Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,159.066150188,30.9565322292,34.9514825823,0.0,34.4311606118,33.1021868926,209.356614415,59.2271999736,3.33212,146.797294441
 01/01  02:00:00,147.119997517,30.9565322292,22.9832396768,0.0,34.4311606118,33.1021868926,173.292643033,54.602778676,3.33212,115.357744357
 01/01  03:00:00,122.790744848,30.9699663449,16.117869687,0.00748349204888,19.466279405,30.610668775,173.995613359,55.3307385838,3.33212,115.332754776
 01/01  04:00:00,119.32602041,30.9968345763,12.4437092014,0.204989178274,19.466279405,30.610668775,171.477936603,57.9954819321,3.33212,110.150334671
 01/01  05:00:00,126.658714665,30.9968345763,12.9728211946,0.438048505304,19.466279405,30.610668775,215.969275718,60.6988155616,3.33212,151.938340157
 01/01  06:00:00,140.50936071,30.9968345763,14.3748264765,0.643942411621,19.466279405,30.610668775,259.130223723,62.8871832465,8.3303,187.912740477
 01/01  07:00:00,221.578691853,30.9968345763,23.8746855566,0.660632519606,42.6918050922,54.3732441037,347.489708771,63.3257030157,16.6606,267.503405755
 01/01  08:00:00,305.822180388,35.8222479554,48.5186927376,0.0,49.3960418185,88.5934452969,848.477846295,378.686054529,24.9909,444.800891767
 01/01  09:00:00,350.105135618,35.8290370838,75.006523366,0.0,57.6566862989,112.030105488,1086.43798501,424.48593989,33.3212,628.63084512
 01/01  10:00:00,274.582339987,35.8323956127,58.4806297189,0.0,50.9524495726,81.1684271793,924.88974222,400.784017451,66.8089,457.296824769
 01/01  11:00:00,222.943365085,35.8348977805,51.9338566527,0.0,42.6918050922,68.9656133826,800.025163828,375.447325638,83.4695,341.10833819
 01/01  12:00:00,230.496499598,35.8959436827,62.5270056085,0.627460167286,38.286128036,68.9656133826,712.033839807,350.944595574,83.4695,277.619744233
 01/01  13:00:00,227.404144329,35.9664146817,60.6775636975,0.206865455131,38.286128036,68.9656133826,609.402544285,328.772739823,83.4695,197.160304463
 01/01  14:00:00,201.765902045,36.0636352813,53.9559652735,0.175865436441,31.5818913096,56.727595265,591.40370411,319.128100519,75.1392,197.136403591
 01/01  15:00:00,198.347025037,36.1463649934,50.4886903898,0.170561673839,31.5818913096,56.727595265,576.187387786,312.930942462,66.8089,196.447545325
 01/01  16:00:00,194.155236367,36.2326743703,46.4211086,0.0,31.5818913096,56.727595265,575.642216758,304.046237137,75.1392,196.456779621
 01/01  17:00:00,217.495793491,36.0365045134,40.2685155755,0.448632962628,31.5818913096,61.661095265,537.053958147,295.448619002,91.7998,149.805539144
 01/01  18:00:00,261.887660629,35.8424711995,43.0300131708,0.571439729359,31.5818913096,70.9729253606,551.40896765,308.874502745,49.9818,192.552664905
 01/01  19:00:00,336.436928485,35.8290370838,53.3507353842,0.310205320495,80.3315023541,83.7685254822,588.16835193,311.550369289,49.9818,226.636182641
 01/01  20:00:00,352.487623378,35.822320026,65.6173601983,0.167591104722,102.000620287,77.6748002752,638.38631454,300.863401819,33.3212,304.201712721
 01/01  21:00:00,381.158106841,35.8156029681,73.9642561917,0.0,108.704857014,91.4735406516,622.597821934,289.798057251,33.3212,299.478564682
 01/01  22:00:00,354.678138905,35.8156029681,75.6730807695,0.0,95.2963835608,89.1510273009,587.560832047,262.817501713,24.9909,299.752430334
 01/01  23:00:00,300.341076606,35.8156029681,74.4966189293,0.0,80.3315023541,63.3799339444,717.155448392,257.880847291,16.6606,442.614001101
 01/01  24:00:00,214.176505731,35.8290370838,52.490456878,0.181966575702,42.6918050922,48.4199368926,528.897211058,263.628580404,8.3303,256.938330654
 01/02  01:00:00,151.488072027,30.9565322292,38.8014846808,0.0,25.5240853573,30.610668775,213.404391535,56.8300361734,3.33212,153.242235361
 01/02  02:00:00,136.795023799,30.9565322292,31.4435354309,0.0,19.418418834,29.3649097162,158.38631336,46.2637407831,3.33212,108.790452577
 01/02  03:00:00,125.822408835,30.9565322292,28.3766508039,0.0,12.7620426787,28.1191506574,159.602057756,41.0677907016,3.33212,115.202147054
 01/02  04:00:00,124.277649744,30.9565322292,26.8588534128,0.0,12.7620426787,28.1191506574,149.690279096,37.5849568278,3.33212,108.773202269
 01/02  05:00:00,132.195343586,30.9565322292,28.1918001653,0.0,12.7620426787,28.1191506574,193.97640425,37.3645262258,3.33212,153.279758024
 01/02  06:00:00,168.128123024,30.9565322292,36.4876052656,0.0,25.5240853573,30.610668775,303.931202802,38.005903915,8.3303,257.594998887
 01/02  07:00:00,294.619969417,30.9565322292,65.1970776455,0.0,51.0481707146,78.1489452969,497.926157489,35.8228342004,16.6606,445.442723288
 01/02  08:00:00,381.664059095,35.8560221196,88.2675665127,0.0,64.3609230253,109.708623606,821.346359466,200.925058721,24.9909,595.430400745
 01/02  09:00:00,299.627722445,35.8156029681,62.8166147612,0.0,51.0481707146,80.7689615957,730.368420326,242.037996344,33.3212,455.009223982
 01/02  10:00:00,256.607399122,36.205025369,50.5014798491,0.0,51.0481707146,71.0224615957,655.056744016,246.864926696,66.8089,341.38291732
 01/02  11:00:00,195.900766566,36.3657874972,38.3906066522,0.0,32.1804615127,65.7244621605,615.054139206,256.810640866,83.4695,274.77399834
 01/02  12:00:00,190.855856436,36.4720470076,32.5792538314,0.0,32.1804615127,65.7244621605,539.901139388,258.846974734,83.4695,197.584664654
 01/02  13:00:00,190.161860674,36.5445729773,32.8239693103,0.0,32.1804615127,65.7244621605,520.562492251,239.870198393,83.4695,197.222793858
 01/02  14:00:00,181.238935389,36.5771325455,33.8010136745,0.0,32.1804615127,55.9779621605,514.333440675,242.331754895,75.1392,196.86248578
 01/02  15:00:00,181.544218781,36.6060260437,34.0630196785,0.0,32.1804615127,55.9779621605,513.201843635,249.8583749,66.8089,196.534568735
 01/02  16:00:00,181.261325662,36.6326682607,33.7582069182,0.0,32.1804615127,55.9779621605,520.814501445,249.129806681,75.1392,196.545494764
 01/02  17:00:00,209.986216327,36.3314996044,33.6827235828,0.0,32.1804615127,60.9114621605,471.810528328,226.293351421,91.7998,153.717376907
 01/02  18:00:00,266.861816442,35.8156029681,44.8302411243,0.0,32.1804615127,77.5397301883,503.081554612,227.166248029,49.9818,225.933506583
 01/02  19:00:00,344.932386982,35.8156029681,63.0923643547,0.0,77.122965704,86.2600435998,697.18732016,234.922650805,49.9818,412.282869355
 01/02  20:00:00,351.901222098,35.8156029681,62.2074161284,0.0,102.647051061,80.1663183927,577.795080934,238.792179017,33.3212,305.681701917
 01/02  21:00:00,383.811008658,35.8156029681,68.6513316598,0.0,115.40909374,92.7192997104,566.596987318,228.797322723,33.3212,304.478464595
 01/02  22:00:00,374.586441014,35.8156029681,82.9970652864,0.0,102.647051061,94.1340635361,699.421920222,227.875875151,24.9909,446.555145072
 01/02  23:00:00,290.088161775,35.8156029681,65.0371708536,0.0,77.122965704,65.871452062,587.885392832,235.402746371,16.6606,335.822046461
 01/02  24:00:00,200.655954441,35.8156029681,43.6464963955,0.0,38.286128036,48.4199368926,441.288657719,245.315668977,8.3303,187.642688742
 01/03  01:00:00,148.354689788,30.9565322292,35.6618648093,0.0,25.5240853573,30.610668775,207.976394911,52.7162330986,3.33212,151.928041812
 01/03  02:00:00,135.545453526,30.9565322292,30.1574860228,0.0,19.418418834,29.3649097162,160.0441491,46.5597532529,3.33212,110.152275847
 01/03  03:00:00,125.331123051,30.9565322292,27.8674800767,0.0,12.7620426787,28.1191506574,159.101919991,40.5517883174,3.33212,115.218011673
 01/03  04:00:00,124.158718315,30.9565322292,26.7170405676,0.0,12.7620426787,28.1191506574,150.061519458,37.918223208,3.33212,108.81117625
 01/03  05:00:00,158.629759054,30.9565322292,53.8841558287,0.0,12.7620426787,28.1191506574,193.932467395,37.2761680438,3.33212,153.324179352
 01/03  06:00:00,192.816027971,30.9565322292,60.4222435939,0.0,25.5240853573,30.610668775,301.770646857,35.6731673601,8.3303,257.767179496
 01/03  07:00:00,322.814184121,33.3860675987,90.059214367,0.0,51.0481707146,78.1489452969,497.251947305,34.4542087024,16.6606,446.137138603
 01/03  08:00:00,397.428776959,35.8156029681,102.837726885,0.0,64.3609230253,109.708623606,827.090386208,205.001679403,24.9909,597.097806805
 01/03  09:00:00,304.879551413,35.8156029681,67.1424944464,0.0,51.0481707146,80.7689615957,725.264452788,236.328620066,33.3212,455.614632722
 01/03  10:00:00,254.947381838,36.1826162276,48.7124620572,0.0,51.0481707146,71.0224615957,651.637540482,241.223931875,66.8089,343.604708606
 01/03  11:00:00,179.085392827,36.3097697173,21.6248429517,0.0,32.1804615127,65.7244621605,614.076865042,257.363206654,83.4695,273.244158387
 01/03  12:00:00,179.238898079,36.3747192589,21.0473511075,0.0,32.1804615127,65.7244621605,543.227286453,262.081491115,83.4695,197.676295338
 01/03  13:00:00,180.278504489,36.4066567282,22.8222614692,0.0,32.1804615127,65.7244621605,544.507645121,262.816202233,83.4695,198.221942888
 01/03  14:00:00,172.278095191,36.4036973767,24.5440753324,0.0,32.1804615127,55.9779621605,544.328522919,268.325743086,75.1392,200.863579833
 01/03  15:00:00,173.368734071,36.4062112671,25.6338998212,0.0,32.1804615127,55.9779621605,535.655596497,274.456628879,66.8089,194.390067618
 01/03  16:00:00,173.77654463,36.3930562343,26.0711177032,0.0,32.1804615127,55.9779621605,545.77562356,276.310752205,75.1392,194.325671356
 01/03  17:00:00,203.275931328,36.1145683725,26.6040077185,0.0,32.1804615127,60.9114621605,511.442585528,266.119869666,91.7998,153.522915862
 01/03  18:00:00,260.113106386,35.8156029681,37.4698990167,0.0,32.1804615127,77.5397301883,547.05057412,265.866204176,49.9818,231.202569944
 01/03  19:00:00,337.584521932,35.8156029681,55.3358603338,0.0,77.122965704,86.2600435998,729.824539285,267.743715964,49.9818,412.099023322
 01/03  20:00:00,345.712566239,35.8156029681,56.316545933,0.0,102.647051061,80.1663183927,597.971324714,258.182177513,33.3212,306.467947201
 01/03  21:00:00,378.215873536,35.8156029681,63.4624246136,0.0,115.40909374,92.7192997104,585.644831042,253.170750736,33.3212,299.152880306
 01/03  22:00:00,369.58737717,35.8156029681,78.3127416663,0.0,102.647051061,94.1340635361,729.574159839,254.298858756,24.9909,450.284401083
 01/03  23:00:00,286.61704037,35.8156029681,61.5711295648,0.0,77.122965704,65.871452062,619.527128424,262.237933567,16.6606,340.628594857
 01/03  24:00:00,197.561536688,35.8156029681,40.5485022572,0.0,38.286128036,48.4199368926,471.728256448,275.911188507,8.3303,187.486767941
 01/04  01:00:00,145.668994178,30.9565322292,32.9788189189,0.0,25.5240853573,30.610668775,212.862186279,61.5436507702,3.33212,147.986415509
 01/04  02:00:00,132.564920435,30.9565322292,27.2035197195,0.0,19.418418834,29.3649097162,169.950021836,51.3759582093,3.33212,115.241943627
 01/04  03:00:00,121.689393587,30.9565322292,24.2346120942,0.0,12.7620426787,28.1191506574,158.874886756,46.7091821934,3.33212,108.833584563
 01/04  04:00:00,120.008024427,30.9565322292,22.5637867075,0.0,12.7620426787,28.1191506574,163.184653498,44.5790444038,3.33212,115.273489094
 01/04  05:00:00,127.837902893,30.9565322292,23.8171886573,0.0,12.7620426787,28.1191506574,200.417077606,43.7240261133,3.33212,153.360931492
 01/04  06:00:00,180.574530717,30.9565322292,48.8749082812,0.0,25.5240853573,30.610668775,309.483978703,43.1972880988,8.3303,257.956390605
 01/04  07:00:00,332.444350153,31.7663773524,102.004239468,0.0,51.0481707146,78.1489452969,504.411794734,40.9591205378,16.6606,446.792074196
 01/04  08:00:00,371.705461637,35.8156029681,78.2307004394,0.0,64.3609230253,109.708623606,849.45777098,228.761270567,24.9909,595.705600413
 01/04  09:00:00,282.341052817,35.8156029681,45.5618765353,0.0,51.0481707146,80.7689615957,761.90407662,270.017037288,33.3212,458.565839332
 01/04  10:00:00,245.015739368,36.0100297058,39.079861686,0.0,51.0481707146,71.0224615957,686.418691947,277.005001648,66.8089,342.604790299
 01/04  11:00:00,187.825022002,36.1326417781,30.5223314063,0.0,32.1804615127,65.7244621605,647.203943954,289.101294281,83.4695,274.633149673
 01/04  12:00:00,184.635990152,36.2092912008,26.591875201,0.0,32.1804615127,65.7244621605,571.396936922,290.168960732,83.4695,197.75847619
 01/04  13:00:00,184.596674761,36.25241454,27.2844308255,0.0,32.1804615127,65.7244621605,572.082187527,287.142062158,83.4695,201.470625369
 01/04  14:00:00,176.601713987,36.3057158977,28.9628479565,0.0,32.1804615127,55.9779621605,561.380630105,286.217873443,75.1392,200.023556663
 01/04  15:00:00,176.888543584,36.3490180177,29.2111300305,0.0,32.1804615127,55.9779621605,548.219416494,284.700584913,66.8089,196.709931581
 01/04  16:00:00,177.40643705,36.3681765779,29.7248549184,0.0,32.1804615127,55.9779621605,554.282393102,282.437430127,75.1392,196.705762975
 01/04  17:00:00,207.478772724,36.137597112,30.7845901543,0.0,32.1804615127,60.9114621605,507.002283362,264.377804853,91.7998,150.824678509
 01/04  18:00:00,264.750608741,35.8156029681,42.1113979823,0.0,32.1804615127,77.5397301883,534.64822503,255.216107893,49.9818,229.450317138
 01/04  19:00:00,342.183063576,35.8156029681,59.9333844924,0.0,77.122965704,86.2600435998,717.764384762,254.413304863,49.9818,413.3692799
 01/04  20:00:00,349.190007241,35.8156029681,59.3654001879,0.0,102.647051061,80.1663183927,589.195117629,249.696986029,33.3212,306.1769316
 01/04  21:00:00,380.801668706,35.8156029681,65.652873876,0.0,115.40909374,92.7192997104,581.979076307,243.683043086,33.3212,304.974833221
 01/04  22:00:00,370.745030728,35.8156029681,79.1632152173,0.0,102.647051061,94.1340635361,719.253634776,246.361233685,24.9909,447.901501092
 01/04  23:00:00,286.352409593,35.8156029681,61.3076278936,0.0,77.122965704,65.871452062,614.807936437,261.688047425,16.6606,336.459289011
 01/04  24:00:00,196.612766556,35.8156029681,39.6022403376,0.0,38.286128036,48.4199368926,472.751879728,276.602390729,8.3303,187.819188999
 01/05  01:00:00,143.981268656,30.9565322292,31.295775483,0.0,25.5240853573,30.610668775,219.039630158,62.3129352427,3.33212,153.394574916
 01/05  02:00:00,130.46228245,30.9565322292,25.1073622286,0.0,19.418418834,29.3649097162,168.31101907,52.5889063634,3.33212,112.389992707
 01/05  03:00:00,118.81775819,30.9565322292,21.3717522163,0.0,12.7620426787,28.1191506574,163.36237523,48.2737129283,3.33212,111.756542302
 01/05  04:00:00,116.389348205,30.9565322292,18.9559564222,0.0,12.7620426787,28.1191506574,165.635813283,47.023491319,3.33212,115.280201964
 01/05  05:00:00,123.87915041,30.9565322292,19.8699839309,0.0,12.7620426787,28.1191506574,198.279276914,47.0634699993,3.33212,147.883686915
 01/05  06:00:00,159.776924462,30.9565322292,28.1490244305,0.0,25.5240853573,30.610668775,320.048702981,47.2984462547,8.3303,264.419956726
 01/05  07:00:00,286.145180616,30.9565322292,56.7350646208,0.0,51.0481707146,78.1489452969,509.638935598,45.5173216466,16.6606,447.461013952
 01/05  08:00:00,372.2954449,35.8375882697,78.8346794131,0.0,64.3609230253,109.708623606,880.302930351,260.596953749,24.9909,594.715076602
 01/05  09:00:00,289.2321569,35.8156029681,52.3622973162,0.0,51.0481707146,80.7689615957,831.739254482,337.248961732,33.3212,461.169092749
 01/05  10:00:00,249.575719196,35.8323956127,42.8417361115,0.815347577462,51.0481707146,71.0224615957,785.607560059,376.776420709,66.8089,342.02223935
 01/05  11:00:00,202.640077356,35.818961497,45.231915982,0.18404078711,32.1804615127,65.7244621605,764.473481093,405.385937616,83.4695,275.618043477
 01/05  12:00:00,210.668729121,35.8156029681,52.7592583183,0.0,32.1804615127,65.7244621605,684.247123485,402.93994696,83.4695,197.837676525
 01/05  13:00:00,214.819870485,35.8156029681,57.7066319756,0.0,32.1804615127,65.7244621605,674.803798207,386.789769891,83.4695,204.544528316
 01/05  14:00:00,210.262679671,35.8372041905,62.8729409847,0.0,32.1804615127,55.9779621605,643.049073043,370.761673573,75.1392,197.14819947
 01/05  15:00:00,211.934997478,35.9075243239,64.5093884631,0.0,32.1804615127,55.9779621605,616.632385808,353.026369739,66.8089,196.797116069
 01/05  16:00:00,207.764341886,35.9763090974,60.3284624016,0.0,32.1804615127,55.9779621605,607.32938013,335.39707415,75.1392,196.793105981
 01/05  17:00:00,219.845017411,35.8518882685,43.3528894708,0.0,32.1804615127,60.9114621605,561.084420315,315.41077341,91.7998,153.873846905
 01/05  18:00:00,269.159549948,35.8156029681,46.4522314148,0.0,32.1804615127,77.5397301883,598.1290651,321.843119891,49.9818,226.304145209
 01/05  19:00:00,344.792474544,35.8156029681,62.4922586873,0.0,77.122965704,86.2600435998,787.201923878,323.33030812,49.9818,413.889815758
 01/05  20:00:00,351.271593816,35.8156029681,61.4091854449,0.0,102.647051061,80.1663183927,648.567791457,308.817126328,33.3212,306.429465129
 01/05  21:00:00,382.951230487,35.8156029681,67.7668921757,0.0,115.40909374,92.7192997104,639.170057796,300.643004108,33.3212,305.205853688
 01/05  22:00:00,372.328356801,35.8156029681,80.7173789763,0.0,102.647051061,94.1340635361,773.542075878,299.224503072,24.9909,449.326672806
 01/05  23:00:00,287.415567236,35.8290370838,62.0120970559,0.327350391961,77.122965704,65.871452062,666.019682279,305.901321255,16.6606,343.457761024
 01/05  24:00:00,195.92226886,35.8357541417,38.6065855962,0.265021155579,38.286128036,48.4199368926,515.542675147,318.421048207,8.3303,188.79132694
 01/06  01:00:00,141.376945088,30.9565322292,28.737899282,0.0,25.5240853573,30.610668775,220.519184272,70.4035858861,3.33212,146.783478386
 01/06  02:00:00,127.023643023,30.9565322292,21.711555821,0.0,19.418418834,29.3649097162,177.826869689,59.1792689332,3.33212,115.315480756
 01/06  03:00:00,115.640966529,30.9565322292,18.2357702155,0.0,12.7620426787,28.1191506574,173.194269054,54.5751070314,3.33212,115.287042023
 01/06  04:00:00,114.091036351,30.9565322292,16.6953822789,0.0,12.7620426787,28.1191506574,164.915052849,52.6918533702,3.33212,108.891079479
 01/06  05:00:00,122.919370013,30.9565322292,18.3121378841,0.0,12.7620426787,28.1191506574,208.843013728,52.0307294085,3.33212,153.48016432
 01/06  06:00:00,158.811453844,30.9565322292,26.5620747671,0.0,25.5240853573,30.610668775,318.623533927,51.8536983501,8.3303,258.439535577
 01/06  07:00:00,285.11761687,30.9565322292,54.9775923569,0.0,51.0481707146,78.1489452969,518.53571898,49.9620166337,16.6606,451.913102347
 01/06  08:00:00,372.118957471,35.8533871855,77.3344124136,0.303556241293,64.3609230253,109.708623606,916.04611639,290.675284181,24.9909,600.379932208
 01/06  09:00:00,288.720836033,35.8156029681,51.0937524891,0.0,51.0481707146,80.7689615957,848.168283934,360.290683573,33.3212,454.556400361
 01/06  10:00:00,245.319795937,35.8285427004,39.468623054,0.0,51.0481707146,71.0224615957,780.884853722,365.097000956,66.8089,348.978952766
 01/06  11:00:00,183.876520847,35.8435341847,26.7593113287,0.0,32.1804615127,65.7244621605,727.892150263,374.656498526,83.4695,269.766151738
 01/06  12:00:00,179.555527327,35.9008202708,21.7162853761,0.0,32.1804615127,65.7244621605,666.320274521,377.844445143,83.4695,205.006329379
 01/06  13:00:00,186.969940773,35.9144872192,29.8719626796,0.0239284356026,32.1804615127,65.7244621605,647.990929628,366.967831564,83.4695,197.553598064
 01/06  14:00:00,190.103823101,35.9248903632,42.5709254181,0.152401148127,32.1804615127,55.9779621605,631.474094348,356.472906366,75.1392,199.861987982
 01/06  15:00:00,183.5193079,35.9592555117,35.5112920133,0.605248171431,32.1804615127,55.9779621605,626.560602595,360.670566935,66.8089,199.08113566
 01/06  16:00:00,175.111157442,35.9522952779,27.5224092992,0.21460092069,32.1804615127,55.9779621605,643.335890513,369.142601749,75.1392,199.054088763
 01/06  17:00:00,200.394400664,35.8476036019,23.7636242801,0.125091491784,32.1804615127,60.9114621605,606.464239701,361.583707436,91.7998,153.080732265
 01/06  18:00:00,256.839390997,35.8458297284,33.9631526211,0.0722487620418,32.1804615127,77.5397301883,660.026390055,382.701975202,49.9818,227.342614854
 01/06  19:00:00,334.521812647,35.8424711995,52.0157597299,0.0801685026857,77.122965704,86.2600435998,867.897301312,403.51167416,49.9818,414.403827152
 01/06  20:00:00,340.838648511,35.8424711995,51.0821895143,0.181345053138,102.647051061,80.1663183927,741.974070542,401.978672534,33.3212,306.674198008
 01/06  21:00:00,372.592256315,35.8357541417,57.5982434213,0.0819532631712,115.40909374,92.7192997104,735.386813105,396.620048743,33.3212,305.445564362
 01/06  22:00:00,362.694655003,35.8424711995,71.2434911917,0.0237858101711,102.647051061,94.1340635361,863.70609095,388.669963997,24.9909,450.045226954
 01/06  23:00:00,278.028451206,35.8156029681,52.8572493263,0.0,77.122965704,65.871452062,756.375534802,394.901622511,16.6606,344.813312291
 01/06  24:00:00,187.646461585,35.8290370838,30.4850206624,0.0,38.286128036,48.4199368926,606.241908897,409.945582541,8.3303,187.966026357
 01/07  01:00:00,137.874808161,30.9968345763,22.2270092513,0.785328465639,27.7269238854,30.610668775,238.006045864,87.8514709564,3.33212,146.822454908
 01/07  02:00:00,132.499791511,30.9968345763,16.8869982928,0.703566800396,27.7269238854,30.610668775,192.372319162,73.685829294,3.33212,115.354369868
 01/07  03:00:00,111.120945371,30.9968345763,12.9165359174,0.774811863839,12.7620426787,28.1191506574,185.65604692,66.9962093096,3.33212,115.327717611
 01/07  04:00:00,109.028130335,30.9968345763,10.7713054792,0.838849837553,12.7620426787,28.1191506574,182.946824784,64.3127890017,3.33212,115.301915783
 01/07  05:00:00,116.481045375,30.9968345763,11.5894245447,0.897034716476,12.7620426787,28.1191506574,213.563034509,63.3917411744,3.33212,146.839173335
 01/07  06:00:00,130.45827197,30.9968345763,13.2807630321,0.94022778621,12.7620426787,28.1191506574,259.798825268,63.3941628175,8.3303,188.074362451
 01/07  07:00:00,221.293408124,30.9968345763,23.4450876777,0.813100503254,42.6918050922,54.3732441037,346.522484037,62.313863456,16.6606,267.548020581
 01/07  08:00:00,295.22394647,35.8272603895,47.1936969269,0.0,42.6918050922,86.1019271793,843.644118613,368.855005398,24.9909,449.798213215
 01/07  09:00:00,347.395717953,35.8290370838,72.2727529392,0.0,57.6566862989,112.030105488,1106.38549219,432.699034508,33.3212,640.365257678
 01/07  10:00:00,278.459544679,35.822320026,53.1000291964,0.0,57.6566862989,83.6599452969,950.059891233,422.582952015,66.8089,460.668039217
 01/07  11:00:00,204.67089732,35.8256785549,33.6255278613,0.0,42.6918050922,68.9656133826,844.26619351,415.445289036,83.4695,345.351404474
 01/07  12:00:00,196.025844167,35.822320026,33.3648832052,0.0,34.9340096728,67.7198543238,761.140477,403.072369678,83.4695,274.598607322
 01/07  13:00:00,186.559973245,35.8436203467,24.758609483,0.0,34.9340096728,67.7198543238,684.499305071,395.580176571,83.4695,205.449628501
 01/07  14:00:00,181.105002804,35.9043329384,28.9944179214,0.0,34.9340096728,57.9733543238,659.518530109,381.378508559,75.1392,203.00082155
 01/07  15:00:00,180.42153098,35.9116721956,28.300220417,0.0,34.9340096728,57.9733543238,645.121537996,378.602290662,66.8089,199.710347334
 01/07  16:00:00,175.574947632,35.9194887991,23.4500695272,0.0,34.9340096728,57.9733543238,663.658120537,390.884568071,75.1392,197.634352466
 01/07  17:00:00,201.937456707,35.8254049516,20.6465745058,0.0,34.9340096728,62.9068543238,647.438227033,394.697842471,91.7998,160.940584562
 01/07  18:00:00,247.482039768,35.8178419874,27.2899875954,0.0,34.9340096728,72.2186844194,650.652391512,411.646993031,49.9818,189.02359848
 01/07  19:00:00,327.881476393,35.822320026,35.7138896958,0.0,87.0357390804,86.2600435998,718.618879505,433.483435354,49.9818,235.153644152
 01/07  20:00:00,332.926741332,35.8391126706,45.9563221209,0.0,102.000620287,77.6748002752,810.224679087,470.606107492,33.3212,306.297371595
 01/07  21:00:00,352.392608158,35.8357541417,54.1301982234,0.0,102.000620287,88.9820225341,817.519915158,478.520601378,33.3212,305.67811378
 01/07  22:00:00,344.306200013,35.822320026,55.8210320472,0.0,102.000620287,91.6425454185,791.487367629,460.205860558,24.9909,306.290607071
 01/07  23:00:00,289.772399612,35.8290370838,54.4327607185,0.0,87.0357390804,65.871452062,926.139611251,461.706127234,16.6606,447.772884018
 01/07  24:00:00,193.562115339,35.822320026,31.7089696468,0.0,42.6918050922,48.4199368926,772.73405436,498.815550403,8.3303,265.588203957
 01/08  01:00:00,143.400542638,30.9968345763,17.3409635883,1.98066404097,34.4311606118,33.1021868926,260.175226177,103.043525643,3.33212,153.799580535
 01/08  02:00:00,135.114877824,30.9968345763,8.93834144154,2.05624894118,34.4311606118,33.1021868926,206.680761303,87.8296044144,3.33212,115.519036889
 01/08  03:00:00,113.623107784,30.9968345763,4.72976986425,2.2499083919,19.466279405,30.610668775,200.223150787,81.3731508943,3.33212,115.517879893
 01/08  04:00:00,112.482420794,30.9968345763,3.41184834398,2.43615260719,19.466279405,30.610668775,197.272383077,78.4248238333,3.33212,115.515439243
 01/08  05:00:00,119.243885872,30.9968345763,3.41210706255,2.6274698878,19.466279405,30.610668775,229.428174458,77.5420431702,3.33212,148.554011288
 01/08  06:00:00,132.32445923,30.9968345763,4.12817531147,2.75203536816,19.466279405,30.610668775,279.594051105,77.5670508171,8.3303,193.696700288
 01/08  07:00:00,212.883505284,30.9968345763,13.1890498898,2.6609475521,42.6918050922,54.3732441037,361.66024955,76.2297626173,16.6606,268.769886933
 01/08  08:00:00,295.306156082,35.8559053152,37.2803621185,0.495471341178,49.3960418185,88.5934452969,934.870331351,460.553537187,24.9909,449.325894164
 01/08  09:00:00,339.782053576,35.8559053152,63.6108690145,0.793614848925,57.6566862989,112.030105488,1184.57719425,511.978862122,33.3212,639.277132124
 01/08  10:00:00,263.546627921,35.8559053152,46.3040394886,0.834037022235,50.9524495726,81.1684271793,1029.936807,497.859260631,66.8089,465.268646366
 01/08  11:00:00,212.337516669,35.8357541417,41.0658864461,0.0482854591699,42.6918050922,68.9656133826,898.699072909,467.691239226,83.4695,347.538333683
 01/08  12:00:00,215.736736245,35.822320026,48.338211836,0.0,38.286128036,68.9656133826,794.867015671,437.472067975,83.4695,273.925447696
 01/08  13:00:00,218.172489942,35.8357541417,51.6681858485,0.0115834374664,38.286128036,68.9656133826,695.637616307,407.355590176,83.4695,204.812526131
 01/08  14:00:00,203.632723653,35.8323956127,55.9931578605,0.106885227899,31.5818913096,56.727595265,665.886285848,393.017792947,75.1392,197.729292901
 01/08  15:00:00,205.128902588,35.8602464591,57.2959290865,0.290265047202,31.5818913096,56.727595265,652.044401567,388.213561793,66.8089,197.021939774
 01/08  16:00:00,203.935155304,35.8987638456,56.0351514603,0.358283715588,31.5818913096,56.727595265,652.775112742,378.047482973,75.1392,199.58842977
 01/08  17:00:00,221.1155549,35.8358349046,44.2412119627,0.180002508677,31.5818913096,61.661095265,618.966992798,370.851135624,91.7998,156.316057173
 01/08  18:00:00,252.672611923,35.8267980645,37.0632901218,0.0109454186328,31.5818913096,70.9729253606,643.61402292,402.462498072,49.9818,191.169724848
 01/08  19:00:00,325.900459903,35.8357541417,42.978491322,0.0,80.3315023541,83.7685254822,709.702097494,424.863289294,49.9818,234.857008201
 01/08  20:00:00,341.099093078,35.822320026,54.2654686441,0.0,102.000620287,77.6748002752,758.807834205,419.565377341,33.3212,305.921256863
 01/08  21:00:00,368.983663236,35.8491882574,61.6111163317,0.0,108.704857014,91.4735406516,751.537776994,413.518722873,33.3212,304.697854122
 01/08  22:00:00,341.119480462,35.822320026,61.9552291157,0.0,95.2963835608,89.1510273009,737.460448526,406.561400262,24.9909,305.908148264
 01/08  23:00:00,285.967536757,35.8357541417,59.9497395964,0.0,80.3315023541,63.3799339444,874.449842497,410.680155615,16.6606,447.109086881
 01/08  24:00:00,198.407884639,35.822320026,36.7535068373,0.0,42.6918050922,48.4199368926,686.546039335,420.132450132,8.3303,258.083289203
 01/09  01:00:00,136.253189449,30.9968345763,22.2527960516,1.35396533394,25.5240853573,30.610668775,245.375947016,88.4530358016,3.33212,153.590791214
 01/09  02:00:00,121.313317143,30.9968345763,14.7213972143,1.27388751449,19.418418834,29.3649097162,192.516959004,73.8052295697,3.33212,115.379609435
 01/09  03:00:00,110.119692957,30.9968345763,11.4089431546,1.30022956083,12.7620426787,28.1191506574,185.625258848,66.9328078804,3.33212,115.360330967
 01/09  04:00:00,108.880656058,30.9968345763,10.1659519921,1.31314746323,12.7620426787,28.1191506574,177.940317129,63.9686378683,3.33212,110.63955926
 01/09  05:00:00,116.091991037,30.9968345763,10.8057954586,1.30882953918,12.7620426787,28.1191506574,217.694599961,62.5132603305,3.33212,151.84921963
 01/09  06:00:00,151.648686179,30.9968345763,18.8072376958,1.24440170122,25.5240853573,30.610668775,336.572248498,61.8862439953,8.3303,266.355704502
 01/09  07:00:00,278.222449491,30.9968345763,47.7420101061,1.04091830465,51.0481707146,78.1489452969,525.820465296,59.2136805208,16.6606,449.946184775
 01/09  08:00:00,364.208599537,35.8365188711,70.694540752,0.0,64.3609230253,109.708623606,962.053183776,338.205496834,24.9909,598.856786942
 01/09  09:00:00,284.613313352,35.822320026,47.7251693124,0.0,51.0481707146,80.7689615957,887.973174347,389.596944222,33.3212,465.055030125
 01/09  10:00:00,254.505015095,35.8354313993,48.6598453584,0.0,51.0481707146,71.0224615957,769.601279503,355.207792707,66.8089,347.584586796
 01/09  11:00:00,206.18118443,35.9117204861,48.9675471754,0.0384272181692,32.1804615127,65.7244621605,696.377576371,340.537437549,83.4695,272.370638823
 01/09  12:00:00,210.87259247,36.0438891435,52.3778800244,0.525457655275,32.1804615127,65.7244621605,611.931057389,323.21172531,83.4695,205.249832079
 01/09  13:00:00,216.29280672,36.1512893916,59.0055204568,0.0,32.1804615127,65.7244621605,577.55069246,296.282125903,83.4695,197.799066557
 01/09  14:00:00,213.79556295,36.2781982762,66.100942438,0.0,32.1804615127,55.9779621605,557.062899365,278.384997207,75.1392,203.538702158
 01/09  15:00:00,212.549261226,36.3741786933,64.7705885515,0.0,32.1804615127,55.9779621605,533.806412477,268.925461712,66.8089,198.072050765
 01/09  16:00:00,206.071846223,36.4510615397,58.2580701185,0.0,32.1804615127,55.9779621605,533.368729603,261.11960483,75.1392,197.109924773
 01/09  17:00:00,227.146130131,36.2217391397,50.3486106592,0.0,32.1804615127,60.9114621605,488.061371882,242.191854412,91.7998,154.06971747
 01/09  18:00:00,274.882198898,35.8156029681,52.2437057056,0.0,32.1804615127,77.5397301883,521.329666311,240.321475667,49.9818,231.026390645
 01/09  19:00:00,349.253334608,35.8156029681,67.010478018,0.0,77.122965704,86.2600435998,718.265236933,248.878686398,49.9818,419.404750535
 01/09  20:00:00,355.5546164,35.8156029681,65.7348448079,0.0,102.647051061,80.1663183927,583.370663125,242.266203266,33.3212,307.783259859
 01/09  21:00:00,387.243751992,35.8156029681,72.0965806144,0.0,115.40909374,92.7192997104,577.854433622,238.407198895,33.3212,306.126034727
 01/09  22:00:00,377.022455952,35.8156029681,85.4487840488,0.0,102.647051061,94.1340635361,714.270767085,238.248302078,24.9909,451.031565007
 01/09  23:00:00,291.806327303,35.8156029681,66.76983368,0.0,77.122965704,65.871452062,605.571108417,242.48968444,16.6606,346.420823977
 01/09  24:00:00,200.861545293,35.8156029681,43.8585769029,0.0,38.286128036,48.4199368926,455.545144443,259.004262141,8.3303,188.210582302
 01/10  01:00:00,147.333102598,30.9565322292,34.6497814757,0.0,25.5240853573,30.610668775,215.715136889,58.7432924254,3.33212,153.639724464
 01/10  02:00:00,134.352457822,30.9565322292,28.9997217928,0.0,19.418418834,29.3649097162,160.535175787,48.2256877361,3.33212,108.97736805
 01/10  03:00:00,123.504446036,30.9565322292,26.0558248283,0.0,12.7620426787,28.1191506574,161.651633628,42.8796247982,3.33212,115.43988883
 01/10  04:00:00,121.045288891,30.9565322292,23.6075096934,0.0,12.7620426787,28.1191506574,159.892068372,41.1397590948,3.33212,115.420189278
 01/10  05:00:00,128.483713955,30.9565322292,23.8391088449,0.0,12.7620426787,28.1191506574,198.66146711,41.6711523877,3.33212,153.658194723
 01/10  06:00:00,165.136883788,30.9565322292,32.8497146677,0.0,25.5240853573,30.610668775,310.032022654,42.1486154459,8.3303,259.553107209
 01/10  07:00:00,293.060049419,30.9565322292,62.9112823925,0.0,51.0481707146,78.1489452969,512.47537103,39.5454962607,16.6606,456.26927477
 01/10  08:00:00,380.713135179,35.8503994066,86.3236367454,0.0,64.3609230253,109.708623606,842.667307598,214.910767776,24.9909,602.765639822
 01/10  09:00:00,299.153839633,35.8156029681,61.5690615273,0.0,51.0481707146,80.7689615957,737.625794079,247.278676555,33.3212,457.025917524
 01/10  10:00:00,256.690491195,36.2420942441,50.5411915292,0.0,51.0481707146,71.0224615957,657.439558764,240.483828338,66.8089,350.146830426
 01/10  11:00:00,196.066693888,36.3606368328,38.5553043744,0.0,32.1804615127,65.7244621605,616.741532275,255.102334321,83.4695,278.169697954
 01/10  12:00:00,197.619226363,36.4676119209,39.3338523463,0.0,32.1804615127,65.7244621605,536.603392018,253.044869288,83.4695,200.08902273
 01/10  13:00:00,212.338946368,36.5300190962,54.7180649188,0.0,32.1804615127,65.7244621605,526.284732776,239.71172508,83.4695,203.103507696
 01/10  14:00:00,202.031715216,36.5616012627,54.1035212153,0.0,32.1804615127,55.9779621605,512.02991278,239.364812824,75.1392,197.525899957
 01/10  15:00:00,206.277906531,36.6074165421,58.4987103448,0.0,32.1804615127,55.9779621605,496.581689979,226.697963827,66.8089,203.074826153
 01/10  16:00:00,195.703270725,36.5993509305,47.8225103099,0.0,32.1804615127,55.9779621605,522.268006841,248.78646899,75.1392,198.342337851
 01/10  17:00:00,217.761298665,36.2492926368,40.9375712885,0.0,32.1804615127,60.9114621605,486.36215226,240.444471549,91.7998,154.11788071
 01/10  18:00:00,272.815428086,35.8156029681,50.1583922906,0.0,32.1804615127,77.5397301883,521.312468074,242.348299472,49.9818,228.982368602
 01/10  19:00:00,348.653735285,35.8156029681,66.3784964958,0.0,77.122965704,86.2600435998,731.988309334,261.483800715,49.9818,420.522708619
 01/10  20:00:00,353.684477516,35.8156029681,64.2535886148,0.0,102.647051061,80.1663183927,616.743458685,273.585761547,33.3212,309.836497138
 01/10  21:00:00,384.907620612,35.8156029681,70.1241816157,0.0,115.40909374,92.7192997104,617.847252975,278.183569126,33.3212,306.342483849
 01/10  22:00:00,374.628050002,35.8156029681,83.3191328174,0.0,102.647051061,94.1340635361,758.511427976,281.88564047,24.9909,451.634887506
 01/10  23:00:00,289.999420794,35.8156029681,64.9212651408,0.0,77.122965704,65.871452062,659.976580598,296.581832103,16.6606,346.734148496
 01/10  24:00:00,199.94811053,35.8156029681,42.9201113026,0.0,38.286128036,48.4199368926,501.385197703,304.762082348,8.3303,188.292815355
 01/11  01:00:00,146.614319779,30.9565322292,33.943065384,0.0,25.5240853573,30.610668775,222.323965341,65.3088364611,3.33212,153.68300888
 01/11  02:00:00,133.115254009,30.9565322292,27.7699951376,0.0,19.418418834,29.3649097162,172.771907151,54.0435019408,3.33212,115.39628521
 01/11  03:00:00,121.310146026,30.9565322292,23.8716077097,0.0,12.7620426787,28.1191506574,162.071272703,48.9941805907,3.33212,109.744972113
 01/11  04:00:00,118.753115278,30.9565322292,21.3262934066,0.0,12.7620426787,28.1191506574,165.562871921,47.5165927379,3.33212,114.714159183
 01/11  05:00:00,126.994137363,30.9565322292,22.9889854957,0.0,12.7620426787,28.1191506574,204.192049111,47.1571004852,3.33212,153.702828626
 01/11  06:00:00,162.725196607,30.9565322292,31.0993648378,0.0,25.5240853573,30.610668775,322.208953196,47.2220702734,8.3303,266.656582923
 01/11  07:00:00,288.857244899,30.9565322292,59.4396037389,0.0,51.0481707146,78.1489452969,513.517514038,45.7467757221,16.6606,451.110138316
 01/11  08:00:00,376.260423648,35.8338755229,82.7967571043,0.0,64.3609230253,109.708623606,885.158688534,259.38145999,24.9909,600.786328544
 01/11  09:00:00,293.73975635,35.8156029681,56.9278296819,0.0,51.0481707146,80.7689615957,810.634496198,310.43454245,33.3212,466.878753749
 01/11  10:00:00,250.722057007,35.9086564194,44.4821138844,0.369781835647,51.0481707146,71.0224615957,729.59790705,312.732197958,66.8089,350.056809092
 01/11  11:00:00,191.987488639,36.0118134634,34.4495500339,0.320422531216,32.1804615127,65.7244621605,675.642751964,321.212962132,83.4695,270.960289832
 01/11  12:00:00,202.455738069,36.1015943866,44.4743100155,0.0,32.1804615127,65.7244621605,593.368831936,304.490840511,83.4695,205.408491425
 01/11  13:00:00,216.718708887,36.2473439162,59.3519372124,0.0,32.1804615127,65.7244621605,561.806863182,276.073253892,83.4695,202.26410929
 01/11  14:00:00,215.112513098,36.4627751431,67.243532427,0.0,32.1804615127,55.9779621605,530.147699794,254.647656393,75.1392,200.360843401
 01/11  15:00:00,217.043911337,36.6142072774,69.4602329592,0.0,32.1804615127,55.9779621605,476.47191962,212.412379707,66.8089,197.250639913
 01/11  16:00:00,212.489891168,36.6401262422,65.5923856058,0.0,32.1804615127,55.9779621605,449.009153258,176.626290488,75.1392,197.24366277
 01/11  17:00:00,230.593124757,36.3369095464,55.050247978,0.0,32.1804615127,60.9114621605,418.478043431,165.808496451,91.7998,160.86974698
 01/11  18:00:00,278.640467938,35.8156029681,57.4115975986,0.0,32.1804615127,77.5397301883,452.786160984,175.820106635,49.9818,226.984254349
 01/11  19:00:00,353.297001287,35.8156029681,72.4898363795,0.0,77.122965704,86.2600435998,647.217076874,178.739709412,49.9818,418.495567462
 01/11  20:00:00,359.436049026,35.8156029681,71.0207108436,0.0,102.647051061,80.1663183927,532.982526261,185.165607176,33.3212,314.495719085
 01/11  21:00:00,390.708676133,35.8156029681,76.7528630935,0.0,115.40909374,92.7192997104,544.077349587,204.199415993,33.3212,306.556733593
 01/11  22:00:00,380.540755831,35.8156029681,90.0454068663,0.0,102.647051061,94.1340635361,677.712212714,200.51134524,24.9909,452.209967475
 01/11  23:00:00,295.081628238,35.8156029681,71.1315167925,0.0,77.122965704,65.871452062,562.537805646,198.869858162,16.6606,347.007347484
 01/11  24:00:00,204.812096804,35.8156029681,48.9193866486,0.0,38.286128036,48.4199368926,404.403017881,207.712427263,8.3303,188.360290619
 01/12  01:00:00,152.607329907,30.9565322292,40.0057968013,0.0,25.5240853573,30.610668775,218.683421751,61.6143897546,3.33212,153.736911997
 01/12  02:00:00,155.309720613,30.9565322292,49.9602657381,0.0,19.418418834,29.3649097162,171.028454156,52.2718027165,3.33212,115.424531439
 01/12  03:00:00,151.554846973,30.9565322292,54.0558605594,0.0,12.7620426787,28.1191506574,163.282921232,44.668960213,3.33212,115.281841019
 01/12  04:00:00,142.103249511,30.9565322292,44.609913697,0.0,12.7620426787,28.1191506574,152.858210697,40.3526641344,3.33212,109.173426563
 01/12  05:00:00,145.850435211,30.9565322292,41.7482484839,0.0,12.7620426787,28.1191506574,195.960676706,38.8784026307,3.33212,153.750154076
 01/12  06:00:00,181.107739062,30.9565322292,49.3788434536,0.0,25.5240853573,30.610668775,309.845545881,34.7034658522,8.3303,266.811780029
 01/12  07:00:00,310.397488059,32.9811450371,78.8193546625,0.0,51.0481707146,78.1489452969,499.47654856,31.1644335395,16.6606,451.65151502
 01/12  08:00:00,391.407921904,35.8782199059,97.8059436304,0.0,64.3609230253,109.708623606,821.067960415,191.92788424,24.9909,604.149176176
 01/12  09:00:00,306.733621427,35.8156029681,69.741828492,0.0,51.0481707146,80.7689615957,719.069140142,219.829223824,33.3212,465.918716318
 01/12  10:00:00,240.845653386,36.3350423503,34.787702129,0.0,51.0481707146,71.0224615957,620.151135684,202.631331397,66.8089,350.710904287
 01/12  11:00:00,184.630216459,36.4572331009,27.225462969,0.0,32.1804615127,65.7244621605,590.548500157,235.912118595,83.4695,271.166881562
 01/12  12:00:00,183.235982248,36.5010728235,24.9256739139,0.0,32.1804615127,65.7244621605,537.453131677,248.922768015,83.4695,205.060863663
 01/12  13:00:00,184.006559966,36.5364984706,26.4261396631,0.0,32.1804615127,65.7244621605,535.550030907,246.978769954,83.4695,205.101760952
 01/12  14:00:00,175.7427353,36.5665094809,27.8571214854,0.0,32.1804615127,55.9779621605,522.641852392,249.830751107,75.1392,197.671901284
 01/12  15:00:00,176.045539786,36.5929608668,28.1369830386,0.0,32.1804615127,55.9779621605,521.290104178,253.723647589,66.8089,200.757556588
 01/12  16:00:00,176.841667746,36.5798428058,28.9616757849,0.0,32.1804615127,55.9779621605,530.651533168,254.568766221,75.1392,200.943566948
 01/12  17:00:00,206.294998362,36.2295552949,29.5095667581,0.0,32.1804615127,60.9114621605,492.302570561,246.296139717,91.7998,154.206630844
 01/12  18:00:00,259.708222153,35.8156029681,39.8566980274,0.0,32.1804615127,77.5397301883,533.240536288,249.54465235,49.9818,233.714083938
 01/12  19:00:00,339.114694963,35.8156029681,56.8554618734,0.0,77.122965704,86.2600435998,730.180202559,261.974335807,49.9818,418.224066751
 01/12  20:00:00,346.366608126,35.8156029681,56.5246835563,0.0,102.647051061,80.1663183927,609.447719495,268.116632788,33.3212,308.009886707
 01/12  21:00:00,377.636122854,35.8156029681,62.4692697197,0.0,115.40909374,92.7192997104,616.400623136,274.314610823,33.3212,308.764812313
 01/12  22:00:00,367.112985926,35.8156029681,75.514139164,0.0,102.647051061,94.1340635361,768.189278363,282.949320524,24.9909,460.249057839
 01/12  23:00:00,282.577977332,35.8156029681,57.5100565989,0.0,77.122965704,65.871452062,657.948589612,302.363867686,16.6606,338.924121926
 01/12  24:00:00,192.884154179,35.8156029681,35.8382595484,0.0,38.286128036,48.4199368926,528.727892877,326.252512816,8.3303,194.145080061
 01/13  01:00:00,139.681601735,30.9565322292,27.0283175671,0.0,25.5240853573,30.610668775,224.681511018,73.0601962572,3.33212,148.289194761
 01/13  02:00:00,127.066567628,30.9565322292,21.7353541008,0.0,19.418418834,29.3649097162,180.139875385,61.2959047842,3.33212,115.511850601
 01/13  03:00:00,116.814715399,30.9565322292,19.3857819193,0.0,12.7620426787,28.1191506574,173.961702077,55.128994304,3.33212,115.500587773
 01/13  04:00:00,115.260431954,30.9565322292,17.8407642273,0.0,12.7620426787,28.1191506574,171.110091092,52.2886070964,3.33212,115.489363995
 01/13  05:00:00,123.728113521,30.9565322292,19.0987790096,0.0,12.7620426787,28.1191506574,208.485110739,51.3700720139,3.33212,153.782918725
 01/13  06:00:00,158.844802036,30.9565322292,26.5747530434,0.0,25.5240853573,30.610668775,326.824207812,51.5578410434,8.3303,266.936066768
 01/13  07:00:00,283.939176458,30.9565322292,53.7953763353,0.0,51.0481707146,78.1489452969,519.578681505,50.6916675916,16.6606,452.226413913
 01/13  08:00:00,369.769350011,35.8256355415,75.236345104,0.0,64.3609230253,109.708623606,942.798688691,315.508738639,24.9909,602.299050052
 01/13  09:00:00,288.076669139,35.818961497,50.2717158111,0.121955540201,51.0481707146,80.7689615957,893.374444515,391.178958607,33.3212,468.874285908
 01/13  10:00:00,251.947671002,35.8239992904,45.7844794056,0.294074038046,51.0481707146,71.0224615957,791.071035123,373.293411713,66.8089,350.96872341
 01/13  11:00:00,201.925056202,35.8410251018,44.3826280594,0.414751365197,32.1804615127,65.7244621605,713.798465982,359.459128807,83.4695,270.869837175
 01/13  12:00:00,199.298866148,35.8799222609,41.4656196931,0.0,32.1804615127,65.7244621605,641.336502578,352.304510323,83.4695,205.562492255
 01/13  13:00:00,188.390718603,35.9274422198,31.1315215461,0.179112545867,32.1804615127,65.7244621605,643.175593036,354.538311706,83.4695,205.167781331
 01/13  14:00:00,179.35338301,36.0036608102,31.6493804386,0.294643840707,32.1804615127,55.9779621605,621.228693415,348.353337807,75.1392,197.736155608
 01/13  15:00:00,177.126995982,36.0631205618,28.5113322745,1.15619151508,32.1804615127,55.9779621605,614.678028466,343.89706718,66.8089,203.972061286
 01/13  16:00:00,175.451553882,36.0235788789,27.6842846114,0.358010101085,32.1804615127,55.9779621605,621.104523014,348.082769074,75.1392,197.882553939
 01/13  17:00:00,204.292397946,35.8410775276,27.6499158526,0.165631420451,32.1804615127,60.9114621605,585.362510952,339.31846728,91.7998,154.244243672
 01/13  18:00:00,256.328197802,35.8323956127,36.0668762797,0.286289276148,32.1804615127,77.5397301883,648.519791152,363.993709907,49.9818,234.544281245
 01/13  19:00:00,336.278776425,35.8290370838,53.6500816809,0.261146074811,77.122965704,86.2600435998,843.953173465,376.254641112,49.9818,417.716732353
 01/13  20:00:00,344.686710429,35.8559053152,53.9837557975,1.17654722842,102.647051061,80.1663183927,706.916281139,361.142991417,33.3212,312.452089721
 01/13  21:00:00,376.87919456,35.8424711995,61.1232220604,0.903021415509,115.40909374,92.7192997104,692.745174844,348.557246578,33.3212,310.866728266
 01/13  22:00:00,366.274875076,35.8290370838,74.65730267,0.268251676409,102.647051061,94.1340635361,817.314013898,338.976168612,24.9909,453.346945286
 01/13  23:00:00,281.71307778,35.8357541417,56.3269399604,0.269245730385,77.122965704,65.871452062,706.040750794,341.844447583,16.6606,347.53570321
 01/13  24:00:00,191.451111563,35.8290370838,34.3181992203,0.0536518438463,38.286128036,48.4199368926,548.966063147,352.145699926,8.3303,188.490063222
 01/14  01:00:00,141.540422938,30.9968345763,26.5871249265,0.0716893382834,27.7269238854,30.610668775,234.15237097,77.0094494009,3.33212,153.810801569
 01/14  02:00:00,136.58810075,30.9699663449,21.687158048,0.0,27.7269238854,30.610668775,183.069030517,64.2597020198,3.33212,115.477208498
 01/14  03:00:00,115.583588038,30.9834004606,18.1471369409,0.0,12.7620426787,28.1191506574,176.780925502,57.9778612473,3.33212,115.470944255
 01/14  04:00:00,114.051941981,30.9901175185,16.6188742413,0.0,12.7620426787,28.1191506574,173.533412677,54.737668914,3.33212,115.463623763
 01/14  05:00:00,122.294947301,30.9699663449,18.3030302142,0.0,12.7620426787,28.1191506574,209.14662391,53.0566344381,3.33212,152.757869472
 01/14  06:00:00,136.938345334,30.9565322292,20.7146474402,0.0,12.7620426787,28.1191506574,250.190579097,52.1945487628,8.3303,189.665730334
 01/14  07:00:00,227.925447351,30.9565322292,30.923212998,0.0,42.6918050922,54.3732441037,336.184474906,50.8708543659,16.6606,268.65302054
 01/14  08:00:00,303.131074945,35.8458991469,55.1700932251,0.0453474316148,42.6918050922,86.1019271793,763.364836231,283.571060804,24.9909,454.802875427
 01/14  09:00:00,355.611125634,35.8156029681,80.6828201049,0.0,57.6566862989,112.030105488,1003.47585329,324.467426757,33.3212,645.687226532
 01/14  10:00:00,287.200429729,35.8752689231,61.9451974125,0.0,57.6566862989,83.6599452969,857.403319754,322.368024595,66.8089,468.22639516
 01/14  11:00:00,218.437118839,35.9702579623,47.3313429231,0.050518195133,42.6918050922,68.9656133826,760.026075897,325.309555276,83.4695,351.247020621
 01/14  12:00:00,211.636111365,36.0666506601,48.4935135986,0.349141473294,34.9340096728,67.7198543238,673.721554015,311.472646376,83.4695,278.779407639
 01/14  13:00:00,199.802401728,36.1378342026,37.4687276378,0.347996204654,34.9340096728,67.7198543238,593.603005092,304.193834079,83.4695,205.939671013
 01/14  14:00:00,191.13245814,36.1576983505,38.7827896726,0.0692439192185,34.9340096728,57.9733543238,576.382777508,301.784098329,75.1392,199.459479179
 01/14  15:00:00,185.681808523,36.1697757369,32.9894989741,0.402873996314,34.9340096728,57.9733543238,581.161425637,309.098626156,66.8089,205.253899481
 01/14  16:00:00,182.133871758,36.1366049818,29.7669925021,0.117711064844,34.9340096728,57.9733543238,601.344300219,320.966421482,75.1392,205.238678736
 01/14  17:00:00,208.604506854,35.981442626,26.6756114777,0.584124335108,34.9340096728,62.9068543238,567.759883492,321.405712257,91.7998,154.554371235
 01/14  18:00:00,250.877799684,35.8370975532,33.2465536398,0.325925012467,34.9340096728,72.2186844194,568.858399611,322.318234238,49.9818,196.558365373
 01/14  19:00:00,336.733262592,35.8290370838,44.4503270148,0.28640643854,87.0357390804,86.2600435998,603.76246793,317.813456896,49.9818,235.967211034
 01/14  20:00:00,344.71785315,35.8323956127,57.6367117993,0.365340340062,102.000620287,77.6748002752,660.904979585,314.777550043,33.3212,312.806229542
 01/14  21:00:00,364.365046646,35.8357541417,65.9493525088,0.402285473957,102.000620287,88.9820225341,661.355709348,317.758232544,33.3212,310.276276804
