Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  22:00:00,354.63167586,35.8491882574,65.69332407,0.609375687461,102.000620287,91.6425454185,657.592769403,324.813564768,24.9909,307.788304635
 01/14  23:00:00,298.201239953,35.8424711995,62.6795068263,0.325103158601,87.0357390804,65.871452062,825.736482307,357.125351115,16.6606,451.950531191
 01/14  24:00:00,201.246912674,35.8357541417,39.5778249931,0.0110649740336,42.6918050922,48.4199368926,671.448394483,396.653206111,8.3303,266.464888372
 01/15  01:00:00,149.654121103,30.9968345763,25.0846013988,0.455007137805,34.4311606118,33.1021868926,244.364420276,86.9408794621,3.33212,154.091420814
 01/15  02:00:00,142.568425487,30.9968345763,17.906243401,0.506496514696,34.4311606118,33.1021868926,198.643796623,73.5318520924,3.33212,121.779824531
 01/15  03:00:00,120.324612772,30.9968345763,12.9204219874,0.725185386447,19.466279405,30.610668775,187.210240293,67.8420997126,3.33212,116.03602058
 01/15  04:00:00,118.146980272,30.9968345763,10.5713556073,0.909563966482,19.466279405,30.610668775,184.893904656,65.8826221549,3.33212,115.679162501
 01/15  05:00:00,126.076686719,30.9968345763,11.7859144867,1.05258703583,19.466279405,30.610668775,221.873444987,64.6816233185,3.33212,153.859701669
 01/15  06:00:00,139.899727734,30.9968345763,13.2170830096,1.20097725571,19.466279405,30.610668775,261.764724408,64.3861008515,8.3303,189.048323556
 01/15  07:00:00,220.556981566,30.9968345763,22.3532117028,1.16061332019,42.6918050922,54.3732441037,357.634805873,63.5751706528,16.6606,277.39903522
 01/15  08:00:00,303.201809548,35.8308303402,45.935589621,0.0,49.3960418185,88.5934452969,843.346356617,365.083420533,24.9909,453.272036084
 01/15  09:00:00,349.332748815,35.8290370838,74.2499382717,0.0,57.6566862989,112.030105488,1097.23977584,413.689239879,33.3212,650.229335965
 01/15  10:00:00,280.385133648,35.8374334061,64.3193918367,0.0,50.9524495726,81.1684271793,906.562530825,376.891750692,66.8089,462.861880133
 01/15  11:00:00,224.769563744,35.823364073,53.7847720322,0.0,42.6918050922,68.9656133826,794.277542268,355.43175919,83.4695,355.376283078
 01/15  12:00:00,226.876235589,35.9460748274,59.3587856577,0.162749506819,38.286128036,68.9656133826,701.419284431,338.670678094,83.4695,279.279106337
 01/15  13:00:00,230.04328145,36.0953227785,63.2497268253,0.177409134488,38.286128036,68.9656133826,585.865336842,301.194894979,83.4695,201.200941863
 01/15  14:00:00,212.07435177,36.198145084,64.3113355843,0.0,31.5818913096,56.727595265,569.132958233,288.687060372,75.1392,205.30669786
 01/15  15:00:00,218.255171879,36.3062103193,70.3854089788,0.0,31.5818913096,56.727595265,542.872077739,278.548740818,66.8089,197.514436922
 01/15  16:00:00,217.576870435,36.4003949439,69.6366558907,0.0,31.5818913096,56.727595265,548.088287222,268.363965971,75.1392,204.58512125
 01/15  17:00:00,235.091967067,36.1825687675,58.1508220672,0.0,31.5818913096,61.661095265,504.036340784,257.898198784,91.7998,154.338342
 01/15  18:00:00,264.709271606,35.8156029681,52.055566226,0.0,31.5818913096,70.9729253606,509.484407041,262.897784796,49.9818,196.604822245
 01/15  19:00:00,339.993255619,35.8156029681,57.240317927,0.0,80.3315023541,83.7685254822,565.458070431,279.857992027,49.9818,235.618278404
 01/15  20:00:00,354.556007147,35.8156029681,67.8741088744,0.0,102.000620287,77.6748002752,621.433400443,280.746929092,33.3212,307.36527135
 01/15  21:00:00,382.121656709,35.8156029681,74.9210209273,0.0,108.704857014,91.4735406516,617.179863914,277.742630557,33.3212,306.116033357
 01/15  22:00:00,354.174869706,35.8156029681,75.1468046144,0.0,95.2963835608,89.1510273009,614.546348222,277.611085028,24.9909,311.944363194
 01/15  23:00:00,299.61059379,35.8156029681,73.7430924607,0.0,80.3315023541,63.3799339444,756.33371347,284.318903578,16.6606,455.354209892
 01/15  24:00:00,213.449946331,35.8491882574,51.1240523742,0.771603513477,42.6918050922,48.4199368926,566.084503436,298.68187826,8.3303,259.072325175
 01/16  01:00:00,160.741524532,30.9565322292,36.6377065084,0.0,34.4311606118,33.1021868926,226.618522027,65.1700012999,3.33212,158.116400727
 01/16  02:00:00,153.263616282,30.9565322292,29.1239747402,0.0,34.4311606118,33.1021868926,175.016356905,53.3848270881,3.33212,118.299409817
 01/16  03:00:00,131.47468891,30.9565322292,24.8113562348,0.0,19.466279405,30.610668775,167.362302385,48.3312620827,3.33212,115.698920303
 01/16  04:00:00,129.038990097,30.9565322292,22.3858414744,0.0,19.466279405,30.610668775,165.545132918,46.4954242912,3.33212,115.717588627
 01/16  05:00:00,136.530959565,30.9565322292,23.3042105958,0.0,19.466279405,30.610668775,203.578886246,46.3465283204,3.33212,153.900237926
 01/16  06:00:00,150.183643696,30.9565322292,24.7112627523,0.0,19.466279405,30.610668775,251.390786333,47.0460064025,8.3303,196.01447993
 01/16  07:00:00,230.598940977,30.9565322292,33.5891064091,0.0,42.6918050922,54.3732441037,334.225936583,47.5723183993,16.6606,269.993018183
 01/16  08:00:00,314.621697814,35.8495295877,57.394796448,0.0598646792113,49.3960418185,88.5934452969,758.638966566,276.8619097,24.9909,456.786156866
 01/16  09:00:00,361.053795808,35.8290370838,86.1086430191,0.0,57.6566862989,112.030105488,994.92567425,314.320291009,33.3212,647.284183241
 01/16  10:00:00,295.172119279,35.9831479835,78.7593869222,0.29727612849,50.9524495726,81.1684271793,821.124449197,283.824279164,66.8089,470.491270033
 01/16  11:00:00,240.651547631,36.2331617562,69.3535516363,0.0,42.6918050922,68.9656133826,691.35321734,255.359307832,83.4695,352.524409509
 01/16  12:00:00,222.950651195,36.482702276,55.456925422,0.0,38.286128036,68.9656133826,585.216461126,221.644289842,83.4695,280.102671284
 01/16  13:00:00,211.730525665,36.546106403,45.9100990832,0.0,38.286128036,68.9656133826,464.674089803,176.365762353,83.4695,204.83882745
 01/16  14:00:00,194.08726,36.5776399038,47.5888589214,0.0,31.5818913096,56.727595265,434.682882882,160.701009847,75.1392,198.842673035
 01/16  15:00:00,196.346124263,36.6074250749,49.9582619693,0.0,31.5818913096,56.727595265,437.443940104,165.982839,66.8089,204.652201104
 01/16  16:00:00,203.248027002,36.6355317377,56.9739246027,0.0,31.5818913096,56.727595265,422.617063537,149.888054225,75.1392,197.589809312
 01/16  17:00:00,227.978603734,36.334507175,52.8823727237,0.0,31.5818913096,61.661095265,382.229798666,136.083063964,91.7998,154.346934702
 01/16  18:00:00,264.572793067,35.8156029681,53.9548358281,0.0,31.5818913096,70.9729253606,383.210735599,136.542670815,49.9818,196.686264784
 01/16  19:00:00,343.002608979,35.8156029681,62.3309878731,0.0,80.3315023541,83.7685254822,420.010132921,132.94382125,49.9818,237.084511671
 01/16  20:00:00,358.995073182,35.8156029681,74.4093719978,0.0,102.000620287,77.6748002752,474.719845333,127.225833672,33.3212,314.17281166
 01/16  21:00:00,388.59968602,35.8156029681,83.5258950118,0.0,108.704857014,91.4735406516,456.418367204,116.796552501,33.3212,306.300614703
 01/16  22:00:00,361.782248227,35.8156029681,84.85505035,0.0,95.2963835608,89.1510273009,457.389515079,124.850858986,24.9909,307.547756093
 01/16  23:00:00,306.85677866,35.8156029681,83.0671868777,0.0,80.3315023541,63.3799339444,608.08175659,138.064296384,16.6606,453.356860206
 01/16  24:00:00,220.654229412,35.8156029681,61.3007072191,0.0,42.6918050922,48.4199368926,405.26140693,131.513235425,8.3303,265.417871505
 01/17  01:00:00,176.077020747,30.9565322292,63.5625674856,0.0,25.5240853573,30.610668775,235.596712848,78.34499139,3.33212,153.919601458
 01/17  02:00:00,176.774568793,30.9565322292,71.497996185,0.0,19.418418834,29.3649097162,186.664184548,67.7726075755,3.33212,115.559456972
 01/17  03:00:00,153.667233928,30.9565322292,56.3053381762,0.0,12.7620426787,28.1191506574,177.110835198,58.2190209652,3.33212,115.559694232
 01/17  04:00:00,145.298996581,30.9565322292,47.9428948115,0.0,12.7620426787,28.1191506574,169.639427788,50.7485393428,3.33212,115.558768445
 01/17  05:00:00,149.499780049,30.9565322292,44.9149724828,0.0,12.7620426787,28.1191506574,204.797299105,47.5274463148,3.33212,153.93773279
 01/17  06:00:00,183.465909408,30.9565322292,51.2090888413,0.0,25.5240853573,30.610668775,318.374603328,42.5640832784,8.3303,267.48022005
 01/17  07:00:00,310.637112591,33.5075443672,77.9188932434,0.0,51.0481707146,78.1489452969,508.223051821,37.2675366186,16.6606,454.294915203
 01/17  08:00:00,391.017963855,35.8156029681,98.2037422428,0.0,64.3609230253,109.708623606,730.390454487,97.1842487254,24.9909,608.215305761
 01/17  09:00:00,308.124889392,35.8156029681,71.9295690656,0.0,51.0481707146,80.7689615957,661.504609002,157.969729776,33.3212,470.213679226
 01/17  10:00:00,265.784352859,36.3688623336,60.4881631967,0.0,51.0481707146,71.0224615957,624.278691084,205.480243183,66.8089,351.989547901
 01/17  11:00:00,204.545033813,36.4589874376,47.9208543944,0.0,32.1804615127,65.7244621605,569.095714088,206.487850958,83.4695,279.13836313
 01/17  12:00:00,203.169575198,36.5124014895,45.9497427982,0.0,32.1804615127,65.7244621605,485.195528144,195.897074483,83.4695,205.828953662
 01/17  13:00:00,226.531334348,36.5551028035,70.4066144489,0.0,32.1804615127,65.7244621605,405.89677999,124.088980845,83.4695,198.338299144
 01/17  14:00:00,231.536232577,36.5927030458,85.3329072282,0.0,32.1804615127,55.9779621605,364.964525409,84.7446629589,75.1392,205.08066245
 01/17  15:00:00,235.525000927,36.6238838719,89.3581234832,0.0,32.1804615127,55.9779621605,341.209480427,76.7624796699,66.8089,197.638100757
 01/17  16:00:00,228.971465648,36.6504357928,82.8526076386,0.0,32.1804615127,55.9779621605,358.568770903,78.7111900302,75.1392,204.718380873
 01/17  17:00:00,242.089314657,36.3467093407,67.0834669746,0.0,32.1804615127,60.9114621605,334.869730858,88.6572493739,91.7998,154.412681484
 01/17  18:00:00,287.435171406,35.8156029681,69.4050372174,0.0,32.1804615127,77.5397301883,409.732325596,124.81519659,49.9818,234.935329006
 01/17  19:00:00,363.914966242,35.8156029681,83.2575023058,0.0,77.122965704,86.2600435998,645.506124262,176.151370908,49.9818,419.372953354
 01/17  20:00:00,368.538535168,35.8156029681,80.6500411626,0.0,102.647051061,80.1663183927,530.058102754,179.623783737,33.3212,317.113119018
 01/17  21:00:00,400.199220502,35.8156029681,86.8522004845,0.0,115.40909374,92.7192997104,522.469676871,181.425365608,33.3212,307.723111263
 01/17  22:00:00,390.323330568,35.8156029681,100.357852442,0.0,102.647051061,94.1340635361,665.005515868,177.466021741,24.9909,462.548594127
 01/17  23:00:00,304.38525812,35.8156029681,80.8747419585,0.0,77.122965704,65.871452062,504.037474413,144.815397905,16.6606,342.561476508
 01/17  24:00:00,213.09965469,35.8156029681,57.8942485689,0.0,38.286128036,48.4199368926,330.891763466,126.83109854,8.3303,195.730364926
 01/18  01:00:00,161.705128435,30.9565322292,49.0487471916,0.0,25.5240853573,30.610668775,223.162829851,65.8606913159,3.33212,153.970018535
 01/18  02:00:00,148.819377635,30.9565322292,43.5295326599,0.0,19.418418834,29.3649097162,172.685638442,53.800101243,3.33212,115.553417199
 01/18  03:00:00,138.372718644,30.9565322292,41.0139178008,0.0,12.7620426787,28.1191506574,163.68603761,44.798027729,3.33212,115.555889881
 01/18  04:00:00,137.324232496,30.9565322292,39.9819921842,0.0,12.7620426787,28.1191506574,155.785407746,36.895839323,3.33212,115.557448423
 01/18  05:00:00,145.600112216,30.9565322292,41.6799854933,0.0,12.7620426787,28.1191506574,188.84843845,31.5436187964,3.33212,153.972699653
 01/18  06:00:00,182.009436504,30.9565322292,50.4675500068,0.0,25.5240853573,30.610668775,303.021361777,27.0960995638,8.3303,267.594962213
 01/18  07:00:00,311.360587071,34.3578817465,78.6244073143,0.0,51.0481707146,78.1489452969,495.09378127,23.6775185477,16.6606,454.755662723
 01/18  08:00:00,393.609249605,35.8184643196,102.201488369,0.0,64.3609230253,109.708623606,673.268799112,40.112618017,24.9909,608.165281095
 01/18  09:00:00,313.086997971,35.8156029681,78.2639749919,0.0,51.0481707146,80.7689615957,552.477040117,47.5409351008,33.3212,471.614905016
 01/18  10:00:00,271.211640892,36.3754637523,66.9738862148,0.0,51.0481707146,71.0224615957,470.761742109,51.7222513525,66.8089,352.230590756
 01/18  11:00:00,210.076697923,36.463953864,54.5487348037,0.0,32.1804615127,65.7244621605,424.5338745,61.8024169878,83.4695,279.261957513
 01/18  12:00:00,205.25392297,36.5161886461,49.0764591878,0.0,32.1804615127,65.7244621605,355.777850557,66.4233827144,83.4695,205.884967843
 01/18  13:00:00,205.353138215,36.5544706793,49.8599359843,0.0,32.1804615127,65.7244621605,352.278578498,69.6950900205,83.4695,199.113988478
 01/18  14:00:00,195.318370292,36.5885977927,49.5158945729,0.0,32.1804615127,55.9779621605,357.91097391,78.3376042882,75.1392,204.434169621
 01/18  15:00:00,194.380453773,36.617959627,48.5234641711,0.0,32.1804615127,55.9779621605,364.709977414,96.8517227368,66.8089,201.049354677
 01/18  16:00:00,193.629282364,36.6453244706,47.6811793762,0.0,32.1804615127,55.9779621605,404.898182254,128.335111433,75.1392,201.423870822
 01/18  17:00:00,221.309026689,36.346014553,46.2897265373,0.0,32.1804615127,60.9114621605,406.160269432,159.929372945,91.7998,154.431096487
 01/18  18:00:00,274.916896119,35.8156029681,56.8059487108,0.0,32.1804615127,77.5397301883,472.186733191,187.197972221,49.9818,235.006960969
 01/18  19:00:00,355.013366955,35.8156029681,74.1096332432,0.0,77.122965704,86.2600435998,718.488090025,245.099004487,49.9818,423.407285538
 01/18  20:00:00,361.462975878,35.8156029681,72.4842579417,0.0,102.647051061,80.1663183927,612.231503113,264.727050496,33.3212,314.183252618
 01/18  21:00:00,393.832320117,35.8156029681,79.0105310775,0.0,115.40909374,92.7192997104,587.939212616,244.776782394,33.3212,309.841230222
 01/18  22:00:00,384.306649873,35.8156029681,92.5554459182,0.0,102.647051061,94.1340635361,720.007027306,231.380871284,24.9909,463.635256022
 01/18  23:00:00,298.763631399,35.8156029681,73.4909463957,0.0,77.122965704,65.871452062,582.144371181,221.716525096,16.6606,343.767246085
 01/18  24:00:00,208.076505509,35.8156029681,50.9191255168,0.0,38.286128036,48.4199368926,430.277460218,229.056275927,8.3303,192.89088429
 01/19  01:00:00,154.819323533,30.9565322292,42.0048436233,0.0,25.5240853573,30.610668775,203.912842265,46.5791496187,3.33212,154.001572646
 01/19  02:00:00,141.645942859,30.9565322292,36.1697894525,0.0,19.418418834,29.3649097162,158.100453007,39.1689568658,3.33212,115.599376141
 01/19  03:00:00,131.32616383,30.9565322292,33.7897559541,0.0,12.7620426787,28.1191506574,152.035515581,33.0995318288,3.33212,115.603863752
 01/19  04:00:00,130.068499601,30.9565322292,32.5527657969,0.0,12.7620426787,28.1191506574,149.172578649,30.2333071444,3.33212,115.607151505
 01/19  05:00:00,138.476719366,30.9565322292,34.3735623667,0.0,12.7620426787,28.1191506574,186.780688734,29.4413782672,3.33212,154.007190467
 01/19  06:00:00,174.657595616,30.9565322292,42.8998566695,0.0,25.5240853573,30.610668775,306.256413765,30.1961899895,8.3303,267.729923776
 01/19  07:00:00,302.723532957,33.5075443672,70.5765287978,0.0,51.0481707146,78.1489452969,504.819430501,30.341624807,16.6606,457.817205694
 01/19  08:00:00,386.544214076,35.8156029681,92.9721611049,0.0,64.3609230253,109.708623606,825.030948281,189.236652335,24.9909,610.803395946
 01/19  09:00:00,304.145512008,35.8156029681,67.1910015876,0.0,51.0481707146,80.7689615957,729.758489689,228.218546175,33.3212,468.218743513
 01/19  10:00:00,261.596661747,36.1464194729,55.3834227821,0.0,51.0481707146,71.0224615957,655.272216633,236.03783948,66.8089,352.425477153
 01/19  11:00:00,200.247657712,36.2428346126,42.7252183126,0.0,32.1804615127,65.7244621605,618.451781742,255.513456274,83.4695,279.468825468
 01/19  12:00:00,195.423738877,36.2838202323,37.1999665482,0.0,32.1804615127,65.7244621605,554.460594988,265.040393103,83.4695,205.950701885
 01/19  13:00:00,194.193051389,36.3125061827,36.7114447929,0.0,32.1804615127,65.7244621605,556.893168576,267.860057138,83.4695,205.563611438
 01/19  14:00:00,181.567564791,36.3361970321,33.798204434,0.0,32.1804615127,55.9779621605,547.879866113,272.399011353,75.1392,200.34165476
 01/19  15:00:00,167.018712822,36.3573431916,19.3305043614,0.0,32.1804615127,55.9779621605,545.547460088,276.124976821,66.8089,202.613583268
 01/19  16:00:00,169.483241261,36.3764808782,21.7910706435,0.0,32.1804615127,55.9779621605,548.69156818,275.087504618,75.1392,198.464863562
 01/19  17:00:00,200.153689735,36.1457295931,23.4500027647,0.0,32.1804615127,60.9114621605,511.518652005,259.180827428,91.7998,160.538024577
 01/19  18:00:00,253.400063456,35.8156029681,33.546755527,0.0,32.1804615127,77.5397301883,541.737047101,256.630070464,49.9818,235.125176637
 01/19  19:00:00,332.669724005,35.8156029681,50.4152261866,0.0,77.122965704,86.2600435998,732.652482419,262.558483413,49.9818,420.112199006
 01/19  20:00:00,343.007026011,35.8156029681,53.1783952952,0.0,102.647051061,80.1663183927,605.19522767,254.377879782,33.3212,317.496147888
 01/19  21:00:00,377.041674647,35.8156029681,61.8860854118,0.0,115.40909374,92.7192997104,588.676699811,247.292603758,33.3212,308.062896053
 01/19  22:00:00,368.854380463,35.8156029681,77.2691359898,0.0,102.647051061,94.1340635361,733.483489024,245.105100997,24.9909,463.387488027
 01/19  23:00:00,286.599078122,35.8156029681,61.5546990765,0.0,77.122965704,65.871452062,612.294646671,252.538294151,16.6606,343.09575252
 01/19  24:00:00,197.685994729,35.8156029681,40.6781104086,0.0,38.286128036,48.4199368926,470.521505163,266.341350322,8.3303,195.84985484
 01/20  01:00:00,161.906681271,30.9565322292,49.1535665985,0.0,25.5240853573,30.610668775,216.852314385,59.4875525861,3.33212,154.032641798
 01/20  02:00:00,155.886118217,30.9565322292,50.4185034514,0.0,19.418418834,29.3649097162,168.251668017,49.3090321818,3.33212,115.610515835
 01/20  03:00:00,138.487175805,30.9565322292,40.9341555447,0.0,12.7620426787,28.1191506574,163.174514831,44.2252624478,3.33212,115.617132383
 01/20  04:00:00,133.026219113,30.9565322292,35.4883339037,0.0,12.7620426787,28.1191506574,160.756267121,41.8015711587,3.33212,115.622575962
 01/20  05:00:00,139.40709013,30.9565322292,34.6572520926,0.0,12.7620426787,28.1191506574,198.167105916,40.7953714138,3.33212,154.039614502
 01/20  06:00:00,175.602331859,30.9565322292,43.1814886391,0.0,25.5240853573,30.610668775,316.446174051,40.2746522794,8.3303,267.841221771
 01/20  07:00:00,305.16346532,32.5762224755,73.1808987339,0.0,51.0481707146,78.1489452969,513.738323973,37.8343604415,16.6606,459.243363532
 01/20  08:00:00,387.019400532,35.8156029681,92.3953323354,0.0,64.3609230253,109.708623606,852.691900645,216.346695151,24.9909,611.354305494
 01/20  09:00:00,301.11814311,35.8156029681,63.3787187104,0.0,51.0481707146,80.7689615957,756.620867732,255.212466008,33.3212,468.087201725
 01/20  10:00:00,248.6707609,36.0812131531,42.5598874112,0.0,51.0481707146,71.0224615957,679.257351082,259.818912507,66.8089,352.629538575
 01/20  11:00:00,178.411910201,36.1875235934,21.0603802386,0.0,32.1804615127,65.7244621605,638.822872311,275.73827155,83.4695,279.615100761
 01/20  12:00:00,178.068983006,36.2265230918,20.006981335,0.0,32.1804615127,65.7244621605,572.53673771,283.059842276,83.4695,206.007395435
 01/20  13:00:00,178.668635776,36.230643949,21.3714026662,0.0,32.1804615127,65.7244621605,575.131811727,286.037024587,83.4695,205.62528714
 01/20  14:00:00,170.303935704,36.2600692843,22.7014570836,0.0,32.1804615127,55.9779621605,571.349063212,290.957284978,75.1392,205.252578234
 01/20  15:00:00,170.972710683,36.2732566258,23.3579099779,0.0,32.1804615127,55.9779621605,558.049974796,293.414203397,66.8089,197.826871398
 01/20  16:00:00,171.65674728,36.274926031,24.0547655924,0.0,32.1804615127,55.9779621605,575.27007879,295.243575688,75.1392,204.887303102
 01/20  17:00:00,201.758822215,36.0635590607,25.1279010038,0.0,32.1804615127,60.9114621605,524.897578513,278.574534649,91.7998,154.523243864
 01/20  18:00:00,255.639528098,35.8156029681,35.7728743112,0.0,32.1804615127,77.5397301883,563.577565359,278.400097731,49.9818,235.195667629
 01/20  19:00:00,335.095687329,35.8156029681,52.8233267594,0.0,77.122965704,86.2600435998,759.907054392,288.091077866,49.9818,421.834176526
 01/20  20:00:00,343.493817287,35.8156029681,54.0828549354,0.0,102.647051061,80.1663183927,631.214703573,281.409078235,33.3212,316.484425337
 01/20  21:00:00,376.326809863,35.8156029681,61.5681169681,0.0,115.40909374,92.7192997104,617.822161641,273.137044556,33.3212,311.363917084
 01/20  22:00:00,367.268014537,35.8156029681,75.9916211055,0.0,102.647051061,94.1340635361,757.460654775,269.397376229,24.9909,463.072378546
 01/20  23:00:00,284.482392522,35.8156029681,59.4337540331,0.0,77.122965704,65.871452062,641.543187141,276.50820849,16.6606,348.374378652
 01/20  24:00:00,195.673821532,35.8156029681,38.6578704621,0.0,38.286128036,48.4199368926,488.125161312,290.231359516,8.3303,189.563501796
 01/21  01:00:00,145.663118719,30.9565322292,30.7854905245,0.0,27.7269238854,30.610668775,222.251016074,64.8668747569,3.33212,154.052021317
 01/21  02:00:00,140.3154323,30.9565322292,25.3965018491,0.0,27.7269238854,30.610668775,173.634687788,54.6432992379,3.33212,115.65926855
 01/21  03:00:00,119.341201415,30.9565322292,21.9012567982,0.0,12.7620426787,28.1191506574,168.760581548,49.7613071451,3.33212,115.667154403
 01/21  04:00:00,117.622356689,30.9565322292,20.1931314554,0.0,12.7620426787,28.1191506574,166.549641806,47.5435977,3.33212,115.673924106
 01/21  05:00:00,125.273510138,30.9565322292,21.2671513999,0.0,12.7620426787,28.1191506574,207.386893458,46.7083112317,3.33212,157.346462227
 01/21  06:00:00,139.357032137,30.9565322292,23.1083373467,0.0,12.7620426787,28.1191506574,247.468503925,46.6037528162,8.3303,192.534451108
 01/21  07:00:00,229.734949253,30.9565322292,32.7310343183,0.0,42.6918050922,54.3732441037,333.480075461,45.756923159,16.6606,271.062552302
 01/21  08:00:00,304.99002799,35.841382967,57.1070903701,0.0,42.6918050922,86.1019271793,735.597559401,246.459980348,24.9909,464.146679053
 01/21  09:00:00,360.233860117,35.8156029681,85.3413990463,0.0,57.6566862989,112.030105488,948.54204808,265.002636767,33.3212,650.218211313
 01/21  10:00:00,301.099634755,36.1698847455,75.6074709863,0.0,57.6566862989,83.6599452969,777.308688123,243.459705602,66.8089,467.040082521
 01/21  11:00:00,234.537590613,36.4359831139,63.3404304896,0.0,42.6918050922,68.9656133826,648.903844683,212.597844349,83.4695,352.836500334
 01/21  12:00:00,230.864165007,36.5145864631,68.9272483264,0.0,34.9340096728,67.7198543238,517.860202248,152.387871787,83.4695,282.002830461
 01/21  13:00:00,232.431718803,36.5558860355,71.8312611213,0.0,34.9340096728,67.7198543238,404.552649455,108.553015078,83.4695,212.530134377
 01/21  14:00:00,221.492802206,36.5889463841,70.8075388982,0.0,34.9340096728,57.9733543238,373.351002185,92.1591922045,75.1392,206.052609981
 01/21  15:00:00,226.423521106,36.6193072666,75.8479726138,0.0,34.9340096728,57.9733543238,337.554907723,68.427527372,66.8089,202.318480351
 01/21  16:00:00,223.199347814,36.6453423615,72.6886576982,0.0,34.9340096728,57.9733543238,332.440775097,55.3767464976,75.1392,201.924828599
 01/21  17:00:00,246.50331211,36.3420239545,67.0484401655,0.0,34.9340096728,62.9068543238,314.674487407,61.3069076877,91.7998,161.567779719
 01/21  18:00:00,278.062284139,35.8156029681,65.8266404013,0.0,34.9340096728,72.2186844194,319.040229459,72.0768188955,49.9818,196.981610563
 01/21  19:00:00,362.076520007,35.8156029681,72.3235312397,0.0,87.0357390804,86.2600435998,370.136743188,80.4283081536,49.9818,239.726635034
 01/21  20:00:00,403.958004635,35.8156029681,119.293076499,0.0,102.000620287,77.6748002752,427.568462879,80.5173250945,33.3212,313.729937784
 01/21  21:00:00,422.190934994,35.8156029681,126.113475797,0.0,102.000620287,88.9820225341,430.534462322,84.9080305225,33.3212,312.305231799
 01/21  22:00:00,387.709508177,35.8156029681,101.023103265,0.0,102.000620287,91.6425454185,542.790139438,204.562320262,24.9909,313.236919176
 01/21  23:00:00,322.038024772,35.8156029681,87.8204792672,0.0,87.0357390804,65.871452062,791.987195572,318.889119856,16.6606,456.437475716
 01/21  24:00:00,221.614575412,35.8156029681,60.7684287005,0.0,42.6918050922,48.4199368926,540.721576967,262.256401771,8.3303,270.134875196
 01/22  01:00:00,171.009797116,30.9565322292,46.809290155,0.0,34.4311606118,33.1021868926,218.670829236,57.5365223796,3.33212,157.802186857
 01/22  02:00:00,164.337078615,30.9565322292,40.1056890671,0.0,34.4311606118,33.1021868926,165.700567102,46.5439800205,3.33212,115.824467081
 01/22  03:00:00,142.776272732,30.9565322292,36.030019805,0.0,19.466279405,30.610668775,158.278139864,39.0890947819,3.33212,115.856925083
 01/22  04:00:00,140.742606273,30.9565322292,34.0081823489,0.0,19.466279405,30.610668775,159.439361956,33.8265583471,3.33212,122.280683609
 01/22  05:00:00,148.101244919,30.9565322292,34.7711427931,0.0,19.466279405,30.610668775,189.244061504,31.8065584694,3.33212,154.105383035
 01/22  06:00:00,161.485329427,30.9565322292,35.8828254565,0.0,19.466279405,30.610668775,236.167564181,31.7582983061,8.3303,196.078965875
 01/22  07:00:00,244.512989306,33.1836063179,45.1719748471,0.0,42.6918050922,54.3732441037,318.483217046,30.8145833593,16.6606,271.008033687
 01/22  08:00:00,326.113086524,35.8196289112,68.9078549855,0.0,49.3960418185,88.5934452969,678.236053303,189.322207512,24.9909,463.922945791
 01/22  09:00:00,370.409419094,35.8156029681,95.2251302157,0.0,57.6566862989,112.030105488,899.749358746,216.926072979,33.3212,649.502085767
 01/22  10:00:00,292.634175246,36.2581676088,76.0388021942,0.0,50.9524495726,81.1684271793,758.820268818,219.240727755,66.8089,472.770641062
 01/22  11:00:00,226.405071843,36.3429576866,54.8488376312,0.0,42.6918050922,68.9656133826,672.106827096,234.807214339,83.4695,353.830112757
 01/22  12:00:00,215.571820971,36.3867185949,47.7408139278,0.0,38.286128036,68.9656133826,609.085672243,244.464891165,83.4695,281.151281079
 01/22  13:00:00,208.813654692,36.388393291,41.8590410353,0.0,38.286128036,68.9656133826,538.085315422,249.020187158,83.4695,205.595628264
 01/22  14:00:00,190.391914366,36.3920529818,42.3766769705,0.0,31.5818913096,56.727595265,540.536006158,259.667430565,75.1392,205.729375593
 01/22  15:00:00,169.588433341,36.3806264324,21.7300980527,0.0,31.5818913096,56.727595265,541.162186327,269.357533978,66.8089,204.995752349
 01/22  16:00:00,173.06673833,36.3451043888,25.2527471589,0.0,31.5818913096,56.727595265,551.286078455,278.236427398,75.1392,197.910451057
 01/22  17:00:00,207.120339581,36.102996178,30.2911705784,0.0,31.5818913096,61.661095265,524.34908336,271.245753097,91.7998,161.303530263
 01/22  18:00:00,245.657029743,35.8156029681,35.7944637202,0.0,31.5818913096,70.9729253606,521.517329596,274.504103147,49.9818,197.031426448
 01/22  19:00:00,326.375643966,35.8156029681,43.6162808607,0.0,80.3315023541,83.7685254822,577.555144575,291.321191876,49.9818,236.252152699
 01/22  20:00:00,342.306519187,35.8156029681,55.6039513223,0.0,102.000620287,77.6748002752,647.639182679,298.074138495,33.3212,316.243844184
 01/22  21:00:00,372.510913539,35.8156029681,65.2860455757,0.0,108.704857014,91.4735406516,643.214958345,302.181908898,33.3212,307.711849447
 01/22  22:00:00,346.837638153,35.8156029681,67.7747010178,0.0,95.2963835608,89.1510273009,639.748469066,305.653719774,24.9909,309.103849292
 01/22  23:00:00,293.431103158,35.8156029681,67.5205220243,0.0,80.3315023541,63.3799339444,801.549431359,322.328814588,16.6606,462.560016771
 01/22  24:00:00,207.977121352,35.8156029681,46.4096679191,0.0,42.6918050922,48.4199368926,610.49647621,340.086769399,8.3303,262.079406811
 01/23  01:00:00,145.973881486,30.9565322292,33.3128814008,0.0,25.5240853573,30.610668775,236.005951242,73.1273038489,3.33212,159.546527393
 01/23  02:00:00,131.903017485,30.9565322292,26.5666401216,0.0,19.418418834,29.3649097162,179.097400024,60.1433445755,3.33212,115.621935448
 01/23  03:00:00,121.359253748,30.9565322292,23.9254710677,0.0,12.7620426787,28.1191506574,172.859229172,53.8936677726,3.33212,115.6334414
 01/23  04:00:00,119.21279556,30.9565322292,21.7894053369,0.0,12.7620426787,28.1191506574,170.299374233,51.3223987041,3.33212,115.644855529
 01/23  05:00:00,127.583959304,30.9565322292,23.5833658056,0.0,12.7620426787,28.1191506574,207.688958278,50.2239237237,3.33212,154.132914554
 01/23  06:00:00,164.269438615,30.9565322292,32.6466466362,0.0,25.5240853573,30.610668775,325.241573426,48.7561370625,8.3303,268.155136364
 01/23  07:00:00,290.031355546,30.9565322292,60.6078608208,0.0,51.0481707146,78.1489452969,523.159010093,46.0553520057,16.6606,460.443058087
 01/23  08:00:00,376.594200913,35.8301443337,83.1174563935,0.0,64.3609230253,109.708623606,905.514579494,267.608221905,24.9909,612.915457589
 01/23  09:00:00,295.180038231,35.822320026,58.1369327911,0.214399123654,51.0481707146,80.7689615957,825.051934145,321.252406464,33.3212,470.478327682
 01/23  10:00:00,255.841470625,35.9047829803,49.9740481424,0.0,51.0481707146,71.0224615957,730.916059718,310.885139725,66.8089,353.222019992
 01/23  11:00:00,195.354932884,36.0614763906,37.8622539851,0.236791720467,32.1804615127,65.7244621605,672.635478467,309.189701863,83.4695,279.976276604
 01/23  12:00:00,192.088188197,36.1633657484,33.9161278032,0.158646072819,32.1804615127,65.7244621605,592.423449326,302.789592723,83.4695,206.164356603
 01/23  13:00:00,201.434828925,36.2687625323,44.0903527817,0.0,32.1804615127,65.7244621605,572.278783568,283.021107143,83.4695,205.788176425
 01/23  14:00:00,206.484524483,36.3671652061,58.7345857288,0.0,32.1804615127,55.9779621605,545.378630941,264.819712201,75.1392,205.41971874
 01/23  15:00:00,214.872900049,36.4853297041,66.9856213365,0.0,32.1804615127,55.9779621605,524.378678751,252.933802321,66.8089,204.63597643
 01/23  16:00:00,216.205668169,36.5615493597,68.2589794479,0.0,32.1804615127,55.9779621605,515.732707681,242.222311338,75.1392,198.371196343
 01/23  17:00:00,237.32810174,36.2626744496,60.4563683286,0.0,32.1804615127,60.9114621605,481.48800034,228.371968183,91.7998,161.316232157
 01/23  18:00:00,275.272238536,35.8156029681,58.1855054408,0.0,32.1804615127,77.5397301883,525.283297224,239.868601285,49.9818,235.432895939
 01/23  19:00:00,351.785675121,35.8156029681,69.5037874459,0.0,77.122965704,86.2600435998,742.528416359,271.087168149,49.9818,421.45944821
 01/23  20:00:00,357.311227049,35.8156029681,67.4667569338,0.0,102.647051061,80.1663183927,619.704647981,268.269221657,33.3212,318.114226324
 01/23  21:00:00,388.274939903,35.8156029681,73.0991748352,0.0,115.40909374,92.7192997104,608.706958715,264.062966483,33.3212,311.322792231
 01/23  22:00:00,377.990297322,35.8156029681,86.3849850944,0.0,102.647051061,94.1340635361,759.692872237,269.739052801,24.9909,464.962919436
 01/23  23:00:00,291.721848917,35.8156029681,66.6534398542,0.0,77.122965704,65.871452062,649.04411181,282.580653517,16.6606,349.802858293
 01/23  24:00:00,200.064696864,35.8156029681,43.0258140651,0.0,38.286128036,48.4199368926,505.456099238,308.08580488,8.3303,189.039994358
 01/24  01:00:00,145.721502559,30.9565322292,33.064816022,0.0,25.5240853573,30.610668775,226.682134375,67.1115041019,3.33212,156.238510273
 01/24  02:00:00,132.523830853,30.9565322292,27.1916302357,0.0,19.418418834,29.3649097162,178.596477474,55.1933688025,3.33212,120.070988671
 01/24  03:00:00,121.952251679,30.9565322292,24.5232812014,0.0,12.7620426787,28.1191506574,167.708246688,48.7333077832,3.33212,115.642818905
 01/24  04:00:00,120.226448133,30.9565322292,22.8071795053,0.0,12.7620426787,28.1191506574,164.79745604,45.8094148575,3.33212,115.655921182
 01/24  05:00:00,129.326060403,30.9565322292,24.69534406,0.0,12.7620426787,28.1191506574,201.972784497,44.4790791914,3.33212,154.161585305
 01/24  06:00:00,166.150004203,30.9565322292,33.874070176,0.0,25.5240853573,30.610668775,320.047065007,43.4639495264,8.3303,268.25281548
 01/24  07:00:00,292.776279863,30.9565322292,62.62621515,0.0,51.0481707146,78.1489452969,518.952616214,40.8864085489,16.6606,461.405607665
 01/24  08:00:00,380.304869137,35.840151029,85.8966433963,0.0,64.3609230253,109.708623606,867.209049029,228.845237201,24.9909,613.372911828
 01/24  09:00:00,297.51713087,35.8156029681,59.9579537748,0.0,51.0481707146,80.7689615957,776.467598216,272.514977981,33.3212,470.631420235
 01/24  10:00:00,253.745018209,36.0092998415,47.8096950734,0.0,51.0481707146,71.0224615957,698.704886455,278.349169902,66.8089,353.546816553
 01/24  11:00:00,192.751120901,36.152365438,35.4332689139,0.0,32.1804615127,65.7244621605,652.68761332,289.251724965,83.4695,279.966388355
 01/24  12:00:00,188.171498046,36.2833383961,30.066595642,0.0,32.1804615127,65.7244621605,576.159592132,284.548788516,83.4695,208.141303616
 01/24  13:00:00,186.994518342,36.3863647346,29.5653976709,0.0,32.1804615127,65.7244621605,562.585691201,275.208236726,83.4695,203.907954476
 01/24  14:00:00,177.515644811,36.4340001286,29.7621614792,0.0,32.1804615127,55.9779621605,554.833017696,274.23025674,75.1392,205.463560955
 01/24  15:00:00,177.46251821,36.4970771127,29.6513263305,0.0,32.1804615127,55.9779621605,545.673808262,273.772113001,66.8089,205.092795262
 01/24  16:00:00,177.946237628,36.5488099658,30.1017048158,0.0,32.1804615127,55.9779621605,540.79640041,267.655736043,75.1392,198.001464366
 01/24  17:00:00,207.47137667,36.2833331169,30.6457085059,0.0,32.1804615127,60.9114621605,503.343339567,250.16709719,91.7998,161.376442376
 01/24  18:00:00,259.741998044,35.8156029681,42.6994125667,0.0,32.1804615127,77.5397301883,524.682864752,239.203064942,49.9818,235.49799981
 01/24  19:00:00,343.10811184,35.8156029681,60.8705925659,0.0,77.122965704,86.2600435998,711.161769922,237.707538143,49.9818,423.472431779
 01/24  20:00:00,349.739699727,35.8156029681,60.3510359155,0.0,102.647051061,80.1663183927,579.87044526,229.732755794,33.3212,316.816489466
 01/24  21:00:00,381.810494381,35.8156029681,67.2661370468,0.0,115.40909374,92.7192997104,561.037697461,210.745239162,33.3212,316.9712583
 01/24  22:00:00,372.647473896,35.8156029681,81.4183279553,0.0,102.647051061,94.1340635361,710.451352097,227.02551027,24.9909,458.434941827
 01/24  23:00:00,288.199149746,35.8156029681,63.1560067895,0.0,77.122965704,65.871452062,601.395456992,234.722281592,16.6606,350.0125754
 01/24  24:00:00,198.606698048,35.8156029681,41.6012443867,0.0,38.286128036,48.4199368926,452.583897552,248.150899121,8.3303,196.102698431
 01/25  01:00:00,146.617749116,30.9565322292,33.9595479536,0.0,25.5240853573,30.610668775,209.270377391,51.7506138495,3.33212,154.187643542
 01/25  02:00:00,134.393396647,30.9565322292,29.0812577487,0.0,19.418418834,29.3649097162,162.440067123,43.4104915805,3.33212,115.697455543
 01/25  03:00:00,124.334151738,30.9565322292,26.9429512332,0.0,12.7620426787,28.1191506574,157.727787681,38.6825241559,3.33212,115.713143525
 01/25  04:00:00,132.356333228,30.9565322292,34.9706024514,0.0,12.7620426787,28.1191506574,154.19814902,35.1383244617,3.33212,115.727704558
 01/25  05:00:00,155.307789496,30.9565322292,51.2883603174,0.0,12.7620426787,28.1191506574,196.616957535,33.9766019762,3.33212,159.308235558
 01/25  06:00:00,190.007104157,30.9565322292,58.3372169837,0.0,25.5240853573,30.610668775,311.117274182,33.7122891553,8.3303,269.074685027
 01/25  07:00:00,319.541986017,33.3860675987,87.5806066931,0.0,51.0481707146,78.1489452969,508.716594568,32.9569828843,16.6606,459.099011684
 01/25  08:00:00,394.561133657,35.8156029681,101.089608256,0.0,64.3609230253,109.708623606,837.22368863,197.188030275,24.9909,615.044758355
 01/25  09:00:00,300.435852571,35.8156029681,66.2580279017,0.0,51.0481707146,80.7689615957,737.523410112,230.371831326,33.3212,473.830378786
 01/25  10:00:00,258.656611667,36.1773111293,52.4058054032,0.0,51.0481707146,71.0224615957,664.036291252,242.938214232,66.8089,354.28917702
 01/25  11:00:00,191.685051264,36.2830010782,34.1606621961,0.0,32.1804615127,65.7244621605,620.367254153,256.83142237,83.4695,280.066331782
 01/25  12:00:00,179.593534065,36.3919540075,21.3850069697,0.0,32.1804615127,65.7244621605,546.448512183,256.712736738,83.4695,206.266275445
 01/25  13:00:00,179.925441806,36.4732518829,22.4077146261,0.0,32.1804615127,65.7244621605,541.422956621,252.074776155,83.4695,205.878680466
 01/25  14:00:00,170.051765972,36.4618974961,22.2679457338,0.0,32.1804615127,55.9779621605,541.822383148,261.172237529,75.1392,205.510945619
 01/25  15:00:00,170.146084918,36.3936392356,22.4283026005,0.0,32.1804615127,55.9779621605,539.516668613,274.662040438,66.8089,198.045728175
 01/25  16:00:00,170.674200064,36.3392587467,23.0238904081,0.0,32.1804615127,55.9779621605,564.303514696,284.013099963,75.1392,205.151214733
 01/25  17:00:00,200.960856798,36.0777222563,24.3225173044,0.0,32.1804615127,60.9114621605,523.615449966,273.713758503,91.7998,158.101891463
 01/25  18:00:00,252.500676396,35.8156029681,35.4391946017,0.0,32.1804615127,77.5397301883,557.816482102,271.076398534,49.9818,236.758283568
 01/25  19:00:00,334.806413297,35.8156029681,52.5576336967,0.0,77.122965704,86.2600435998,744.369484145,269.238291616,49.9818,425.149392528
 01/25  20:00:00,342.005178459,35.8156029681,52.1753969503,0.0,102.647051061,80.1663183927,619.361964599,267.609896996,33.3212,318.430867603
 01/25  21:00:00,373.11613022,35.8156029681,57.9593312577,0.0,115.40909374,92.7192997104,619.939286009,277.026103561,33.3212,309.591982448
 01/25  22:00:00,363.234066897,35.8156029681,71.6420073835,0.0,102.647051061,94.1340635361,779.03150196,285.817454704,24.9909,468.223147256
 01/25  23:00:00,280.234249688,35.8156029681,55.1763050504,0.0,77.122965704,65.871452062,668.526740475,302.041564774,16.6606,349.824575702
 01/25  24:00:00,192.25866653,35.8156029681,35.2382500033,0.0,38.286128036,48.4199368926,511.732955798,313.997698408,8.3303,189.40495739
 01/26  01:00:00,140.633011364,30.9565322292,27.9765017423,0.0,25.5240853573,30.610668775,229.434980708,69.0619768241,3.33212,157.040883884
 01/26  02:00:00,128.372446088,30.9565322292,23.0385046617,0.0,19.418418834,29.3649097162,180.390425009,57.6844410424,3.33212,119.373863966
 01/26  03:00:00,117.479576802,30.9565322292,20.0489726046,0.0,12.7620426787,28.1191506574,171.154735037,52.1453607644,3.33212,115.677254272
 01/26  04:00:00,115.271543854,30.9565322292,17.8520735985,0.0,12.7620426787,28.1191506574,169.038391581,50.0126057947,3.33212,115.693665786
 01/26  05:00:00,122.991904501,30.9565322292,18.9953128314,0.0,12.7620426787,28.1191506574,206.911428596,49.3673075878,3.33212,154.212001008
 01/26  06:00:00,159.243238325,30.9565322292,27.6250301011,0.0,25.5240853573,30.610668775,325.755684139,48.9937917433,8.3303,268.431592395
 01/26  07:00:00,285.369791905,30.9565322292,55.9558888965,0.0,51.0481707146,78.1489452969,529.243307352,47.0339241171,16.6606,465.548783235
 01/26  08:00:00,371.756276296,35.8316685554,78.2666659868,0.0,64.3609230253,109.708623606,914.777103281,275.537825827,24.9909,614.248377454
 01/26  09:00:00,286.915107916,35.8290370838,52.4003806863,0.457263348265,51.0481707146,80.7689615957,840.500036773,338.656437386,33.3212,468.522399387
 01/26  10:00:00,246.826114657,35.8620482429,40.39733589,0.571058360031,51.0481707146,71.0224615957,767.490184187,341.476202966,66.8089,359.20508122
 01/26  11:00:00,185.414338078,35.9041053624,28.1344745342,0.132343411848,32.1804615127,65.7244621605,717.774034089,353.607073292,83.4695,280.697460798
 01/26  12:00:00,179.661659188,35.9439369951,21.6646290529,0.141783695205,32.1804615127,65.7244621605,650.118683265,358.218746673,83.4695,208.430436593
 01/26  13:00:00,178.311206456,35.9507220348,21.0802558883,0.139028760282,32.1804615127,65.7244621605,650.554423884,361.163655279,83.4695,205.921268605
 01/26  14:00:00,168.251278358,35.9596287335,20.5744308971,0.285925021356,32.1804615127,55.9779621605,646.645362665,371.217937991,75.1392,200.288224674
 01/26  15:00:00,166.676386665,35.9272917556,19.1621856555,0.137605237235,32.1804615127,55.9779621605,654.850926234,384.679293498,66.8089,203.362732737
 01/26  16:00:00,165.571920738,35.9421473146,18.1396375223,0.0593307735276,32.1804615127,55.9779621605,669.820864966,389.500149879,75.1392,205.181515087
 01/26  17:00:00,193.719823065,35.8333709164,17.210276957,0.0,32.1804615127,60.9114621605,623.473956563,376.988514386,91.7998,154.685642177
 01/26  18:00:00,244.676125305,35.822320026,27.4566703676,0.0,32.1804615127,77.5397301883,689.558590223,403.965794618,49.9818,235.610995605
 01/26  19:00:00,327.23455227,35.8290370838,44.8048295482,0.0,77.122965704,86.2600435998,903.587555925,421.624145234,49.9818,431.981610691
 01/26  20:00:00,333.877548532,35.8357541417,43.8655228394,0.0,102.647051061,80.1663183927,765.595930868,419.321893478,33.3212,312.95283739
 01/26  21:00:00,364.966523332,35.822320026,49.6238568776,0.0,115.40909374,92.7192997104,772.240298783,424.290383499,33.3212,314.628715284
 01/26  22:00:00,354.616939237,35.822320026,62.8266910933,0.0,102.647051061,94.1340635361,923.53392889,433.732768214,24.9909,464.810260677
 01/26  23:00:00,269.826781426,35.8290370838,44.5316359395,0.0,77.122965704,65.871452062,818.393447644,454.017606339,16.6606,347.715241304
 01/26  24:00:00,178.42779691,35.822320026,21.1259902935,0.0,38.286128036,48.4199368926,686.527461256,483.753907523,8.3303,194.443253733
 01/27  01:00:00,125.655069301,30.9968345763,11.6704018044,1.35556152516,25.5240853573,30.610668775,258.89386724,101.351299204,3.33212,154.210448037
 01/27  02:00:00,112.076323616,30.9968345763,5.38110527515,1.38723452469,19.418418834,29.3649097162,211.306891866,85.810575667,3.33212,122.164196199
 01/27  03:00:00,101.197585523,30.9968345763,2.2952638104,1.50130407428,12.7620426787,28.1191506574,197.420515343,78.4053225394,3.33212,115.683072803
 01/27  04:00:00,99.9295996423,30.9968345763,0.913519421938,1.6243240117,12.7620426787,28.1191506574,194.202864342,75.1699004642,3.33212,115.700843877
 01/27  05:00:00,107.512098064,30.9968345763,1.16630552093,1.74487393791,12.7620426787,28.1191506574,231.666468516,74.0986090308,3.33212,154.235739485
 01/27  06:00:00,142.850757225,30.9968345763,8.83214115085,1.77915693193,25.5240853573,30.610668775,350.46432589,73.6205246382,8.3303,268.513501251
 01/27  07:00:00,269.195460707,30.9968345763,37.3275061855,1.70178801433,51.0481707146,78.1489452969,553.739272913,71.0208066423,16.6606,466.057866271
 01/27  08:00:00,354.164286437,35.8384409648,59.3075956146,0.0137006019183,64.3609230253,109.708623606,1094.96699723,455.307533082,24.9909,614.668564152
 01/27  09:00:00,269.167162598,35.8559053152,33.613764124,0.267105407095,51.0481707146,80.7689615957,1033.94369617,531.678186976,33.3212,468.944309193
 01/27  10:00:00,229.23156826,35.8559053152,22.4553894635,0.484523355722,51.0481707146,71.0224615957,947.945922232,521.189530821,66.8089,359.947491411
 01/27  11:00:00,169.579134578,35.8559053152,11.6079482347,0.462122835466,32.1804615127,65.7244621605,883.546358961,518.61976891,83.4695,281.457090051
 01/27  12:00:00,165.146896323,35.8559053152,6.77201117603,0.247997785649,32.1804615127,65.7244621605,796.071034876,505.234025246,83.4695,207.367509629
 01/27  13:00:00,164.946723889,35.8491882574,7.59810705183,0.0274069550375,32.1804615127,65.7244621605,788.229051768,498.792339832,83.4695,205.967211936
 01/27  14:00:00,156.548502685,35.8290370838,9.01758765915,0.0,32.1804615127,55.9779621605,770.943437484,492.29522247,75.1392,203.509015014
 01/27  15:00:00,156.83273972,35.8357541417,9.31215728702,0.0,32.1804615127,55.9779621605,756.796106539,489.760511846,66.8089,200.226694693
 01/27  16:00:00,155.105727723,35.8290370838,7.66444793671,0.0,32.1804615127,55.9779621605,758.202551695,477.838323333,75.1392,205.225028362
 01/27  17:00:00,183.060844299,35.8256785549,6.40373871861,0.0,32.1804615127,60.9114621605,704.988184669,458.49660075,91.7998,154.691783919
 01/27  18:00:00,234.166367487,35.8424711995,16.7627337043,0.0,32.1804615127,77.5397301883,776.59637851,489.233621639,49.9818,237.380956871
 01/27  19:00:00,316.797720389,35.822320026,34.2142649195,0.0,77.122965704,86.2600435998,982.252679068,502.218670223,49.9818,430.052208845
 01/27  20:00:00,323.417310164,35.8256785549,33.6994997173,0.0,102.647051061,80.1663183927,846.446129457,494.441190521,33.3212,318.683738936
 01/27  21:00:00,355.08331685,35.8290370838,40.0014206387,0.0,115.40909374,92.7192997104,834.584053899,492.071072174,33.3212,309.191781725
 01/27  22:00:00,345.071354079,35.8290370838,53.4443715993,0.0,102.647051061,94.1340635361,990.892763785,496.180956098,24.9909,469.720907687
 01/27  23:00:00,260.137978003,35.8290370838,34.6910488641,0.0,77.122965704,65.871452062,878.488280281,513.070203165,16.6606,348.757477116
 01/27  24:00:00,168.726082401,35.8559053152,10.7941590476,0.386353368681,38.286128036,48.4199368926,745.666108604,546.703110748,8.3303,190.632697857
 01/28  01:00:00,119.648859877,30.9968345763,2.12709545371,2.7028596219,27.7269238854,30.610668775,273.629860375,111.178485947,3.33212,159.119254428
 01/28  02:00:00,117.71622063,30.9968345763,0.146478636058,2.69439374006,27.7269238854,30.610668775,216.648576466,95.8682660513,3.33212,117.448190415
 01/28  03:00:00,100.272673317,30.9968345763,0.0,2.8736326647,12.7620426787,28.1191506574,208.503193064,89.4603416956,3.33212,115.710731368
 01/28  04:00:00,100.462250229,30.9968345763,0.0,3.06671249083,12.7620426787,28.1191506574,206.092196528,87.0299115828,3.33212,115.730164945
 01/28  05:00:00,107.159410281,30.9968345763,0.0,3.19318432636,12.7620426787,28.1191506574,243.490196621,85.903927095,3.33212,154.254149526
 01/28  06:00:00,119.470807944,30.9968345763,0.0,3.26972202934,12.7620426787,28.1191506574,289.619122215,85.0124233462,8.3303,196.276398869
 01/28  07:00:00,201.232568068,34.0108524884,0.0,1.28121282271,42.6918050922,54.3732441037,381.450598191,90.0488856728,16.6606,274.741112518
 01/28  08:00:00,271.600951607,35.8559053152,21.4992704179,1.69562335831,42.6918050922,86.1019271793,1027.5945092,539.814422804,24.9909,462.789186394
 01/28  09:00:00,326.148297943,35.8559053152,51.7968190058,1.60228354484,57.6566862989,112.030105488,1259.42089105,569.126092485,33.3212,656.973598566
 01/28  10:00:00,269.900661725,35.8559053152,43.289163076,0.900911779948,57.6566862989,83.6599452969,1063.80061406,526.844168739,66.8089,470.147545322
 01/28  11:00:00,204.860876983,35.8491882574,33.3920896825,0.15069803156,42.6918050922,68.9656133826,940.924142202,500.617386669,83.4695,356.837255533
 01/28  12:00:00,198.021135394,35.8458297284,35.1386309933,0.0,34.9340096728,67.7198543238,847.700924783,477.519010605,83.4695,286.712414178
 01/28  13:00:00,198.557347965,35.8290370838,36.6075202515,0.0,34.9340096728,67.7198543238,744.56465387,454.320291821,83.4695,206.774862049
 01/28  14:00:00,186.978479817,35.822320026,34.8055717423,0.0,34.9340096728,57.9733543238,723.102927683,441.593445635,75.1392,206.370282049
 01/28  15:00:00,191.951430745,35.8290370838,39.7983128685,0.0,34.9340096728,57.9733543238,698.945115922,426.134245809,66.8089,206.001970113
 01/28  16:00:00,180.738185449,35.822320026,28.6375673531,0.0,34.9340096728,57.9733543238,705.699819814,424.560265662,75.1392,206.000354152
 01/28  17:00:00,200.707835006,35.8200810067,19.3678317875,0.0,34.9340096728,62.9068543238,681.900528221,428.342406589,91.7998,161.758321632
 01/28  18:00:00,238.344508915,35.8357541417,23.6622082167,0.0,34.9340096728,72.2186844194,697.368122741,450.092703315,49.9818,197.293619426
 01/28  19:00:00,326.658573608,35.8357541417,34.5001099103,0.0,87.0357390804,86.2600435998,738.633665459,444.121751678,49.9818,244.53011378
 01/28  20:00:00,334.571630988,35.822320026,47.7328388064,0.0,102.000620287,77.6748002752,779.465348447,430.484041495,33.3212,315.660106952
 01/28  21:00:00,354.504098086,35.8156029681,56.3952639275,0.0,102.000620287,88.9820225341,765.696735971,420.604541618,33.3212,311.770994353
