Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  22:00:00,345.917957093,35.8290370838,57.5165470907,0.0,102.000620287,91.6425454185,755.253188296,412.140510508,24.9909,318.121777788
 01/28  23:00:00,291.7214926,35.8156029681,56.4988311015,0.0,87.0357390804,65.871452062,889.005236386,414.717194823,16.6606,457.627441563
 01/28  24:00:00,196.4843629,35.8357541417,34.8149925044,0.0,42.6918050922,48.4199368926,704.814728274,420.848005625,8.3303,275.636422649
 01/29  01:00:00,147.339177984,30.9968345763,21.8654493733,1.38359501261,34.4311606118,33.1021868926,246.960749811,88.9591133182,3.33212,154.669516493
 01/29  02:00:00,141.115930482,30.9968345763,15.7278702254,1.25833714489,34.4311606118,33.1021868926,193.127320197,73.8444643784,3.33212,115.950735819
 01/29  03:00:00,119.937736568,30.9968345763,12.0154901355,1.26877905418,19.466279405,30.610668775,192.204283603,66.501429714,3.33212,122.370733889
 01/29  04:00:00,118.034696398,30.9968345763,10.119610205,1.27166744924,19.466279405,30.610668775,182.312820024,63.0503359882,3.33212,115.930364036
 01/29  05:00:00,126.261637393,30.9968345763,11.8041444718,1.23934451273,19.466279405,30.610668775,218.818128616,61.217237697,3.33212,154.268770919
 01/29  06:00:00,140.979951141,30.9968345763,14.3261933787,1.18784098203,19.466279405,30.610668775,265.028906693,60.0279961851,8.3303,196.670610508
 01/29  07:00:00,222.948071637,30.9968345763,24.9672990955,0.94188961914,42.6918050922,54.3732441037,354.019305481,58.2414823128,16.6606,279.117223168
 01/29  08:00:00,306.28443558,35.8352220794,49.1188109068,0.0,49.3960418185,88.5934452969,809.766447033,319.472937205,24.9909,465.302609828
 01/29  09:00:00,348.303103959,35.8290370838,76.0871511125,0.0,57.6566862989,112.030105488,1061.31795944,370.545794258,33.3212,657.450965183
 01/29  10:00:00,273.554174237,35.8303324655,57.5360019155,0.0,50.9524495726,81.1684271793,896.432658858,355.958475013,66.8089,473.665283846
 01/29  11:00:00,208.943902109,35.9145164467,37.9293069367,0.0,42.6918050922,68.9656133826,786.567106006,346.257552092,83.4695,356.840053915
 01/29  12:00:00,198.676229029,36.0119158068,31.3186331826,0.0,38.286128036,68.9656133826,704.775472764,339.70014104,83.4695,281.605831724
 01/29  13:00:00,192.058702035,36.0402923351,25.5396983422,0.0,38.286128036,68.9656133826,625.923953377,336.209510272,83.4695,206.244943106
 01/29  14:00:00,172.213573837,36.0405992256,24.6282828065,0.0,31.5818913096,56.727595265,631.600451855,349.501314602,75.1392,206.959937254
 01/29  15:00:00,171.829101596,36.0023492854,24.2693263373,0.0,31.5818913096,56.727595265,633.984599776,362.965038202,66.8089,204.210661575
 01/29  16:00:00,170.983689701,35.9996940093,23.432034852,0.0,31.5818913096,56.727595265,653.693822878,373.254751106,75.1392,205.299871772
 01/29  17:00:00,197.846254918,35.8454991268,21.1960495945,0.0,31.5818913096,61.661095265,617.071902299,370.540198886,91.7998,154.731903414
 01/29  18:00:00,234.42034527,35.822320026,27.2446365471,0.0,31.5818913096,70.9729253606,644.008558971,389.64402991,49.9818,204.382729061
 01/29  19:00:00,320.307187926,35.8357541417,37.4494610816,0.0,80.3315023541,83.7685254822,681.053298788,394.364512322,49.9818,236.706986467
 01/29  20:00:00,336.546756354,35.818961497,49.7934263098,0.0,102.000620287,77.6748002752,727.828842215,376.909881588,33.3212,317.597760627
 01/29  21:00:00,364.779276362,35.8156029681,57.5100875563,0.0,108.704857014,91.4735406516,713.116645497,371.660548003,33.3212,308.134897494
 01/29  22:00:00,337.434959416,35.8290370838,58.3205927233,0.0,95.2963835608,89.1510273009,714.197441837,371.617464106,24.9909,317.589077731
 01/29  23:00:00,284.292207391,35.8290370838,58.3386140243,0.0,80.3315023541,63.3799339444,848.044466806,374.872737712,16.6606,456.511129094
 01/29  24:00:00,199.071075595,35.8357541417,37.4648387312,0.0,42.6918050922,48.4199368926,654.7238082,378.248010355,8.3303,268.145497845
 01/30  01:00:00,137.765364498,30.9968345763,24.3245809731,0.765079340162,25.5240853573,30.610668775,246.30742324,81.9783939794,3.33212,160.996909261
 01/30  02:00:00,123.842352037,30.9968345763,17.9069516871,0.587059305646,19.418418834,29.3649097162,187.68426569,68.6332539158,3.33212,115.718891774
 01/30  03:00:00,112.040020434,30.9968345763,14.0098809047,0.589349656058,12.7620426787,28.1191506574,181.579545598,62.5067459326,3.33212,115.740679665
 01/30  04:00:00,109.516864546,30.9968345763,11.4670741858,0.621825619024,12.7620426787,28.1191506574,179.62478901,60.5298146162,3.33212,115.762854394
 01/30  05:00:00,117.983439673,30.9968345763,13.3834370526,0.593403438854,12.7620426787,28.1191506574,217.01680989,59.3959093878,3.33212,154.288780502
 01/30  06:00:00,154.516274482,30.9968345763,22.3766027746,0.510871918434,25.5240853573,30.610668775,339.118119734,58.2822659603,8.3303,272.505553774
 01/30  07:00:00,281.061355615,30.9968345763,51.253502807,0.35734410796,51.0481707146,78.1489452969,536.42580187,55.3680738157,16.6606,464.397128055
 01/30  08:00:00,366.547590511,35.8277249196,73.0116097667,0.0,64.3609230253,109.708623606,971.127958365,327.345539612,24.9909,618.791518754
 01/30  09:00:00,281.66398382,35.8290370838,47.514533842,0.0,51.0481707146,80.7689615957,907.218657697,402.629789185,33.3212,471.267668513
 01/30  10:00:00,244.17440822,35.8323956127,38.2661542759,0.0,51.0481707146,71.0224615957,820.736467694,395.422893065,66.8089,358.50467463
 01/30  11:00:00,190.665706773,35.8256785549,33.5269083502,0.0,32.1804615127,65.7244621605,755.838297545,391.886570448,83.4695,280.482227098
 01/30  12:00:00,194.209560557,35.8582990204,36.3475778539,0.0401056846232,32.1804615127,65.7244621605,665.108540338,375.169269663,83.4695,206.469770675
 01/30  13:00:00,196.285947801,35.942569809,38.5878033384,0.585093752401,32.1804615127,65.7244621605,646.850589708,357.302530817,83.4695,206.078558891
 01/30  14:00:00,180.161780773,35.9553919202,32.162384938,0.6021620613,32.1804615127,55.9779621605,641.949500311,361.109554165,75.1392,205.700746146
 01/30  15:00:00,175.79621331,35.9475637807,28.3095921724,0.106835611857,32.1804615127,55.9779621605,640.207025071,368.063543104,66.8089,205.334581967
 01/30  16:00:00,173.362171724,35.9567957995,25.8992199714,0.0930497895546,32.1804615127,55.9779621605,643.807964127,367.584620441,75.1392,201.084143686
 01/30  17:00:00,202.505570755,35.8456333453,25.6690103444,0.340837650199,32.1804615127,60.9114621605,605.103338095,354.467827472,91.7998,158.835710622
 01/30  18:00:00,251.586806383,35.8391126706,36.8291258477,0.361968316582,32.1804615127,77.5397301883,651.778583852,365.930369793,49.9818,235.866414059
 01/30  19:00:00,336.950048841,35.8424711995,54.0211322444,0.545694137333,77.122965704,86.2600435998,857.347999677,374.701210378,49.9818,432.664989299
 01/30  20:00:00,343.81455362,35.8323956127,53.4845867591,0.393138128347,102.647051061,80.1663183927,712.906070584,364.23524155,33.3212,315.349629034
 01/30  21:00:00,376.374915205,35.8357541417,60.6811517968,0.432419062104,115.40909374,92.7192997104,702.899577313,356.1782308,33.3212,313.400146514
 01/30  22:00:00,367.37995267,35.8559053152,74.6815405106,1.00973365747,102.647051061,94.1340635361,839.075213435,344.789965719,24.9909,469.294347715
 01/30  23:00:00,281.658212248,35.822320026,56.4675927656,0.0845450132197,77.122965704,65.871452062,708.320809724,341.566262293,16.6606,350.093947431
 01/30  24:00:00,191.499044698,35.8357541417,34.3823779066,0.0236353312669,38.286128036,48.4199368926,554.385409735,355.158702519,8.3303,190.896407216
 01/31  01:00:00,139.008216167,30.9968345763,26.1331168736,0.194455299005,25.5240853573,30.610668775,242.325158045,77.9704525943,3.33212,161.02258545
 01/31  02:00:00,126.095062927,30.9968345763,20.6386673758,0.0991097018601,19.418418834,29.3649097162,184.384293174,65.316753572,3.33212,115.735419602
 01/31  03:00:00,115.953417036,30.9968345763,18.4275444509,0.071616152655,12.7620426787,28.1191506574,177.938983331,58.8483912446,3.33212,115.758472087
 01/31  04:00:00,114.704452627,30.9968345763,17.2021120046,0.0560996523535,12.7620426787,28.1191506574,174.712743945,55.5987923249,3.33212,115.78183162
 01/31  05:00:00,123.422800235,30.9968345763,18.7061209458,0.0587384891092,12.7620426787,28.1191506574,215.891215397,54.073328307,3.33212,158.48576709
 01/31  06:00:00,160.151276861,30.9834004606,27.8580729304,0.00422547471589,25.5240853573,30.610668775,332.982687683,52.9099603507,8.3303,271.742427332
 01/31  07:00:00,287.158534356,30.9565322292,57.0075143165,0.0,51.0481707146,78.1489452969,525.87043945,49.779021129,16.6606,459.430818321
 01/31  08:00:00,374.34161255,35.8533733234,79.6584517679,0.203891963517,64.3609230253,109.708623606,921.193847264,276.745654928,24.9909,619.457292336
 01/31  09:00:00,289.584732459,35.8156029681,54.7949318975,0.0,51.0481707146,80.7689615957,835.040266448,325.227255147,33.3212,476.491811301
 01/31  10:00:00,249.467352877,35.9057395946,43.5933200658,0.0,51.0481707146,71.0224615957,740.21494886,318.884914263,66.8089,354.521134596
 01/31  11:00:00,189.351451271,36.0213242421,32.1220053584,0.0,32.1804615127,65.7244621605,691.382158056,327.294052026,83.4695,280.61860603
 01/31  12:00:00,186.735417338,36.0946748278,28.7765146706,0.0,32.1804615127,65.7244621605,612.206978921,321.255649031,83.4695,207.48182989
 01/31  13:00:00,195.629124131,36.1628470552,38.1970763296,0.179676970739,32.1804615127,65.7244621605,595.435692633,303.89036762,83.4695,208.075825013
 01/31  14:00:00,180.412317306,36.2115572488,32.8480255784,0.0,32.1804615127,55.9779621605,579.257130789,301.329649127,75.1392,202.788281662
 01/31  15:00:00,177.495239917,36.2500131953,29.9012282592,0.0,32.1804615127,55.9779621605,575.580078346,303.392106648,66.8089,205.379071698
 01/31  16:00:00,176.395040001,36.2818995698,28.5354760802,0.254169520125,32.1804615127,55.9779621605,582.76564669,302.259667031,75.1392,205.366779659
 01/31  17:00:00,204.71874762,36.0601700532,28.0260048013,0.0697568479822,32.1804615127,60.9114621605,532.067726715,285.500851539,91.7998,154.767075177
 01/31  18:00:00,254.102598071,35.8156029681,39.829989943,0.0,32.1804615127,77.5397301883,572.815317469,282.09732477,49.9818,240.736192699
 01/31  19:00:00,340.177049286,35.8156029681,57.9213450884,0.0,77.122965704,86.2600435998,760.521333645,283.692752721,49.9818,426.846780924
 01/31  20:00:00,346.536629517,35.8156029681,57.142157937,0.0,102.647051061,80.1663183927,625.598262152,273.188519305,33.3212,319.088542846
 01/31  21:00:00,377.993584643,35.8156029681,63.24432812,0.0,115.40909374,92.7192997104,619.195860258,268.082853162,33.3212,317.791807096
 01/31  22:00:00,367.802295867,35.8156029681,76.5253984161,0.0,102.647051061,94.1340635361,759.221866097,273.320424086,24.9909,460.910542011
 01/31  23:00:00,283.054631048,35.8290370838,57.6314558568,0.349475206544,77.122965704,65.871452062,660.902685262,293.431924832,16.6606,350.81016043
 01/31  24:00:00,192.549572677,35.8491882574,34.8585015813,0.611418617203,38.286128036,48.4199368926,528.769133457,324.072602568,8.3303,196.366230889
 02/01  01:00:00,137.93835498,30.9565322292,25.2864593165,0.0,25.5240853573,30.610668775,235.407253508,74.4826330577,3.33212,157.59250045
 02/01  02:00:00,123.671788926,30.9565322292,18.3466122427,0.0,19.418418834,29.3649097162,186.562879289,64.1967052354,3.33212,119.034054053
 02/01  03:00:00,111.964621781,30.9565322292,14.546370795,0.0,12.7620426787,28.1191506574,179.102895472,60.0131869499,3.33212,115.757588522
 02/01  04:00:00,109.107657328,30.9565322292,11.7022729461,0.0,12.7620426787,28.1191506574,178.276850897,59.162639545,3.33212,115.782091352
 02/01  05:00:00,116.406017359,30.9766834028,12.4022250981,0.003070600466,12.7620426787,28.1191506574,218.729324403,59.6208344104,3.33212,155.776369992
 02/01  06:00:00,152.610723828,30.9968345763,20.9565801221,0.0137447651508,25.5240853573,30.610668775,341.640922297,59.7566603818,8.3303,273.553961916
 02/01  07:00:00,279.492257659,30.9672795218,50.066124109,0.00295707710696,51.0481707146,78.1489452969,535.532254807,57.3839939327,16.6606,461.487660874
 02/01  08:00:00,366.268940679,35.8330229466,72.6549731592,0.0501609436062,64.3609230253,109.708623606,981.322827205,336.328094455,24.9909,620.003832751
 02/01  09:00:00,281.858908661,35.8357541417,47.7070135266,0.0,51.0481707146,80.7689615957,910.02339796,401.74333297,33.3212,474.95886499
 02/01  10:00:00,243.197701207,35.822320026,37.3063064487,0.0,51.0481707146,71.0224615957,814.474721539,391.541615325,66.8089,356.124206214
 02/01  11:00:00,186.018307576,35.815771677,28.8940010785,0.0,32.1804615127,65.7244621605,757.577988221,393.449051119,83.4695,280.659437102
 02/01  12:00:00,194.57466962,35.8665466707,36.5950469064,0.14723074492,32.1804615127,65.7244621605,665.227638065,375.238789399,83.4695,206.519348666
 02/01  13:00:00,205.631557285,35.9100732985,47.9612974054,0.56338588185,32.1804615127,65.7244621605,645.178615793,354.596175508,83.4695,207.112940285
 02/01  14:00:00,196.949931359,35.9326905389,49.5494646773,0.0,32.1804615127,55.9779621605,627.261185005,347.316596599,75.1392,204.805388405
 02/01  15:00:00,192.102118748,35.9779795644,44.4587939151,0.219914696637,32.1804615127,55.9779621605,617.604965439,345.388359235,66.8089,205.407706204
 02/01  16:00:00,181.180144417,36.0137742524,33.2119522999,0.551266892843,32.1804615127,55.9779621605,628.449945253,347.908006933,75.1392,205.402738321
 02/01  17:00:00,205.405519978,35.8510554127,28.5189825466,0.399889294589,32.1804615127,60.9114621605,584.204013634,337.618309164,91.7998,154.78590447
 02/01  18:00:00,253.054420991,35.8250068491,38.4806823179,0.205897677082,32.1804615127,77.5397301883,643.359275937,352.172496516,49.9818,241.204979421
 02/01  19:00:00,338.53947112,35.8357541417,55.8325132508,0.336714910636,77.122965704,86.2600435998,840.933689481,364.462753063,49.9818,426.489136418
 02/01  20:00:00,343.52999045,35.8290370838,53.312373796,0.235011108199,102.647051061,80.1663183927,732.725706924,380.236877061,33.3212,319.167629863
 02/01  21:00:00,372.283950021,35.822320026,56.8379094938,0.0621278264175,115.40909374,92.7192997104,773.435698824,422.234267412,33.3212,317.880231412
 02/01  22:00:00,361.013963636,35.8290370838,69.0778775417,0.0979004549291,102.647051061,94.1340635361,930.485029535,442.891862699,24.9909,462.602266836
 02/01  23:00:00,275.344928358,35.8156029681,50.040591959,0.0,77.122965704,65.871452062,824.010301994,456.276593453,16.6606,351.07310854
 02/01  24:00:00,184.16598738,35.822320026,26.8686917178,0.0,38.286128036,48.4199368926,682.176572221,478.568395447,8.3303,195.277876775
 02/02  01:00:00,132.046041024,30.9968345763,18.288581955,1.11188301176,25.5240853573,30.610668775,262.323538242,98.3212335486,3.33212,160.670184693
 02/02  02:00:00,117.733731692,30.9968345763,11.1413031328,1.26702292264,19.418418834,29.3649097162,202.930777224,83.4848156138,3.33212,116.11384161
 02/02  03:00:00,108.12945354,30.9968345763,9.3554057894,1.35629393951,12.7620426787,28.1191506574,195.165305877,76.0597234847,3.33212,115.773462392
 02/02  04:00:00,109.085355693,30.9968345763,10.3572923163,1.31719689206,12.7620426787,28.1191506574,189.042190093,69.9110284077,3.33212,115.799041686
 02/02  05:00:00,117.844043587,30.9968345763,12.5337564408,1.31996948099,12.7620426787,28.1191506574,228.974466735,66.001166234,3.33212,159.641180501
 02/02  06:00:00,153.777344835,30.9968345763,20.9168075349,1.24939046068,25.5240853573,30.610668775,342.57697522,63.6680954278,8.3303,270.578579792
 02/02  07:00:00,280.498688679,30.9968345763,50.0309861378,1.01795083282,51.0481707146,78.1489452969,537.789396376,59.8959569665,16.6606,461.232839409
 02/02  08:00:00,366.785881555,35.8301022652,73.2457495187,0.0,64.3609230253,109.708623606,985.21986601,341.440123448,24.9909,618.788842561
 02/02  09:00:00,281.929441938,35.8290370838,47.7777560269,0.0,51.0481707146,80.7689615957,914.485242247,404.184513031,33.3212,476.979529216
 02/02  10:00:00,242.242001269,35.822320026,36.3377095809,0.0,51.0481707146,71.0224615957,819.415267411,397.862949573,66.8089,354.743417838
 02/02  11:00:00,182.181736932,35.8312379503,25.0354449206,0.0,32.1804615127,65.7244621605,765.200271442,400.940945144,83.4695,280.789826297
 02/02  12:00:00,185.297444406,35.8358236386,27.49638401,0.0,32.1804615127,65.7244621605,684.644437637,387.474120637,83.4695,213.700817
 02/02  13:00:00,192.970174878,35.8810822565,35.8518279147,0.0492536618446,32.1804615127,65.7244621605,663.518163005,373.87201218,83.4695,206.176650825
 02/02  14:00:00,193.569026943,35.964428972,45.857089552,0.297682039375,32.1804615127,55.9779621605,634.450913197,353.510855763,75.1392,205.800857435
 02/02  15:00:00,188.517819724,36.0513543389,40.7903647688,0.265317473437,32.1804615127,55.9779621605,601.495713769,336.355356658,66.8089,198.33145711
 02/02  16:00:00,178.987332781,36.0905626208,31.3546772391,0.172882611904,32.1804615127,55.9779621605,613.265309569,332.68939833,75.1392,205.436711239
 02/02  17:00:00,205.336383007,35.9405864713,28.5208656018,0.281388225176,32.1804615127,60.9114621605,568.680980769,315.320944587,91.7998,161.560236182
 02/02  18:00:00,253.918994701,35.8303804954,39.4256435822,0.180485306021,32.1804615127,77.5397301883,597.8530763,311.88058065,49.9818,235.99069565
 02/02  19:00:00,339.990838003,35.8290370838,57.4779471786,0.218658896809,77.122965704,86.2600435998,791.623810025,311.968680732,49.9818,429.673329293
 02/02  20:00:00,347.296957059,35.8357541417,56.9720430865,0.456364206915,102.647051061,80.1663183927,650.495586556,300.374575775,33.3212,316.799810781
 02/02  21:00:00,378.762649005,35.822320026,63.4279637339,0.157059504296,115.40909374,92.7192997104,641.01060577,292.169412082,33.3212,315.519993688
 02/02  22:00:00,369.253549264,35.8290370838,77.3740905194,0.279045803091,102.647051061,94.1340635361,779.069763569,284.048288836,24.9909,470.030574732
 02/02  23:00:00,285.051326251,35.8323956127,59.660211993,0.33126678345,77.122965704,65.871452062,650.442243087,282.321885181,16.6606,351.459757906
 02/02  24:00:00,194.991358199,35.8290370838,37.8439029997,0.128161560798,38.286128036,48.4199368926,487.519573402,288.67290953,8.3303,190.516363872
 02/03  01:00:00,142.531156629,30.9565322292,29.8629044888,0.0,25.5240853573,30.610668775,228.600596965,64.5186176481,3.33212,160.749859317
 02/03  02:00:00,130.335628188,30.9565322292,24.9965635169,0.0,19.418418834,29.3649097162,172.940951196,53.8345837776,3.33212,115.774247418
 02/03  03:00:00,120.373331027,30.9565322292,22.9395922992,0.0,12.7620426787,28.1191506574,167.26412373,48.1313103976,3.33212,115.800693332
 02/03  04:00:00,119.417170563,30.9565322292,21.9883917037,0.0,12.7620426787,28.1191506574,164.331576496,45.0625993675,3.33212,115.936857128
 02/03  05:00:00,128.341428844,30.9565322292,23.7013015177,0.0,12.7620426787,28.1191506574,207.484681378,43.1655929986,3.33212,160.986968379
 02/03  06:00:00,164.928603941,30.9565322292,32.6437546291,0.0,25.5240853573,30.610668775,319.363340029,42.0462710728,8.3303,268.986768956
 02/03  07:00:00,291.82353397,30.9565322292,61.6681532993,0.0,51.0481707146,78.1489452969,521.409818272,39.6525119322,16.6606,465.09670634
 02/03  08:00:00,378.526961521,35.8515444795,84.1493504056,0.0,64.3609230253,109.708623606,852.664766061,210.775297758,24.9909,616.898568302
 02/03  09:00:00,293.153633189,35.8156029681,58.3580545062,0.0,51.0481707146,80.7689615957,760.924713179,252.36052449,33.3212,475.242988689
 02/03  10:00:00,252.882823309,36.0865295346,46.8835298788,0.0,51.0481707146,71.0224615957,689.856985849,264.27901462,66.8089,358.76907123
 02/03  11:00:00,192.178336177,36.1809209061,34.8385829667,0.0,32.1804615127,65.7244621605,648.258614049,279.88183904,83.4695,284.907275008
 02/03  12:00:00,189.194755322,36.1980599404,31.1601413305,0.0,32.1804615127,65.7244621605,577.379299388,287.307387908,83.4695,206.60241148
 02/03  13:00:00,189.522473932,36.2096371691,32.2447411636,0.0,32.1804615127,65.7244621605,579.484147412,289.813270573,83.4695,206.201376839
 02/03  14:00:00,181.18813072,36.2556269895,33.5885941364,0.0,32.1804615127,55.9779621605,571.647942174,290.678071725,75.1392,205.830670449
 02/03  15:00:00,181.408494631,36.2695223732,33.7947939086,0.0,32.1804615127,55.9779621605,563.623638028,291.370598645,66.8089,205.444139383
 02/03  16:00:00,182.906670257,36.2450982803,35.3280509557,0.0,32.1804615127,55.9779621605,566.193277777,292.606370096,75.1392,198.447707682
 02/03  17:00:00,212.530317321,36.0246857796,35.931056099,0.0,32.1804615127,60.9114621605,530.729003592,277.397217698,91.7998,161.531985893
 02/03  18:00:00,257.941117707,35.8156029681,43.6541767981,0.0,32.1804615127,77.5397301883,568.209163859,282.183170609,49.9818,236.04419325
 02/03  19:00:00,342.734334566,35.8156029681,60.4664428663,0.0,77.122965704,86.2600435998,773.721643045,290.008979219,49.9818,433.730863825
 02/03  20:00:00,349.05292225,35.8156029681,59.649536716,0.0,102.647051061,80.1663183927,628.955644521,276.517119281,33.3212,319.117325239
 02/03  21:00:00,380.668454113,35.8156029681,65.9107563098,0.0,115.40909374,92.7192997104,613.967707872,270.579272118,33.3212,310.067235754
 02/03  22:00:00,371.349123902,35.8156029681,80.0738496889,0.0,102.647051061,94.1340635361,764.991364566,268.4038929,24.9909,471.596571666
 02/03  23:00:00,287.761266178,35.8156029681,62.7217274552,0.0,77.122965704,65.871452062,635.391775644,267.341843314,16.6606,351.38933233
 02/03  24:00:00,198.01758884,35.8156029681,41.01206235,0.0,38.286128036,48.4199368926,477.411823023,272.624317908,8.3303,196.457205115
 02/04  01:00:00,148.064265844,30.9565322292,33.1752429966,0.0,27.7269238854,30.610668775,218.945716754,61.208541445,3.33212,154.405055309
 02/04  02:00:00,143.850862939,30.9565322292,28.9197591641,0.0,27.7269238854,30.610668775,170.131465945,50.9960174868,3.33212,115.803328458
 02/04  03:00:00,122.969159382,30.9565322292,25.514407143,0.0,12.7620426787,28.1191506574,165.456174321,46.2928127879,3.33212,115.831241533
 02/04  04:00:00,120.431680577,30.9565322292,22.9888562837,0.0,12.7620426787,28.1191506574,170.304374261,44.7451957556,3.33212,122.227058505
 02/04  05:00:00,127.958715706,30.9565322292,23.9388571308,0.0,12.7620426787,28.1191506574,202.33622749,44.6142221347,3.33212,154.389885355
 02/04  06:00:00,142.256621013,30.9565322292,25.9928023371,0.0,12.7620426787,28.1191506574,249.753255978,44.9570601182,8.3303,196.465895859
 02/04  07:00:00,232.628918042,30.9565322292,35.6173633484,0.0,42.6918050922,54.3732441037,335.064307407,44.556471299,16.6606,273.847236108
 02/04  08:00:00,307.411574145,35.8422753674,59.5117143951,0.0,42.6918050922,86.1019271793,740.047929457,248.818629879,24.9909,466.238399578
 02/04  09:00:00,358.04482392,35.8156029681,85.9159967482,0.0,57.6566862989,112.030105488,970.782500935,279.149785888,33.3212,658.311515047
 02/04  10:00:00,292.918546281,35.9922424445,67.5841256199,0.0,57.6566862989,83.6599452969,815.443638807,274.284991232,66.8089,474.349747575
 02/04  11:00:00,219.545276808,36.0949112595,48.3975309054,0.0,42.6918050922,68.9656133826,728.408933838,286.964790068,83.4695,357.97464377
 02/04  12:00:00,205.304118721,36.1439584623,42.4587405991,0.0,34.9340096728,67.7198543238,661.309191058,290.952004184,83.4695,286.887686874
 02/04  13:00:00,199.085999433,36.1943447362,37.0538776264,0.0,34.9340096728,67.7198543238,579.70285382,289.257960454,83.4695,206.975393367
 02/04  14:00:00,189.589937419,36.2583164266,37.2265711306,0.0,34.9340096728,57.9733543238,572.918495386,285.081536444,75.1392,212.697758942
 02/04  15:00:00,189.350426509,36.272000483,36.9744832364,0.0,34.9340096728,57.9733543238,558.829918091,284.780170697,66.8089,207.240847394
 02/04  16:00:00,188.169817654,36.2460276067,35.8266209685,0.0,34.9340096728,57.9733543238,573.121924597,291.757259737,75.1392,206.225464859
 02/04  17:00:00,217.523341673,35.9887690903,36.1742323105,0.0,34.9340096728,62.9068543238,547.059036771,293.429090483,91.7998,161.830146288
 02/04  18:00:00,250.549577815,35.8156029681,38.841948875,0.0,34.9340096728,72.2186844194,557.236698624,309.728928884,49.9818,197.52596974
 02/04  19:00:00,338.980555904,35.8156029681,46.9797242967,0.0,87.0357390804,86.2600435998,614.690017867,319.836362518,49.9818,244.871855349
 02/04  20:00:00,345.272084548,35.8156029681,58.551781076,0.0,102.000620287,77.6748002752,672.672693302,324.659802373,33.3212,314.691690929
 02/04  21:00:00,364.358133947,35.8156029681,66.3440403195,0.0,102.000620287,88.9820225341,677.165510637,329.867597316,33.3212,313.97671332
 02/04  22:00:00,354.60529833,35.8156029681,66.3027567778,0.0,102.000620287,91.6425454185,675.201390888,331.469390454,24.9909,318.741100434
 02/04  23:00:00,299.72464074,35.822320026,64.3795432283,0.191463837927,87.0357390804,65.871452062,824.124979928,344.272703718,16.6606,463.19167621
 02/04  24:00:00,204.288049249,35.8357541417,42.2725794174,0.400493979006,42.6918050922,48.4199368926,648.609840007,367.008794612,8.3303,273.270745396
 02/05  01:00:00,153.519704477,30.9565322292,29.4326476297,0.0,34.4311606118,33.1021868926,238.42878378,80.4464593694,3.33212,154.65020441
 02/05  02:00:00,146.870277869,30.9565322292,22.7408749578,0.0,34.4311606118,33.1021868926,192.668323055,66.8967323839,3.33212,122.439470671
 02/05  03:00:00,124.402362519,30.9565322292,17.7482597879,0.0,19.466279405,30.610668775,180.450822792,61.1213900241,3.33212,115.997312768
 02/05  04:00:00,120.676579737,30.9565322292,14.0354582923,0.0,19.466279405,30.610668775,185.412576304,59.63090365,3.33212,122.449552654
 02/05  05:00:00,127.416215568,30.9901175185,14.1056907933,0.0646638171215,19.466279405,30.610668775,217.987834707,60.2538686541,3.33212,154.401846052
 02/05  06:00:00,141.444022531,30.9968345763,15.7197829591,0.227172077952,19.466279405,30.610668775,266.606703969,61.4142950061,8.3303,196.862108963
 02/05  07:00:00,222.623966479,30.9968345763,25.3830546561,0.191058112926,42.6918050922,54.3732441037,357.298357225,61.1286827359,16.6606,279.509074489
 02/05  08:00:00,303.178936902,35.8215012754,48.7209379749,0.0,49.3960418185,88.5934452969,845.552282817,354.784011513,24.9909,465.777371304
 02/05  09:00:00,347.725498548,35.822320026,75.4316808006,0.0,57.6566862989,112.030105488,1109.35492083,412.977919536,33.3212,663.055801295
 02/05  10:00:00,278.420344664,35.8357541417,62.3040655668,0.0,50.9524495726,81.1684271793,934.706587754,397.296255372,66.8089,470.601432382
 02/05  11:00:00,214.342429475,35.822320026,43.3107290161,0.0,42.6918050922,68.9656133826,839.079953175,393.686781142,83.4695,361.923672033
 02/05  12:00:00,204.652066615,35.822320026,37.352546583,0.0,38.286128036,68.9656133826,765.258427592,399.771777479,83.4695,282.017150114
 02/05  13:00:00,196.369487198,35.822320026,29.9381780205,0.0,38.286128036,68.9656133826,696.571269846,403.437312579,83.4695,209.664457267
 02/05  14:00:00,182.663734727,35.8381508325,35.1189506672,0.0454784160961,31.5818913096,56.727595265,689.243506496,404.138050901,75.1392,209.966255595
 02/05  15:00:00,190.464764437,35.8471500148,42.5291352687,0.419956357414,31.5818913096,56.727595265,664.739986191,399.529474129,66.8089,198.401612062
 02/05  16:00:00,191.401921409,35.8359175308,43.5122572833,0.385076581553,31.5818913096,56.727595265,684.16280401,403.515760948,75.1392,205.507843062
 02/05  17:00:00,212.323061236,35.8374334061,35.2019358129,0.364625869808,31.5818913096,61.661095265,663.286416555,409.875195292,91.7998,161.611421264
 02/05  18:00:00,239.943387448,35.822320026,32.5879266011,0.0199094271327,31.5818913096,70.9729253606,706.738513226,459.228730911,49.9818,197.527982314
 02/05  19:00:00,320.750031917,35.8357541417,37.6594176981,0.0,80.3315023541,83.7685254822,793.007108088,498.591348363,49.9818,244.433959725
 02/05  20:00:00,334.34789858,35.8290370838,47.2880768187,0.0,102.000620287,77.6748002752,856.098523696,509.245745071,33.3212,313.531578625
 02/05  21:00:00,362.544937148,35.822320026,55.0076077382,0.0,108.704857014,91.4735406516,847.640786008,501.025983157,33.3212,313.293602851
 02/05  22:00:00,335.753478844,35.8424711995,56.415365817,0.0,95.2963835608,89.1510273009,823.768824331,480.599946299,24.9909,318.177978032
 02/05  23:00:00,279.257653972,35.8290370838,52.9786863555,0.0,80.3315023541,63.3799339444,985.984755158,511.276880916,16.6606,458.047274242
 02/05  24:00:00,190.26321783,35.8424711995,28.0463385287,0.0663572851421,42.6918050922,48.4199368926,846.958084614,569.0687641,8.3303,269.559020515
 02/06  01:00:00,128.443727176,30.9968345763,13.6105068603,2.21397618468,25.5240853573,30.610668775,272.233076,108.667457851,3.33212,160.233498148
 02/06  02:00:00,114.630642092,30.9968345763,7.03411010111,2.29669587838,19.418418834,29.3649097162,212.347863586,93.2161562673,3.33212,115.799587319
 02/06  03:00:00,105.132304615,30.9968345763,5.26954308983,2.46347023094,12.7620426787,28.1191506574,204.782944138,85.6223071611,3.33212,115.828516977
 02/06  04:00:00,103.849966629,30.9968345763,3.78851008244,2.66941408189,12.7620426787,28.1191506574,207.974793616,82.5343950999,3.33212,122.108278516
 02/06  05:00:00,109.968140785,30.9968345763,3.08228461419,2.91709007818,12.7620426787,28.1191506574,240.760529898,82.8285065888,3.33212,154.599903309
 02/06  06:00:00,140.445280799,30.9968345763,5.81011177929,3.06027273442,25.5240853573,30.610668775,361.598143894,84.1617540315,8.3303,269.106089862
 02/06  07:00:00,263.249744418,30.9968345763,30.7937075558,3.02457303073,51.0481707146,78.1489452969,567.586029476,81.8713996845,16.6606,469.054029792
 02/06  08:00:00,346.907570945,35.8559053152,53.9263080163,1.63179732721,64.3609230253,109.708623606,1199.22106656,556.732650169,24.9909,617.497516389
 02/06  09:00:00,266.78338526,35.8559053152,30.0530588794,1.94315928278,51.0481707146,80.7689615957,1133.38264784,627.316173061,33.3212,472.745274775
 02/06  10:00:00,234.70493391,35.8559053152,26.737984042,1.47502839759,51.0481707146,71.0224615957,1006.81103086,576.3011464,66.8089,363.700984456
 02/06  11:00:00,177.081990467,35.8559053152,18.4668551983,1.08563283238,32.1804615127,65.7244621605,889.312081296,525.023687595,83.4695,280.818893701
 02/06  12:00:00,179.375471414,35.8525467863,21.2002463523,0.168884820699,32.1804615127,65.7244621605,761.646149408,471.524306844,83.4695,206.652342564
 02/06  13:00:00,185.424895307,35.8424711995,28.3046971308,0.0,32.1804615127,65.7244621605,721.485979703,431.755879789,83.4695,206.260599914
 02/06  14:00:00,180.394917309,35.8179612211,33.0581156147,0.0,32.1804615127,55.9779621605,693.699592515,412.677827186,75.1392,205.882565328
 02/06  15:00:00,183.547369858,35.8369020049,36.1975449252,0.0,32.1804615127,55.9779621605,675.016280407,402.687919959,66.8089,205.519460448
 02/06  16:00:00,171.039968135,35.8251531607,23.7160986227,0.0,32.1804615127,55.9779621605,695.036463034,414.385939265,75.1392,205.511323769
 02/06  17:00:00,195.356020625,35.8195212519,18.8036777342,0.0,32.1804615127,60.9114621605,657.015689703,410.154163222,91.7998,155.061726481
 02/06  18:00:00,239.628866508,35.8290370838,27.9322845178,0.0,32.1804615127,77.5397301883,729.789076899,436.501250488,49.9818,243.30602641
 02/06  19:00:00,328.330830142,35.822320026,45.8585714602,0.0,77.122965704,86.2600435998,925.195663649,450.584648631,49.9818,424.629215018
 02/06  20:00:00,335.768870189,35.822320026,45.7261799064,0.0,102.647051061,80.1663183927,795.411727254,442.687442723,33.3212,319.403084531
 02/06  21:00:00,367.726986467,35.8290370838,52.351666304,0.0,115.40909374,92.7192997104,790.797340632,439.270872464,33.3212,318.205268168
 02/06  22:00:00,357.329664881,35.822320026,65.5368754582,0.0,102.647051061,94.1340635361,930.291047755,435.759139863,24.9909,469.541007892
 02/06  23:00:00,269.345881888,35.822320026,43.9739583322,0.0,77.122965704,65.871452062,845.896004935,476.382617623,16.6606,352.852787311
 02/06  24:00:00,176.03304646,35.8391126706,18.434338936,0.017899664173,38.286128036,48.4199368926,752.091153173,551.50887563,8.3303,192.251977543
 02/07  01:00:00,124.111197947,30.9968345763,9.34877361373,2.14319641779,25.5240853573,30.610668775,271.562159955,109.043338395,3.33212,159.18670156
 02/07  02:00:00,113.819083598,30.9968345763,6.34406446546,2.1695264408,19.418418834,29.3649097162,211.680754739,92.5400216257,3.33212,115.808613113
 02/07  03:00:00,104.037119666,30.9968345763,4.25021241314,2.37970688558,12.7620426787,28.1191506574,204.586407461,85.4161262328,3.33212,115.838161228
 02/07  04:00:00,102.429157448,30.9968345763,2.4236281344,2.60663714949,12.7620426787,28.1191506574,209.038183693,83.4356827133,3.33212,122.270380979
 02/07  05:00:00,110.029310033,30.9968345763,2.68315430984,2.7381773072,12.7620426787,28.1191506574,240.451739292,82.6890694118,3.33212,154.43054988
 02/07  06:00:00,142.070077663,30.9968345763,7.1102555212,2.72740842038,25.5240853573,30.610668775,359.012606235,81.5473448249,8.3303,269.13496141
 02/07  07:00:00,267.133439223,30.9968345763,34.3992747341,2.56986035983,51.0481707146,78.1489452969,563.995807334,77.0404913902,16.6606,470.294715944
 02/07  08:00:00,351.47576175,35.8559053152,58.8061754139,0.578886440323,64.3609230253,109.708623606,1114.78286465,472.134396438,24.9909,617.657568214
 02/07  09:00:00,270.151342652,35.8559053152,33.8736529313,0.942322698003,51.0481707146,80.7689615957,1052.58104924,547.373856957,33.3212,471.885992285
 02/07  10:00:00,237.338873154,35.8559053152,30.6047333063,0.431554902177,51.0481707146,71.0224615957,952.40153891,521.804381701,66.8089,363.788257208
 02/07  11:00:00,186.640313909,35.8290370838,29.2044279052,0.00537327595576,32.1804615127,65.7244621605,863.260120076,498.916734211,83.4695,280.873885865
 02/07  12:00:00,200.026125862,35.8357541417,42.0639549839,0.0,32.1804615127,65.7244621605,739.959692315,449.823676474,83.4695,206.66651584
 02/07  13:00:00,210.338253254,35.8357541417,53.1527421874,0.0640687451212,32.1804615127,65.7244621605,692.218506177,402.477792161,83.4695,206.271214016
 02/07  14:00:00,207.396205656,35.8458297284,59.0328888041,0.952933701177,32.1804615127,55.9779621605,668.391383923,387.358419508,75.1392,205.893764415
 02/07  15:00:00,209.923048957,35.8258659212,62.2362413363,0.291970757469,32.1804615127,55.9779621605,655.933753811,383.588351236,66.8089,205.536502575
 02/07  16:00:00,209.480674393,35.8417630227,62.1042618729,0.0,32.1804615127,55.9779621605,655.74479617,375.074259936,75.1392,205.531336234
 02/07  17:00:00,230.251236766,35.818961497,53.532538569,0.151772421281,32.1804615127,60.9114621605,612.671247782,360.025880781,91.7998,160.845567001
 02/07  18:00:00,260.557137692,35.8357541417,48.2290485983,0.635869821287,32.1804615127,77.5397301883,682.22508565,395.256823108,49.9818,236.986462541
 02/07  19:00:00,338.741453292,35.8424711995,55.5225820449,0.698402798258,77.122965704,86.2600435998,917.183847569,438.697190694,49.9818,428.504856875
 02/07  20:00:00,340.66951514,35.8391126706,50.2282570367,0.737096853654,102.647051061,80.1663183927,812.336820044,460.547994849,33.3212,318.467625195
 02/07  21:00:00,369.779496111,35.8290370838,54.4866320087,0.183307662163,115.40909374,92.7192997104,829.272962723,479.883163825,33.3212,316.068598898
 02/07  22:00:00,358.42524937,35.8357541417,66.7045161571,0.0490851537706,102.647051061,94.1340635361,989.779741903,492.626546323,24.9909,472.16229558
 02/07  23:00:00,273.378104081,35.822320026,47.9857015238,0.0,77.122965704,65.871452062,862.153219198,493.746725858,16.6606,351.745893339
 02/07  24:00:00,182.944122956,35.8357541417,25.5945432264,0.0,38.286128036,48.4199368926,700.783071573,497.495667653,8.3303,194.95710392
 02/08  01:00:00,130.286725328,30.9968345763,16.3341948551,1.33446066956,25.5240853573,30.610668775,258.564289253,99.2906993331,3.33212,155.94146992
 02/08  02:00:00,119.059678349,30.9968345763,12.3623261248,1.39624018058,19.418418834,29.3649097162,202.162932368,83.0090807136,3.33212,115.821731654
 02/08  03:00:00,109.996637299,30.9968345763,11.1020352031,1.4921289134,12.7620426787,28.1191506574,193.885606063,74.7014695043,3.33212,115.852016559
 02/08  04:00:00,109.470167173,30.9968345763,10.5149674091,1.55968666939,12.7620426787,28.1191506574,196.087815763,70.5063464267,3.33212,122.249349337
 02/08  05:00:00,116.799812024,30.9968345763,11.2311037523,1.59682434598,12.7620426787,28.1191506574,226.097236532,68.3338100755,3.33212,154.431306456
 02/08  06:00:00,149.104297395,30.9968345763,15.9420889711,1.57977837948,25.5240853573,30.610668775,344.832835666,67.3470782082,8.3303,269.155457458
 02/08  07:00:00,274.765656085,30.9968345763,43.8675474008,1.46114751218,51.0481707146,78.1489452969,552.517422556,64.722702394,16.6606,471.134120162
 02/08  08:00:00,357.707720396,35.8330673185,66.8357081661,0.0,64.3609230253,109.708623606,1045.09456396,401.528724101,24.9909,618.574939854
 02/08  09:00:00,276.858409635,35.8290370838,42.5829258962,0.0,51.0481707146,80.7689615957,971.382175908,466.658018063,33.3212,471.402957845
 02/08  10:00:00,240.156422976,35.8156029681,34.1817007676,0.0,51.0481707146,71.0224615957,871.543905508,441.394377482,66.8089,363.340628026
 02/08  11:00:00,193.435160932,35.8245590452,36.2547770138,0.0,32.1804615127,65.7244621605,779.951943254,415.559175949,83.4695,280.923267305
 02/08  12:00:00,202.553708199,35.8286025752,44.6990162458,0.0192448298124,32.1804615127,65.7244621605,677.659492832,387.511579046,83.4695,206.678413786
 02/08  13:00:00,214.89496563,35.898480215,57.2527374505,0.517941593695,32.1804615127,65.7244621605,650.313980363,360.18259345,83.4695,206.661886914
 02/08  14:00:00,213.153437204,35.9254203199,65.6018212146,0.11677738445,32.1804615127,55.9779621605,625.095740535,344.424895687,75.1392,205.531644848
 02/08  15:00:00,216.337906421,35.9788878934,68.8596845034,0.0,32.1804615127,55.9779621605,606.165088917,333.79867234,66.8089,205.557516577
 02/08  16:00:00,215.492245213,36.0344564182,67.9984279393,0.0,32.1804615127,55.9779621605,599.924985598,319.236026938,75.1392,205.54975866
 02/08  17:00:00,235.731408442,35.8638612438,59.1949184526,0.0,32.1804615127,60.9114621605,554.29706179,300.879791555,91.7998,161.617470235
 02/08  18:00:00,266.986007636,35.8156029681,55.4133357646,0.0,32.1804615127,77.5397301883,607.125541059,320.970777188,49.9818,236.172963871
 02/08  19:00:00,346.642114068,35.8156029681,64.2894000134,0.0,77.122965704,86.2600435998,827.778757812,346.836415593,49.9818,430.960542219
 02/08  20:00:00,350.344722773,35.818961497,60.3018362216,0.110376102561,102.647051061,80.1663183927,705.966347761,353.91315963,33.3212,318.731988131
 02/08  21:00:00,381.128227072,35.822320026,65.6679790825,0.200198987931,115.40909374,92.7192997104,701.377507177,354.193356353,33.3212,313.862950825
 02/08  22:00:00,370.998586372,35.8491882574,78.4200668387,0.86887619447,102.647051061,94.1340635361,849.411552821,352.06876072,24.9909,472.351892101
 02/08  23:00:00,284.362505796,35.8357541417,58.8807258782,0.340415729998,77.122965704,65.871452062,724.058567977,355.659459998,16.6606,351.738507979
 02/08  24:00:00,192.423436163,35.8357541417,35.2990922798,0.0212184509161,38.286128036,48.4199368926,570.698619252,365.816827435,8.3303,196.551491817
 02/09  01:00:00,139.087075239,30.9968345763,26.2028809681,0.223459666579,25.5240853573,30.610668775,235.84593217,78.0579495238,3.33212,154.455862646
 02/09  02:00:00,126.687621705,30.9968345763,21.2169526506,0.133221379795,19.418418834,29.3649097162,182.853556203,63.6829215411,3.33212,115.838514662
 02/09  03:00:00,116.837962727,30.9968345763,19.2972525425,0.105173603756,12.7620426787,28.1191506574,180.893569086,55.6079840562,3.33212,121.95346503
 02/09  04:00:00,115.713405661,30.9968345763,18.2152635458,0.0700881320328,12.7620426787,28.1191506574,170.794706329,51.3290826367,3.33212,116.133503693
 02/09  05:00:00,124.409185798,30.9901175185,20.3979747838,0.00820435714428,12.7620426787,28.1191506574,206.682049637,48.9196042375,3.33212,154.4303254
 02/09  06:00:00,160.704913363,30.9565322292,29.1108241673,0.0,25.5240853573,30.610668775,326.165014481,47.4643413722,8.3303,270.370373109
 02/09  07:00:00,287.026944242,30.9565322292,57.6132119409,0.0,51.0481707146,78.1489452969,531.295769459,45.0003744913,16.6606,469.634794968
 02/09  08:00:00,372.235766926,35.8521482822,81.4091704712,0.186644854626,64.3609230253,109.708623606,892.33030339,246.281055709,24.9909,621.058347681
 02/09  09:00:00,291.47828215,35.8424711995,57.3947143029,0.0800543986011,51.0481707146,80.7689615957,792.204757148,287.341826459,33.3212,471.541730689
 02/09  10:00:00,253.466943435,36.0331182203,47.4971752838,0.0150867724534,51.0481707146,71.0224615957,711.537345035,282.778658127,66.8089,361.949786908
 02/09  11:00:00,196.594969798,36.2084615792,39.0785725058,0.147365318909,32.1804615127,65.7244621605,648.629351327,284.191921666,83.4695,280.967929661
 02/09  12:00:00,209.189298404,36.3564211153,50.9793502599,0.0,32.1804615127,65.7244621605,553.197115882,263.027886163,83.4695,206.699729719
 02/09  13:00:00,213.593103957,36.5210758326,56.1266029624,0.0,32.1804615127,65.7244621605,524.742661718,231.553151006,83.4695,209.720010712
 02/09  14:00:00,208.017825582,36.5694871399,60.7306517234,0.0,32.1804615127,55.9779621605,486.915262923,206.781627297,75.1392,204.994435626
 02/09  15:00:00,218.08176881,36.6016654294,71.0590216869,0.0,32.1804615127,55.9779621605,466.283058028,196.3839212,66.8089,203.090236828
 02/09  16:00:00,222.611409291,36.6315702315,75.806967111,0.0,32.1804615127,55.9779621605,464.764624522,184.061559986,75.1392,205.563864535
 02/09  17:00:00,247.777213081,36.3319929541,72.1825180238,0.0,32.1804615127,60.9114621605,424.546099914,171.106584864,91.7998,161.63971505
 02/09  18:00:00,280.383938316,35.8156029681,70.2822837937,0.0,32.1804615127,77.5397301883,461.037445875,174.865634172,49.9818,236.190011703
 02/09  19:00:00,359.410578174,35.8156029681,78.3437983511,0.0,77.122965704,86.2600435998,688.180469927,205.304307329,49.9818,432.894362598
 02/09  20:00:00,362.821499037,35.8156029681,73.9176392022,0.0,102.647051061,80.1663183927,570.363830539,218.083079645,33.3212,318.959550894
 02/09  21:00:00,393.625356327,35.8156029681,79.2734662075,0.0,115.40909374,92.7192997104,552.742485857,207.281411937,33.3212,312.13987392
 02/09  22:00:00,383.396993916,35.8156029681,92.3665382694,0.0,102.647051061,94.1340635361,715.750643923,218.302595009,24.9909,472.457148914
 02/09  23:00:00,297.104448783,35.8156029681,72.4241762958,0.0,77.122965704,65.871452062,589.194450403,220.753789838,16.6606,351.780060565
 02/09  24:00:00,206.780239401,35.8156029681,49.8903514125,0.0,38.286128036,48.4199368926,445.660818865,240.778105057,8.3303,196.552413808
 02/10  01:00:00,153.769781819,30.9565322292,41.1016398399,0.0,25.5240853573,30.610668775,205.015080942,47.2245590103,3.33212,154.458401932
 02/10  02:00:00,140.258160073,30.9565322292,34.9065411942,0.0,19.418418834,29.3649097162,159.970050671,40.7840382987,3.33212,115.853892373
 02/10  03:00:00,134.117985457,30.9565322292,36.6286741836,0.0,12.7620426787,28.1191506574,163.541847539,37.944301828,3.33212,122.265425711
 02/10  04:00:00,152.903118018,30.9565322292,55.3277330647,0.0,12.7620426787,28.1191506574,154.88780325,35.7472700455,3.33212,115.808413205
 02/10  05:00:00,153.993630198,30.9565322292,49.2155282894,0.0,12.7620426787,28.1191506574,192.222082926,34.4627819502,3.33212,154.427180976
 02/10  06:00:00,187.746241608,30.9565322292,55.3006715855,0.0,25.5240853573,30.610668775,316.46931655,34.3758903715,8.3303,273.763126179
 02/10  07:00:00,318.265179425,33.3860675987,85.4521990777,0.0,51.0481707146,78.1489452969,514.859179698,32.9664407302,16.6606,465.232138968
 02/10  08:00:00,394.169031813,35.8156029681,102.348886629,0.0,64.3609230253,109.708623606,849.724326381,201.449524445,24.9909,623.283901936
 02/10  09:00:00,307.936957871,35.8156029681,72.9589730512,0.0,51.0481707146,80.7689615957,738.220616401,231.576177204,33.3212,473.323239197
 02/10  10:00:00,265.853489605,36.2699206371,59.4790993515,0.0,51.0481707146,71.0224615957,645.973420322,219.853897711,66.8089,359.310622611
 02/10  11:00:00,201.813760216,36.4579404677,45.0175875883,0.0,32.1804615127,65.7244621605,527.439012264,162.946822958,83.4695,281.022689306
 02/10  12:00:00,217.241980046,36.5158406054,60.370084172,0.0,32.1804615127,65.7244621605,427.75196607,134.330030784,83.4695,209.952435286
 02/10  13:00:00,233.107358132,36.5584921753,77.1916962356,0.0,32.1804615127,65.7244621605,409.376746175,115.718128416,83.4695,210.189117758
 02/10  14:00:00,234.946108281,36.5994464671,88.7808881512,0.0,32.1804615127,55.9779621605,398.554446109,117.470642243,75.1392,205.944603865
 02/10  15:00:00,240.084869776,36.6348817088,93.9275020499,0.0,32.1804615127,55.9779621605,384.365944738,118.328838224,66.8089,199.228206515
 02/10  16:00:00,240.92164741,36.6621772411,94.7870257945,0.0,32.1804615127,55.9779621605,398.160124668,118.204175651,75.1392,204.816749018
 02/10  17:00:00,262.359549033,36.3549953957,87.2759340421,0.0,32.1804615127,60.9114621605,377.990205458,124.527336971,91.7998,161.663068487
 02/10  18:00:00,292.503812351,35.8156029681,82.9313475664,0.0,32.1804615127,77.5397301883,409.993468809,123.794585438,49.9818,236.217083371
 02/10  19:00:00,371.008503693,35.8156029681,90.6867295415,0.0,77.122965704,86.2600435998,612.578683392,128.109319595,49.9818,434.487563797
 02/10  20:00:00,374.104665281,35.8156029681,86.5850758606,0.0,102.647051061,80.1663183927,494.165798534,141.153740514,33.3212,319.69085802
 02/10  21:00:00,450.338884301,35.8156029681,137.100360573,0.0,115.40909374,92.7192997104,493.06387817,146.807199486,33.3212,312.935478684
 02/10  22:00:00,420.054545382,35.8156029681,130.205305122,0.0,102.647051061,94.1340635361,649.630493922,155.572774777,24.9909,469.066819146
 02/10  23:00:00,314.960944805,35.8156029681,91.3159648453,0.0,77.122965704,65.871452062,545.933488289,177.4585636,16.6606,351.814324689
 02/10  24:00:00,217.164714045,35.8156029681,61.6293412214,0.0,38.286128036,48.4199368926,387.922131726,183.017296583,8.3303,196.574535143
 02/11  01:00:00,166.118011815,30.9565322292,51.188889291,0.0,27.7269238854,30.610668775,226.201094468,68.4427990938,3.33212,154.426175375
 02/11  02:00:00,159.979462529,30.9565322292,45.0320786443,0.0,27.7269238854,30.610668775,181.421095282,55.8226100413,3.33212,122.26636524
 02/11  03:00:00,138.195582939,30.9565322292,40.7466058732,0.0,12.7620426787,28.1191506574,165.13247723,45.9893701732,3.33212,115.810987057
 02/11  04:00:00,135.545072105,30.9565322292,38.0878680446,0.0,12.7620426787,28.1191506574,159.806179516,40.6320422363,3.33212,115.84201728
 02/11  05:00:00,142.741061318,30.9565322292,38.6849661335,0.0,12.7620426787,28.1191506574,200.409581434,35.9234070713,3.33212,161.154054362
 02/11  06:00:00,156.595350586,30.9565322292,40.2848288178,0.0,12.7620426787,28.1191506574,234.949362495,32.3502974196,8.3303,194.268765076
 02/11  07:00:00,248.716606823,33.3860675987,49.2313696473,0.0,42.6918050922,54.3732441037,320.81124285,30.7643931448,16.6606,273.386249706
 02/11  08:00:00,317.784102028,35.8233125411,72.5901010719,0.0,42.6918050922,86.1019271793,687.667081313,191.886921145,24.9909,470.789260169
 02/11  09:00:00,374.769275636,35.8156029681,102.438046609,0.0,57.6566862989,112.030105488,895.19531264,202.844063317,33.3212,659.030049323
 02/11  10:00:00,320.36387677,36.3545103713,94.8884254664,0.0,57.6566862989,83.6599452969,718.892192036,175.866115695,66.8089,476.217176341
 02/11  11:00:00,258.344115143,36.4762578072,87.6231269034,0.0,42.6918050922,68.9656133826,594.629901434,155.338358851,83.4695,355.822042583
 02/11  12:00:00,253.054148477,36.5323815964,91.0157736571,0.0,34.9340096728,67.7198543238,507.978392259,136.570536909,83.4695,287.93835535
 02/11  13:00:00,254.92058499,36.5741341237,93.8530549908,0.0,34.9340096728,67.7198543238,418.388681137,125.867420398,83.4695,209.051760739
 02/11  14:00:00,238.835874451,36.6087789998,87.6177220506,0.0,34.9340096728,57.9733543238,401.644134304,119.821722244,75.1392,206.683212059
