Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  15:00:00,238.248621659,36.6388953845,87.0516279529,0.0,34.9340096728,57.9733543238,398.504855243,122.380763254,66.8089,209.315191989
 02/11  16:00:00,243.796782774,36.6673031318,92.5944553239,0.0,34.9340096728,57.9733543238,404.643909172,119.056376978,75.1392,210.448332194
 02/11  17:00:00,267.297206791,36.3631466875,87.1831242467,0.0,34.9340096728,62.9068543238,373.368593902,122.962542572,91.7998,158.60625133
 02/11  18:00:00,289.57416823,35.8156029681,82.3440034918,0.0,34.9340096728,72.2186844194,375.978497547,124.920237497,49.9818,201.076460049
 02/11  19:00:00,374.214715414,35.8365791479,83.7789693179,0.0,87.0357390804,86.2600435998,448.649409442,153.646056025,49.9818,245.021553417
 02/11  20:00:00,377.524215806,35.8156029681,92.1177069278,0.0,102.000620287,77.6748002752,547.133093978,198.08490827,33.3212,315.726985709
 02/11  21:00:00,394.713485953,35.8156029681,97.6458515116,0.0,102.000620287,88.9820225341,575.031306351,228.192281549,33.3212,313.517824802
 02/11  22:00:00,384.71095974,35.8156029681,97.0267952774,0.0,102.000620287,91.6425454185,571.161909492,227.129138617,24.9909,319.041870875
 02/11  23:00:00,328.388849528,35.8156029681,94.0977439257,0.0,87.0357390804,65.871452062,664.470322141,181.05368443,16.6606,466.756037711
 02/11  24:00:00,229.764147954,35.8156029681,68.8697016893,0.0,42.6918050922,48.4199368926,508.172267434,228.450370261,8.3303,271.391597173
 02/12  01:00:00,178.208716216,30.9565322292,53.8940263923,0.0,34.4311606118,33.1021868926,216.652302205,55.6678434646,3.33212,157.652338741
 02/12  02:00:00,172.030906327,30.9565322292,47.7626478344,0.0,34.4311606118,33.1021868926,160.904113555,37.9676285945,3.33212,119.604364961
 02/12  03:00:00,151.344943174,30.9565322292,44.6319404584,0.0,19.466279405,30.610668775,150.097020081,27.9835280512,3.33212,118.781372029
 02/12  04:00:00,149.520910821,30.9565322292,42.8421434184,0.0,19.466279405,30.610668775,146.73365206,23.6847725126,3.33212,119.716759548
 02/12  05:00:00,157.144760205,30.9565322292,43.8957497754,0.0,19.466279405,30.610668775,179.311621424,21.5518941182,3.33212,154.427607306
 02/12  06:00:00,171.237578447,30.9565322292,45.7463867467,0.0,19.466279405,30.610668775,226.499580196,20.608621111,8.3303,197.560659085
 02/12  07:00:00,254.999791853,34.1959127218,54.7762414222,0.0,42.6918050922,54.3732441037,315.627101379,19.9354493047,16.6606,279.031052074
 02/12  08:00:00,330.515184251,35.8514506751,77.5988881713,0.0,49.3960418185,88.5934452969,587.534955488,91.1570991022,24.9909,471.386956385
 02/12  09:00:00,375.374142654,35.8156029681,104.565194034,0.0,57.6566862989,112.030105488,805.718864112,114.092677776,33.3212,658.304986336
 02/12  10:00:00,302.669395104,36.3910908832,87.6773441514,0.0,50.9524495726,81.1684271793,663.037782369,118.087707727,66.8089,478.141174642
 02/12  11:00:00,237.75907806,36.4808920498,67.8295848013,0.0,42.6918050922,68.9656133826,570.49457032,130.374451324,83.4695,356.650618996
 02/12  12:00:00,225.528174206,36.5317099736,59.3423682916,0.0,38.286128036,68.9656133826,517.590928608,144.676131644,83.4695,289.445296964
 02/12  13:00:00,221.491328603,36.5690906784,56.0982773974,0.0,38.286128036,68.9656133826,441.629526926,151.808431809,83.4695,206.351595118
 02/12  14:00:00,205.3853031,36.5997936821,58.8942564511,0.0,31.5818913096,56.727595265,438.388770464,156.921280222,75.1392,206.328290242
 02/12  15:00:00,199.83593816,36.6268083681,53.2832556165,0.0,31.5818913096,56.727595265,448.896414113,176.505322988,66.8089,205.582191124
 02/12  16:00:00,197.396958526,36.6507255405,50.7905119431,0.0,31.5818913096,56.727595265,466.036279841,185.321576874,75.1392,205.575502967
 02/12  17:00:00,223.335479478,36.3476135151,47.6360153449,0.0,31.5818913096,61.661095265,455.126737418,206.878702096,91.7998,156.448235322
 02/12  18:00:00,256.579099234,35.8156029681,53.0774950197,0.0,31.5818913096,70.9729253606,521.773867728,268.732316926,49.9818,203.059750801
 02/12  19:00:00,345.329882018,35.8156029681,63.0262511411,0.0,80.3315023541,83.7685254822,523.079079308,234.652318583,49.9818,238.444960725
 02/12  20:00:00,361.878888899,35.8156029681,75.9320077126,0.0,102.000620287,77.6748002752,539.879693827,189.599069952,33.3212,316.959423875
 02/12  21:00:00,390.504705085,35.8156029681,84.2725239986,0.0,108.704857014,91.4735406516,521.14105046,170.731939097,33.3212,317.087911363
 02/12  22:00:00,363.161965419,35.8156029681,85.1911639374,0.0,95.2963835608,89.1510273009,512.514101742,173.54690091,24.9909,313.976300832
 02/12  23:00:00,307.957930408,35.8156029681,83.0226543774,0.0,80.3315023541,63.3799339444,681.899072529,201.003147305,16.6606,464.235325223
 02/12  24:00:00,220.707873842,35.8156029681,60.1235481878,0.0,42.6918050922,48.4199368926,488.495754181,211.459188792,8.3303,268.706265389
 02/13  01:00:00,158.373012955,30.9565322292,45.612040482,0.0,25.5240853573,30.610668775,218.50141909,59.2095550052,3.33212,155.959744084
 02/13  02:00:00,143.175351457,30.9565322292,37.7532042775,0.0,19.418418834,29.3649097162,172.633468518,48.5256164277,3.33212,120.77573209
 02/13  03:00:00,132.166238524,30.9565322292,34.6539296171,0.0,12.7620426787,28.1191506574,159.14335919,39.9887690469,3.33212,115.822470143
 02/13  04:00:00,130.764654883,30.9565322292,33.2607140161,0.0,12.7620426787,28.1191506574,153.137452717,33.9514014492,3.33212,115.853931267
 02/13  05:00:00,138.865039202,30.9565322292,34.7779793707,0.0,12.7620426787,28.1191506574,194.949270097,30.4465202827,3.33212,161.170629814
 02/13  06:00:00,174.775481402,30.9565322292,43.0329663106,0.0,25.5240853573,30.610668775,306.886927657,29.3000874843,8.3303,269.256540172
 02/13  07:00:00,302.903153346,33.3050830864,70.9571570061,0.0,51.0481707146,78.1489452969,512.68419482,28.7103852088,16.6606,467.313209611
 02/13  08:00:00,381.482449085,35.8180042639,93.4668935456,0.0,64.3609230253,109.708623606,828.103946381,184.974737438,24.9909,618.138308943
 02/13  09:00:00,302.991429376,35.8156029681,68.7969904713,0.0,51.0481707146,80.7689615957,727.2267456,217.838102013,33.3212,476.067443587
 02/13  10:00:00,265.286622492,36.2416470385,58.9373008426,0.0,51.0481707146,71.0224615957,649.457384262,220.964524032,66.8089,361.68396023
 02/13  11:00:00,205.139207397,36.3166694466,47.5013306943,0.0,32.1804615127,65.7244621605,606.464558228,240.013920164,83.4695,282.981138064
 02/13  12:00:00,179.716648832,36.339378519,21.5482430722,0.0,32.1804615127,65.7244621605,542.129056769,251.92991234,83.4695,206.729644429
 02/13  13:00:00,182.537531334,36.436327732,25.0475487435,0.0,32.1804615127,65.7244621605,539.955002413,250.158864084,83.4695,206.326638329
 02/13  14:00:00,175.746728723,36.5159648982,27.9025300254,0.0,32.1804615127,55.9779621605,528.501186724,247.412192641,75.1392,205.949794083
 02/13  15:00:00,177.863412697,36.5411868944,29.9959049424,0.0,32.1804615127,55.9779621605,522.068253862,249.672276251,66.8089,205.587077611
 02/13  16:00:00,179.984165692,36.5645436948,32.111117239,0.0,32.1804615127,55.9779621605,528.658326885,247.938656035,75.1392,205.580470849
 02/13  17:00:00,210.634970039,36.2982199328,33.7737709763,0.0,32.1804615127,60.9114621605,486.522445524,233.99538816,91.7998,160.727257364
 02/13  18:00:00,255.731358328,35.8156029681,44.251572882,0.0,32.1804615127,77.5397301883,515.354600095,228.154834473,49.9818,237.217965622
 02/13  19:00:00,343.450116988,35.8156029681,61.1926733385,0.0,77.122965704,86.2600435998,712.677678568,233.124603623,49.9818,429.571274945
 02/13  20:00:00,352.319624637,35.8156029681,62.4827064991,0.0,102.647051061,80.1663183927,580.114988751,227.483389873,33.3212,319.310398877
 02/13  21:00:00,385.468158396,35.8156029681,70.2975457954,0.0,115.40909374,92.7192997104,575.121910009,226.918310606,33.3212,314.882399403
 02/13  22:00:00,376.177875008,35.8156029681,84.5738723667,0.0,102.647051061,94.1340635361,735.184949023,237.538243909,24.9909,472.655805113
 02/13  23:00:00,291.345844689,35.8156029681,66.2839120574,0.0,77.122965704,65.871452062,624.129944293,255.592030873,16.6606,351.877313419
 02/13  24:00:00,200.992732264,35.8156029681,43.976196991,0.0,38.286128036,48.4199368926,476.446258349,271.528648135,8.3303,196.587310214
 02/14  01:00:00,149.033398363,30.9565322292,36.3317939912,0.0,25.5240853573,30.610668775,216.545339541,58.7411389456,3.33212,154.472080595
 02/14  02:00:00,135.56446251,30.9565322292,30.1885569539,0.0,19.418418834,29.3649097162,167.594375677,48.4108259628,3.33212,115.851429715
 02/14  03:00:00,124.899396144,30.9565322292,27.4300954085,0.0,12.7620426787,28.1191506574,169.75272499,44.1336799684,3.33212,122.286925022
 02/14  04:00:00,124.153535435,30.9565322292,26.6921170746,0.0,12.7620426787,28.1191506574,161.154090701,42.0150718007,3.33212,115.8068989
 02/14  05:00:00,133.407174939,30.9565322292,28.736304612,0.0,12.7620426787,28.1191506574,198.649367858,40.8807639354,3.33212,154.436483922
 02/14  06:00:00,170.424002396,30.9565322292,38.1080670327,0.0,25.5240853573,30.610668775,320.644628409,39.556617673,8.3303,272.757710736
 02/14  07:00:00,298.729633312,32.9811450371,66.5460403847,0.0,51.0481707146,78.1489452969,520.267368525,36.8874473272,16.6606,466.719321198
 02/14  08:00:00,377.046639356,35.8156029681,88.3114249653,0.0,64.3609230253,109.708623606,865.036168785,216.467342217,24.9909,623.577926568
 02/14  09:00:00,298.08597514,35.8156029681,63.3488282492,0.0,51.0481707146,80.7689615957,757.925005074,252.595186236,33.3212,472.008618838
 02/14  10:00:00,259.246185268,36.0662179884,53.2607498683,0.0,51.0481707146,71.0224615957,684.075782337,256.716626846,66.8089,360.550255491
 02/14  11:00:00,205.64146563,36.1791217636,48.287027921,0.0,32.1804615127,65.7244621605,629.67294657,265.161117818,83.4695,281.042328752
 02/14  12:00:00,200.123369617,36.2345355568,42.0418987551,0.0,32.1804615127,65.7244621605,561.14064359,268.842277833,83.4695,208.828865757
 02/14  13:00:00,193.730875198,36.2617843604,36.4055494453,0.0,32.1804615127,65.7244621605,569.701641543,274.893817409,83.4695,211.338324134
 02/14  14:00:00,182.217052445,36.2610724049,34.6124393571,0.0,32.1804615127,55.9779621605,564.769185375,283.872479311,75.1392,205.757506064
 02/14  15:00:00,181.77542121,36.2377853402,34.188464602,0.0,32.1804615127,55.9779621605,559.061519656,293.23256502,66.8089,199.020054636
 02/14  16:00:00,186.389331065,36.2158322494,38.8313860203,0.0,32.1804615127,55.9779621605,573.013630461,292.617857482,75.1392,205.256572979
 02/14  17:00:00,211.374861002,35.9696876788,34.814297064,0.0,32.1804615127,60.9114621605,539.578742481,286.101164657,91.7998,161.677777824
 02/14  18:00:00,256.18268596,35.8156029681,44.6602607632,0.0,32.1804615127,77.5397301883,587.843132775,301.622437541,49.9818,236.238895234
 02/14  19:00:00,340.655225846,35.8156029681,61.1414617728,0.0,77.122965704,86.2600435998,800.960417132,316.396525512,49.9818,434.58209162
 02/14  20:00:00,348.262502649,35.8156029681,58.804262921,0.0,102.647051061,80.1663183927,672.259622931,319.198737225,33.3212,319.739685706
 02/14  21:00:00,379.388696385,35.8156029681,64.5678117863,0.0,115.40909374,92.7192997104,673.172462872,326.192356331,33.3212,313.658906541
 02/14  22:00:00,370.000007168,35.8156029681,78.6448667673,0.0,102.647051061,94.1340635361,826.796814677,333.477313001,24.9909,468.328601676
 02/14  23:00:00,284.79145705,35.8156029681,59.6627263946,0.0,77.122965704,65.871452062,718.224112277,349.692059751,16.6606,351.871452525
 02/14  24:00:00,194.50505434,35.8156029681,37.413765503,0.0,38.286128036,48.4199368926,568.425261603,363.512655832,8.3303,196.582305771
 02/15  01:00:00,141.94352852,30.9565322292,29.2977343718,0.0,25.5240853573,30.610668775,236.47410769,77.2944570159,3.33212,155.847530674
 02/15  02:00:00,128.49261638,30.9565322292,23.1681796461,0.0,19.418418834,29.3649097162,188.425840162,64.2118863189,3.33212,120.881833843
 02/15  03:00:00,117.365310717,30.9565322292,19.9457610796,0.0,12.7620426787,28.1191506574,177.097880902,57.9440986079,3.33212,115.821662294
 02/15  04:00:00,115.956822474,30.9565322292,18.5464501073,0.0,12.7620426787,28.1191506574,173.981077058,54.7959802803,3.33212,115.852976778
 02/15  05:00:00,123.790280398,30.9565322292,19.8015057048,0.0,12.7620426787,28.1191506574,218.003342321,53.5023572867,3.33212,161.168865034
 02/15  06:00:00,160.001601305,30.9565322292,28.3915657347,0.0,25.5240853573,30.610668775,330.345903763,52.7631014602,8.3303,269.252502303
 02/15  07:00:00,286.388855362,30.9565322292,56.970911512,0.0,51.0481707146,78.1489452969,533.993792363,50.2190480266,16.6606,467.114144337
 02/15  08:00:00,367.405950201,35.8298323748,79.3677389409,0.118312604455,64.3609230253,109.708623606,937.831532998,294.715730042,24.9909,618.124902956
 02/15  09:00:00,289.297522423,35.8424711995,54.4194419877,0.781070402863,51.0481707146,80.7689615957,865.819686081,356.258239972,33.3212,476.24024611
 02/15  10:00:00,253.341427942,35.8374276446,47.1113322186,0.383566684291,51.0481707146,71.0224615957,774.314224642,346.123911129,66.8089,361.381413513
 02/15  11:00:00,198.692999025,35.891738235,40.9767731907,0.568425629268,32.1804615127,65.7244621605,710.503317062,343.77716528,83.4695,283.256651783
 02/15  12:00:00,190.817499848,35.9392122857,32.0111727204,0.943515858118,32.1804615127,65.7244621605,638.579602643,348.388707809,83.4695,206.721394834
 02/15  13:00:00,187.117440084,35.9446251071,29.6500526937,0.376149613373,32.1804615127,65.7244621605,642.726749356,352.933164144,83.4695,206.324085212
 02/15  14:00:00,187.525825234,35.9617799475,40.1340103743,0.0,32.1804615127,55.9779621605,626.841878761,345.755608594,75.1392,205.947070166
 02/15  15:00:00,197.599998534,35.9746552252,50.1754058769,0.0,32.1804615127,55.9779621605,609.651046124,337.257200048,66.8089,205.584946076
 02/15  16:00:00,198.73859141,35.9638088402,51.3330361775,0.0,32.1804615127,55.9779621605,617.072342086,336.354877096,75.1392,205.57826499
 02/15  17:00:00,222.713648844,35.8287293224,46.216111974,0.0,32.1804615127,60.9114621605,577.147304209,325.316397907,91.7998,160.031106301
 02/15  18:00:00,260.226923125,35.8156029681,48.6326599709,0.0,32.1804615127,77.5397301883,635.276182463,347.319147561,49.9818,237.975234902
 02/15  19:00:00,339.965953825,35.8156029681,60.3699023158,0.0,77.122965704,86.2600435998,855.256999034,376.181482001,49.9818,429.093717033
 02/15  20:00:00,346.311533351,35.8156029681,56.3236706375,0.0,102.647051061,80.1663183927,743.24909101,390.656655984,33.3212,319.271235026
 02/15  21:00:00,378.109528684,35.8525467863,60.9290145556,1.79642809783,115.40909374,92.7192997104,757.060247121,408.4458405,33.3212,315.293206621
 02/15  22:00:00,366.820346889,35.8424711995,73.8747127278,1.14633644528,102.647051061,94.1340635361,910.660307916,413.030949704,24.9909,472.638458212
 02/15  23:00:00,280.455181089,35.8323956127,54.7452523657,0.446182005209,77.122965704,65.871452062,793.590530766,425.056124463,16.6606,351.873806303
 02/15  24:00:00,188.982976184,35.8491882574,31.5796434903,0.130755924782,38.286128036,48.4199368926,656.486496009,451.570621003,8.3303,196.585575006
 02/16  01:00:00,136.100083609,30.9968345763,23.1093783728,0.34535009395,25.5240853573,30.610668775,249.618035713,91.8169161259,3.33212,154.468999587
 02/16  02:00:00,122.492143349,30.9968345763,16.6645432718,0.501418793543,19.418418834,29.3649097162,195.496454696,76.3176739747,3.33212,115.846660721
 02/16  03:00:00,111.447426483,30.9968345763,13.3011712178,0.725311938232,12.7620426787,28.1191506574,194.917203219,69.291860304,3.33212,122.293222915
 02/16  04:00:00,109.197365157,30.9968345763,10.8695824709,0.917309719397,12.7620426787,28.1191506574,185.789006346,66.6552119625,3.33212,115.801674383
 02/16  05:00:00,117.065207654,30.9968345763,11.9977769445,1.08050904366,12.7620426787,28.1191506574,223.603110048,65.8352892353,3.33212,154.435700813
 02/16  06:00:00,153.591543814,30.9968345763,20.8369187642,1.14765037412,25.5240853573,30.610668775,344.653170449,64.5618228581,8.3303,271.761047591
 02/16  07:00:00,281.050302243,30.9968345763,50.5582897625,1.04510458455,51.0481707146,78.1489452969,545.588599942,60.9625462528,16.6606,467.96545369
 02/16  08:00:00,361.120230772,35.8231990257,73.0659534565,0.0,64.3609230253,109.708623606,1026.84372042,379.198604215,24.9909,622.654216202
 02/16  09:00:00,283.007488113,35.822320026,48.790201155,0.0,51.0481707146,80.7689615957,945.660778157,440.582267401,33.3212,471.757310757
 02/16  10:00:00,251.66878673,35.8290370838,45.7212615248,0.0,51.0481707146,71.0224615957,837.512216653,409.543448089,66.8089,361.159868564
 02/16  11:00:00,198.68315492,35.8290370838,41.493150545,0.0,32.1804615127,65.7244621605,766.5031644,402.014405168,83.4695,281.019259232
 02/16  12:00:00,207.281194295,35.8332136537,49.4102378386,0.0179335113312,32.1804615127,65.7244621605,674.440058672,383.453917247,83.4695,207.516641424
 02/16  13:00:00,216.237038904,35.8749149858,58.3998365431,0.723429133128,32.1804615127,65.7244621605,655.746950774,360.696467147,83.4695,211.580983627
 02/16  14:00:00,210.159501167,35.9142343878,62.7426912064,0.0,32.1804615127,55.9779621605,627.325012918,346.938366912,75.1392,205.247446006
 02/16  15:00:00,210.055541732,36.0064330738,62.5806280288,0.0,32.1804615127,55.9779621605,596.171447991,329.122968606,66.8089,200.239579385
 02/16  16:00:00,196.052731327,36.0060910674,48.6250364929,0.0,32.1804615127,55.9779621605,607.296059177,326.571793567,75.1392,205.58506561
 02/16  17:00:00,216.358889511,35.8309030182,39.8721703002,0.0,32.1804615127,60.9114621605,581.158234769,327.693141761,91.7998,161.665293008
 02/16  18:00:00,259.189794246,35.818961497,47.4893452447,0.11896883241,32.1804615127,77.5397301883,630.945487332,344.745092457,49.9818,236.218594875
 02/16  19:00:00,342.014251583,35.8256785549,62.0630277764,0.373642691977,77.122965704,86.2600435998,844.092134371,359.587357754,49.9818,434.522976617
 02/16  20:00:00,349.410388008,35.818961497,59.3369514629,0.126747793886,102.647051061,80.1663183927,716.021980578,362.991478201,33.3212,319.709302377
 02/16  21:00:00,380.619068136,35.8391126706,64.523479027,0.789492676144,115.40909374,92.7192997104,716.571360294,371.00510948,33.3212,312.245050814
 02/16  22:00:00,369.466314272,35.8357541417,77.0924358457,0.634151811038,102.647051061,94.1340635361,872.565204406,377.523620366,24.9909,470.05068404
 02/16  23:00:00,282.482381331,35.8290370838,57.0383805511,0.241574638169,77.122965704,65.871452062,762.306745714,393.802211649,16.6606,351.843934065
 02/16  24:00:00,190.038853566,35.8290370838,32.8462153826,0.0,38.286128036,48.4199368926,625.495399938,420.590810317,8.3303,196.574289621
 02/17  01:00:00,136.493387248,30.9968345763,23.295537564,0.549800113646,25.5240853573,30.610668775,245.641135298,87.8810129497,3.33212,154.428002349
 02/17  02:00:00,122.829791896,30.9968345763,16.9001280126,0.603708733844,19.418418834,29.3649097162,198.510918087,72.8998157378,3.33212,122.278982349
 02/17  03:00:00,111.809987223,30.9968345763,13.6527880389,0.737231241655,12.7620426787,28.1191506574,184.861636898,65.7261873125,3.33212,115.803329585
 02/17  04:00:00,110.501765621,30.9968345763,12.2429618757,0.848467671951,12.7620426787,28.1191506574,181.518509578,62.3526291202,3.33212,115.833760458
 02/17  05:00:00,118.759548644,30.9968345763,13.1689790907,0.968444169315,12.7620426787,28.1191506574,223.9867736,60.9867491669,3.33212,159.667904433
 02/17  06:00:00,154.347963144,30.9968345763,21.0761715511,1.00787729011,25.5240853573,30.610668775,340.053202235,60.7852489788,8.3303,270.937653256
 02/17  07:00:00,280.721224689,30.9968345763,49.6449244389,0.898730238759,51.0481707146,78.1489452969,539.445085112,58.5114512478,16.6606,464.273033864
 02/17  08:00:00,361.1125627,35.8364491685,72.1200284168,0.0,64.3609230253,109.708623606,1000.93711149,357.007229433,24.9909,618.93898206
 02/17  09:00:00,283.759005622,35.822320026,48.8431410454,0.0,51.0481707146,80.7689615957,926.402999237,414.919714457,33.3212,478.16208478
 02/17  10:00:00,251.470996664,35.8271911768,45.599598885,0.0,51.0481707146,71.0224615957,801.619874852,378.02479436,66.8089,356.786180492
 02/17  11:00:00,200.012276312,35.8769207605,42.8705213535,0.0,32.1804615127,65.7244621605,724.049175835,353.794375087,83.4695,286.785300748
 02/17  12:00:00,206.461375669,35.9909653952,48.5506692377,0.0,32.1804615127,65.7244621605,619.523607533,328.716436554,83.4695,207.337670979
 02/17  13:00:00,216.719629705,36.1112087243,59.2953207419,0.168691406415,32.1804615127,65.7244621605,589.741570603,299.95580416,83.4695,206.316266443
 02/17  14:00:00,208.330504326,36.2013304241,60.7175484431,0.0,32.1804615127,55.9779621605,566.91985873,285.835511883,75.1392,205.945146846
 02/17  15:00:00,192.191139864,36.278595959,44.5506713506,0.0,32.1804615127,55.9779621605,557.894743482,285.518449385,66.8089,205.567394097
 02/17  16:00:00,186.015032032,36.3452398918,38.3490831983,0.0,32.1804615127,55.9779621605,564.047725667,283.347522597,75.1392,205.56100307
 02/17  17:00:00,215.51517125,36.1643008339,38.7985849226,0.0,32.1804615127,60.9114621605,504.943567639,258.208793416,91.7998,154.934974223
 02/17  18:00:00,259.840605302,35.8156029681,48.374846321,0.0,32.1804615127,77.5397301883,540.655935386,249.511794019,49.9818,241.162341368
 02/17  19:00:00,345.001085514,35.8156029681,65.5498711394,0.0,77.122965704,86.2600435998,733.585749753,255.613183618,49.9818,427.990766135
 02/17  20:00:00,353.939784866,35.8156029681,64.5445740007,0.0,102.647051061,80.1663183927,603.680340103,250.673774733,33.3212,319.68536537
 02/17  21:00:00,385.542814924,35.8156029681,70.792498697,0.0,115.40909374,92.7192997104,600.188755868,248.509253262,33.3212,318.358302606
 02/17  22:00:00,375.781416967,35.8156029681,84.5055592583,0.0,102.647051061,94.1340635361,742.485509541,248.834282123,24.9909,468.660327418
 02/17  23:00:00,290.746361645,35.8156029681,65.6961534955,0.0,77.122965704,65.871452062,632.400031161,262.076172025,16.6606,353.663259137
 02/17  24:00:00,199.001587009,35.8156029681,41.9871196499,0.0,38.286128036,48.4199368926,483.416308363,281.882680451,8.3303,193.203327912
 02/18  01:00:00,147.901960161,30.9565322292,33.0288258539,0.0,27.7269238854,30.610668775,224.495761701,62.4285897607,3.33212,158.735051941
 02/18  02:00:00,143.637091875,30.9565322292,28.7194363436,0.0,27.7269238854,30.610668775,170.139378375,50.9857000302,3.33212,115.821558345
 02/18  03:00:00,123.870202332,30.9565322292,26.4257242914,0.0,12.7620426787,28.1191506574,163.815915469,44.6321080228,3.33212,115.851687447
 02/18  04:00:00,122.848223784,30.9565322292,25.410783166,0.0,12.7620426787,28.1191506574,166.769731876,41.1722021078,3.33212,122.265409768
 02/18  05:00:00,131.269694917,30.9565322292,27.2519757613,0.0,12.7620426787,28.1191506574,197.08060766,39.3078746094,3.33212,154.440613051
 02/18  06:00:00,146.390182031,30.9565322292,30.124859058,0.0,12.7620426787,28.1191506574,243.23762431,38.354481532,8.3303,196.552842778
 02/18  07:00:00,236.887799322,30.9565322292,39.8772408925,0.0,42.6918050922,54.3732441037,330.698840716,37.206209952,16.6606,276.832030764
 02/18  08:00:00,305.951927695,35.8536669184,63.6784636858,0.0,42.6918050922,86.1019271793,699.585931115,211.421982657,24.9909,463.173048458
 02/18  09:00:00,362.425087019,35.8156029681,90.2775821048,0.0,57.6566862989,112.030105488,936.230046965,240.91192232,33.3212,661.996924645
 02/18  10:00:00,296.929601812,36.1642004488,71.4408290224,0.0,57.6566862989,83.6599452969,779.998060096,239.293824668,66.8089,473.895335429
 02/18  11:00:00,223.50722521,36.3455447973,52.1300216858,0.0,42.6918050922,68.9656133826,692.322788823,247.709553051,83.4695,361.143735773
 02/18  12:00:00,209.358340092,36.4718924851,46.2151679832,0.0,34.9340096728,67.7198543238,614.684849145,246.723495959,83.4695,284.491853186
 02/18  13:00:00,205.086268574,36.5307125179,42.7274414022,0.0,34.9340096728,67.7198543238,536.737585517,243.15045129,83.4695,210.117634226
 02/18  14:00:00,202.724963765,36.5814758055,50.4743198533,0.0,34.9340096728,57.9733543238,495.113493801,209.206095477,75.1392,210.768198324
 02/18  15:00:00,200.97492147,36.6108415674,49.2452560851,0.0,34.9340096728,57.9733543238,463.621888656,190.503199118,66.8089,206.309789538
 02/18  16:00:00,206.093785243,36.638018368,54.4608484367,0.0,34.9340096728,57.9733543238,478.834277692,197.391249791,75.1392,206.303827901
 02/18  17:00:00,232.265873246,36.3359737822,51.769623339,0.0,34.9340096728,62.9068543238,447.681415169,193.952431353,91.7998,161.929183816
 02/18  18:00:00,261.051623648,35.8156029681,53.3762240382,0.0,34.9340096728,72.2186844194,447.569013621,199.998744326,49.9818,197.588469295
 02/18  19:00:00,348.709479157,35.8156029681,60.2454834868,0.0,87.0357390804,86.2600435998,538.526927109,243.563734484,49.9818,244.981392624
 02/18  20:00:00,357.929344669,35.8156029681,71.3645616026,0.0,102.000620287,77.6748002752,598.74005023,246.393462282,33.3212,319.025387948
 02/18  21:00:00,377.218453079,35.8156029681,79.2337442884,0.0,102.000620287,88.9820225341,582.532429668,230.903973859,33.3212,318.307255809
 02/18  22:00:00,368.097009722,35.8156029681,79.827919894,0.0,102.000620287,91.6425454185,578.87409904,238.450430593,24.9909,315.432768448
 02/18  23:00:00,312.515642642,35.8156029681,77.4136077756,0.0,87.0357390804,65.871452062,734.337814365,254.625979227,16.6606,463.051235138
 02/18  24:00:00,216.576761205,35.8156029681,55.0678537844,0.0,42.6918050922,48.4199368926,545.235267515,266.377168612,8.3303,270.527798904
 02/19  01:00:00,165.693573072,30.9565322292,41.5485211926,0.0,34.4311606118,33.1021868926,220.36315513,56.3172443179,3.33212,160.713790812
 02/19  02:00:00,158.191491647,30.9565322292,34.0125987828,0.0,34.4311606118,33.1021868926,165.389442034,45.472404757,3.33212,116.584917277
 02/19  03:00:00,135.565268156,30.9565322292,28.8623412241,0.0,19.466279405,30.610668775,166.644614878,41.4178431512,3.33212,121.894651726
 02/19  04:00:00,136.39817599,30.9565322292,29.6939590521,0.0,19.466279405,30.610668775,160.266515554,40.9030243196,3.33212,116.031371234
 02/19  05:00:00,144.874778761,30.9565322292,31.5901589174,0.0,19.466279405,30.610668775,206.428723572,41.9357805554,3.33212,161.160823017
 02/19  06:00:00,152.580526899,30.9565322292,27.0709861576,0.0,19.466279405,30.610668775,248.996251385,43.7623824952,8.3303,196.90356889
 02/19  07:00:00,235.279150026,32.171299914,37.0481956027,0.0,42.6918050922,54.3732441037,340.750323611,44.4860256795,16.6606,279.603697931
 02/19  08:00:00,313.351365414,35.8156029681,61.8511561081,0.0,49.3960418185,88.5934452969,747.084645523,259.483915404,24.9909,462.609830119
 02/19  09:00:00,361.009730052,35.8156029681,88.8854059599,0.0,57.6566862989,112.030105488,977.661755793,280.859411261,33.3212,663.481144532
 02/19  10:00:00,288.368057708,36.0188306682,72.2399501928,0.0,50.9524495726,81.1684271793,804.215578372,265.30585794,66.8089,472.100820432
 02/19  11:00:00,232.149436698,36.1530549937,60.9358956536,0.0,42.6918050922,68.9656133826,706.348416216,258.211783505,83.4695,364.667132711
 02/19  12:00:00,220.855815939,36.2415111583,53.2971597057,0.0,38.286128036,68.9656133826,628.543610878,262.983005414,83.4695,282.091105465
 02/19  13:00:00,213.044519618,36.3689081137,46.2386950915,0.0,38.286128036,68.9656133826,546.634525211,256.663084344,83.4695,206.501940866
 02/19  14:00:00,191.578147418,36.4399087349,43.6514292498,0.0,31.5818913096,56.727595265,545.102434345,258.769175177,75.1392,211.194059168
 02/19  15:00:00,190.104221279,36.4324262792,42.1890788947,0.0,31.5818913096,56.727595265,533.463973918,266.183849253,66.8089,200.471224665
 02/19  16:00:00,188.90281883,36.3636029016,41.0636564926,0.0,31.5818913096,56.727595265,556.831963302,276.136286238,75.1392,205.556477064
 02/19  17:00:00,214.565981494,36.0786143879,37.757097259,0.0,31.5818913096,61.661095265,533.166305039,279.72383466,91.7998,161.642670378
 02/19  18:00:00,247.502684811,35.8156029681,43.2138704136,0.0,31.5818913096,70.9729253606,536.673960925,289.11867927,49.9818,197.573481655
 02/19  19:00:00,332.178164646,35.8156029681,52.204740964,0.0,80.3315023541,83.7685254822,595.521381088,301.022993562,49.9818,244.516587526
 02/19  20:00:00,350.696568322,35.8156029681,63.9994085696,0.0,102.000620287,77.6748002752,647.852891072,298.924467672,33.3212,315.6072234
 02/19  21:00:00,379.481395059,35.8156029681,72.2672011679,0.0,108.704857014,91.4735406516,641.283416063,296.440019725,33.3212,311.522196338
 02/19  22:00:00,351.941398514,35.8156029681,72.8953110131,0.0,95.2963835608,89.1510273009,639.065036621,295.753588714,24.9909,318.320547908
 02/19  23:00:00,296.951236987,35.8156029681,71.0613645061,0.0,80.3315023541,63.3799339444,784.544928472,307.633704671,16.6606,460.250623801
 02/19  24:00:00,209.799000302,35.8156029681,48.2616840904,0.0,42.6918050922,48.4199368926,601.08493857,321.096135135,8.3303,271.658503435
 02/20  01:00:00,159.330910883,30.9565322292,35.2281306729,0.0,34.4311606118,33.1021868926,230.256157214,69.3172681936,3.33212,157.60676902
 02/20  02:00:00,152.806361751,30.9565322292,28.6607027424,0.0,34.4311606118,33.1021868926,180.488592614,57.0920099088,3.33212,120.064462705
 02/20  03:00:00,131.292271,30.9565322292,24.6182916654,0.0,19.466279405,30.610668775,173.635785357,51.8976608524,3.33212,118.406004504
 02/20  04:00:00,128.067176218,30.9565322292,21.4033136194,0.0,19.466279405,30.610668775,172.237583857,50.7250307928,3.33212,118.180433064
 02/20  05:00:00,135.616000921,30.9565322292,22.3798001924,0.0,19.466279405,30.610668775,213.435433497,51.1859004454,3.33212,158.917413052
 02/20  06:00:00,150.424102645,30.9565322292,24.94101667,0.0,19.466279405,30.610668775,256.409367461,51.2000792869,8.3303,196.878988174
 02/20  07:00:00,231.592891049,30.9565322292,34.5766215035,0.0,42.6918050922,54.3732441037,346.582421118,50.3544009896,16.6606,279.567420128
 02/20  08:00:00,308.01665498,35.8329638703,58.9768276021,0.218859175899,49.3960418185,88.5934452969,780.596014047,292.503880344,24.9909,463.101233704
 02/20  09:00:00,356.910364285,35.8357541417,84.2541646524,0.463364798935,57.6566862989,112.030105488,1035.77521738,339.105311076,33.3212,663.348706307
 02/20  10:00:00,283.538608725,35.8851112602,67.3594746731,0.144225284295,50.9524495726,81.1684271793,853.260500131,315.205927902,66.8089,471.245672229
 02/20  11:00:00,225.904537663,36.001375173,54.6076685214,0.216184698181,42.6918050922,68.9656133826,748.643437033,300.552752351,83.4695,364.621184682
 02/20  12:00:00,211.174237484,36.078486478,43.4396267072,0.320738171369,38.286128036,68.9656133826,669.960006697,304.421193492,83.4695,282.069313206
 02/20  13:00:00,204.752795116,36.1228417058,38.1706104139,0.0,38.286128036,68.9656133826,592.984808299,302.347613108,83.4695,207.167695191
 02/20  14:00:00,186.725240261,36.1792561946,39.0352864298,0.0,31.5818913096,56.727595265,589.099740409,303.016629338,75.1392,210.943911071
 02/20  15:00:00,196.19131866,36.1939388294,48.4729406208,0.0,31.5818913096,56.727595265,565.013849053,298.188987486,66.8089,200.015961567
 02/20  16:00:00,193.653127273,36.1535296345,45.9801924777,0.0,31.5818913096,56.727595265,585.628051276,304.945943729,75.1392,205.542907548
 02/20  17:00:00,214.316190912,35.9405478972,37.6166856988,0.0,31.5818913096,61.661095265,563.63542887,310.202086179,91.7998,161.633542691
 02/20  18:00:00,245.953179521,35.8156029681,41.6380478973,0.0,31.5818913096,70.9729253606,570.164766308,322.622277786,49.9818,197.560688522
 02/20  19:00:00,329.207596467,35.8156029681,49.1962468764,0.0,80.3315023541,83.7685254822,635.894675624,341.419214357,49.9818,244.493661267
 02/20  20:00:00,346.347525423,35.8156029681,59.5989677565,0.0,102.000620287,77.6748002752,697.78308529,349.537490614,33.3212,314.924394676
 02/20  21:00:00,374.511014871,35.8290370838,66.7008670526,0.50338659089,108.704857014,91.4735406516,708.568236972,363.113682379,33.3212,312.133354593
 02/20  22:00:00,346.888997519,35.8290370838,67.4017299113,0.34601655159,95.2963835608,89.1510273009,715.056859341,371.780789067,24.9909,318.285170274
 02/20  23:00:00,292.002059337,35.822320026,65.9530287171,0.0844948424871,80.3315023541,63.3799339444,850.097065781,374.100529059,16.6606,459.335936722
 02/20  24:00:00,205.115269129,35.8357541417,43.3595311848,0.11043869944,42.6918050922,48.4199368926,668.961546289,389.204986078,8.3303,271.426260211
 02/21  01:00:00,141.529171107,30.9968345763,28.7417258516,0.110297480749,25.5240853573,30.610668775,245.004518317,83.6539561103,3.33212,158.018442207
 02/21  02:00:00,125.943464791,30.9968345763,20.4148763183,0.177088386403,19.418418834,29.3649097162,189.641223137,70.5013406112,3.33212,115.807762526
 02/21  03:00:00,114.643479577,30.9968345763,16.8725405108,0.325037401474,12.7620426787,28.1191506574,183.86766691,64.6993818852,3.33212,115.836165025
 02/21  04:00:00,112.424565711,30.9968345763,14.5103113881,0.479856419216,12.7620426787,28.1191506574,187.951972356,62.3570628952,3.33212,122.262789461
 02/21  05:00:00,120.396947253,30.9968345763,15.1236099116,0.629014418334,12.7620426787,28.1191506574,219.767730331,62.0137849369,3.33212,154.421825395
 02/21  06:00:00,155.653195349,30.9968345763,22.6335974437,0.734113713615,25.5240853573,30.610668775,340.061625059,62.6255956921,8.3303,269.105729367
 02/21  07:00:00,281.324252601,30.9968345763,50.3661855734,0.77033420278,51.0481707146,78.1489452969,548.013048782,61.2602520104,16.6606,470.092196772
 02/21  08:00:00,359.400804058,35.8175199886,73.0975565269,0.0,64.3609230253,109.708623606,1035.38229131,392.8663846,24.9909,617.525006708
 02/21  09:00:00,284.847961484,35.8357541417,49.8389414953,0.0,51.0481707146,80.7689615957,952.297126375,447.257490644,33.3212,471.718435731
 02/21  10:00:00,248.682128548,35.8256785549,42.766086433,0.0,51.0481707146,71.0224615957,834.421802663,403.866692946,66.8089,363.746209717
 02/21  11:00:00,199.288973587,35.8513461964,42.1432900943,0.0,32.1804615127,65.7244621605,737.441462682,373.134687496,83.4695,280.837275186
 02/21  12:00:00,202.964117715,35.9370353858,45.0365599298,0.0473626691587,32.1804615127,65.7244621605,638.593183854,348.466678437,83.4695,206.657005417
 02/21  13:00:00,203.890888476,36.0407613596,46.5523095607,0.15898744542,32.1804615127,65.7244621605,615.260314346,325.533375927,83.4695,206.25743842
 02/21  14:00:00,184.721512464,36.1361577335,36.7016054396,0.501198164186,32.1804615127,55.9779621605,599.868749047,318.846352444,75.1392,205.883196604
 02/21  15:00:00,181.594356855,36.1760585937,33.6849831299,0.368859472754,32.1804615127,55.9779621605,589.197586494,316.864886668,66.8089,205.523799826
 02/21  16:00:00,185.035295168,36.2115993816,37.4844729824,0.0,32.1804615127,55.9779621605,584.223241958,303.568112079,75.1392,205.515929879
 02/21  17:00:00,212.70222436,36.0449593209,36.0909867772,0.0,32.1804615127,60.9114621605,528.958801789,278.986091961,91.7998,158.172909828
 02/21  18:00:00,257.46986296,35.8156029681,45.9912031428,0.0,32.1804615127,77.5397301883,562.631134468,272.774734639,49.9818,239.874599829
 02/21  19:00:00,341.792478909,35.8156029681,62.3238983817,0.0,77.122965704,86.2600435998,755.776464571,279.18484903,49.9818,426.609815541
 02/21  20:00:00,350.320838932,35.8156029681,60.918809082,0.0,102.647051061,80.1663183927,626.503946007,274.948766911,33.3212,318.233979097
 02/21  21:00:00,381.779018266,35.8156029681,67.0326150259,0.0,115.40909374,92.7192997104,616.346396117,265.306287177,33.3212,317.71890894
 02/21  22:00:00,372.37747428,35.8156029681,81.1136363123,0.0,102.647051061,94.1340635361,751.406973758,255.67198422,24.9909,470.744089538
 02/21  23:00:00,288.298161499,35.8156029681,63.2643571137,0.0,77.122965704,65.871452062,627.592329876,258.164228921,16.6606,352.767500955
 02/21  24:00:00,198.43690269,35.8156029681,41.4391168389,0.0,38.286128036,48.4199368926,469.045299393,268.257129148,8.3303,192.457870245
 02/22  01:00:00,145.666348474,30.9565322292,32.9864032973,0.0,25.5240853573,30.610668775,221.16924609,59.5514859931,3.33212,158.285640097
 02/22  02:00:00,132.980956205,30.9565322292,27.62917246,0.0,19.418418834,29.3649097162,168.375424521,49.2429776188,3.33212,115.800326902
 02/22  03:00:00,122.678692177,30.9565322292,25.2332485212,0.0,12.7620426787,28.1191506574,162.857827131,43.6978070033,3.33212,115.827900128
 02/22  04:00:00,121.251001961,30.9565322292,23.8144411767,0.0,12.7620426787,28.1191506574,166.868382745,41.2704169014,3.33212,122.265845844
 02/22  05:00:00,129.331944792,30.9565322292,25.3163536728,0.0,12.7620426787,28.1191506574,197.918980219,40.1758575003,3.33212,154.411002719
 02/22  06:00:00,165.951509537,30.9565322292,34.330950936,0.0,25.5240853573,30.610668775,315.720767068,38.3189488757,8.3303,269.071518193
 02/22  07:00:00,292.663034097,30.9565322292,63.2530370199,0.0,51.0481707146,78.1489452969,522.357863342,36.6556648237,16.6606,469.041598518
 02/22  08:00:00,371.339002207,35.8577118336,86.321756616,0.0,64.3609230253,109.708623606,841.283458842,198.955474923,24.9909,617.337083919
 02/22  09:00:00,297.114502563,35.8156029681,63.1901042098,0.0,51.0481707146,80.7689615957,721.391591963,215.696228915,33.3212,472.374163049
 02/22  10:00:00,264.348629996,36.3703886661,58.9913313411,0.0,51.0481707146,71.0224615957,593.729525854,163.281040997,66.8089,363.639584857
 02/22  11:00:00,214.557874463,36.4584918829,58.3818980378,0.0,32.1804615127,65.7244621605,513.688865202,149.435873551,83.4695,280.783491651
 02/22  12:00:00,217.261372158,36.5137625177,60.6101502858,0.0,32.1804615127,65.7244621605,427.917306839,137.807505591,83.4695,206.640301248
 02/22  13:00:00,211.031649268,36.5527342179,55.3337176186,0.0,32.1804615127,65.7244621605,405.87880483,116.16662857,83.4695,206.24267626
 02/22  14:00:00,200.228294412,36.5863726465,54.3475293725,0.0,32.1804615127,55.9779621605,387.543615937,106.539521464,75.1392,205.864894472
 02/22  15:00:00,198.694979441,36.6160138495,52.915426456,0.0,32.1804615127,55.9779621605,357.823132213,85.513212464,66.8089,205.501019749
 02/22  16:00:00,200.742074858,36.6437259384,55.0171354941,0.0,32.1804615127,55.9779621605,350.330100203,69.6982540682,75.1392,205.492646135
 02/22  17:00:00,233.033396208,36.344663507,58.335174039,0.0,32.1804615127,60.9114621605,314.79104902,68.129982024,91.7998,154.861266996
 02/22  18:00:00,275.720575551,35.8156029681,66.4534639964,0.0,32.1804615127,77.5397301883,368.083753036,76.4943876345,49.9818,241.607565401
 02/22  19:00:00,354.536992048,35.8156029681,79.9594837444,0.0,77.122965704,86.2600435998,602.593827682,125.800331612,49.9818,426.81169607
 02/22  20:00:00,365.426156982,35.8156029681,77.6011373716,0.0,102.647051061,80.1663183927,499.789195221,146.99441613,33.3212,319.473579091
 02/22  21:00:00,398.319900193,35.8156029681,85.1478825094,0.0,115.40909374,92.7192997104,495.001426048,143.52031849,33.3212,318.159907558
 02/22  22:00:00,422.598806335,35.8156029681,132.638878651,0.0,102.647051061,94.1340635361,637.657997551,145.923045167,24.9909,466.744052383
 02/22  23:00:00,324.688610145,35.8156029681,101.370237936,0.0,77.122965704,65.871452062,503.546208658,134.273065024,16.6606,352.612543634
 02/22  24:00:00,218.365160884,35.8156029681,63.212280829,0.0,38.286128036,48.4199368926,343.870834246,143.391236062,8.3303,192.149298184
 02/23  01:00:00,163.533073491,30.9565322292,50.8807889926,0.0,25.5240853573,30.610668775,238.746177873,74.30720263,3.33212,161.106855243
 02/23  02:00:00,150.434952535,30.9565322292,45.1793365202,0.0,19.418418834,29.3649097162,171.066371624,51.9489962114,3.33212,115.785255412
 02/23  03:00:00,139.824363076,30.9565322292,42.5139922855,0.0,12.7620426787,28.1191506574,160.162542201,41.0186892598,3.33212,115.811732941
 02/23  04:00:00,138.320547449,30.9565322292,41.0205575457,0.0,12.7620426787,28.1191506574,157.214965562,35.9629081278,3.33212,117.919937434
 02/23  05:00:00,145.972072047,30.9565322292,42.0768799284,0.0,12.7620426787,28.1191506574,196.747570878,34.4679717407,3.33212,158.947479137
 02/23  06:00:00,182.596203333,30.9565322292,51.0694898667,0.0,25.5240853573,30.610668775,307.1641868,29.7963491027,8.3303,269.037537697
 02/23  07:00:00,313.389862291,34.8437888203,80.1720169157,0.0,51.0481707146,78.1489452969,508.337420321,25.1641535951,16.6606,466.512666726
 02/23  08:00:00,386.950648958,35.8196566432,103.956545866,0.0,64.3609230253,109.708623606,675.763465169,33.6386013535,24.9909,617.133963816
 02/23  09:00:00,312.563724984,35.8156029681,80.5378333041,0.0,51.0481707146,80.7689615957,548.003176249,40.2296203672,33.3212,474.452355881
 02/23  10:00:00,277.507595235,36.3848536119,73.2421076271,0.0,51.0481707146,71.0224615957,467.273720515,39.8594828186,66.8089,360.605337697
 02/23  11:00:00,216.973875472,36.4724557522,61.4446244626,0.0,32.1804615127,65.7244621605,404.012267975,37.1746294878,83.4695,283.368138487
 02/23  12:00:00,219.030665605,36.5234626134,62.819005885,0.0,32.1804615127,65.7244621605,322.701722631,32.60576087,83.4695,206.626461761
 02/23  13:00:00,266.986184325,36.5614299479,110.939440769,0.0,32.1804615127,65.7244621605,315.785737543,26.0909361606,83.4695,206.225301382
 02/23  14:00:00,251.094917547,36.5949224184,104.202328435,0.0,32.1804615127,55.9779621605,298.767644583,17.7764506177,75.1392,205.851993966
 02/23  15:00:00,247.557921853,36.6225280944,100.326053185,0.0,32.1804615127,55.9779621605,286.046821859,13.7629295681,66.8089,205.474992291
 02/23  16:00:00,248.793833601,36.64953587,101.38440401,0.0,32.1804615127,55.9779621605,291.296989864,12.6171636915,75.1392,203.540626172
 02/23  17:00:00,243.279276956,36.3511978146,67.5804718177,0.0,32.1804615127,60.9114621605,269.08528622,20.5554452024,91.7998,156.730041017
 02/23  18:00:00,256.720447421,35.8156029681,47.1169021168,0.0,32.1804615127,77.5397301883,321.910396764,35.8571396755,49.9818,236.071457088
 02/23  19:00:00,334.254028885,35.8364788944,59.5923548752,0.0,77.122965704,86.2600435998,527.780392022,43.9072537453,49.9818,433.891338277
 02/23  20:00:00,360.884651265,35.8156029681,73.057397821,0.0,102.647051061,80.1663183927,403.498794118,50.7194192574,33.3212,319.45817486
 02/23  21:00:00,400.488352731,35.8156029681,87.306823116,0.0,115.40909374,92.7192997104,401.749766068,54.6490363694,33.3212,313.779529698
 02/23  22:00:00,395.025441465,35.8156029681,105.392801245,0.0,102.647051061,94.1340635361,547.182117317,55.239455159,24.9909,466.951762158
 02/23  23:00:00,310.439729925,35.8441654313,87.3913772042,0.0,77.122965704,65.871452062,426.591868496,58.458791218,16.6606,351.472477278
 02/23  24:00:00,218.541487133,35.8306088328,63.6753935767,0.0,38.286128036,48.4199368926,268.291592496,63.4750291668,8.3303,196.486263329
 02/24  01:00:00,167.265082143,30.9565322292,54.7111800816,0.0,25.5240853573,30.610668775,206.413528049,48.70671429,3.33212,154.374693759
 02/24  02:00:00,154.431482305,30.9565322292,49.2601476469,0.0,19.418418834,29.3649097162,169.145616636,43.8938379924,3.33212,121.919658644
 02/24  03:00:00,143.94166103,30.9565322292,46.7009255603,0.0,12.7620426787,28.1191506574,159.128773329,39.6985201059,3.33212,116.098133223
 02/24  04:00:00,142.670418126,30.9565322292,45.4262615774,0.0,12.7620426787,28.1191506574,158.74158645,39.6251096896,3.33212,115.784356761
 02/24  05:00:00,153.821552273,33.3860675987,46.9079961716,0.0,12.7620426787,28.1191506574,199.955683303,42.2515454082,3.33212,154.372017895
 02/24  06:00:00,188.513961321,31.7663773524,55.5649254886,0.0,25.5240853573,30.610668775,320.855706917,39.8985189298,8.3303,272.626887987
 02/24  07:00:00,318.935508188,35.005757845,84.8617106753,0.0,51.0481707146,78.1489452969,517.437671277,35.2043564889,16.6606,465.572714788
 02/24  08:00:00,393.49612476,35.820376541,109.593440778,0.0,64.3609230253,109.708623606,689.89498,43.795661034,24.9909,621.108418966
 02/24  09:00:00,315.915409672,35.8156029681,83.213711583,0.0,51.0481707146,80.7689615957,555.810087522,50.9131743818,33.3212,471.57571314
 02/24  10:00:00,273.886366012,36.3834733438,69.5332136,0.0,51.0481707146,71.0224615957,513.046567036,86.6944075749,66.8089,359.543259461
 02/24  11:00:00,210.441626391,36.4722843461,54.5197462465,0.0,32.1804615127,65.7244621605,529.607710955,165.385884415,83.4695,280.75232654
 02/24  12:00:00,206.834812597,36.5271499147,49.8615874953,0.0,32.1804615127,65.7244621605,517.346212569,227.293236602,83.4695,206.583475967
 02/24  13:00:00,206.19621226,36.5679493502,49.6408289342,0.0,32.1804615127,65.7244621605,526.525715183,236.859752011,83.4695,206.196463172
 02/24  14:00:00,196.753121402,36.6019676386,49.4194237047,0.0,32.1804615127,55.9779621605,537.534194111,256.571567922,75.1392,205.823426189
 02/24  15:00:00,196.675785466,36.6254597829,48.6981276308,0.0,32.1804615127,55.9779621605,532.415223455,260.142838535,66.8089,205.46348492
 02/24  16:00:00,196.319518607,36.6331018576,48.2299464017,0.0,32.1804615127,55.9779621605,518.433801045,237.840893907,75.1392,205.453707138
 02/24  17:00:00,224.606909254,36.3539071531,47.5418695977,0.0,32.1804615127,60.9114621605,472.738712191,223.393681087,91.7998,157.545231104
 02/24  18:00:00,269.492448868,35.8156029681,57.9452607752,0.0,32.1804615127,77.5397301883,505.93917,215.53307547,49.9818,240.42429453
 02/24  19:00:00,351.70033468,35.8156029681,74.7841081345,0.0,77.122965704,86.2600435998,697.61958768,222.810369897,49.9818,424.827417783
 02/24  20:00:00,362.727696286,35.8156029681,73.271129264,0.0,102.647051061,80.1663183927,556.586207315,204.541516622,33.3212,318.723490693
 02/24  21:00:00,394.566612567,35.8156029681,79.6715165573,0.0,115.40909374,92.7192997104,565.131823812,213.786035825,33.3212,318.024587987
 02/24  22:00:00,384.99814755,35.8156029681,93.4015493896,0.0,102.647051061,94.1340635361,706.475597164,213.452361591,24.9909,468.032335573
 02/24  23:00:00,298.866771254,35.8156029681,73.5675810248,0.0,77.122965704,65.871452062,585.857542091,217.26214847,16.6606,351.934793621
 02/24  24:00:00,206.542250711,35.8156029681,49.3802061517,0.0,38.286128036,48.4199368926,426.540202917,226.805266138,8.3303,191.40463678
 02/25  01:00:00,155.886691739,30.9565322292,40.8733626062,0.0,27.7269238854,30.610668775,209.730610954,45.3217830254,3.33212,161.076707928
 02/25  02:00:00,150.921125572,30.9565322292,35.8724294574,0.0,27.7269238854,30.610668775,156.687596199,37.5884659185,3.33212,115.767010281
 02/25  03:00:00,130.642273364,30.9565322292,33.1006943096,0.0,12.7620426787,28.1191506574,150.53073619,31.4071430202,3.33212,115.79147317
 02/25  04:00:00,129.767193168,30.9565322292,32.2586336534,0.0,12.7620426787,28.1191506574,146.820445509,27.6715938476,3.33212,115.816731661
 02/25  05:00:00,138.265425294,30.9565322292,34.2091900756,0.0,12.7620426787,28.1191506574,189.244544196,24.8300629672,3.33212,161.082361229
 02/25  06:00:00,152.617311121,30.9565322292,36.3365123874,0.0,12.7620426787,28.1191506574,226.922495198,24.0737527127,8.3303,194.518442485
 02/25  07:00:00,243.74719687,32.9811450371,44.6812926659,0.0,42.6918050922,54.3732441037,316.252460819,26.9391303782,16.6606,272.652730441
 02/25  08:00:00,307.290959566,35.8370625988,67.8885882028,0.0,42.6918050922,86.1019271793,670.182171335,177.330994409,24.9909,467.860276927
 02/25  09:00:00,367.540955089,35.8156029681,95.5359767513,0.0,57.6566862989,112.030105488,890.441746128,198.906367795,33.3212,658.214178334
 02/25  10:00:00,306.102491151,36.3557839449,80.1574179089,0.0,57.6566862989,83.6599452969,759.56707759,218.913625981,66.8089,473.844551609
 02/25  11:00:00,230.33112199,36.4761485058,58.8891162543,0.0,42.6918050922,68.9656133826,647.983313232,208.268771039,83.4695,356.245042192
 02/25  12:00:00,197.545489094,36.530139739,35.3355036862,0.0,34.9340096728,67.7198543238,536.03193961,170.217311175,83.4695,282.345128435
 02/25  13:00:00,198.641972801,36.5704895655,37.8537852306,0.0,34.9340096728,67.7198543238,427.69931092,130.535336498,83.4695,213.694474421
 02/25  14:00:00,199.96810322,36.6040541333,49.1068133331,0.0,34.9340096728,57.9733543238,396.071941555,114.372126496,75.1392,206.560615059
