Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  15:00:00,209.957622884,36.6356749588,59.0296288317,0.0,34.9340096728,57.9733543238,407.119615432,134.14209517,66.8089,206.168620263
 02/25  16:00:00,204.214621922,36.6606359755,53.1860508735,0.0,34.9340096728,57.9733543238,446.868880468,165.559766552,75.1392,206.169913916
 02/25  17:00:00,229.79406825,36.3537314794,49.8218109026,0.0,34.9340096728,62.9068543238,419.486313198,165.817226424,91.7998,161.869286774
 02/25  18:00:00,261.214913108,35.8156029681,54.0585111937,0.0,34.9340096728,72.2186844194,415.704148364,168.265908396,49.9818,197.456439968
 02/25  19:00:00,347.555244633,35.8156029681,62.6547937624,0.0,87.0357390804,86.2600435998,499.135625138,204.373176766,49.9818,244.780648372
 02/25  20:00:00,359.828102244,35.8156029681,74.3460291597,0.0,102.000620287,77.6748002752,572.790455404,220.819741465,33.3212,318.649513939
 02/25  21:00:00,380.056331995,35.8156029681,83.0161065416,0.0,102.000620287,88.9820225341,569.465667002,222.095194285,33.3212,314.049272717
 02/25  22:00:00,371.353299043,35.8156029681,83.9084275151,0.0,102.000620287,91.6425454185,549.120610974,209.781421812,24.9909,314.348289161
 02/25  23:00:00,316.050820907,35.8156029681,81.7814333264,0.0,87.0357390804,65.871452062,689.345472601,205.195693774,16.6606,467.489178827
 02/25  24:00:00,219.707742135,35.8156029681,59.2115566377,0.0,42.6918050922,48.4199368926,475.275669672,197.286125154,8.3303,269.659244518
 02/26  01:00:00,169.630481608,30.9565322292,45.5822539803,0.0,34.4311606118,33.1021868926,213.062865814,55.1315466567,3.33212,154.599199157
 02/26  02:00:00,181.93256285,30.9565322292,57.7582066355,0.0,34.4311606118,33.1021868926,171.443407051,45.7119250792,3.33212,122.399361972
 02/26  03:00:00,168.667111595,30.9565322292,61.8918983098,0.0,19.466279405,30.610668775,158.630416853,39.3267682665,3.33212,115.971528587
 02/26  04:00:00,157.897318476,30.9565322292,51.1033280466,0.0,19.466279405,30.610668775,161.210967082,35.461021604,3.33212,122.417825478
 02/26  05:00:00,160.668641231,30.9565322292,47.2608809092,0.0,19.466279405,30.610668775,190.978856301,33.3010444664,3.33212,154.345691835
 02/26  06:00:00,171.673922883,30.9565322292,46.0061645102,0.0,19.466279405,30.610668775,236.459851709,31.3725630819,8.3303,196.756988627
 02/26  07:00:00,252.304340825,33.1836063179,52.9132661932,0.0,42.6918050922,54.3732441037,326.113085559,30.1373569133,16.6606,279.315128646
 02/26  08:00:00,324.401808124,35.8162631413,75.5187113606,0.0,49.3960418185,88.5934452969,690.628099228,203.44692023,24.9909,462.190278998
 02/26  09:00:00,373.533166588,35.8156029681,101.089831817,0.0,57.6566862989,112.030105488,930.397609769,234.827401103,33.3212,662.249008666
 02/26  10:00:00,266.159942485,36.2750641016,49.7353738374,0.0,50.9524495726,81.1684271793,757.586184768,221.36646104,66.8089,469.410823729
 02/26  11:00:00,211.614304404,36.4401737973,40.1200942033,0.0,42.6918050922,68.9656133826,673.105988671,226.205053501,83.4695,363.431435171
 02/26  12:00:00,207.426399751,36.5240037693,39.8463379247,0.0,38.286128036,68.9656133826,581.113480023,215.875849946,83.4695,281.768130077
 02/26  13:00:00,204.613186413,36.5623720055,38.0618383697,0.0,38.286128036,68.9656133826,506.965615538,217.332526783,83.4695,206.163588755
 02/26  14:00:00,187.055611018,36.5930057811,39.4157390645,0.0,31.5818913096,56.727595265,508.75939296,227.485055988,75.1392,206.135136972
 02/26  15:00:00,188.045656891,36.5485402774,40.0432559991,0.0,31.5818913096,56.727595265,529.686334286,257.46499836,66.8089,205.412435927
 02/26  16:00:00,188.134476166,36.4885137593,40.1735156868,0.0,31.5818913096,56.727595265,537.02486695,256.485114452,75.1392,205.400552499
 02/26  17:00:00,216.144148081,36.2355473123,39.1892338597,0.0,31.5818913096,61.661095265,496.741579971,249.402830073,91.7998,155.538949898
 02/26  18:00:00,249.544125507,35.8156029681,45.2775412998,0.0,31.5818913096,70.9729253606,499.429593404,245.739540823,49.9818,203.708252581
 02/26  19:00:00,332.14062146,35.8156029681,54.9875825464,0.0,80.3315023541,83.7685254822,536.256228519,249.409061198,49.9818,236.865367321
 02/26  20:00:00,353.944983876,35.8156029681,67.2707739494,0.0,102.000620287,77.6748002752,599.478838907,248.288436495,33.3212,317.869202412
 02/26  21:00:00,383.114868356,35.8156029681,75.9218121669,0.0,108.704857014,91.4735406516,589.436659964,247.540996839,33.3212,308.574463125
 02/26  22:00:00,356.356396836,35.8156029681,77.3270991627,0.0,95.2963835608,89.1510273009,590.94609799,248.23932817,24.9909,317.715869819
 02/26  23:00:00,301.577326503,35.8156029681,75.7087852694,0.0,80.3315023541,63.3799339444,735.703897149,256.910368474,16.6606,462.132928676
 02/26  24:00:00,214.175869391,35.8156029681,52.6684520442,0.0,42.6918050922,48.4199368926,547.91468029,270.431101012,8.3303,269.153279278
 02/27  01:00:00,151.594517115,30.9565322292,38.8967669804,0.0,25.5240853573,30.610668775,218.662817474,58.1752761926,3.33212,157.155421282
 02/27  02:00:00,137.224105123,30.9565322292,31.8540035085,0.0,19.418418834,29.3649097162,166.167186577,47.0794759663,3.33212,115.755590611
 02/27  03:00:00,126.532932454,30.9565322292,29.0678461594,0.0,12.7620426787,28.1191506574,161.049458138,41.9393519936,3.33212,115.777986144
 02/27  04:00:00,125.543135079,30.9565322292,28.0858802641,0.0,12.7620426787,28.1191506574,158.648115083,39.5150583577,3.33212,115.800936725
 02/27  05:00:00,134.097319662,30.9565322292,30.059517883,0.0,12.7620426787,28.1191506574,202.603007287,38.2240088365,3.33212,161.04687845
 02/27  06:00:00,169.969718827,30.9565322292,38.3100735037,0.0,25.5240853573,30.610668775,314.806677674,37.6511827404,8.3303,268.825194933
 02/27  07:00:00,349.80751842,32.5762224755,118.528434899,0.0,51.0481707146,78.1489452969,515.062585868,35.9460059004,16.6606,462.455979968
 02/27  08:00:00,375.51735755,35.8156029681,93.1672761454,0.0,64.3609230253,109.708623606,862.913560107,221.771217664,24.9909,616.151442442
 02/27  09:00:00,282.143196821,35.8156029681,48.1561729764,0.0,51.0481707146,80.7689615957,775.177488941,265.840015499,33.3212,476.016273442
 02/27  10:00:00,248.728039984,35.9972759219,42.795023082,0.0,51.0481707146,71.0224615957,693.372777809,271.363020185,66.8089,355.200857624
 02/27  11:00:00,192.491794662,36.1003586171,35.2086975326,0.0,32.1804615127,65.7244621605,652.663683718,285.787802736,83.4695,283.406380982
 02/27  12:00:00,190.30246838,36.1750032313,32.2797662968,0.0,32.1804615127,65.7244621605,580.556718826,286.574732558,83.4695,210.512486268
 02/27  13:00:00,190.609729003,36.2196644519,33.3185897843,0.0,32.1804615127,65.7244621605,572.159228376,282.567898177,83.4695,206.1218302
 02/27  14:00:00,182.032370679,36.2659349022,34.4209861591,0.0,32.1804615127,55.9779621605,563.904565296,283.018369845,75.1392,205.746995451
 02/27  15:00:00,183.19480526,36.2798137516,35.5687325329,0.0,32.1804615127,55.9779621605,548.459957267,283.374996433,66.8089,198.276060833
 02/27  16:00:00,183.398639021,36.3051286571,35.7674320648,0.0,32.1804615127,55.9779621605,562.557558443,282.036014453,75.1392,205.38234399
 02/27  17:00:00,212.340502695,36.0829911545,35.6900149507,0.0,32.1804615127,60.9114621605,517.578371179,264.257838906,91.7998,161.520732273
 02/27  18:00:00,257.712299913,35.8156029681,46.2276442893,0.0,32.1804615127,77.5397301883,549.827564761,263.930453164,49.9818,235.915311598
 02/27  19:00:00,340.110087298,35.8156029681,63.4281353873,0.0,77.122965704,86.2600435998,747.959066551,270.306037439,49.9818,427.671229112
 02/27  20:00:00,352.451166503,35.8156029681,62.6073706826,0.0,102.647051061,80.1663183927,618.098189033,268.890301881,33.3212,315.886687152
 02/27  21:00:00,385.044252816,35.8156029681,69.8779723195,0.0,115.40909374,92.7192997104,614.848538217,264.025426403,33.3212,317.501911815
 02/27  22:00:00,375.843148121,35.8156029681,84.2522767532,0.0,102.647051061,94.1340635361,747.981713017,255.562401713,24.9909,467.428411304
 02/27  23:00:00,290.894177118,35.8156029681,65.8454845404,0.0,77.122965704,65.871452062,625.664888631,258.343279362,16.6606,350.661009269
 02/27  24:00:00,200.421211023,35.8156029681,43.4089389514,0.0,38.286128036,48.4199368926,471.753475754,271.374488205,8.3303,192.048687548
 02/28  01:00:00,147.604547546,30.9565322292,34.9154439092,0.0,25.5240853573,30.610668775,224.439162154,60.0874884429,3.33212,161.019553711
 02/28  02:00:00,134.921590633,30.9565322292,29.5603454284,0.0,19.418418834,29.3649097162,168.91399735,49.8548284131,3.33212,115.727048936
 02/28  03:00:00,124.808576538,30.9565322292,27.3505168054,0.0,12.7620426787,28.1191506574,163.815007218,44.7352741398,3.33212,115.747613079
 02/28  04:00:00,122.502368939,30.9565322292,25.0546911765,0.0,12.7620426787,28.1191506574,161.844227558,42.7427447472,3.33212,115.769362811
 02/28  05:00:00,130.59495547,30.9565322292,25.9399265781,0.0,12.7620426787,28.1191506574,202.251579256,42.6610932175,3.33212,156.258366038
 02/28  06:00:00,166.683486042,30.9565322292,34.3859525166,0.0,25.5240853573,30.610668775,323.331792472,42.4631404472,8.3303,272.538352024
 02/28  07:00:00,294.263122869,31.7663773524,63.2997223424,0.0,51.0481707146,78.1489452969,518.387855693,40.2968538202,16.6606,461.430401873
 02/28  08:00:00,369.280580236,35.8156029681,86.0641731336,0.0,64.3609230253,109.708623606,873.043220698,229.175242054,24.9909,618.877078644
 02/28  09:00:00,295.703792268,35.8156029681,60.9483209325,0.0,51.0481707146,80.7689615957,778.465535241,270.92270833,33.3212,474.22162691
 02/28  10:00:00,258.994654213,35.9845742173,53.0736577466,0.0,51.0481707146,71.0224615957,696.416662138,273.499122571,66.8089,356.108639566
 02/28  11:00:00,198.712496008,36.1249094362,41.4124085191,0.0,32.1804615127,65.7244621605,646.15482862,282.166218203,83.4695,280.519110417
 02/28  12:00:00,193.717018489,36.2160324175,35.6646184355,0.0,32.1804615127,65.7244621605,571.302781172,281.364195078,83.4695,206.469086094
 02/28  13:00:00,193.020842731,36.2895717729,35.6766898259,0.0,32.1804615127,65.7244621605,565.306144834,275.75689563,83.4695,206.079749204
 02/28  14:00:00,183.668058862,36.368333253,35.9710084588,0.0,32.1804615127,55.9779621605,553.010148293,272.16276037,75.1392,205.708187923
 02/28  15:00:00,184.227748309,36.4459302509,36.4580444585,0.0,32.1804615127,55.9779621605,539.71808256,267.568128449,66.8089,205.341054112
 02/28  16:00:00,184.918386827,36.4906882513,37.1238598574,0.0,32.1804615127,55.9779621605,541.459443874,260.99114862,75.1392,205.329095254
 02/28  17:00:00,216.374704748,36.2700952165,39.5523866239,0.0,32.1804615127,60.9114621605,485.775470415,239.163608518,91.7998,154.812061898
 02/28  18:00:00,261.701522095,35.8156029681,50.2300790642,0.0,32.1804615127,77.5397301883,514.649129822,228.803690741,49.9818,235.86363908
 02/28  19:00:00,342.502590364,35.8156029681,65.8372480114,0.0,77.122965704,86.2600435998,721.643110023,238.666552174,49.9818,432.994757849
 02/28  20:00:00,353.101463569,35.8156029681,63.7014139262,0.0,102.647051061,80.1663183927,595.000144951,244.39820901,33.3212,317.280735941
 02/28  21:00:00,385.222823128,35.8156029681,70.4676755258,0.0,115.40909374,92.7192997104,588.642613346,244.081162052,33.3212,311.240251294
 02/28  22:00:00,375.241337607,35.8156029681,83.9579538557,0.0,102.647051061,94.1340635361,742.554852646,246.904297229,24.9909,470.659655416
 02/28  23:00:00,289.238218548,35.8156029681,64.1801549977,0.0,77.122965704,65.871452062,632.839469854,265.798478361,16.6606,350.380391492
 02/28  24:00:00,197.83802512,35.8156029681,40.8068551079,0.0,38.286128036,48.4199368926,491.594358063,293.497716429,8.3303,189.766341634
 03/01  01:00:00,144.371716661,30.9565322292,31.6997290494,0.0,25.5240853573,30.610668775,230.372747302,66.0371097505,3.33212,161.003517552
 03/01  02:00:00,130.656331187,30.9565322292,25.3108292346,0.0,19.418418834,29.3649097162,174.864765611,55.8135622483,3.33212,115.719083362
 03/01  03:00:00,119.087332355,30.9565322292,21.6445944546,0.0,12.7620426787,28.1191506574,170.777044537,51.7064621796,3.33212,115.738462357
 03/01  04:00:00,116.345946214,30.9565322292,18.9154476582,0.0,12.7620426787,28.1191506574,169.995849791,50.9048541115,3.33212,115.75887568
 03/01  05:00:00,123.472479407,30.9565322292,19.4673204779,0.0,12.7620426787,28.1191506574,210.305446391,51.5185421142,3.33212,155.454784277
 03/01  06:00:00,159.454831541,30.9565322292,27.8311100009,0.0,25.5240853573,30.610668775,332.173338233,51.8665686496,8.3303,271.976469583
 03/01  07:00:00,286.298107776,30.9565322292,56.8816229331,0.0,51.0481707146,78.1489452969,529.240116183,49.6011370599,16.6606,462.978379123
 03/01  08:00:00,362.132455631,35.8298932676,79.7942505219,0.0,64.3609230253,109.708623606,928.811139292,285.607544217,24.9909,618.212695075
 03/01  09:00:00,290.996774955,35.8156029681,56.9739881194,0.0,51.0481707146,80.7689615957,830.197839054,324.629770806,33.3212,472.246868249
 03/01  10:00:00,263.202770413,35.9979241933,57.254979838,0.0,51.0481707146,71.0224615957,709.338188049,285.154272001,66.8089,357.375016048
 03/01  11:00:00,216.910865349,36.2613175281,59.4494311403,0.0,32.1804615127,65.7244621605,624.11212548,260.220436076,83.4695,280.422189404
 03/01  12:00:00,222.955249764,36.4872377439,64.7033700918,0.0,32.1804615127,65.7244621605,519.799978503,229.892645994,83.4695,206.43783251
 03/01  13:00:00,232.348120505,36.5666522486,75.3137744015,0.0,32.1804615127,65.7244621605,485.443825983,195.926962915,83.4695,206.047363068
 03/01  14:00:00,229.056181608,36.6038780248,82.1448670357,0.0,32.1804615127,55.9779621605,454.774075344,173.963928104,75.1392,205.67094724
 03/01  15:00:00,231.021290135,36.6364246301,84.3861459736,0.0,32.1804615127,55.9779621605,433.407923942,161.298763876,66.8089,205.300260066
 03/01  16:00:00,229.216343554,36.6651698431,82.6507312956,0.0,32.1804615127,55.9779621605,439.668141246,165.568840186,75.1392,198.960101061
 03/01  17:00:00,249.163132416,36.3609381319,73.6208168397,0.0,32.1804615127,60.9114621605,426.427852581,173.817184764,91.7998,160.810867817
 03/01  18:00:00,283.15550946,35.8156029681,72.9245967552,0.0,32.1804615127,77.5397301883,479.942016405,194.131093015,49.9818,235.829123391
 03/01  19:00:00,358.242845674,35.8156029681,82.2724443482,0.0,77.122965704,86.2600435998,719.515303606,238.525512084,49.9818,431.007991523
 03/01  20:00:00,366.454512157,35.8156029681,76.6124482945,0.0,102.647051061,80.1663183927,591.10098835,242.945773322,33.3212,314.834015029
 03/01  21:00:00,396.973794921,35.8156029681,81.7817219646,0.0,115.40909374,92.7192997104,572.778879359,224.499713931,33.3212,314.957965428
 03/01  22:00:00,386.378158394,35.8156029681,94.7589616284,0.0,102.647051061,94.1340635361,721.770564492,229.262743411,24.9909,467.516921081
 03/01  23:00:00,298.765729781,35.8156029681,73.7029632658,0.0,77.122965704,65.871452062,606.440562406,240.149133872,16.6606,349.630828534
 03/01  24:00:00,207.483954276,35.8156029681,50.4703097784,0.0,38.286128036,48.4199368926,451.699255905,251.174112575,8.3303,192.194843331
 03/02  01:00:00,153.756275088,30.9565322292,41.0501028361,0.0,25.5240853573,30.610668775,216.230704656,53.1475303933,3.33212,159.751054263
 03/02  02:00:00,139.684281073,30.9565322292,34.3121999466,0.0,19.418418834,29.3649097162,161.796533306,41.5962877422,3.33212,116.868125564
 03/02  03:00:00,128.50731359,30.9565322292,31.0404844468,0.0,12.7620426787,28.1191506574,154.705106667,35.6580674466,3.33212,115.714919221
 03/02  04:00:00,126.27369436,30.9565322292,28.8189398572,0.0,12.7620426787,28.1191506574,151.948652441,32.8826022448,3.33212,115.733930196
 03/02  05:00:00,133.86286257,30.9565322292,29.8321903653,0.0,12.7620426787,28.1191506574,189.484051432,31.8980763581,3.33212,154.253855074
 03/02  06:00:00,169.936441286,30.9565322292,38.2839586098,0.0,25.5240853573,30.610668775,308.435553704,31.5047273056,8.3303,268.600526399
 03/02  07:00:00,298.712105427,32.9811450371,67.2698291123,0.0,51.0481707146,78.1489452969,515.914512149,30.3998074449,16.6606,468.854104704
 03/02  08:00:00,373.095447766,35.8156029681,90.9432633423,0.0,64.3609230253,109.708623606,841.257766531,200.287373948,24.9909,615.979492582
 03/02  09:00:00,302.141727608,35.8156029681,68.1776476186,0.0,51.0481707146,80.7689615957,730.218275739,228.981268073,33.3212,467.915807666
 03/02  10:00:00,272.976436895,36.3280217871,66.8545960516,0.0,51.0481707146,71.0224615957,632.681737251,204.33916785,66.8089,361.533669401
 03/02  11:00:00,224.961683553,36.4758327178,68.4762947673,0.0,32.1804615127,65.7244621605,507.980588791,144.223678932,83.4695,280.287409859
 03/02  12:00:00,233.301026176,36.5333105005,76.6704974153,0.0,32.1804615127,65.7244621605,399.491452057,109.617424986,83.4695,206.404527071
 03/02  13:00:00,243.273797751,36.5763335761,87.5571497791,0.0,32.1804615127,65.7244621605,379.198629311,89.7165422381,83.4695,206.012587073
 03/02  14:00:00,238.203708918,36.6128500528,92.221256712,0.0,32.1804615127,55.9779621605,372.172155238,91.3913713846,75.1392,205.641583854
 03/02  15:00:00,238.67201124,36.6443502576,92.6568465082,0.0,32.1804615127,55.9779621605,367.243411325,101.268814705,66.8089,199.165696621
 03/02  16:00:00,239.548295362,36.6733026582,93.5482441125,0.0,32.1804615127,55.9779621605,377.29088354,97.8673592434,75.1392,204.284324296
 03/02  17:00:00,260.043400921,36.3703872741,85.1164315807,0.0,32.1804615127,60.9114621605,351.158484192,97.9053820062,91.7998,161.453302185
 03/02  18:00:00,293.849690916,35.8156029681,84.3909998401,0.0,32.1804615127,77.5397301883,396.877187963,111.125051173,49.9818,235.77033679
 03/02  19:00:00,363.96067711,35.8156029681,91.8128965013,0.0,77.122965704,86.2600435998,667.987458279,193.397110882,49.9818,424.608547397
 03/02  20:00:00,373.887177253,35.8156029681,85.1674037687,0.0,102.647051061,80.1663183927,618.989198485,268.337820483,33.3212,317.330178002
 03/02  21:00:00,405.076788135,35.8156029681,90.0640751834,0.0,115.40909374,92.7192997104,625.55887482,274.757285547,33.3212,317.480389273
 03/02  22:00:00,394.023999199,35.8156029681,102.373108384,0.0,102.647051061,94.1340635361,711.941511231,224.139009289,24.9909,462.811601942
 03/02  23:00:00,305.871398462,35.8156029681,80.78239221,0.0,77.122965704,65.871452062,586.011732318,220.277430554,16.6606,349.073701764
 03/02  24:00:00,213.020323331,35.8156029681,55.9924704939,0.0,38.286128036,48.4199368926,428.964232992,225.1205621,8.3303,195.513370891
 03/03  01:00:00,159.085421474,30.9565322292,46.3576918217,0.0,25.5240853573,30.610668775,204.43336629,46.8674526373,3.33212,154.233793652
 03/03  02:00:00,145.288041235,30.9565322292,39.8800110896,0.0,19.418418834,29.3649097162,163.07151552,37.5894370717,3.33212,122.149958449
 03/03  03:00:00,133.23903933,30.9565322292,35.7446068457,0.0,12.7620426787,28.1191506574,150.845171349,31.8231862105,3.33212,115.689865139
 03/03  04:00:00,130.611791982,30.9565322292,33.1245716933,0.0,12.7620426787,28.1191506574,148.512200539,29.4727583708,3.33212,115.707322169
 03/03  05:00:00,138.335425773,30.9565322292,33.6493953776,0.0,12.7620426787,28.1191506574,186.134420993,28.5635994148,3.33212,154.238701578
 03/03  06:00:00,173.681002314,30.9565322292,41.3558873196,0.0,25.5240853573,30.610668775,305.384034128,28.5264540708,8.3303,268.527280057
 03/03  07:00:00,301.056281077,32.9811450371,68.87858747,0.0,51.0481707146,78.1489452969,512.174660003,28.7055032533,16.6606,466.80855675
 03/03  08:00:00,374.78308164,35.8437401056,91.5846334268,0.0,64.3609230253,109.708623606,857.71612279,218.03402593,24.9909,614.69119686
 03/03  09:00:00,302.698423338,35.8156029681,67.9392935948,0.0,51.0481707146,80.7689615957,769.916358968,268.259275845,33.3212,468.335883124
 03/03  10:00:00,265.903256659,36.0352878002,59.9356780585,0.0,51.0481707146,71.0224615957,685.638686108,257.975829361,66.8089,360.853956747
 03/03  11:00:00,212.253397531,36.1700805597,54.8939240101,0.0,32.1804615127,65.7244621605,624.723436602,259.638217749,83.4695,281.615718853
 03/03  12:00:00,214.394525168,36.2314893209,56.2840694258,0.0,32.1804615127,65.7244621605,549.703316178,259.740816604,83.4695,206.492999574
 03/03  13:00:00,208.969443337,36.2525866444,51.622403646,0.0,32.1804615127,65.7244621605,550.816740995,261.377481651,83.4695,205.969759344
 03/03  14:00:00,200.094683081,36.2587957965,52.4592569674,0.0,32.1804615127,55.9779621605,548.37020949,268.557627021,75.1392,204.673382469
 03/03  15:00:00,205.550630907,36.2301858345,57.9212595713,0.0,32.1804615127,55.9779621605,538.763491745,272.883776853,66.8089,199.070814892
 03/03  16:00:00,204.151283605,36.2625338257,56.5160494774,0.0,32.1804615127,55.9779621605,553.793211011,273.42269793,75.1392,205.231313081
 03/03  17:00:00,227.838398488,36.0244718083,51.2093821291,0.0,32.1804615127,60.9114621605,506.097751022,258.954459286,91.7998,155.343491735
 03/03  18:00:00,268.706829175,35.8156029681,57.1863765337,0.0,32.1804615127,77.5397301883,560.678065091,272.327833116,49.9818,238.368431974
 03/03  19:00:00,345.32750321,35.8156029681,71.4023885343,0.0,77.122965704,86.2600435998,764.419354783,286.607518558,49.9818,427.830036225
 03/03  20:00:00,357.305660323,35.8156029681,67.8519093861,0.0,102.647051061,80.1663183927,646.121933263,294.09295643,33.3212,318.707776833
 03/03  21:00:00,388.508164095,35.8156029681,73.6964199917,0.0,115.40909374,92.7192997104,642.893972978,299.272218584,33.3212,310.300554394
 03/03  22:00:00,378.171008553,35.8156029681,86.8367744106,0.0,102.647051061,94.1340635361,794.611786551,301.230422225,24.9909,468.390464326
 03/03  23:00:00,292.086231798,35.8156029681,66.9880044885,0.0,77.122965704,65.871452062,681.185790482,314.015910793,16.6606,350.509279689
 03/03  24:00:00,200.765336916,35.8156029681,43.6947574678,0.0,38.286128036,48.4199368926,534.262640671,335.515549462,8.3303,190.416791208
 03/04  01:00:00,149.919526643,30.9565322292,35.0701720915,0.0,27.7269238854,30.610668775,232.723074049,69.6138449175,3.33212,159.777109132
 03/04  02:00:00,143.653916252,30.9565322292,28.7557045833,0.0,27.7269238854,30.610668775,174.745198508,55.7322970364,3.33212,115.680781472
 03/04  03:00:00,121.406976465,30.9565322292,23.9897596595,0.0,12.7620426787,28.1191506574,168.51418184,49.4863616371,3.33212,115.695700203
 03/04  04:00:00,119.456859712,30.9565322292,22.0506025781,0.0,12.7620426787,28.1191506574,165.942177142,46.8984277705,3.33212,115.711629371
 03/04  05:00:00,127.944869626,30.9565322292,23.9587465656,0.0,12.7620426787,28.1191506574,203.056029828,45.5127420778,3.33212,154.21116775
 03/04  06:00:00,142.263017932,30.9565322292,26.0320133587,0.0,12.7620426787,28.1191506574,249.540023444,45.0064995323,8.3303,196.203223912
 03/04  07:00:00,232.649541388,30.9565322292,35.6496458845,0.0,42.6918050922,54.3732441037,333.242214891,44.1047460204,16.6606,272.476868871
 03/04  08:00:00,296.247504,35.83037457,59.511547405,0.0,42.6918050922,86.1019271793,759.987238475,270.083674377,24.9909,464.912664098
 03/04  09:00:00,358.897638083,35.8156029681,86.7723043617,0.0,57.6566862989,112.030105488,997.853055719,310.399971116,33.3212,654.131884603
 03/04  10:00:00,294.662090595,35.9201766534,69.3901319795,0.0,57.6566862989,83.6599452969,831.622996902,294.56454129,66.8089,470.249555612
 03/04  11:00:00,223.155548127,36.0583325438,52.0453282749,0.0,42.6918050922,68.9656133826,731.553961605,293.786494737,83.4695,354.297966868
 03/04  12:00:00,220.205710383,36.1871352645,57.311975036,0.0,34.9340096728,67.7198543238,650.426441719,278.311530867,83.4695,288.645410852
 03/04  13:00:00,227.284534372,36.3281795888,65.088588625,0.0,34.9340096728,67.7198543238,545.857053576,255.690818146,83.4695,206.69673543
 03/04  14:00:00,223.100995343,36.5045310332,70.4405712036,0.0,34.9340096728,57.9733543238,521.828711277,240.38238133,75.1392,206.307129946
 03/04  15:00:00,225.685105093,36.6110293151,72.9129957917,0.0,34.9340096728,57.9733543238,503.241347914,230.505710324,66.8089,205.92673759
 03/04  16:00:00,220.41123369,36.6544304974,67.8299551371,0.0,34.9340096728,57.9733543238,497.405963556,216.342244288,75.1392,205.924519268
 03/04  17:00:00,234.959410808,36.3474311263,53.548696137,0.0,34.9340096728,62.9068543238,478.527735644,225.055120169,91.7998,161.672815475
 03/04  18:00:00,263.24291543,35.8156029681,54.7853887286,0.0,34.9340096728,72.2186844194,459.793217871,212.582352782,49.9818,197.229065089
 03/04  19:00:00,346.700716245,35.8156029681,63.2568609953,0.0,87.0357390804,86.2600435998,519.628872633,230.015028369,49.9818,239.632044264
 03/04  20:00:00,361.869634512,35.8156029681,75.1861023418,0.0,102.000620287,77.6748002752,572.028435644,223.721058874,33.3212,314.98617677
 03/04  21:00:00,381.610481639,35.8156029681,83.6331755972,0.0,102.000620287,88.9820225341,574.802135519,224.228545484,33.3212,317.252390034
 03/04  22:00:00,372.350230682,35.8156029681,84.08637947,0.0,102.000620287,91.6425454185,560.192294234,224.076482296,24.9909,311.124911937
 03/04  23:00:00,316.509671036,35.8156029681,81.4189156895,0.0,87.0357390804,65.871452062,709.436893307,228.715056847,16.6606,464.06123646
 03/04  24:00:00,219.739982975,35.8156029681,58.2379033725,0.0,42.6918050922,48.4199368926,518.299098382,240.995008685,8.3303,268.973789697
 03/05  01:00:00,168.726042221,30.9565322292,44.5733196398,0.0,34.4311606118,33.1021868926,209.340646425,51.5336946274,3.33212,154.474831797
 03/05  02:00:00,162.325922742,30.9565322292,38.1363477286,0.0,34.4311606118,33.1021868926,166.024590695,40.3391564123,3.33212,122.353314283
 03/05  03:00:00,141.026573517,30.9565322292,34.3122846624,0.0,19.466279405,30.610668775,153.677889375,34.4902391393,3.33212,115.855530236
 03/05  04:00:00,138.669438133,30.9565322292,31.9631114916,0.0,19.466279405,30.610668775,151.196660022,31.9726959487,3.33212,115.891844073
 03/05  05:00:00,145.742357913,30.9565322292,32.467458689,0.0,19.466279405,30.610668775,188.497098536,30.9838408958,3.33212,154.18113764
 03/05  06:00:00,159.318137004,30.9565322292,33.7995868902,0.0,19.466279405,30.610668775,235.986017641,31.1512038575,8.3303,196.504513783
 03/05  07:00:00,242.09614934,32.9811450371,43.0619173152,0.0,42.6918050922,54.3732441037,326.761651808,31.3492670237,16.6606,278.751784784
 03/05  08:00:00,309.660953385,35.8156029681,66.6169806539,0.0,49.3960418185,88.5934452969,693.638773318,207.804641144,24.9909,460.843232174
 03/05  09:00:00,365.487343536,35.8156029681,93.3863964651,0.0,57.6566862989,112.030105488,933.927110331,242.06544173,33.3212,658.5404686
 03/05  10:00:00,290.893796119,36.1128984613,74.6828054796,0.0,50.9524495726,81.1684271793,772.849606374,237.811200302,66.8089,468.229506072
 03/05  11:00:00,225.638138308,36.2212293972,54.3840775894,0.0,42.6918050922,68.9656133826,690.961378412,247.782289846,83.4695,359.709588566
 03/05  12:00:00,215.122757284,36.2807697124,47.5484933371,0.0,38.286128036,68.9656133826,619.752247123,255.091090599,83.4695,281.191656524
 03/05  13:00:00,208.857769482,36.308933299,42.1215432438,0.0,38.286128036,68.9656133826,547.238932168,257.863357498,83.4695,205.90607467
 03/05  14:00:00,189.473416798,36.3003924009,41.6809296668,0.0,31.5818913096,56.727595265,550.594940821,269.566509012,75.1392,205.889231808
 03/05  15:00:00,189.696166239,36.2751339226,41.9235543149,0.0,31.5818913096,56.727595265,552.983848501,281.123733201,66.8089,205.0512153
 03/05  16:00:00,188.625321731,36.275969693,40.8630017429,0.0,31.5818913096,56.727595265,560.909766166,287.621342118,75.1392,198.149224048
 03/05  17:00:00,215.213503564,36.0425082931,38.4343977584,0.0,31.5818913096,61.661095265,537.206066788,284.017055644,91.7998,161.389211144
 03/05  18:00:00,248.848129009,35.8156029681,44.5627610921,0.0,31.5818913096,70.9729253606,535.011531505,287.848277927,49.9818,197.181453578
 03/05  19:00:00,327.959029462,35.8156029681,53.5805124691,0.0,80.3315023541,83.7685254822,576.812060369,290.348834173,49.9818,236.481426196
 03/05  20:00:00,351.685359724,35.8156029681,64.9978115887,0.0,102.000620287,77.6748002752,637.462914251,287.029319515,33.3212,317.112394736
 03/05  21:00:00,380.227931104,35.8156029681,73.0222488022,0.0,108.704857014,91.4735406516,626.442802096,285.426639201,33.3212,307.694962895
 03/05  22:00:00,352.653697899,35.8156029681,73.6188352136,0.0,95.2963835608,89.1510273009,626.469472818,284.355753987,24.9909,317.12281883
 03/05  23:00:00,297.730778151,35.8156029681,71.8554981257,0.0,80.3315023541,63.3799339444,767.055293274,295.09864745,16.6606,455.296045824
 03/05  24:00:00,210.748921312,35.8156029681,49.2266187215,0.0,42.6918050922,48.4199368926,584.27720807,308.110681997,8.3303,267.836226074
 03/06  01:00:00,147.84182096,30.9565322292,35.1760754931,0.0,25.5240853573,30.610668775,224.155810976,66.6593813043,3.33212,154.164309672
 03/06  02:00:00,133.119696715,30.9565322292,27.7810332552,0.0,19.418418834,29.3649097162,174.129011868,55.0762042637,3.33212,115.720687605
 03/06  03:00:00,122.511616705,30.9565322292,25.0755443249,0.0,12.7620426787,28.1191506574,173.952292263,49.3833422563,3.33212,121.236830006
 03/06  04:00:00,120.968366084,30.9565322292,23.5407385672,0.0,12.7620426787,28.1191506574,166.687014096,46.8194684897,3.33212,116.535425606
 03/06  05:00:00,127.929559477,30.9565322292,23.9256464823,0.0,12.7620426787,28.1191506574,203.726703362,46.2266745316,3.33212,154.167908831
 03/06  06:00:00,163.059643225,30.9565322292,31.4375814692,0.0,25.5240853573,30.610668775,323.12690983,46.5319944952,8.3303,268.264615334
 03/06  07:00:00,289.069846324,30.9565322292,59.6514128081,0.0,51.0481707146,78.1489452969,520.710500898,45.1155536119,16.6606,458.934347286
 03/06  08:00:00,361.056760581,35.8317560254,81.5223283647,0.0,64.3609230253,109.708623606,914.394978332,275.910984268,24.9909,613.493094064
 03/06  09:00:00,290.657791149,35.8156029681,56.5969995902,0.0,51.0481707146,80.7689615957,848.20130784,341.687410659,33.3212,473.192697181
 03/06  10:00:00,257.542494747,35.8243203156,51.6999989903,0.0,51.0481707146,71.0224615957,757.108778457,336.821362928,66.8089,353.47851553
 03/06  11:00:00,209.219526712,35.8903530299,52.0549936609,0.0,32.1804615127,65.7244621605,694.700510892,331.166467827,83.4695,280.064543065
 03/06  12:00:00,214.952176966,35.9716868078,57.0316629785,0.0,32.1804615127,65.7244621605,607.402110554,317.715042524,83.4695,206.21756803
 03/06  13:00:00,221.910593312,36.034450619,64.6962721766,0.0,32.1804615127,65.7244621605,592.387287779,303.076483763,83.4695,205.841304017
 03/06  14:00:00,219.153996976,36.1037091965,71.5862228067,0.0,32.1804615127,55.9779621605,574.648619758,294.044734567,75.1392,205.464685191
 03/06  15:00:00,221.758724304,36.1744696512,74.1267592836,0.0,32.1804615127,55.9779621605,556.7436391,284.846952273,66.8089,205.087786827
 03/06  16:00:00,216.915501039,36.2094568144,69.2867603716,0.0,32.1804615127,55.9779621605,550.668389198,277.506148832,75.1392,198.023040366
 03/06  17:00:00,235.301280146,36.0283546326,58.6515270297,0.0,32.1804615127,60.9114621605,514.175596825,261.017456828,91.7998,161.358339997
 03/06  18:00:00,272.210522309,35.8156029681,60.6934540491,0.0,32.1804615127,77.5397301883,548.357503933,262.853239534,49.9818,235.522464399
 03/06  19:00:00,346.69822068,35.8156029681,72.7805757006,0.0,77.122965704,86.2600435998,750.429596447,278.655099398,49.9818,421.792697049
 03/06  20:00:00,357.82939471,35.8156029681,67.9592228646,0.0,102.647051061,80.1663183927,638.103927485,286.512938185,33.3212,318.2697893
 03/06  21:00:00,387.592829161,35.8156029681,72.3893693585,0.0,115.40909374,92.7192997104,644.25355729,295.17829767,33.3212,315.75405962
 03/06  22:00:00,376.213662485,35.8156029681,84.5785249305,0.0,102.647051061,94.1340635361,787.621291674,302.598822011,24.9909,460.031569663
 03/06  23:00:00,289.420719401,35.8156029681,64.3297193497,0.0,77.122965704,65.871452062,683.558472228,316.873880676,16.6606,350.023991551
 03/06  24:00:00,197.561312734,35.8156029681,40.4963826638,0.0,38.286128036,48.4199368926,544.041374596,339.61022309,8.3303,196.100851506
 03/07  01:00:00,142.685467015,30.9565322292,30.0588717755,0.0,25.5240853573,30.610668775,229.041398633,71.5462245379,3.33212,154.163054095
 03/07  02:00:00,128.076575445,30.9565322292,22.7753597764,0.0,19.418418834,29.3649097162,177.592990326,58.6048166128,3.33212,115.656053714
 03/07  03:00:00,116.035740222,30.9565322292,18.6401681002,0.0,12.7620426787,28.1191506574,172.111775403,53.1133675021,3.33212,115.666287901
 03/07  04:00:00,113.845515494,30.9565322292,16.4605915764,0.0,12.7620426787,28.1191506574,170.388815527,51.3797406893,3.33212,115.676954837
 03/07  05:00:00,121.560040784,30.9565322292,16.9651438407,0.0,12.7620426787,28.1191506574,209.01233235,51.5474605044,3.33212,154.132751846
 03/07  06:00:00,157.042999029,30.9565322292,24.807225598,0.0,25.5240853573,30.610668775,328.895866673,52.3941810606,8.3303,268.171385613
 03/07  07:00:00,283.343566453,30.9565322292,53.2101929968,0.0,51.0481707146,78.1489452969,532.4499087,51.0933691085,16.6606,464.695939591
 03/07  08:00:00,357.257517414,35.8280430842,76.4206168983,0.257319468436,64.3609230253,109.708623606,966.860694135,328.922704411,24.9909,612.947089724
 03/07  09:00:00,288.589236125,35.8290370838,53.4610232486,0.260346387241,51.0481707146,80.7689615957,881.195185028,381.535255081,33.3212,466.338729946
 03/07  10:00:00,257.17601324,35.8560914615,50.8553649651,0.462710710688,51.0481707146,71.0224615957,767.336918984,342.604875671,66.8089,357.923143313
 03/07  11:00:00,208.150006837,35.9846856128,50.9379819941,0.0,32.1804615127,65.7244621605,676.576311679,314.737344234,83.4695,278.369467446
 03/07  12:00:00,213.122746258,36.1462554203,55.0869943645,0.0,32.1804615127,65.7244621605,580.048751219,287.514303412,83.4695,209.064947807
 03/07  13:00:00,218.012893173,36.2765027711,60.6254736482,0.0,32.1804615127,65.7244621605,552.539281621,266.515920974,83.4695,202.553860647
 03/07  14:00:00,211.586066068,36.4037467893,63.7914730154,0.0,32.1804615127,55.9779621605,533.03955706,254.57779409,75.1392,203.322562969
 03/07  15:00:00,210.117150005,36.5159773416,62.2204350451,0.0,32.1804615127,55.9779621605,517.945443915,246.085188717,66.8089,205.051355198
 03/07  16:00:00,202.887608258,36.5690983482,54.9779698171,0.0,32.1804615127,55.9779621605,513.953873799,240.856275784,75.1392,197.958398015
 03/07  17:00:00,224.523606426,36.300740992,47.6558165128,0.0,32.1804615127,60.9114621605,481.220785675,228.069556574,91.7998,161.351429101
 03/07  18:00:00,266.883902195,35.8156029681,55.407006632,0.0,32.1804615127,77.5397301883,508.956109472,223.537820418,49.9818,235.436489054
 03/07  19:00:00,345.020474708,35.8156029681,71.1414520565,0.0,77.122965704,86.2600435998,706.372968241,233.914422364,49.9818,422.476745877
 03/07  20:00:00,358.105783538,35.8156029681,68.7027671297,0.0,102.647051061,80.1663183927,589.764790392,239.141672683,33.3212,317.301917709
 03/07  21:00:00,388.696002814,35.8156029681,73.9377209022,0.0,115.40909374,92.7192997104,590.915406877,241.712324345,33.3212,315.881882532
 03/07  22:00:00,378.584094448,35.8156029681,87.3049952704,0.0,102.647051061,94.1340635361,729.199606187,244.896487999,24.9909,459.312218189
 03/07  23:00:00,292.990337353,35.8156029681,67.9445095702,0.0,77.122965704,65.871452062,621.439125392,254.936598812,16.6606,349.84192658
 03/07  24:00:00,201.990820387,35.8156029681,44.9828101908,0.0,38.286128036,48.4199368926,476.059725882,271.67456478,8.3303,196.054861102
 03/08  01:00:00,149.015517542,30.9565322292,36.3353387213,0.0,25.5240853573,30.610668775,215.984935158,58.5224868882,3.33212,154.13032827
 03/08  02:00:00,135.905603418,30.9565322292,30.5520999575,0.0,19.418418834,29.3649097162,165.667586226,46.7028985567,3.33212,115.632567669
 03/08  03:00:00,125.229905608,30.9565322292,27.7821519352,0.0,12.7620426787,28.1191506574,159.551980355,40.5790408526,3.33212,115.640819503
 03/08  04:00:00,124.08343009,30.9565322292,26.6432416718,0.0,12.7620426787,28.1191506574,156.4522554,37.4704484873,3.33212,115.649686913
 03/08  05:00:00,131.839544749,30.9565322292,27.8207178597,0.0,12.7620426787,28.1191506574,193.626428205,36.1884833036,3.33212,154.105824901
 03/08  06:00:00,168.343603793,30.9565322292,36.7022181631,0.0,25.5240853573,30.610668775,311.9911073,35.5947054753,8.3303,268.066101825
 03/08  07:00:00,296.758633407,32.171299914,66.1246065203,0.0,51.0481707146,78.1489452969,511.638621116,33.425325706,16.6606,461.55269541
 03/08  08:00:00,369.281813621,35.8156029681,89.8975943373,0.0,64.3609230253,109.708623606,836.055283131,198.607653423,24.9909,612.456729708
 03/08  09:00:00,298.884560908,35.8156029681,64.9291048694,0.0,51.0481707146,80.7689615957,733.418143863,231.746100679,33.3212,468.350843185
 03/08  10:00:00,260.043986115,36.2723439505,53.8771754715,0.0,51.0481707146,71.0224615957,650.280718697,229.82140878,66.8089,353.650409917
 03/08  11:00:00,199.939565029,36.4565518851,42.512968954,0.0,32.1804615127,65.7244621605,588.632172254,225.811255553,83.4695,279.351416701
 03/08  12:00:00,194.323180613,36.519734167,36.9100022559,0.0,32.1804615127,65.7244621605,482.171000614,192.581225028,83.4695,206.120275586
 03/08  13:00:00,192.669677538,36.5561524297,36.0318895724,0.0,32.1804615127,65.7244621605,507.886377585,218.672504428,83.4695,205.744373157
 03/08  14:00:00,182.678343956,36.5872000488,35.5808301215,0.0,32.1804615127,55.9779621605,515.311370172,234.804803048,75.1392,205.367367124
 03/08  15:00:00,182.477292274,36.6169208713,35.5325310357,0.0,32.1804615127,55.9779621605,486.182473928,216.157376013,66.8089,203.216197915
 03/08  16:00:00,183.097154598,36.6391927277,36.3820712116,0.0,32.1804615127,55.9779621605,473.863059696,199.023842675,75.1392,199.700017021
 03/08  17:00:00,212.74790241,36.3372930181,37.2295021029,0.0,32.1804615127,60.9114621605,437.347406527,184.769066508,91.7998,160.778540019
 03/08  18:00:00,259.253748344,35.8156029681,49.3824728303,0.0,32.1804615127,77.5397301883,443.930667183,159.695320274,49.9818,234.253546909
 03/08  19:00:00,340.043605613,35.8156029681,67.8323954757,0.0,77.122965704,86.2600435998,636.458571983,163.137812752,49.9818,423.338959231
 03/08  20:00:00,355.48863417,35.8156029681,67.3192925614,0.0,102.647051061,80.1663183927,516.840075896,165.502631466,33.3212,318.01624443
 03/08  21:00:00,388.389351977,35.8156029681,74.8847793977,0.0,115.40909374,92.7192997104,506.048526608,164.178511117,33.3212,308.548815491
 03/08  22:00:00,386.918873469,35.8156029681,97.1383493853,0.0,102.647051061,94.1340635361,617.352934366,126.01696859,24.9909,466.345065776
 03/08  23:00:00,339.511512775,35.8156029681,116.238148555,0.0,77.122965704,65.871452062,469.127585838,107.581777173,16.6606,344.885208665
 03/08  24:00:00,221.766280938,35.8156029681,66.6852478224,0.0,38.286128036,48.4199368926,320.05656192,117.773104741,8.3303,193.95315718
 03/09  01:00:00,163.544312323,30.9565322292,50.9393418678,0.0,25.5240853573,30.610668775,223.528462192,66.1101931544,3.33212,154.086149038
 03/09  02:00:00,148.305967243,30.9565322292,43.0781451868,0.0,19.418418834,29.3649097162,169.563072511,50.5701719382,3.33212,115.660780573
 03/09  03:00:00,136.652781867,30.9565322292,39.3602904614,0.0,12.7620426787,28.1191506574,161.492169713,42.4931688151,3.33212,115.666880898
 03/09  04:00:00,135.145754412,30.9565322292,37.8665711615,0.0,12.7620426787,28.1191506574,155.221014045,36.2157382493,3.33212,115.673155796
 03/09  05:00:00,143.681742328,30.9565322292,39.827339454,0.0,12.7620426787,28.1191506574,189.894696479,30.3506515049,3.33212,156.211924974
 03/09  06:00:00,179.654370429,30.9565322292,48.1689514193,0.0,25.5240853573,30.610668775,301.974364637,27.8890199096,8.3303,265.755044728
 03/09  07:00:00,307.116153399,34.1959127218,74.5741840999,0.0,51.0481707146,78.1489452969,511.387056567,28.7599474669,16.6606,465.9665091
 03/09  08:00:00,374.765523796,35.8176660768,97.3079745913,0.0,64.3609230253,109.708623606,688.950177526,52.5014405024,24.9909,611.457837024
 03/09  09:00:00,305.25234014,35.8156029681,73.0139261923,0.0,51.0481707146,80.7689615957,599.84268303,101.992402216,33.3212,464.529080814
 03/09  10:00:00,267.329739705,36.3736586887,62.6012227074,0.0,51.0481707146,71.0224615957,578.615187536,153.92574308,66.8089,357.880544456
 03/09  11:00:00,208.087044099,36.4643003293,52.0285431409,0.0,32.1804615127,65.7244621605,523.557088003,163.271168081,83.4695,276.816419921
 03/09  12:00:00,204.88769646,36.5173411936,48.2035839173,0.0,32.1804615127,65.7244621605,446.465930718,155.701870459,83.4695,207.294560259
 03/09  13:00:00,205.806386088,36.5568185101,49.8570891219,0.0,32.1804615127,65.7244621605,438.830026142,153.682957107,83.4695,201.677569035
 03/09  14:00:00,197.472694936,36.5896986159,51.2752163056,0.0,32.1804615127,55.9779621605,425.17353789,144.716862974,75.1392,205.317474916
 03/09  15:00:00,197.77392058,36.6194368286,51.640971937,0.0,32.1804615127,55.9779621605,402.988015088,131.240916969,66.8089,204.93819812
 03/09  16:00:00,198.226668704,36.6473252915,52.1549439929,0.0,32.1804615127,55.9779621605,391.001313273,117.982116662,75.1392,197.879996611
 03/09  17:00:00,227.44741865,36.3479114438,52.459391544,0.0,32.1804615127,60.9114621605,360.278468253,107.22831442,91.7998,161.250353832
 03/09  18:00:00,272.56816519,35.8156029681,62.9814828481,0.0,32.1804615127,77.5397301883,399.481298991,116.00612721,49.9818,233.493371781
 03/09  19:00:00,351.266701426,35.8173091439,79.1677881594,0.0,77.122965704,86.2600435998,611.63721612,138.472907228,49.9818,423.182508892
 03/09  20:00:00,364.640803425,35.8156029681,76.4592684546,0.0,102.647051061,80.1663183927,520.330670388,169.14900145,33.3212,317.860468937
 03/09  21:00:00,396.152655951,35.8156029681,82.5362218972,0.0,115.40909374,92.7192997104,516.680472239,174.960070845,33.3212,308.399201393
 03/09  22:00:00,385.918032697,35.8156029681,95.7561677368,0.0,102.647051061,94.1340635361,668.639302743,179.493737226,24.9909,464.154665517
 03/09  23:00:00,299.939512843,35.8156343202,76.143690572,0.0,77.122965704,65.871452062,571.168983432,210.478984676,16.6606,344.029398756
 03/09  24:00:00,208.652500987,35.8156029681,52.563105398,0.0,38.286128036,48.4199368926,451.986010668,247.966416166,8.3303,195.689294502
 03/10  01:00:00,156.031849147,30.9565322292,43.2660713203,0.0,25.5240853573,30.610668775,220.81531782,63.4197180898,3.33212,154.06347973
 03/10  02:00:00,142.822000817,30.9565322292,37.4033445561,0.0,19.418418834,29.3649097162,168.062757272,49.0990244827,3.33212,115.631612789
 03/10  03:00:00,132.873405908,30.9565322292,35.4090214344,0.0,12.7620426787,28.1191506574,155.681369366,36.7133131014,3.33212,115.635936265
 03/10  04:00:00,132.269225182,30.9565322292,34.8440882638,0.0,12.7620426787,28.1191506574,148.13952389,29.1669399462,3.33212,115.640463944
 03/10  05:00:00,141.886692494,30.9565322292,37.265343246,0.0,12.7620426787,28.1191506574,182.670968394,25.2967686862,3.33212,154.042079708
 03/10  06:00:00,178.676068945,30.9565322292,46.4177665831,0.0,25.5240853573,30.610668775,298.806041957,22.6158022147,8.3303,267.859939743
 03/10  07:00:00,307.782385541,34.0339436972,74.5740849819,0.0,51.0481707146,78.1489452969,498.462428889,20.2353616713,16.6606,461.566467217
 03/10  08:00:00,377.26523632,35.8181854783,98.5951648968,0.0,64.3609230253,109.708623606,693.358120386,56.9856253458,24.9909,611.38159504
 03/10  09:00:00,309.202272933,35.8156029681,76.3058578996,0.0,51.0481707146,80.7689615957,559.866897537,60.6354869301,33.3212,465.910210607
 03/10  10:00:00,272.809525368,36.377849396,68.5388450403,0.0,51.0481707146,71.0224615957,470.213548284,49.9206232423,66.8089,353.484025041
 03/10  11:00:00,213.964640271,36.4648159215,58.4507168141,0.0,32.1804615127,65.7244621605,403.471261235,41.0987405375,83.4695,278.903020698
 03/10  12:00:00,264.80607628,36.5156147333,108.265528455,0.0,32.1804615127,65.7244621605,313.833057756,24.3517108913,83.4695,206.011846864
 03/10  13:00:00,259.64396136,36.5516535252,103.459883694,0.0,32.1804615127,65.7244621605,307.376064466,18.2717609515,83.4695,205.634803514
 03/10  14:00:00,259.974153374,36.5840289282,113.036235653,0.0,32.1804615127,55.9779621605,295.340259714,14.9445771462,75.1392,205.256482568
 03/10  15:00:00,289.826629793,36.6127270147,141.885490089,0.0,32.1804615127,55.9779621605,276.030085094,11.4114151092,66.8089,197.809769985
 03/10  16:00:00,291.355202711,36.6399808171,143.095865073,0.0,32.1804615127,55.9779621605,291.028501167,10.9921109363,75.1392,204.897190231
 03/10  17:00:00,321.110067759,36.3440936613,144.009631615,0.0,32.1804615127,60.9114621605,254.01178926,7.70196343501,91.7998,154.510025825
 03/10  18:00:00,355.664411384,35.817475024,144.114115235,0.0,32.1804615127,77.5397301883,296.644666351,11.46159625,49.9818,235.201270101
 03/10  19:00:00,409.274541542,35.8586157321,138.578511484,0.0,77.122965704,86.2600435998,488.429655201,13.698825587,49.9818,424.749029614
 03/10  20:00:00,379.816585972,35.8162928635,91.7742567488,0.0,102.647051061,80.1663183927,372.605137871,25.220660208,33.3212,314.063277663
 03/10  21:00:00,370.76791285,35.8156029681,58.0217417675,0.0,115.40909374,92.7192997104,408.281906461,60.9913306999,33.3212,313.969375761
 03/10  22:00:00,376.61938565,35.821349658,87.311413335,0.0,102.647051061,94.1340635361,567.710429254,82.8275365459,24.9909,459.891992708
 03/10  23:00:00,303.30406468,35.8649208614,80.2255839887,0.0,77.122965704,65.871452062,454.490244713,88.5977423861,16.6606,349.231902327
 03/10  24:00:00,216.449699935,35.8478324352,61.5528996089,0.0,38.286128036,48.4199368926,283.611285369,86.3803449448,8.3303,188.900640424
 03/11  01:00:00,169.79157283,30.9565322292,55.0430108474,0.0,27.7269238854,30.610668775,212.080518576,54.7370653343,3.33212,154.011333242
 03/11  02:00:00,165.73723918,30.9565322292,51.0104473999,0.0,27.7269238854,30.610668775,165.571167756,45.6280697276,3.33212,116.610978029
 03/11  03:00:00,145.44065376,30.9565322292,48.2268739426,0.0,12.7620426787,28.1191506574,157.187426164,36.7206594075,3.33212,117.134646757
 03/11  04:00:00,145.629386069,32.5762224755,46.8031935776,0.0,12.7620426787,28.1191506574,155.470226353,34.8818339869,3.33212,117.256272366
 03/11  05:00:00,152.885254997,31.7663773524,48.2765549722,0.0,12.7620426787,28.1191506574,193.933058439,34.7070973683,3.33212,155.89384107
 03/11  06:00:00,169.195918258,33.3860675987,50.7271121645,0.0,12.7620426787,28.1191506574,229.368903862,31.6555770377,8.3303,189.383026824
 03/11  07:00:00,264.308204599,34.0339436972,64.4850163911,0.0,42.6918050922,54.3732441037,310.003737618,23.3846914506,16.6606,269.958446168
 03/11  08:00:00,315.26452235,35.8548775423,86.4039568235,0.0,42.6918050922,86.1019271793,518.475258904,29.0130031474,24.9909,464.471355757
 03/11  09:00:00,399.264701992,35.8197902995,129.106069489,0.0,57.6566862989,112.030105488,704.82995904,23.3924380623,33.3212,648.116320978
 03/11  10:00:00,360.662639362,36.3725848163,135.830059298,0.0,57.6566862989,83.6599452969,545.586955841,12.7640090803,66.8089,466.01404676
 03/11  11:00:00,308.920382397,36.463914047,136.200352757,0.0,42.6918050922,68.9656133826,443.221672234,7.30106992358,83.4695,352.45110231
 03/11  12:00:00,300.492301729,36.5179018094,134.36717586,0.0,34.9340096728,67.7198543238,371.589566863,7.4994649111,83.4695,280.620601952
 03/11  13:00:00,299.489929327,36.5813967049,133.169140259,0.0,34.9340096728,67.7198543238,299.226559659,7.24321647674,83.4695,208.513843182
 03/11  14:00:00,290.003663545,36.5940782153,133.339696326,0.0,34.9340096728,57.9733543238,287.013396588,6.75658096077,75.1392,205.117615627
 03/11  15:00:00,291.838668881,36.6260215774,135.130270908,0.0,34.9340096728,57.9733543238,277.877669259,6.8662222732,66.8089,204.202546986
 03/11  16:00:00,291.892460422,36.6551223229,135.174991048,0.0,34.9340096728,57.9733543238,287.25960267,6.54765033668,75.1392,205.572752333
 03/11  17:00:00,323.111223291,36.38172968,137.39733523,0.0,34.9340096728,62.9068543238,260.326787824,7.07525146279,91.7998,161.451736361
 03/11  18:00:00,351.862672289,35.9184285448,138.940786691,0.0,34.9340096728,72.2186844194,257.434020914,10.5667270333,49.9818,196.885493881
