Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  19:00:00,423.1238706,36.00626171,138.526608356,0.0,87.0357390804,86.2600435998,295.413935896,8.97885640929,49.9818,236.453279487
 03/11  20:00:00,427.447769974,35.8699977909,137.495021291,0.0,102.000620287,77.6748002752,356.191360725,8.43227909069,33.3212,314.437881634
 03/11  21:00:00,437.827665169,35.8386456358,137.479175507,0.0,102.000620287,88.9820225341,352.565403838,8.73554180618,33.3212,310.508662032
 03/11  22:00:00,427.697791582,35.8662575794,137.420034668,0.0,102.000620287,91.6425454185,345.935266166,8.8972708364,24.9909,312.04709533
 03/11  23:00:00,374.744910189,35.8556928068,138.014539686,0.0,87.0357390804,65.871452062,487.569168005,12.0034979929,16.6606,458.905070012
 03/11  24:00:00,303.628019155,35.8300903009,140.925606757,0.0,42.6918050922,48.4199368926,293.385165604,16.8034089795,8.3303,268.251456624
 03/12  01:00:00,205.735547619,32.9811450371,78.4576816932,0.0,34.4311606118,33.1021868926,119.520201887,0.403479724481,3.33212,115.784602163
 03/12  02:00:00,149.695807879,30.9565322292,43.1255185902,0.0,19.466279405,30.610668775,119.107162816,0.0,3.33212,115.775042816
 03/12  03:00:00,174.287867742,31.7663773524,66.3553210854,0.0,19.466279405,30.610668775,119.188999756,0.0699249690869,3.33212,115.786954786
 03/12  04:00:00,182.488976064,32.5762224755,66.6007700314,0.0,19.466279405,30.610668775,157.324130318,0.0,3.33212,153.992010318
 03/12  05:00:00,202.446623165,32.5762224755,74.3883739944,0.0,19.466279405,30.610668775,204.572869953,0.0907519267134,8.3303,196.151818026
 03/12  06:00:00,306.457145907,34.1959127218,104.483239227,0.0,42.6918050922,54.3732441037,290.944540251,0.104933890137,16.6606,274.179006361
 03/12  07:00:00,398.730510913,36.2199348727,140.891800649,0.0,49.3960418185,88.5934452969,495.66300505,10.9412072388,24.9909,459.730897812
 03/12  08:00:00,413.031624292,35.8861212138,140.841170166,0.0,57.6566862989,112.030105488,690.578362771,6.88819407382,33.3212,650.368968697
 03/12  09:00:00,356.13412126,36.3973761549,139.31564179,0.0,50.9524495726,81.1684271793,535.014842238,3.93880905149,66.8089,464.267133187
 03/12  10:00:00,311.827464295,36.5823370826,138.800819732,0.0,42.6918050922,68.9656133826,446.426463836,8.19574642217,83.4695,354.761217414
 03/12  11:00:00,308.759691494,36.6163427401,138.323610439,0.0,38.286128036,68.9656133826,374.819286831,9.12298597744,83.4695,282.226800853
 03/12  12:00:00,308.575079898,36.6651424324,137.966677438,0.0,38.286128036,68.9656133826,294.503943702,8.59110225025,83.4695,202.443341452
 03/12  13:00:00,289.193982925,36.6145271801,137.182225771,0.0,31.5818913096,56.727595265,289.746617607,9.09786864414,75.1392,205.509548963
 03/12  14:00:00,289.680276821,36.6459093712,137.56340344,0.0,31.5818913096,56.727595265,277.795896238,8.78108299105,66.8089,202.205913247
 03/12  15:00:00,288.731707435,36.6752799297,136.587057456,0.0,31.5818913096,56.727595265,283.212374858,7.79454529763,75.1392,200.27862956
 03/12  16:00:00,317.391025344,36.4281002353,136.241450196,0.0,31.5818913096,61.661095265,254.030023482,7.80204120154,91.7998,154.428182281
 03/12  17:00:00,345.857503504,35.9314642175,137.509785486,0.0,31.5818913096,70.9729253606,259.819696171,13.0282189641,49.9818,196.809677207
 03/12  18:00:00,404.939962015,35.9705773466,134.867945539,0.0,80.3315023541,83.7685254822,301.083901206,11.7431929246,49.9818,239.358908281
 03/12  19:00:00,412.018672762,35.8995772577,132.407875281,0.0,102.000620287,77.6748002752,354.555747856,8.97095022679,33.3212,312.263597629
 03/12  20:00:00,442.12917312,35.8777096163,130.914757376,0.0,108.704857014,91.4735406516,348.02617698,8.04546278881,33.3212,306.659514191
 03/12  21:00:00,414.324410909,36.0020762949,131.219485832,0.0,95.2963835608,89.1510273009,344.234748096,10.3596062935,24.9909,308.884241803
 03/12  22:00:00,362.230426664,35.9826918155,132.41743303,0.0,80.3315023541,63.3799339444,491.046372424,14.690677252,16.6606,459.695095172
 03/12  23:00:00,300.60743264,35.9474491819,135.741932976,0.0,42.6918050922,48.4199368926,288.180249699,19.1131190944,8.3303,260.736830605
 03/12  24:00:00,212.163888783,32.9811450371,84.1263474098,0.0,34.4311606118,33.1021868926,162.607930994,0.087077956685,3.33212,159.188733037
 03/13  01:00:00,163.914513084,30.9565322292,58.5657776584,0.0,19.418418834,29.3649097162,118.982558289,0.0,3.33212,115.650438289
 03/13  02:00:00,182.827129848,33.3860675987,81.1098303706,0.0,12.7620426787,28.1191506574,118.471399417,0.0958023292009,3.33212,115.043477087
 03/13  03:00:00,174.256430242,32.9811450371,73.5942964535,0.0,12.7620426787,28.1191506574,118.76587184,0.528132660545,3.33212,114.90561918
 03/13  04:00:00,180.030310993,32.9811450371,72.8700787044,0.0,12.7620426787,28.1191506574,157.328641647,0.517531702045,3.33212,153.478989945
 03/13  05:00:00,219.495859896,33.3860675987,83.990984635,0.0,25.5240853573,30.610668775,272.516311686,0.470105856306,8.3303,263.71590583
 03/13  06:00:00,354.671823831,35.005757845,118.215385162,0.0,51.0481707146,78.1489452969,478.586299101,0.201202494799,16.6606,461.724496606
 03/13  07:00:00,429.169386648,35.8572969774,134.2145811,0.0,64.3609230253,109.708623606,649.93476816,15.3273647366,24.9909,609.616503423
 03/13  08:00:00,371.28465143,35.8177871165,135.328527301,0.0,51.0481707146,80.7689615957,504.182314055,9.06338439672,33.3212,461.797729658
 03/13  09:00:00,343.561128522,36.3857198582,135.015172008,0.0,51.0481707146,71.0224615957,425.285771245,5.21827441723,66.8089,353.258596828
 03/13  10:00:00,295.863336121,36.4755929841,136.210995729,0.0,32.1804615127,65.7244621605,373.936187956,12.3417900881,83.4695,278.124897868
 03/13  11:00:00,296.921941439,36.5286374114,136.246061777,0.0,32.1804615127,65.7244621605,302.519425763,13.2148421836,83.4695,205.83508358
 03/13  12:00:00,296.333833202,36.5707118869,135.87537743,0.0,32.1804615127,65.7244621605,301.391250429,12.4714763251,83.4695,205.450274104
 03/13  13:00:00,286.487561965,36.6037980649,135.215883096,0.0,32.1804615127,55.9779621605,288.104376903,12.2335752856,75.1392,200.731601618
 03/13  14:00:00,286.284037715,36.6346190103,134.662712096,0.0,32.1804615127,55.9779621605,280.803553442,11.9880224725,66.8089,202.00663097
 03/13  15:00:00,286.190571432,36.6632957266,134.787849294,0.0,32.1804615127,55.9779621605,284.620358068,11.8404859653,75.1392,197.640672102
 03/13  16:00:00,315.607482701,36.41902529,135.348819629,0.0,32.1804615127,60.9114621605,259.730984538,6.80781761007,91.7998,161.123366928
 03/13  17:00:00,350.556399276,35.9257412355,135.830732913,0.0,32.1804615127,77.5397301883,294.480743859,12.1791255661,49.9818,232.319818292
 03/13  18:00:00,403.614000182,35.9687120475,135.160143101,0.0,77.122965704,86.2600435998,486.40206217,13.5919947602,49.9818,422.82826741
 03/13  19:00:00,416.47284239,35.9398850599,135.220024185,0.0,102.647051061,80.1663183927,354.883947961,10.1381089983,33.3212,311.424638962
 03/13  20:00:00,452.109817666,35.9404530227,134.650476457,0.0,115.40909374,92.7192997104,356.580572061,9.80126938499,33.3212,313.458102676
 03/13  21:00:00,427.217083758,36.0139588155,133.535718757,0.0,102.647051061,94.1340635361,491.220979073,10.770112774,24.9909,455.459966299
 03/13  22:00:00,362.173906571,36.0875034122,134.73331404,0.0,77.122965704,65.871452062,380.775617952,15.5307290151,16.6606,348.584288937
 03/13  23:00:00,296.889805917,36.0389397869,137.514069076,0.0,38.286128036,48.4199368926,220.969039321,22.3165409049,8.3303,190.322198416
 03/13  24:00:00,193.787012161,32.9811450371,77.6449427827,0.0,25.5240853573,30.610668775,157.513299151,0.631536869105,3.33212,153.549642282
 03/14  01:00:00,148.209441971,30.9565322292,42.9649858728,0.0,19.418418834,29.3649097162,117.832285344,0.0,3.33212,114.500165344
 03/14  02:00:00,182.658560383,33.3860675987,81.4560424741,0.0,12.7620426787,28.1191506574,119.000544446,0.0982589261816,3.33212,115.570165519
 03/14  03:00:00,186.661715476,33.3860675987,85.742536875,0.0,12.7620426787,28.1191506574,119.007255646,0.11358015518,3.33212,115.56155549
 03/14  04:00:00,185.181014551,32.9811450371,77.5571041328,0.0,12.7620426787,28.1191506574,157.853106385,0.6063084065,3.33212,153.914677979
 03/14  05:00:00,222.814626124,33.3860675987,87.0506494048,0.0,25.5240853573,30.610668775,275.866087642,0.160866210354,8.3303,267.374921432
 03/14  06:00:00,353.772090416,34.6818197957,118.383862543,0.0,51.0481707146,78.1489452969,473.378698901,0.352432576066,16.6606,456.365666325
 03/14  07:00:00,434.917710015,35.8592098247,140.726829578,0.0,64.3609230253,109.708623606,652.091387135,18.0550699167,24.9909,609.045417218
 03/14  08:00:00,377.016187764,35.8160342983,142.366738431,0.0,51.0481707146,80.7689615957,510.037600159,10.934516711,33.3212,465.781883448
 03/14  09:00:00,349.828660531,36.3844737699,143.368450679,0.0,51.0481707146,71.0224615957,425.519575167,6.94591941486,66.8089,351.764755752
 03/14  10:00:00,302.787352645,36.4747980811,144.636400552,0.0,32.1804615127,65.7244621605,377.266398369,14.7304606317,83.4695,279.066437738
 03/14  11:00:00,304.395782086,36.5272143455,145.321363962,0.0,32.1804615127,65.7244621605,304.967724285,15.7325242416,83.4695,205.765700043
 03/14  12:00:00,303.651434979,36.568952166,144.463253496,0.0,32.1804615127,65.7244621605,299.842149239,14.9323524033,83.4695,201.440296835
 03/14  13:00:00,294.277572535,36.60203585,143.843469444,0.0,32.1804615127,55.9779621605,291.128182831,14.1133932857,75.1392,201.875589545
 03/14  14:00:00,294.000530016,36.6329856086,143.003857495,0.0,32.1804615127,55.9779621605,280.130004398,13.8421134017,66.8089,199.478990997
 03/14  15:00:00,291.884231445,36.6629757302,140.808505848,0.0,32.1804615127,55.9779621605,290.489549509,12.585002809,75.1392,202.765346701
 03/14  16:00:00,321.679306393,36.430107454,141.514915101,0.0,32.1804615127,60.9114621605,252.563535753,6.38585924845,91.7998,154.377876504
 03/14  17:00:00,358.380932799,35.9366952722,144.007813511,0.0,32.1804615127,77.5397301883,297.379039511,12.5459158734,49.9818,234.851323638
 03/14  18:00:00,409.890773451,35.9850596231,141.89748486,0.0,77.122965704,86.2600435998,483.079616461,14.0742870031,49.9818,419.023529458
 03/14  19:00:00,422.666038401,35.9769180017,141.367422804,0.0,102.647051061,80.1663183927,360.727321297,10.4479870247,33.3212,316.958134272
 03/14  20:00:00,458.638620932,35.9837421283,141.387496307,0.0,115.40909374,92.7192997104,350.978796535,10.0944500745,33.3212,307.56314646
 03/14  21:00:00,432.552469639,36.0554395378,139.607422047,0.0,102.647051061,94.1340635361,496.290328886,11.1050893012,24.9909,460.194339585
 03/14  22:00:00,367.501536277,36.1171029234,141.2387094,0.0,77.122965704,65.871452062,377.148705374,16.5234481252,16.6606,343.964657249
 03/14  23:00:00,301.728735384,36.0648649696,144.052302532,0.0,38.286128036,48.4199368926,227.811100889,23.8027865844,8.3303,195.678014304
 03/14  24:00:00,197.924715267,32.9811450371,82.4125216269,0.0,25.5240853573,30.610668775,157.945676405,0.700712657629,3.33212,153.912843747
 03/15  01:00:00,168.23411834,31.7663773524,61.8478215233,0.0,19.418418834,29.3649097162,118.828508361,0.101422916894,3.33212,115.394965444
 03/15  02:00:00,170.138604347,32.5762224755,70.6784105418,0.0,12.7620426787,28.1191506574,115.747913688,0.0,3.33212,112.415793688
 03/15  03:00:00,186.834201678,33.3860675987,86.3931629619,0.0,12.7620426787,28.1191506574,115.813000365,0.131011238194,3.33212,112.349869127
 03/15  04:00:00,190.802549835,32.9811450371,84.029045555,0.0,12.7620426787,28.1191506574,157.871691646,0.669234389756,3.33212,153.870337257
 03/15  05:00:00,236.08021761,33.6560159731,100.193432289,0.0,25.5240853573,30.610668775,276.347943726,0.759836794398,8.3303,267.257806932
 03/15  06:00:00,363.790054612,35.005757845,127.777961553,0.0,51.0481707146,78.1489452969,472.558337207,0.283326007286,16.6606,455.6144112
 03/15  07:00:00,435.244038621,35.8625714575,140.822850073,0.0,64.3609230253,109.708623606,652.972849189,19.5904323223,24.9909,608.391516867
 03/15  08:00:00,377.931441877,35.8216631504,142.923900113,0.0,51.0481707146,80.7689615957,509.843661719,11.4466170664,33.3212,465.075844652
 03/15  09:00:00,350.89816702,36.3862698517,143.567532183,0.0,51.0481707146,71.0224615957,424.727735417,6.39857426638,66.8089,351.520261151
 03/15  10:00:00,303.410185707,36.4757212002,144.641772657,0.0,32.1804615127,65.7244621605,376.897531455,14.5126181745,83.4695,278.915413281
 03/15  11:00:00,304.742967226,36.5322307665,144.968720054,0.0,32.1804615127,65.7244621605,304.163804417,14.9971021101,83.4695,205.697202307
 03/15  12:00:00,304.374510995,36.5895935289,144.74007732,0.0,32.1804615127,65.7244621605,296.418311908,14.7209472836,83.4695,198.227864625
 03/15  13:00:00,294.831991391,36.6069228736,145.299013345,0.0,32.1804615127,55.9779621605,295.758817137,15.6627419335,75.1392,204.956875203
 03/15  14:00:00,289.916260496,36.6344729092,141.792990775,0.0,32.1804615127,55.9779621605,281.493316291,17.1646262025,66.8089,197.519790089
 03/15  15:00:00,261.921231165,36.663360795,114.735301273,0.0,32.1804615127,55.9779621605,309.757452621,30.0260009716,75.1392,204.592251649
 03/15  16:00:00,268.75925048,36.3837658267,92.918780952,0.0,32.1804615127,60.9114621605,288.973340129,42.8223044757,91.7998,154.351235653
 03/15  17:00:00,263.342247105,35.8722652099,53.7534106769,0.0,32.1804615127,77.5397301883,367.731169422,82.9833795787,49.9818,234.765989843
 03/15  18:00:00,346.47191234,35.9129370713,82.8345858938,0.0,77.122965704,86.2600435998,595.51607654,126.925281282,49.9818,418.608995258
 03/15  19:00:00,372.839811303,35.8438020302,96.0672556601,0.0,102.647051061,80.1663183927,482.198716483,135.379496124,33.3212,313.49802036
 03/15  20:00:00,423.126539544,35.8220434955,109.844132958,0.0,115.40909374,92.7192997104,471.848590866,127.875106739,33.3212,310.652284127
 03/15  21:00:00,417.010670553,35.8743907145,127.221666821,0.0,102.647051061,94.1340635361,598.59768805,119.146845994,24.9909,454.459942056
 03/15  22:00:00,327.782264644,35.9524374033,104.525914381,0.0,77.122965704,65.871452062,480.522345602,115.758010432,16.6606,348.10373517
 03/15  23:00:00,231.616691898,35.9070140545,76.5677354083,0.0,38.286128036,48.4199368926,317.631355463,120.68691618,8.3303,188.614139284
 03/15  24:00:00,178.039395748,30.9565322292,65.3800577782,0.0,25.5240853573,30.610668775,254.176293767,96.9765571715,3.33212,153.867616595
 03/16  01:00:00,162.756386303,30.9565322292,57.4851614805,0.0,19.418418834,29.3649097162,202.794063457,83.9293539771,3.33212,115.53258948
 03/16  02:00:00,149.815063458,30.9565322292,52.4712161,0.0,12.7620426787,28.1191506574,192.892280789,74.0414711817,3.33212,115.518689608
 03/16  03:00:00,149.044127858,33.3860675987,49.2813561928,0.0,12.7620426787,28.1191506574,183.90989424,65.0677226064,3.33212,115.510051633
 03/16  04:00:00,155.59867483,31.7663773524,50.8785726677,0.0,12.7620426787,28.1191506574,208.525895988,51.363135122,3.33212,153.830640866
 03/16  05:00:00,193.274525988,32.5762224755,60.1814869201,0.0,25.5240853573,30.610668775,316.568053743,41.146045663,8.3303,267.09170808
 03/16  06:00:00,325.129704181,34.8437888203,91.9146735461,0.0,51.0481707146,78.1489452969,505.045099489,35.5661839636,16.6606,452.818315525
 03/16  07:00:00,410.149356017,35.8257156624,118.778570973,0.0,64.3609230253,109.708623606,678.764297322,50.0266146402,24.9909,603.746782682
 03/16  08:00:00,322.252644196,35.8156029681,90.2593697027,0.0,51.0481707146,80.7689615957,557.584625515,54.7724100453,33.3212,469.491015469
 03/16  09:00:00,283.085741412,36.3919945433,78.7969461265,0.0,51.0481707146,71.0224615957,474.447613487,56.3548131754,66.8089,351.283900311
 03/16  10:00:00,223.184475503,36.4809453905,67.6076185811,0.0,32.1804615127,65.7244621605,415.692031051,59.2690659186,83.4695,272.953465132
 03/16  11:00:00,235.168259892,36.5351648122,78.8811385259,0.0,32.1804615127,65.7244621605,332.838611938,45.5344321406,83.4695,203.834679797
 03/16  12:00:00,251.19748394,36.5766180287,95.5354133794,0.0,32.1804615127,65.7244621605,324.897977271,36.1662271241,83.4695,205.262250147
 03/16  13:00:00,280.460796258,36.6145240497,134.085746768,0.0,32.1804615127,55.9779621605,297.912027903,22.6892652038,75.1392,200.083562699
 03/16  14:00:00,287.711190742,36.6479078165,140.970877371,0.0,32.1804615127,55.9779621605,283.47342619,14.3991146243,66.8089,202.265411566
 03/16  15:00:00,288.265089516,36.6809998207,141.120818368,0.0,32.1804615127,55.9779621605,279.538679601,6.92790145491,75.1392,197.471578146
 03/16  16:00:00,318.415214699,36.4001101407,142.222425136,0.0,32.1804615127,60.9114621605,250.322867521,4.24689593254,91.7998,154.276171589
 03/16  17:00:00,352.616129418,35.8840466682,141.976829961,0.0,32.1804615127,77.5397301883,293.080306483,8.4682148327,49.9818,234.630291651
 03/16  18:00:00,405.74639266,35.9281646422,141.033300629,0.0,77.122965704,86.2600435998,477.944122378,8.66846117436,49.9818,419.293861203
 03/16  19:00:00,418.327400987,35.8588029591,140.682465135,0.0,102.647051061,80.1663183927,362.427291801,13.4744732167,33.3212,315.631618584
 03/16  20:00:00,430.778001003,35.8384201768,117.101501846,0.0,115.40909374,92.7192997104,367.349467467,26.8394965061,33.3212,307.188770961
 03/16  21:00:00,405.830934778,35.8788039548,115.977400284,0.0,102.647051061,94.1340635361,525.373341847,42.9319606456,24.9909,457.450481202
 03/16  22:00:00,327.699170597,35.9517791838,104.376322817,0.0,77.122965704,65.871452062,429.635203616,68.0715135664,16.6606,344.90309005
 03/16  23:00:00,233.056716353,35.9015138089,77.9541075948,0.0,38.286128036,48.4199368926,284.722819717,85.8831075853,8.3303,190.509412132
 03/16  24:00:00,179.295596513,30.9565322292,66.5767452994,0.0,25.5240853573,30.610668775,231.035749172,75.7639042297,3.33212,151.939724942
 03/17  01:00:00,162.934758238,30.9565322292,57.5975454857,0.0,19.418418834,29.3649097162,188.717852246,69.8614190695,3.33212,115.524313176
 03/17  02:00:00,149.515019918,30.9565322292,52.1051533772,0.0,12.7620426787,28.1191506574,181.27247015,62.4335413896,3.33212,115.50680876
 03/17  03:00:00,147.99318251,32.5762224755,48.9684383347,0.0,12.7620426787,28.1191506574,173.100639547,54.2748195183,3.33212,115.493700028
 03/17  04:00:00,155.015618595,31.7663773524,49.5856633611,0.0,12.7620426787,28.1191506574,202.897564805,45.7676997915,3.33212,153.797745013
 03/17  05:00:00,192.804036122,33.3860675987,58.1035150641,0.0,25.5240853573,30.610668775,313.403313272,38.1305053473,8.3303,266.942507925
 03/17  06:00:00,321.233397005,33.7100056479,88.3183966827,0.0,51.0481707146,78.1489452969,502.557711282,33.5873102071,16.6606,452.309801075
 03/17  07:00:00,403.103786681,35.8221984762,113.034881494,0.0,64.3609230253,109.708623606,724.086111744,96.6217254864,24.9909,602.473486257
 03/17  08:00:00,316.570290033,35.8156029681,83.2674650853,0.0,51.0481707146,80.7689615957,632.023266169,129.763105941,33.3212,468.938960228
 03/17  09:00:00,276.922252279,36.4013621951,72.0408522309,0.0,51.0481707146,71.0224615957,558.854366341,141.024401554,66.8089,351.021064786
 03/17  10:00:00,220.471583606,36.490949603,64.388558123,0.0,32.1804615127,65.7244621605,487.685975151,133.333635258,83.4695,270.882839893
 03/17  11:00:00,216.239782385,36.5437425151,59.5766468664,0.0,32.1804615127,65.7244621605,414.690554006,125.649896231,83.4695,205.571157775
 03/17  12:00:00,228.178787273,36.5830706773,72.3165693904,0.0,32.1804615127,65.7244621605,384.726139008,96.0742113413,83.4695,205.182427667
 03/17  13:00:00,237.0178231,36.6198529894,90.8444010317,0.0,32.1804615127,55.9779621605,348.443008088,75.5610361955,75.1392,197.742771892
 03/17  14:00:00,237.253954698,36.652151627,91.0926028789,0.0,32.1804615127,55.9779621605,339.699107617,68.4318912899,66.8089,204.458316328
 03/17  15:00:00,203.440864338,36.680244017,57.5324902277,0.0,32.1804615127,55.9779621605,340.838344595,68.2929256691,75.1392,197.406218926
 03/17  16:00:00,231.703568528,36.3748074306,56.8538435847,0.0,32.1804615127,60.9114621605,330.006037775,83.9520908381,91.7998,154.254146937
 03/17  17:00:00,278.791909933,35.8156029681,69.3726447726,0.0,32.1804615127,77.5397301883,386.640477857,102.098045092,49.9818,234.560632765
 03/17  18:00:00,350.347865135,35.8424913917,86.8288594923,0.0,77.122965704,86.2600435998,590.236441424,122.487281884,49.9818,417.767359539
 03/17  19:00:00,363.852184125,35.8156029681,87.5634893451,0.0,102.647051061,80.1663183927,483.729998582,137.025932742,33.3212,313.38286584
 03/17  20:00:00,407.785842144,35.8156029681,94.7629482964,0.0,115.40909374,92.7192997104,526.764354654,183.461539009,33.3212,309.981615645
 03/17  21:00:00,397.374879872,35.8156029681,107.499781361,0.0,102.647051061,94.1340635361,702.831358553,224.43419921,24.9909,453.406259344
 03/17  22:00:00,307.777856521,35.8192364709,83.7315267217,0.0,77.122965704,65.871452062,608.1129426,243.882567784,16.6606,347.569774816
 03/17  23:00:00,214.415019013,35.8156029681,58.2124572245,0.0,38.286128036,48.4199368926,422.20811276,225.380289967,8.3303,188.497522794
 03/17  24:00:00,199.202411325,30.9565322292,86.3706205617,0.0,25.5240853573,30.610668775,211.405061184,54.2776042132,3.33212,153.795336971
 03/18  01:00:00,182.098962194,30.9565322292,67.0163066214,0.0,27.7269238854,30.610668775,162.792198635,44.0086183657,3.33212,115.451460269
 03/18  02:00:00,151.366171539,30.9565322292,53.7828125477,0.0,12.7620426787,28.1191506574,154.54685829,35.7810796613,3.33212,115.433658629
 03/18  03:00:00,144.815585393,30.9565322292,47.2446457568,0.0,12.7620426787,28.1191506574,148.840960025,30.0896618037,3.33212,115.419178221
 03/18  04:00:00,149.581382358,30.9565322292,45.4306787274,0.0,12.7620426787,28.1191506574,177.067738273,26.6806909659,3.33212,147.054927307
 03/18  05:00:00,161.527947078,30.9565322292,45.1374536579,0.0,12.7620426787,28.1191506574,228.470957128,24.7269353936,8.3303,195.413721734
 03/18  06:00:00,253.342455502,33.7909901603,53.3746664476,0.0,42.6918050922,54.3732441037,309.604459492,24.5574578774,16.6606,268.386401614
 03/18  07:00:00,321.253150811,35.8189937962,75.9813208251,0.0,42.6918050922,86.1019271793,662.962562297,186.237258475,24.9909,451.734403822
 03/18  08:00:00,358.06054092,35.8156029681,85.6853357003,0.0,57.6566862989,112.030105488,903.226873074,224.199430853,33.3212,645.706242221
 03/18  09:00:00,278.823212868,36.3018816557,53.1736968304,0.0,57.6566862989,83.6599452969,742.092438811,213.622332741,66.8089,461.66120607
 03/18  10:00:00,219.191664803,36.4904107466,48.157476121,0.0,42.6918050922,68.9656133826,621.848093569,189.044203243,83.4695,349.334390327
 03/18  11:00:00,210.300166407,36.5424680837,47.6882572734,0.0,34.9340096728,67.7198543238,571.902781889,211.086130762,83.4695,277.347151127
 03/18  12:00:00,205.729642161,36.5755227344,43.4551702885,0.0,34.9340096728,67.7198543238,530.905412219,241.580656937,83.4695,205.855255282
 03/18  13:00:00,196.085064411,36.4771238205,43.485769158,0.0,34.9340096728,57.9733543238,518.696970068,238.086853133,75.1392,205.470916934
 03/18  14:00:00,195.869139317,36.5643797296,43.2716150715,0.0,34.9340096728,57.9733543238,504.286873304,232.379638089,66.8089,205.098335215
 03/18  15:00:00,199.95115535,36.6612784042,48.1745589092,0.0,34.9340096728,57.9733543238,443.755830417,170.587853919,75.1392,198.028776498
 03/18  16:00:00,240.92498256,36.3586362013,60.7645039668,0.0,34.9340096728,62.9068543238,386.832730799,133.851903232,91.7998,161.181027568
 03/18  17:00:00,270.182932247,35.8156029681,63.1357749633,0.0,34.9340096728,72.2186844194,359.260003605,116.612273344,49.9818,192.665930262
 03/18  18:00:00,342.057907208,35.8156029681,67.8544645154,0.0,87.0357390804,86.2600435998,544.356349155,255.332558054,49.9818,239.0419911
 03/18  19:00:00,352.63670049,35.8156029681,77.084174339,0.0,102.000620287,77.6748002752,604.098837925,262.633628905,33.3212,308.14400902
 03/18  20:00:00,384.488235532,35.8156029681,86.4695490728,0.0,102.000620287,88.9820225341,559.586936417,219.471948207,33.3212,306.79378821
 03/18  21:00:00,375.441036382,35.8156029681,87.1384056342,0.0,102.000620287,91.6425454185,547.562294112,214.902232273,24.9909,307.669161839
 03/18  22:00:00,318.284382037,35.8156029681,83.1601317966,0.0,87.0357390804,65.871452062,694.246177594,223.2115881,16.6606,454.373989494
 03/18  23:00:00,262.273247047,35.8156029681,100.580571981,0.0,42.6918050922,48.4199368926,509.363911581,237.681279603,8.3303,263.352331978
 03/18  24:00:00,184.802223975,30.9565322292,69.6993822021,0.0,27.7269238854,30.610668775,206.591371035,49.5141486985,3.33212,153.745102336
 03/19  01:00:00,176.111873795,30.9565322292,51.7732523095,0.0,34.4311606118,33.1021868926,157.453982072,38.4773898214,3.33212,115.644472251
 03/19  02:00:00,148.586438784,30.9565322292,41.7573167073,0.0,19.466279405,30.610668775,151.417394497,32.4382701342,3.33212,115.647004363
 03/19  03:00:00,143.059094777,30.9565322292,36.2495002694,0.0,19.466279405,30.610668775,148.568806995,29.5869073422,3.33212,115.649779653
 03/19  04:00:00,148.905155662,30.9565322292,35.5168439904,0.0,19.466279405,30.610668775,185.580781248,28.5392197734,3.33212,153.709441475
 03/19  05:00:00,161.691355195,30.9565322292,36.0600084872,0.0,19.466279405,30.610668775,232.763351659,28.7462346579,8.3303,195.686817001
 03/19  06:00:00,243.331088987,32.9811450371,44.1771771767,0.0,42.6918050922,54.3732441037,315.494649343,29.5659477603,16.6606,269.268101583
 03/19  07:00:00,322.075204308,35.8435266226,67.5814320169,0.0,49.3960418185,88.5934452969,707.846563531,231.705856567,24.9909,451.149806964
 03/19  08:00:00,343.73903091,35.8156029681,71.4706707674,0.0,57.6566862989,112.030105488,958.47772122,281.089947694,33.3212,644.066573525
 03/19  09:00:00,263.840004826,35.9472933005,47.7846412297,0.0,50.9524495726,81.1684271793,798.967613728,267.195628345,66.8089,464.963085383
 03/19  10:00:00,208.371373268,36.0081640927,37.3135378245,0.0,42.6918050922,68.9656133826,714.93706546,280.244963489,83.4695,351.222601972
 03/19  11:00:00,204.244096296,36.0618803116,36.8594294071,0.0,38.286128036,68.9656133826,649.620286101,291.5346815,83.4695,274.616104601
 03/19  12:00:00,203.620802979,36.1132021443,37.0479125615,0.0,38.286128036,68.9656133826,574.596513302,286.813080805,83.4695,204.313932498
 03/19  13:00:00,188.21148506,36.1139953374,40.5666635757,0.0,31.5818913096,56.727595265,574.622646695,295.238237321,75.1392,204.245209374
 03/19  14:00:00,188.812860657,36.1182379505,41.1652873222,0.0,31.5818913096,56.727595265,568.902862689,304.040798073,66.8089,198.053164616
 03/19  15:00:00,188.793746335,36.1518257445,41.1340359623,0.0,31.5818913096,56.727595265,577.366264984,304.968446891,75.1392,197.258618093
 03/19  16:00:00,214.324339876,35.9425888542,37.628447771,0.0,31.5818913096,61.661095265,546.135080629,300.176361026,91.7998,154.158919603
 03/19  17:00:00,249.826426785,35.8156029681,45.5194022798,0.0,31.5818913096,70.9729253606,553.74654155,307.413720691,49.9818,196.351020859
 03/19  18:00:00,320.597667381,35.8156029681,54.5671196961,0.0,80.3315023541,83.7685254822,596.50559463,311.312094032,49.9818,235.211700598
 03/19  19:00:00,337.913264567,35.8156029681,65.1606928902,0.0,102.000620287,77.6748002752,650.724605849,310.810586417,33.3212,306.592819432
 03/19  20:00:00,379.918373436,35.8156029681,72.6915436616,0.0,108.704857014,91.4735406516,645.15445701,306.469088223,33.3212,305.364168787
 03/19  21:00:00,352.302998874,35.8156029681,73.2454286591,0.0,95.2963835608,89.1510273009,637.570846714,305.986167008,24.9909,306.593779706
 03/19  22:00:00,297.245789583,35.8156029681,71.3527476708,0.0,80.3315023541,63.3799339444,781.919775967,316.175381181,16.6606,449.083794785
 03/19  23:00:00,209.766790941,35.8156029681,48.2217116998,0.0,42.6918050922,48.4199368926,605.350408858,330.971047871,8.3303,266.049060987
 03/19  24:00:00,158.308086015,30.9565322292,34.2327448851,0.0,34.4311606118,33.1021868926,226.209124621,68.913443968,3.33212,153.963560653
 03/20  01:00:00,132.247484346,30.9565322292,26.9299414767,0.0,19.418418834,29.3649097162,174.103246939,55.3785316532,3.33212,115.392595286
 03/20  02:00:00,121.169480333,30.9565322292,23.7560321882,0.0,12.7620426787,28.1191506574,162.821110714,48.8076603774,3.33212,110.681330336
 03/20  03:00:00,119.426832144,30.9565322292,22.0232538287,0.0,12.7620426787,28.1191506574,163.229166662,46.1609750732,3.33212,113.736071589
 03/20  04:00:00,126.841791126,30.9565322292,22.8611601495,0.0,12.7620426787,28.1191506574,202.449500391,45.4503648822,3.33212,153.667015508
 03/20  05:00:00,162.682870077,30.9565322292,31.0836894152,0.0,25.5240853573,30.610668775,319.609956773,45.235518046,8.3303,266.044138727
 03/20  06:00:00,289.292908155,30.9565322292,59.886330269,0.0,51.0481707146,78.1489452969,510.945034881,43.0536804903,16.6606,451.230754391
 03/20  07:00:00,373.024801292,35.8263587257,82.3309710573,0.0,64.3609230253,109.708623606,901.199048114,277.532422598,24.9909,598.675725516
 03/20  08:00:00,291.181595348,35.8156029681,57.1408346593,0.0,51.0481707146,80.7689615957,838.706931439,338.323974644,33.3212,467.061756795
 03/20  09:00:00,252.387870781,35.9024675643,46.528224281,0.0,51.0481707146,71.0224615957,734.547931476,320.073528163,66.8089,347.665503314
 03/20  10:00:00,197.664189734,36.1140336119,40.37244354,0.0,32.1804615127,65.7244621605,654.753465713,298.502654152,83.4695,272.781311561
 03/20  11:00:00,204.87547836,36.2909813864,46.7320852465,0.0,32.1804615127,65.7244621605,560.455895924,271.648755695,83.4695,205.337640229
 03/20  12:00:00,214.730903863,36.4675759813,57.1696874367,0.0,32.1804615127,65.7244621605,529.991017428,248.650530944,83.4695,197.870986485
 03/20  13:00:00,214.414103645,36.5942151907,66.890853585,0.0,32.1804615127,55.9779621605,485.50069991,205.768358251,75.1392,204.593141659
 03/20  14:00:00,220.666535326,36.6281645969,73.7599884104,0.0,32.1804615127,55.9779621605,437.066673127,173.064901819,66.8089,197.192871308
 03/20  15:00:00,223.330318807,36.6588436925,76.8231267961,0.0,32.1804615127,55.9779621605,418.899890622,146.578506655,75.1392,197.182183967
 03/20  16:00:00,249.659903199,36.3570230146,74.4637581969,0.0,32.1804615127,60.9114621605,368.758893726,122.842905571,91.7998,154.116188155
 03/20  17:00:00,289.845588821,35.8156029681,80.2753770268,0.0,32.1804615127,77.5397301883,391.461719525,107.256129307,49.9818,234.223790218
 03/20  18:00:00,358.114812371,35.8156029681,94.4545470025,0.0,77.122965704,86.2600435998,601.884026931,135.483014927,49.9818,416.419212004
 03/20  19:00:00,360.139591634,35.8156029681,85.6668930353,0.0,102.647051061,80.1663183927,559.353987233,217.951667178,33.3212,308.081120055
 03/20  20:00:00,401.212688427,35.8156029681,86.7417123613,0.0,115.40909374,92.7192997104,601.497202751,259.082358045,33.3212,309.093644707
 03/20  21:00:00,390.196261826,35.8156029681,98.6055557556,0.0,102.647051061,94.1340635361,726.019829387,243.19440611,24.9909,457.834523276
 03/20  22:00:00,302.15197844,35.8156029681,77.0710792576,0.0,77.122965704,65.871452062,581.149965888,226.211139715,16.6606,338.278226172
 03/20  23:00:00,209.826329062,35.8156029681,52.8024955347,0.0,38.286128036,48.4199368926,434.555643153,236.383872154,8.3303,189.841470999
 03/20  24:00:00,156.772394801,30.9565322292,44.0380108411,0.0,25.5240853573,30.610668775,205.305102852,49.795836119,3.33212,152.177146733
 03/21  01:00:00,143.477039567,30.9565322292,38.0799134253,0.0,19.418418834,29.3649097162,156.74003845,37.9956582453,3.33212,115.412260204
 03/21  02:00:00,132.473273906,30.9565322292,34.9844216021,0.0,12.7620426787,28.1191506574,150.219317504,31.5024173401,3.33212,115.384780164
 03/21  03:00:00,130.44521996,30.9565322292,32.962971156,0.0,12.7620426787,28.1191506574,146.798528609,28.1045575781,3.33212,115.361851031
 03/21  04:00:00,138.934891992,30.9565322292,34.251175821,0.0,12.7620426787,28.1191506574,176.743224412,26.4795537474,3.33212,146.931550665
 03/21  05:00:00,175.410198743,30.9565322292,43.0818860891,0.0,25.5240853573,30.610668775,300.124124621,25.4004986482,8.3303,266.393325972
 03/21  06:00:00,304.004718947,33.1836063179,71.6195118456,0.0,51.0481707146,78.1489452969,491.329825177,24.6230260367,16.6606,450.046199141
 03/21  07:00:00,385.829114125,35.8163569423,94.3308326682,0.0,64.3609230253,109.708623606,808.720434153,182.436220698,24.9909,601.293313455
 03/21  08:00:00,303.423215705,35.8156029681,68.6923607307,0.0,51.0481707146,80.7689615957,718.772448455,222.085423664,33.3212,463.365824791
 03/21  09:00:00,263.689250377,36.3257186269,57.6049933565,0.0,51.0481707146,71.0224615957,622.30284329,205.602623547,66.8089,349.891319743
 03/21  10:00:00,204.291753701,36.4713401045,47.5917329566,0.0,32.1804615127,65.7244621605,529.817156943,176.027692832,83.4695,270.319964111
 03/21  11:00:00,209.962294229,36.5271620366,53.2786336299,0.0,32.1804615127,65.7244621605,411.336357616,122.607342048,83.4695,205.259515568
 03/21  12:00:00,223.413059079,36.5683196751,67.8707826871,0.0,32.1804615127,65.7244621605,348.905238321,67.6401449938,83.4695,197.795593328
 03/21  13:00:00,224.430410995,36.603876772,78.7070726528,0.0,32.1804615127,55.9779621605,320.057082304,40.4026870286,75.1392,204.515195276
 03/21  14:00:00,276.522805785,36.6365568281,130.445577539,0.0,32.1804615127,55.9779621605,284.626325988,20.6938815987,66.8089,197.12354439
 03/21  15:00:00,286.778583309,36.6661845498,140.308689702,0.0,32.1804615127,55.9779621605,284.828341838,12.5728505741,75.1392,197.116291264
 03/21  16:00:00,291.082410105,36.3631117195,115.697442769,0.0,32.1804615127,60.9114621605,257.7589679,11.8842131557,91.7998,154.074954744
 03/21  17:00:00,304.801627553,35.8156029681,95.0442102961,0.0,32.1804615127,77.5397301883,302.411754112,18.3005824292,49.9818,234.129371683
 03/21  18:00:00,357.162022792,35.845940528,93.5208696087,0.0,77.122965704,86.2600435998,489.952023035,24.0318804966,49.9818,415.938342539
 03/21  19:00:00,352.437067773,35.8156029681,79.0664937551,0.0,102.647051061,80.1663183927,369.35338748,28.6429148251,33.3212,307.389272655
 03/21  20:00:00,384.296131251,35.8156029681,71.7463700913,0.0,115.40909374,92.7192997104,378.561477487,39.0823839178,33.3212,306.157893569
 03/21  21:00:00,386.035892105,35.8156029681,96.9415591387,0.0,102.647051061,94.1340635361,530.268408294,50.9886646129,24.9909,454.288843681
 03/21  22:00:00,307.010022651,35.8407816978,84.1283205901,0.0,77.122965704,65.871452062,424.824470303,64.3545748786,16.6606,343.809295425
 03/21  23:00:00,216.871851864,35.8230982267,62.1074543088,0.0,38.286128036,48.4199368926,274.299520642,77.7435031566,8.3303,188.225717485
 03/21  24:00:00,165.765329021,30.9565322292,53.2744491099,0.0,25.5240853573,30.610668775,225.057655805,68.0988269872,3.33212,153.626708818
 03/22  01:00:00,152.400929973,30.9565322292,47.2572687486,0.0,19.418418834,29.3649097162,180.271354978,61.5980102908,3.33212,115.341224687
 03/22  02:00:00,174.63758721,30.9565322292,77.2780817735,0.0,12.7620426787,28.1191506574,165.756893883,53.4649975664,3.33212,108.959776316
 03/22  03:00:00,165.361638525,30.9565322292,67.9814943986,0.0,12.7620426787,28.1191506574,165.583345118,46.8650439166,3.33212,115.386181201
 03/22  04:00:00,165.39027298,30.9565322292,61.4268257496,0.0,12.7620426787,28.1191506574,196.458234588,39.5538743779,3.33212,153.57224021
 03/22  05:00:00,199.706846359,33.3860675987,65.6866469516,0.0,25.5240853573,30.610668775,300.358735293,33.4485477907,8.3303,258.579887502
 03/22  06:00:00,324.194503189,34.0339436972,91.7004743441,0.0,51.0481707146,78.1489452969,498.464621617,28.3638674558,16.6606,453.440154161
 03/22  07:00:00,401.439627727,35.8221295617,112.727641949,0.0,64.3609230253,109.708623606,669.389668959,41.2540727077,24.9909,603.144696251
 03/22  08:00:00,314.757303726,35.8156029681,82.6634657494,0.0,51.0481707146,80.7689615957,546.509299201,56.992333379,33.3212,456.195765822
 03/22  09:00:00,273.652606609,36.387636016,69.2226733879,0.0,51.0481707146,71.0224615957,495.771127996,79.3622805788,66.8089,349.599947417
 03/22  10:00:00,211.523600849,36.4748388359,55.8125898407,0.0,32.1804615127,65.7244621605,447.358628721,92.1065644058,83.4695,271.782564315
 03/22  11:00:00,205.654593127,36.5260156134,49.2721023085,0.0,32.1804615127,65.7244621605,392.5327273,105.429658968,83.4695,203.633568333
 03/22  12:00:00,204.466770573,36.5634270757,48.7549980897,0.0,32.1804615127,65.7244621605,405.306388093,118.750743184,83.4695,203.08614491
 03/22  13:00:00,196.085782973,36.5959341193,50.1304760146,0.0,32.1804615127,55.9779621605,376.961599811,102.725522113,75.1392,199.096877698
 03/22  14:00:00,196.479938797,36.6230379374,50.5096661495,0.0,32.1804615127,55.9779621605,369.23511388,105.39321391,66.8089,197.03299997
 03/22  15:00:00,197.34478874,36.650322523,51.3327579625,0.0,32.1804615127,55.9779621605,388.026435926,115.842711437,75.1392,197.04452449
 03/22  16:00:00,227.582488437,36.3501755005,52.6485574437,0.0,32.1804615127,60.9114621605,343.333220664,97.506950616,91.7998,154.026470048
 03/22  17:00:00,273.352569743,35.8156029681,63.7792761863,0.0,32.1804615127,77.5397301883,402.19873278,118.203015392,49.9818,234.013917388
 03/22  18:00:00,345.458478121,35.8164820959,81.649659421,0.0,77.122965704,86.2600435998,633.051222687,167.613352376,49.9818,415.456070311
 03/22  19:00:00,353.695102,35.8156029681,79.3220451423,0.0,102.647051061,80.1663183927,544.34358373,203.860733563,33.3212,307.161650167
 03/22  20:00:00,399.589570919,35.8156029681,85.801443394,0.0,115.40909374,92.7192997104,535.363235433,196.102902209,33.3212,305.939133224
 03/22  21:00:00,390.605226973,35.8156029681,100.436415542,0.0,102.647051061,94.1340635361,636.607184918,160.048772019,24.9909,451.567512899
 03/22  22:00:00,302.676158452,35.8157747538,78.929521406,0.0,77.122965704,65.871452062,556.865690589,194.910558505,16.6606,345.294532085
 03/22  23:00:00,210.873931335,35.8156029681,55.0612340965,0.0,38.286128036,48.4199368926,408.711110569,212.228228543,8.3303,188.152582026
 03/22  24:00:00,158.72067023,30.9565322292,46.0252467144,0.0,25.5240853573,30.610668775,215.930010898,59.0228984547,3.33212,153.574992443
 03/23  01:00:00,145.011155169,30.9565322292,39.6761030338,0.0,19.418418834,29.3649097162,159.710639361,47.4354556724,3.33212,108.943063689
 03/23  02:00:00,134.373984794,30.9565322292,36.951665341,0.0,12.7620426787,28.1191506574,158.936053571,40.2432079362,3.33212,115.360725635
 03/23  03:00:00,133.171790514,30.9565322292,35.7427698974,0.0,12.7620426787,28.1191506574,153.357703311,34.6947361537,3.33212,115.330847157
 03/23  04:00:00,141.180148451,30.9565322292,37.1440504321,0.0,12.7620426787,28.1191506574,184.768845923,31.4080996801,3.33212,150.028626242
 03/23  05:00:00,176.791598441,30.9565322292,45.0665820611,0.0,25.5240853573,30.610668775,301.988347041,31.2092333083,8.3303,262.448813733
 03/23  06:00:00,305.261807892,33.7909901603,72.8265081863,0.0,51.0481707146,78.1489452969,496.41035698,30.9350074925,16.6606,448.814749488
 03/23  07:00:00,383.20102372,35.8156029681,95.1724898373,0.0,64.3609230253,109.708623606,818.675107444,194.084081618,24.9909,599.600125825
 03/23  08:00:00,302.218810968,35.8156029681,68.0247776901,0.0,51.0481707146,80.7689615957,736.527231173,241.992551688,33.3212,461.213479485
 03/23  09:00:00,263.243794058,36.0276780687,57.1288549576,0.0,51.0481707146,71.0224615957,664.354457231,249.779304506,66.8089,347.766252725
 03/23  10:00:00,205.658981793,36.1284131471,48.2058738695,0.0,32.1804615127,65.7244621605,618.649731254,263.793620433,83.4695,271.386610821
 03/23  11:00:00,186.426964237,36.164640549,28.3740517119,0.0,32.1804615127,65.7244621605,558.908472318,270.352568327,83.4695,205.086403991
 03/23  12:00:00,183.38470207,36.2156614077,26.0959518026,0.0,32.1804615127,65.7244621605,553.088133231,271.962230953,83.4695,197.656402278
 03/23  13:00:00,182.511191786,36.2311043597,34.9076589542,0.0,32.1804615127,55.9779621605,543.828257625,271.385154498,75.1392,197.303903127
 03/23  14:00:00,188.113854573,36.2117793341,40.5159156265,0.0,32.1804615127,55.9779621605,540.269084324,276.447129423,66.8089,197.013054901
 03/23  15:00:00,194.879330996,36.2370059849,47.2657283203,0.0,32.1804615127,55.9779621605,549.430823246,273.605647263,75.1392,200.685975983
 03/23  16:00:00,224.619477024,36.03072979,47.9783337776,0.0,32.1804615127,60.9114621605,501.846164304,255.236589071,91.7998,154.809775233
 03/23  17:00:00,267.475689517,35.8156029681,55.948164305,0.0,32.1804615127,77.5397301883,541.50853803,262.477486117,49.9818,229.049251913
 03/23  18:00:00,335.844602732,35.8156029681,70.2955669156,0.0,77.122965704,86.2600435998,742.228908862,277.281610771,49.9818,414.965498091
 03/23  19:00:00,343.868612924,35.8156029681,67.9583458354,0.0,102.647051061,80.1663183927,617.96159598,277.703416883,33.3212,306.936979097
 03/23  20:00:00,388.940446762,35.8156029681,73.7451799984,0.0,115.40909374,92.7192997104,617.552243539,278.527265899,33.3212,305.70377764
 03/23  21:00:00,379.220639335,35.8156029681,87.6031717783,0.0,102.647051061,94.1340635361,755.749706465,276.939942345,24.9909,453.818864119
 03/23  22:00:00,294.177815817,35.8156029681,69.1084717983,0.0,77.122965704,65.871452062,643.158933936,283.914711351,16.6606,342.583622585
 03/23  23:00:00,203.280094013,35.8156029681,46.2588403866,0.0,38.286128036,48.4199368926,492.562669475,296.146069973,8.3303,188.086299503
 03/23  24:00:00,149.934345109,30.9565322292,37.2800984467,0.0,25.5240853573,30.610668775,217.116843551,60.2577133768,3.33212,153.527010174
 03/24  01:00:00,137.278895837,30.9565322292,31.9455082023,0.0,19.418418834,29.3649097162,158.92267527,46.6658109068,3.33212,108.924744363
 03/24  02:00:00,127.143405231,30.9565322292,29.7069006946,0.0,12.7620426787,28.1191506574,158.341856388,39.6801555942,3.33212,115.329580794
 03/24  03:00:00,125.317761753,30.9565322292,27.8894810478,0.0,12.7620426787,28.1191506574,154.982708597,36.353443742,3.33212,115.297144855
 03/24  04:00:00,133.730555066,30.9565322292,29.0937520253,0.0,12.7620426787,28.1191506574,185.225048412,35.1013868816,3.33212,146.791541531
 03/24  05:00:00,169.734639041,30.9565322292,37.4548131106,0.0,25.5240853573,30.610668775,308.940391367,34.7077307638,8.3303,265.902360603
 03/24  06:00:00,295.829919139,30.9565322292,65.6885918245,0.0,51.0481707146,78.1489452969,498.129248973,33.28799282,16.6606,448.180656153
 03/24  07:00:00,377.29436163,35.8417030879,88.453652153,0.0,64.3609230253,109.708623606,843.723987152,223.137314669,24.9909,595.595772483
 03/24  08:00:00,297.82300033,35.8156029681,63.0450639877,0.0,51.0481707146,80.7689615957,773.852662494,278.016682991,33.3212,462.514779503
 03/24  09:00:00,257.65084858,35.9625449803,51.7592677762,0.0,51.0481707146,71.0224615957,688.920328672,278.794599818,66.8089,343.316828853
 03/24  10:00:00,200.510654202,36.138843697,43.2044902683,0.0,32.1804615127,65.7244621605,639.111886586,280.667096099,83.4695,274.975290487
 03/24  11:00:00,197.864859587,36.2424072344,39.7886656815,0.0,32.1804615127,65.7244621605,553.443914544,272.050450244,83.4695,197.9239643
 03/24  12:00:00,209.374126303,36.3324464522,51.9620160228,0.0,32.1804615127,65.7244621605,548.07172112,259.951462212,83.4695,204.650758908
 03/24  13:00:00,207.621409002,36.4368153407,59.810127629,0.0,32.1804615127,55.9779621605,519.384151961,247.015360851,75.1392,197.22959111
 03/24  14:00:00,210.402856078,36.4841226184,62.5383692586,0.0,32.1804615127,55.9779621605,506.652318754,242.951164112,66.8089,196.892254642
 03/24  15:00:00,216.296892575,36.4757685692,68.4381811215,0.0,32.1804615127,55.9779621605,512.639706329,240.603202907,75.1392,196.897303421
 03/24  16:00:00,243.511974999,36.2361581389,66.6517334457,0.0,32.1804615127,60.9114621605,472.213738188,226.481069171,91.7998,153.932869017
 03/24  17:00:00,283.787970488,35.8156029681,72.2591291142,0.0,32.1804615127,77.5397301883,501.667353352,220.937429127,49.9818,230.748124225
 03/24  18:00:00,352.622256921,35.8156029681,87.071653268,0.0,77.122965704,86.2600435998,695.499819372,229.486574646,49.9818,416.031444726
 03/24  19:00:00,354.788628449,35.8156029681,79.3084439922,0.0,102.647051061,80.1663183927,575.866624066,233.841991347,33.3212,308.703432719
 03/24  20:00:00,395.175147405,35.8156029681,80.3859873289,0.0,115.40909374,92.7192997104,581.655094386,242.848567896,33.3212,305.48532649
 03/24  21:00:00,383.948910986,35.8156029681,92.637428734,0.0,102.647051061,94.1340635361,727.964289108,253.695395102,24.9909,449.277994006
 03/24  22:00:00,297.196886406,35.8156029681,72.127316293,0.0,77.122965704,65.871452062,621.019975933,267.246534108,16.6606,337.112841826
 03/24  23:00:00,204.72282005,35.8156029681,47.6863384065,0.0,38.286128036,48.4199368926,485.971909767,289.632014684,8.3303,188.009595084
 03/24  24:00:00,150.553561722,30.9565322292,37.8912145818,0.0,25.5240853573,30.610668775,217.751848988,60.9405364628,3.33212,153.479192525
 03/25  01:00:00,147.086773193,30.9565322292,32.1762450635,0.0,27.7269238854,30.610668775,165.746280847,47.1289963768,3.33212,115.28516447
 03/25  02:00:00,125.516392224,30.9565322292,28.0820181613,0.0,12.7620426787,28.1191506574,152.37372265,40.1829865305,3.33212,108.85861612
 03/25  03:00:00,123.470408179,30.9565322292,26.0468755528,0.0,12.7620426787,28.1191506574,155.862513692,37.2175592888,3.33212,115.312834403
 03/25  04:00:00,131.119746983,30.9565322292,27.1198599156,0.0,12.7620426787,28.1191506574,192.637901066,35.8783234299,3.33212,153.427457636
 03/25  05:00:00,144.780573257,30.9565322292,28.5386503494,0.0,12.7620426787,28.1191506574,232.244127981,35.995176209,8.3303,187.918651772
 03/25  06:00:00,234.63288773,30.9565322292,37.6422214442,0.0,42.6918050922,54.3732441037,318.017388853,36.2316822153,16.6606,265.125106638
 03/25  07:00:00,303.526673526,35.8367823264,61.2002394093,0.0,42.6918050922,86.1019271793,722.520177907,247.228495081,24.9909,450.300782826
 03/25  08:00:00,360.535267054,35.8156029681,88.4311737838,0.0,57.6566862989,112.030105488,956.562459342,289.633033353,33.3212,633.608225989
 03/25  09:00:00,296.953223393,36.0346533847,71.595233774,0.0,57.6566862989,83.6599452969,788.532996414,266.668584244,66.8089,455.05551217
 03/25  10:00:00,228.708675121,36.3473755369,57.3384351177,0.0,42.6918050922,68.9656133826,678.719174552,248.526405105,83.4695,346.723269446
 03/25  11:00:00,222.744128763,36.5289520226,60.0326412575,0.0,34.9340096728,67.7198543238,563.117411205,201.263728401,83.4695,278.384182804
 03/25  12:00:00,225.534410454,36.5705440047,64.1197265581,0.0,34.9340096728,67.7198543238,461.480250259,179.821707962,83.4695,198.189042297
 03/25  13:00:00,225.653951238,36.6082690783,74.3750787276,0.0,34.9340096728,57.9733543238,425.480057958,145.425784405,75.1392,204.915073553
 03/25  14:00:00,232.254600173,36.641721917,81.2093932444,0.0,34.9340096728,57.9733543238,392.368997769,128.079499491,66.8089,197.480598278
 03/25  15:00:00,234.083592951,36.6711073813,83.1843390848,0.0,34.9340096728,57.9733543238,392.922547588,113.233010228,75.1392,204.55033736
 03/25  16:00:00,258.840615942,36.3650239071,79.0572478019,0.0,34.9340096728,62.9068543238,360.520224393,114.571597832,91.7998,154.148826561
 03/25  17:00:00,285.935096405,35.8156029681,78.9538867995,0.0,34.9340096728,72.2186844194,371.388990322,132.535017057,49.9818,188.872173265
 03/25  18:00:00,358.468968911,35.8156029681,85.1133187345,0.0,87.0357390804,86.2600435998,428.793650919,143.902421962,49.9818,234.909428957
 03/25  19:00:00,361.383025059,35.8156029681,90.324020796,0.0,102.000620287,77.6748002752,526.901264757,187.725180914,33.3212,305.854883843
 03/25  20:00:00,389.941392932,35.8156029681,93.1075472643,0.0,102.000620287,88.9820225341,587.052304315,248.486289222,33.3212,305.244815093
 03/25  21:00:00,379.391821289,35.8156029681,91.4625371636,0.0,102.000620287,91.6425454185,595.890095998,265.051282319,24.9909,305.847913679
 03/25  22:00:00,321.969289528,35.8156029681,86.8545657993,0.0,87.0357390804,65.871452062,697.369696091,235.384624915,16.6606,445.324471176
