Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  23:00:00,223.28476171,35.8156029681,61.770521749,0.0,42.6918050922,48.4199368926,510.746545488,238.559304862,8.3303,263.856940626
 03/25  24:00:00,162.569700922,30.9565322292,47.6353977864,0.0,27.7269238854,30.610668775,201.833973714,49.6899936029,3.33212,148.811860112
 03/26  01:00:00,164.650395647,30.9565322292,40.4464857165,0.0,34.4311606118,33.1021868926,156.937361202,38.1503333194,3.33212,115.454907883
 03/26  02:00:00,142.966229217,30.9565322292,36.2467837635,0.0,19.466279405,30.610668775,150.333812795,31.5658319549,3.33212,115.43586084
 03/26  03:00:00,140.61652386,30.9565322292,33.9038456163,0.0,19.466279405,30.610668775,146.893615805,28.1430278437,3.33212,115.418467961
 03/26  04:00:00,148.15332684,30.9565322292,34.8660510693,0.0,19.466279405,30.610668775,176.632978304,26.6021418915,3.33212,146.698716413
 03/26  05:00:00,162.346381523,30.9565322292,36.8198087347,0.0,19.466279405,30.610668775,225.60867532,25.9007904751,8.3303,191.377584845
 03/26  06:00:00,245.300048298,33.3860675987,45.8700155228,0.0,42.6918050922,54.3732441037,309.016638279,25.6239126997,16.6606,266.73212558
 03/26  07:00:00,321.282702691,35.858940859,69.8541889554,0.0,49.3960418185,88.5934452969,664.398957178,189.732843461,24.9909,449.675213717
 03/26  08:00:00,369.0071791,35.8156029681,96.9017994915,0.0,57.6566862989,112.030105488,891.524083652,220.144710884,33.3212,638.058172767
 03/26  09:00:00,295.436446714,36.3602370703,78.9579003301,0.0,50.9524495726,81.1684271793,731.343514882,211.289332027,66.8089,453.245282855
 03/26  10:00:00,232.040743384,36.4392268554,60.5424750717,0.0,42.6918050922,68.9656133826,654.417264738,221.866564012,83.4695,349.081200726
 03/26  11:00:00,229.495548344,36.5273716956,62.0001341321,0.0,38.286128036,68.9656133826,555.860582708,201.93591166,83.4695,270.455171048
 03/26  12:00:00,232.263607982,36.5768926163,66.009984342,0.0,38.286128036,68.9656133826,478.294174655,190.338373699,83.4695,204.486300956
 03/26  13:00:00,223.557469943,36.6118251847,76.3799018466,0.0,31.5818913096,56.727595265,458.645217205,186.086272137,75.1392,197.419745068
 03/26  14:00:00,227.615631258,36.6446490272,80.5197759064,0.0,31.5818913096,56.727595265,452.336350348,188.802637436,66.8089,196.724812912
 03/26  15:00:00,227.504239116,36.6725026995,80.2062306521,0.0,31.5818913096,56.727595265,485.585199673,213.725352694,75.1392,196.720646979
 03/26  16:00:00,250.653841299,36.3671229915,74.2066142614,0.0,31.5818913096,61.661095265,464.610204552,218.978794454,91.7998,153.831610098
 03/26  17:00:00,279.637511149,35.8156029681,75.6719846649,0.0,31.5818913096,70.9729253606,472.110756524,232.58004172,49.9818,189.548914804
 03/26  18:00:00,350.884113876,35.8156029681,84.8228214794,0.0,80.3315023541,83.7685254822,512.260667578,228.719931029,49.9818,233.55893655
 03/26  19:00:00,363.945718192,35.8156029681,91.1662451073,0.0,102.000620287,77.6748002752,560.009980373,221.683230677,33.3212,305.005549697
 03/26  20:00:00,398.98900347,35.8156029681,91.7462669121,0.0,108.704857014,91.4735406516,568.218003421,234.858571983,33.3212,300.038231438
 03/26  21:00:00,368.610510332,35.8156029681,89.5355530151,0.0,95.2963835608,89.1510273009,577.203036894,251.392968689,24.9909,300.819168205
 03/26  22:00:00,310.936968593,35.8156029681,85.0362958205,0.0,80.3315023541,63.3799339444,728.025637827,265.770274785,16.6606,445.594763042
 03/26  23:00:00,221.713125697,35.8156029681,60.1774501837,0.0,42.6918050922,48.4199368926,551.838249082,280.933306957,8.3303,262.574642126
 03/26  24:00:00,169.548982599,30.9565322292,45.4126910417,0.0,34.4311606118,33.1021868926,209.726425047,57.9400925361,3.33212,148.454212511
 03/27  01:00:00,142.176712805,30.9565322292,36.8058822048,0.0,19.418418834,29.3649097162,162.934352615,44.3505998807,3.33212,115.251632734
 03/27  02:00:00,130.150468076,30.9565322292,32.6892698096,0.0,12.7620426787,28.1191506574,155.935033816,37.3938421533,3.33212,115.209071662
 03/27  03:00:00,127.570688701,30.9565322292,30.1248117955,0.0,12.7620426787,28.1191506574,146.265691099,34.0882093618,3.33212,108.845361737
 03/27  04:00:00,134.227435779,30.9565322292,30.210175908,0.0,12.7620426787,28.1191506574,189.735832481,33.0735699051,3.33212,153.330142576
 03/27  05:00:00,169.370710089,30.9565322292,37.7371971535,0.0,25.5240853573,30.610668775,299.576788806,33.4513089728,8.3303,257.795179833
 03/27  06:00:00,297.045148982,32.171299914,66.420541793,0.0,51.0481707146,78.1489452969,496.201463843,33.3206781209,16.6606,446.220185722
 03/27  07:00:00,376.676637263,35.8156029681,88.8151197716,0.0,64.3609230253,109.708623606,883.563293739,263.266021238,24.9909,595.306372502
 03/27  08:00:00,298.747923807,35.8156029681,64.7257680779,0.0,51.0481707146,80.7689615957,805.420450983,314.880075672,33.3212,457.219175311
 03/27  09:00:00,261.455791673,36.0061550395,55.5073797219,0.0,51.0481707146,71.0224615957,690.032401815,281.424305527,66.8089,341.799196288
 03/27  10:00:00,207.79021452,36.3337689453,50.2821015143,0.0,32.1804615127,65.7244621605,618.24064792,259.831883235,83.4695,274.939264685
 03/27  11:00:00,213.22331998,36.5345992829,55.3312217578,0.0,32.1804615127,65.7244621605,487.552690752,206.393244316,83.4695,197.689946435
 03/27  12:00:00,220.120411948,36.5764492866,63.7220687845,0.0,32.1804615127,65.7244621605,436.81919817,156.036211577,83.4695,197.313486593
 03/27  13:00:00,219.606209336,36.613896568,73.2957948344,0.0,32.1804615127,55.9779621605,405.700457579,130.30494934,75.1392,200.256308239
 03/27  14:00:00,227.031046359,36.6479781404,80.8486639694,0.0,32.1804615127,55.9779621605,381.831550572,120.477873424,66.8089,194.544777147
 03/27  15:00:00,230.484506847,36.6799272573,84.4563561411,0.0,32.1804615127,55.9779621605,365.474855497,94.8618263908,75.1392,195.473829106
 03/27  16:00:00,256.906379512,36.3755147094,81.9497680966,0.0,32.1804615127,60.9114621605,342.729968742,97.1463519756,91.7998,153.783816766
 03/27  17:00:00,298.294114721,35.8156029681,88.7951916698,0.0,32.1804615127,77.5397301883,388.787485766,108.318205626,49.9818,230.48748014
 03/27  18:00:00,367.934391652,35.8208487144,104.369869257,0.0,77.122965704,86.2600435998,585.734021744,123.497985796,49.9818,412.254235947
 03/27  19:00:00,369.833146975,35.8156029681,95.7156866395,0.0,102.647051061,80.1663183927,511.321151508,171.349787282,33.3212,306.650164226
 03/27  20:00:00,408.420176571,35.8156029681,94.4555557631,0.0,115.40909374,92.7192997104,586.371830294,253.299118726,33.3212,299.751511568
 03/27  21:00:00,396.487339224,35.8156029681,105.204033058,0.0,102.647051061,94.1340635361,746.825190693,271.689243136,24.9909,450.145047557
 03/27  22:00:00,306.849544901,35.8156029681,81.7537069603,0.0,77.122965704,65.871452062,589.862514462,232.405418429,16.6606,340.796496034
 03/27  23:00:00,212.770818368,35.8156029681,55.7329077975,0.0,38.286128036,48.4199368926,434.351778773,238.350792047,8.3303,187.670686726
 03/27  24:00:00,158.128344381,30.9565322292,45.3927674302,0.0,25.5240853573,30.610668775,202.293299871,51.1233778503,3.33212,147.837802021
 03/28  01:00:00,143.470361817,30.9565322292,38.0710620364,0.0,19.418418834,29.3649097162,158.069571448,39.5353904508,3.33212,115.202060997
 03/28  02:00:00,131.575683627,30.9565322292,34.0901836755,0.0,12.7620426787,28.1191506574,145.65808347,33.5229687167,3.33212,108.802994753
 03/28  03:00:00,129.656187334,30.9565322292,32.1765269572,0.0,12.7620426787,28.1191506574,148.956088104,30.4149212712,3.33212,115.209046833
 03/28  04:00:00,137.527458395,30.9565322292,32.8402954841,0.0,12.7620426787,28.1191506574,178.739578402,28.8105856193,3.33212,146.596872782
 03/28  05:00:00,173.620107314,30.9565322292,41.300041886,0.0,25.5240853573,30.610668775,298.551547157,28.2030330225,8.3303,262.018214135
 03/28  06:00:00,302.530436835,33.3860675987,69.9525870548,0.0,51.0481707146,78.1489452969,491.529664772,27.633710349,16.6606,447.235354423
 03/28  07:00:00,381.350213638,35.8473731002,92.5861148122,0.0,64.3609230253,109.708623606,826.299213258,211.418542762,24.9909,589.889770496
 03/28  08:00:00,303.52115418,35.8156029681,68.7865902613,0.0,51.0481707146,80.7689615957,742.830158057,253.532543635,33.3212,455.976414422
 03/28  09:00:00,265.181085247,36.3084216903,59.1900985878,0.0,51.0481707146,71.0224615957,623.197532181,212.066683077,66.8089,344.321949104
 03/28  10:00:00,208.723805311,36.4867101362,52.5891578044,0.0,32.1804615127,65.7244621605,476.633139676,124.078500967,83.4695,269.08513871
 03/28  11:00:00,212.555895717,36.5415510713,56.1951906318,0.0,32.1804615127,65.7244621605,377.93791418,89.8100992165,83.4695,204.658314964
 03/28  12:00:00,219.291209729,36.5821296511,63.7777394457,0.0,32.1804615127,65.7244621605,353.393293621,72.6819272176,83.4695,197.241866403
 03/28  13:00:00,218.069910429,36.6173699841,72.3100116441,0.0,32.1804615127,55.9779621605,332.177493353,60.1483950602,75.1392,196.889898293
 03/28  14:00:00,224.363962597,36.6490722103,78.5893115799,0.0,32.1804615127,55.9779621605,318.063351676,54.7118492916,66.8089,196.542602384
 03/28  15:00:00,224.870370977,36.6784703707,79.071638585,0.0,32.1804615127,55.9779621605,331.039271024,59.3534470675,75.1392,196.546623956
 03/28  16:00:00,248.414650899,36.3735867756,73.6603841852,0.0,32.1804615127,60.9114621605,309.118193659,63.590792572,91.7998,153.727601087
 03/28  17:00:00,294.898424774,35.8156029681,85.5915882612,0.0,32.1804615127,77.5397301883,346.472621542,70.5537941814,49.9818,225.937027361
 03/28  18:00:00,362.609610667,35.8314093177,99.2595316729,0.0,77.122965704,86.2600435998,542.316269008,79.9756188303,49.9818,412.358850177
 03/28  19:00:00,364.324468109,35.8156029681,93.8086708924,0.0,102.647051061,80.1663183927,432.815169703,93.7873346577,33.3212,305.706635045
 03/28  20:00:00,411.494998856,35.8156029681,98.7875052269,0.0,115.40909374,92.7192997104,457.084891629,121.842062709,33.3212,301.92162892
 03/28  21:00:00,402.175266988,35.8156029681,112.893918561,0.0,102.647051061,94.1340635361,608.129849894,133.893778396,24.9909,449.245171497
 03/28  22:00:00,311.699113755,35.8183997866,88.6725631914,0.0,77.122965704,65.871452062,485.530074299,132.51193579,16.6606,336.357538509
 03/28  23:00:00,217.543599107,35.8156029681,62.5769520825,0.0,38.286128036,48.4199368926,341.924745615,145.931557381,8.3303,187.662888234
 03/28  24:00:00,165.425835095,30.9565322292,52.9006610397,0.0,25.5240853573,30.610668775,230.924137663,80.9769715316,3.33212,146.615046132
 03/29  01:00:00,151.880387935,30.9565322292,46.6919295501,0.0,19.418418834,29.3649097162,185.96961494,67.4570308612,3.33212,115.180464079
 03/29  02:00:00,140.641697372,30.9565322292,43.3618050124,0.0,12.7620426787,28.1191506574,169.746854903,57.6411454845,3.33212,108.773589418
 03/29  03:00:00,139.024474147,30.9565322292,41.742989715,0.0,12.7620426787,28.1191506574,166.246820289,47.7340763336,3.33212,115.180623956
 03/29  04:00:00,146.868621313,30.9565322292,42.9956973549,0.0,12.7620426787,28.1191506574,190.688203283,40.8125418701,3.33212,146.543541413
 03/29  05:00:00,182.166995434,30.9565322292,50.6523335978,0.0,25.5240853573,30.610668775,304.796221075,37.5629919077,8.3303,258.902929167
 03/29  06:00:00,311.032443362,34.8437888203,77.8481855093,0.0,51.0481707146,78.1489452969,498.10295034,35.5164773246,16.6606,445.925873015
 03/29  07:00:00,384.430731536,35.8192900915,100.277993529,0.0,64.3609230253,109.708623606,777.238841355,158.082409056,24.9909,594.165532299
 03/29  08:00:00,307.359491357,35.8156029681,74.1088347359,0.0,51.0481707146,80.7689615957,667.530971362,182.944384392,33.3212,451.26538697
 03/29  09:00:00,267.486233509,36.3944016683,61.8831731173,0.0,51.0481707146,71.0224615957,606.57878898,192.425471866,66.8089,347.344417114
 03/29  10:00:00,205.559249368,36.4830717466,48.9211626583,0.0,32.1804615127,65.7244621605,535.037793082,182.641588783,83.4695,268.9267043
 03/29  11:00:00,200.434305673,36.5342475507,43.457432538,0.0,32.1804615127,65.7244621605,445.318697222,164.349082694,83.4695,197.500114528
 03/29  12:00:00,200.02175508,36.5709170159,43.9055825499,0.0,32.1804615127,65.7244621605,446.852933284,166.246400649,83.4695,197.137032635
 03/29  13:00:00,191.723369147,36.6027890864,45.4756182725,0.0,32.1804615127,55.9779621605,422.334536527,150.389958901,75.1392,196.805377626
 03/29  14:00:00,192.254352225,36.6302844199,46.027004609,0.0,32.1804615127,55.9779621605,422.368939317,159.093879193,66.8089,196.466160124
 03/29  15:00:00,192.989630803,36.6567757952,46.6904900411,0.0,32.1804615127,55.9779621605,445.318748589,173.714858176,75.1392,196.464690414
 03/29  16:00:00,223.126724871,36.3537402451,47.9077783206,0.0,32.1804615127,60.9114621605,406.167001956,160.695754643,91.7998,153.671447313
 03/29  17:00:00,305.664482722,35.8156029681,95.8214621026,0.0,32.1804615127,77.5397301883,423.165956146,147.367180078,49.9818,225.816976068
 03/29  18:00:00,378.879918198,35.8156176808,114.800391769,0.0,77.122965704,86.2600435998,629.824709618,168.046056323,49.9818,411.796853294
 03/29  19:00:00,363.139604363,35.8156029681,91.3441341044,0.0,102.647051061,80.1663183927,525.165755851,186.399396934,33.3212,305.445158917
 03/29  20:00:00,402.495374418,35.8156029681,88.4410656593,0.0,115.40909374,92.7192997104,532.684111283,195.547040618,33.3212,303.815870666
 03/29  21:00:00,388.479629674,35.8156029681,97.8888589562,0.0,102.647051061,94.1340635361,660.291823084,188.815483463,24.9909,446.485439621
 03/29  22:00:00,300.553558456,35.8156029681,76.5784524163,0.0,77.122965704,65.871452062,537.12212349,184.929473305,16.6606,335.532050185
 03/29  23:00:00,209.208478943,35.8156029681,53.4789297041,0.0,38.286128036,48.4199368926,373.180388826,177.264960993,8.3303,187.585127833
 03/29  24:00:00,157.612428511,30.9565322292,44.8997074148,0.0,25.5240853573,30.610668775,209.10137461,59.2039218933,3.33212,146.565332717
 03/30  01:00:00,144.742447916,30.9565322292,39.3931496747,0.0,19.418418834,29.3649097162,165.164235796,46.6846709874,3.33212,115.147444809
 03/30  02:00:00,134.390270138,30.9565322292,36.9710695194,0.0,12.7620426787,28.1191506574,150.181269349,38.0944046121,3.33212,108.754744737
 03/30  03:00:00,133.466044989,30.9565322292,36.0672897327,0.0,12.7620426787,28.1191506574,149.550487008,31.0777484679,3.33212,115.14061854
 03/30  04:00:00,142.062050315,30.9565322292,38.0862907299,0.0,12.7620426787,28.1191506574,176.569479383,26.7256226942,3.33212,146.511736688
 03/30  05:00:00,178.28621528,30.9565322292,46.6776413458,0.0,25.5240853573,30.610668775,289.943851909,24.3558813745,8.3303,257.257670535
 03/30  06:00:00,307.049830067,34.3578817465,74.2321327708,0.0,51.0481707146,78.1489452969,483.455032411,22.6181629401,16.6606,444.176269471
 03/30  07:00:00,381.222064167,35.8184706662,97.676890326,0.0,64.3609230253,109.708623606,704.791376062,85.4559271314,24.9909,594.344548931
 03/30  08:00:00,306.878145329,35.8156029681,74.3127702555,0.0,51.0481707146,80.7689615957,609.666298463,124.179616329,33.3212,452.165482134
 03/30  09:00:00,269.75649357,36.3834072222,64.9177867965,0.0,51.0481707146,71.0224615957,546.56969969,140.480426172,66.8089,339.280373518
 03/30  10:00:00,210.6012954,36.4722517035,54.5775968714,0.0,32.1804615127,65.7244621605,493.156038223,137.339917781,83.4695,272.346620442
 03/30  11:00:00,207.777215699,36.5249932996,51.2260682607,0.0,32.1804615127,65.7244621605,404.886550408,120.885236632,83.4695,200.531813776
 03/30  12:00:00,208.553593901,36.5630636062,52.8112531299,0.0,32.1804615127,65.7244621605,387.424277307,106.90570726,83.4695,197.049070047
 03/30  13:00:00,200.744870995,36.5961191782,54.7167199638,0.0,32.1804615127,55.9779621605,381.014633086,109.160066884,75.1392,196.715366201
 03/30  14:00:00,202.246631376,36.6262822968,56.2157475491,0.0,32.1804615127,55.9779621605,370.197408418,107.021055792,66.8089,196.367452626
 03/30  15:00:00,204.375937961,36.6537722752,58.3724421453,0.0,32.1804615127,55.9779621605,365.975870078,94.5358709186,75.1392,196.300799159
 03/30  16:00:00,234.602367356,36.3541924833,59.6589173924,0.0,32.1804615127,60.9114621605,323.412252008,84.5981312248,91.7998,147.014320783
 03/30  17:00:00,280.837368628,35.8163267999,71.2909529514,0.0,32.1804615127,77.5397301883,370.283654018,93.3667107255,49.9818,226.935143293
 03/30  18:00:00,352.978160759,35.8558262074,89.2990237055,0.0,77.122965704,86.2600435998,563.908865693,104.286623192,49.9818,409.640442501
 03/30  19:00:00,357.659617163,35.8159501385,86.4211552075,0.0,102.647051061,80.1663183927,449.929506219,111.440711335,33.3212,305.167594884
 03/30  20:00:00,405.304486563,35.8156029681,91.9117948003,0.0,115.40909374,92.7192997104,465.738928062,128.428055767,33.3212,303.989672295
 03/30  21:00:00,395.552641361,35.8163742983,105.671093308,0.0,102.647051061,94.1340635361,603.621180025,133.384651142,24.9909,445.245628883
 03/30  22:00:00,307.283347472,35.8526246234,83.9464057044,0.0,77.122965704,65.871452062,496.7319827,144.876570745,16.6606,335.194811955
 03/30  23:00:00,215.030584049,35.8325403577,59.8452058058,0.0,38.286128036,48.4199368926,348.493117331,152.641395454,8.3303,187.521421878
 03/30  24:00:00,163.576183018,30.9565322292,50.907223531,0.0,25.5240853573,30.610668775,229.24836605,79.4132654519,3.33212,146.502980598
 03/31  01:00:00,150.481062174,30.9565322292,45.1904361179,0.0,19.418418834,29.3649097162,182.133532519,63.6777426229,3.33212,115.123669896
 03/31  02:00:00,139.761933375,30.9565322292,42.4039274622,0.0,12.7620426787,28.1191506574,163.899432182,51.8438754292,3.33212,108.723436753
 03/31  03:00:00,138.018120284,30.9565322292,40.6613601421,0.0,12.7620426787,28.1191506574,163.07994534,44.6379023766,3.33212,115.109922963
 03/31  04:00:00,146.554604024,30.9565322292,41.981262596,0.0,12.7620426787,28.1191506574,188.172477247,38.3818527889,3.33212,146.458504458
 03/31  05:00:00,184.748948397,32.9811450371,50.4985960037,0.0,25.5240853573,30.610668775,298.37178924,32.9326941034,8.3303,257.108795137
 03/31  06:00:00,312.228658969,34.3578817465,78.711745296,0.0,51.0481707146,78.1489452969,488.769811677,28.6529575135,16.6606,443.456254164
 03/31  07:00:00,386.796593649,35.8202796846,102.516635695,0.0,64.3609230253,109.708623606,688.391147211,72.1766800006,24.9909,591.22356721
 03/31  08:00:00,311.776632164,35.8156029681,78.7127292249,0.0,51.0481707146,80.7689615957,585.476452678,99.5678047803,33.3212,452.587447898
 03/31  09:00:00,273.53876135,36.3861443689,68.9465648322,0.0,51.0481707146,71.0224615957,518.644382955,113.626944617,66.8089,338.208538337
 03/31  10:00:00,213.67468746,36.4757116029,57.8065510403,0.0,32.1804615127,65.7244621605,475.179014509,123.183038574,83.4695,268.526475935
 03/31  11:00:00,210.649997367,36.5280626693,54.1846947305,0.0,32.1804615127,65.7244621605,400.657993498,112.812712625,83.4695,204.375780873
 03/31  12:00:00,212.518476462,36.5660813267,56.8248437843,0.0,32.1804615127,65.7244621605,379.246949935,98.8105624651,83.4695,196.96688747
 03/31  13:00:00,205.61312652,36.5994205447,59.6526707817,0.0,32.1804615127,55.9779621605,361.818129209,90.0435942747,75.1392,196.635334934
 03/31  14:00:00,208.19225158,36.6285171594,62.2373210418,0.0,32.1804615127,55.9779621605,338.388769215,81.0044677598,66.8089,190.575401455
 03/31  15:00:00,211.223507734,36.6567112525,65.2759179815,0.0,32.1804615127,55.9779621605,338.633057383,68.5285517674,75.1392,194.965305616
 03/31  16:00:00,241.623807519,36.3564615658,66.7192575797,0.0,32.1804615127,60.9114621605,304.568893183,59.2095080449,91.7998,153.559585138
 03/31  17:00:00,289.999380485,35.839817939,80.4569101135,0.0,32.1804615127,77.5397301883,344.373677507,68.8410400717,49.9818,225.550837435
 03/31  18:00:00,362.238592668,35.8890270381,98.5720318192,0.0,77.122965704,86.2600435998,535.982331612,75.3165021346,49.9818,410.684029477
 03/31  19:00:00,366.065210189,35.8264916048,95.3035840512,0.0,102.647051061,80.1663183927,416.097531964,77.8500272685,33.3212,304.926304696
 03/31  20:00:00,411.848190437,35.8156029681,98.8891480867,0.0,115.40909374,92.7192997104,441.764854316,112.743806701,33.3212,295.699847615
 03/31  21:00:00,400.352037885,35.8454725419,110.697310548,0.0,102.647051061,94.1340635361,621.726970876,152.204012083,24.9909,444.532058793
 03/31  22:00:00,311.433797084,35.8832799653,88.0549883054,0.0,77.122965704,65.871452062,497.337152036,145.818984565,16.6606,334.857567471
 03/31  23:00:00,218.296638011,35.8594014494,63.1545725388,0.0,38.286128036,48.4199368926,327.0912132,131.343515429,8.3303,187.417397772
 03/31  24:00:00,166.457897928,30.9565322292,53.8040202966,0.0,25.5240853573,30.610668775,230.384047608,74.2937832077,3.33212,152.7581444
 04/01  01:00:00,164.247874923,30.9565322292,49.4109423158,0.0,27.7269238854,30.610668775,171.105513653,58.7101031583,3.33212,109.063290495
 04/01  02:00:00,143.547606645,30.9565322292,46.2229756063,0.0,12.7620426787,28.1191506574,160.119805419,47.1768450422,3.33212,109.610840377
 04/01  03:00:00,142.067188238,30.9565322292,44.7613418945,0.0,12.7620426787,28.1191506574,156.006689652,38.5102019651,3.33212,114.164367686
 04/01  04:00:00,152.872204191,33.3860675987,46.5718617658,0.0,12.7620426787,28.1191506574,181.794605008,32.057335798,3.33212,146.40514921
 04/01  05:00:00,166.390334386,31.7663773524,49.4684541636,0.0,12.7620426787,28.1191506574,222.416175907,26.7634259772,8.3303,187.32244993
 04/01  06:00:00,260.152364731,35.005757845,59.2829204674,0.0,42.6918050922,54.3732441037,300.692788083,24.6397415652,16.6606,259.392446518
 04/01  07:00:00,321.350764065,35.8354881614,84.0504409658,0.0,42.6918050922,86.1019271793,502.218993289,35.3263871093,24.9909,441.901706179
 04/01  08:00:00,389.293018248,35.8185823867,119.12118251,0.0,57.6566862989,112.030105488,703.77760769,37.6355750765,33.3212,632.820832613
 04/01  09:00:00,328.56011235,36.3900899879,104.821075641,0.0,57.6566862989,83.6599452969,544.495282475,29.2690956827,66.8089,448.417286792
 04/01  10:00:00,301.971290378,36.4858212615,132.044783749,0.0,42.6918050922,68.9656133826,438.275912748,16.948928087,83.4695,337.857484661
 04/01  11:00:00,303.870075895,36.5379992811,141.774445602,0.0,34.9340096728,67.7198543238,365.719002885,8.40848927751,83.4695,273.841013607
 04/01  12:00:00,303.622793597,36.5894083178,141.960449152,0.0,34.9340096728,67.7198543238,291.175425386,7.21076056959,83.4695,200.495164817
 04/01  13:00:00,297.675557171,36.6092205462,145.236674427,0.0,34.9340096728,57.9733543238,279.223073638,6.86899374339,75.1392,197.214879895
 04/01  14:00:00,297.271254104,36.6437927778,144.304477116,0.0,34.9340096728,57.9733543238,270.060187012,6.38491447468,66.8089,196.866372537
 04/01  15:00:00,296.630229278,36.6733250545,142.070159469,0.0,34.9340096728,57.9733543238,278.343632223,6.34683143406,75.1392,196.857600789
 04/01  16:00:00,329.254281475,36.3943799302,144.428664667,0.0,34.9340096728,62.9068543238,251.987107246,6.43127308736,91.7998,153.756034158
 04/01  17:00:00,357.992961633,35.9242555906,145.082115791,0.0,34.9340096728,72.2186844194,247.64215534,9.41302017717,49.9818,188.247335163
 04/01  18:00:00,423.480478495,36.0265230033,144.153470029,0.0,87.0357390804,86.2600435998,291.652715343,7.72070728246,49.9818,233.95020806
 04/01  19:00:00,416.972084821,35.8974719056,142.964491089,0.0,102.000620287,77.6748002752,340.766150143,7.15706955379,33.3212,300.287880589
 04/01  20:00:00,441.822834456,35.8610470486,141.481872113,0.0,102.000620287,88.9820225341,340.110942997,7.59480493632,33.3212,299.194938061
 04/01  21:00:00,429.341168755,35.8747558375,140.610369124,0.0,102.000620287,91.6425454185,340.766297845,11.7175943809,24.9909,304.057803464
 04/01  22:00:00,366.863004829,35.8549008028,132.531828319,0.0,87.0357390804,65.871452062,483.376276471,27.0216769411,16.6606,439.69399953
 04/01  23:00:00,298.473440764,35.8271893992,137.541052636,0.0,42.6918050922,48.4199368926,283.753259354,17.3394271501,8.3303,258.083532204
 04/01  24:00:00,214.523526626,33.3860675987,96.4281231796,0.0,27.7269238854,30.610668775,149.766596559,0.0237627402085,3.33212,146.410713819
 04/02  01:00:00,165.60795864,30.9565322292,41.6308396247,0.0,34.4311606118,33.1021868926,119.006008536,0.432027927706,3.33212,115.241860608
 04/02  02:00:00,155.103068207,30.9565322292,48.6195810015,0.0,19.466279405,30.610668775,119.518787278,7.35440101206,3.33212,108.832266266
 04/02  03:00:00,158.151737735,30.9565322292,51.6758255048,0.0,19.466279405,30.610668775,136.140704589,17.5651648764,3.33212,115.243419713
 04/02  04:00:00,203.037129153,33.3860675987,87.1475247184,0.0,19.466279405,30.610668775,174.561230764,24.8740167341,3.33212,146.355094029
 04/02  05:00:00,169.546492532,30.9565322292,44.2235974138,0.0,19.466279405,30.610668775,226.015762693,30.1526751781,8.3303,187.532787515
 04/02  06:00:00,262.662966594,34.8437888203,61.934895755,0.0,42.6918050922,54.3732441037,318.335418416,34.945643706,16.6606,266.72917471
 04/02  07:00:00,341.377891871,36.0911103918,94.5234622912,0.0,49.3960418185,88.5934452969,506.499682662,39.9006418544,24.9909,441.608140808
 04/02  08:00:00,407.517509461,35.8925506096,136.586219228,0.0,57.6566862989,112.030105488,678.466647469,22.8831490852,33.3212,622.262298384
 04/02  09:00:00,355.29585304,36.4063891676,138.804140479,0.0,50.9524495726,81.1684271793,526.938862528,7.83454690451,66.8089,452.295415623
 04/02  10:00:00,314.668641613,36.6491103832,141.860768141,0.0,42.6918050922,68.9656133826,430.145466152,5.5598913054,83.4695,341.116074847
 04/02  11:00:00,312.479206973,36.6985222396,142.153407102,0.0,38.286128036,68.9656133826,358.089424444,5.48152198289,83.4695,269.138402461
 04/02  12:00:00,312.28977616,36.7292901875,142.113850476,0.0,38.286128036,68.9656133826,284.877829462,4.6292114731,83.4695,196.779117989
 04/02  13:00:00,293.273241886,36.6305695904,141.87055238,0.0,31.5818913096,56.727595265,277.145245206,5.25084423382,75.1392,196.755200972
 04/02  14:00:00,293.245896642,36.6615256935,141.667824854,0.0,31.5818913096,56.727595265,267.91014375,4.99101768094,66.8089,196.110226069
 04/02  15:00:00,293.492246247,36.690257425,141.705202475,0.0,31.5818913096,56.727595265,276.348517384,5.11054658108,75.1392,196.098770803
 04/02  16:00:00,323.720223769,36.4800399892,142.71890991,0.0,31.5818913096,61.661095265,244.035026094,5.45937941008,91.7998,146.775846684
 04/02  17:00:00,351.595284062,35.9677108989,143.598207056,0.0,31.5818913096,70.9729253606,248.838905389,9.0557997902,49.9818,189.801305599
 04/02  18:00:00,411.794486886,36.0071313705,142.154683362,0.0,80.3315023541,83.7685254822,289.608940861,7.93152456662,49.9818,231.695616294
 04/02  19:00:00,413.997826483,35.9570365832,140.94184081,0.0,102.000620287,77.6748002752,334.443782773,5.94002726834,33.3212,295.182555504
 04/02  20:00:00,449.576891116,35.9275238963,139.786040996,0.0,108.704857014,91.4735406516,338.251596919,5.6225947404,33.3212,299.307802178
 04/02  21:00:00,420.873940461,36.0842594078,139.596898802,0.0,95.2963835608,89.1510273009,329.969140211,7.08585892691,24.9909,297.892381284
 04/02  22:00:00,367.619219028,36.0373663834,140.049446002,0.0,80.3315023541,63.3799339444,467.096276591,10.521720748,16.6606,439.913955843
 04/02  23:00:00,304.99045183,35.9915608924,142.320971542,0.0,42.6918050922,48.4199368926,278.71167805,14.1432478227,8.3303,256.238130227
 04/02  24:00:00,217.154941111,33.1836063179,89.6686597487,0.0,34.4311606118,33.1021868926,149.968076779,0.0441471469601,3.33212,146.591809632
 04/03  01:00:00,153.723226837,31.7663773524,47.6662234952,0.0,19.418418834,29.3649097162,136.882201278,20.7671060186,3.33212,112.782975259
 04/03  02:00:00,153.328395423,32.5762224755,54.399764993,0.0,12.7620426787,28.1191506574,180.526621547,66.2962272789,3.33212,110.898274268
 04/03  03:00:00,157.314287913,33.3860675987,57.6103750004,0.0,12.7620426787,28.1191506574,186.131549122,74.1629510943,3.33212,108.636478027
 04/03  04:00:00,167.72799497,33.3860675987,61.4165104254,0.0,12.7620426787,28.1191506574,218.93674143,65.1119888035,3.33212,150.492632626
 04/03  05:00:00,205.734173628,32.9811450371,72.2375111991,0.0,25.5240853573,30.610668775,315.27648771,53.4685335869,8.3303,253.477654123
 04/03  06:00:00,340.431854023,33.8719746726,108.179829852,0.0,51.0481707146,78.1489452969,496.56604633,40.8341322335,16.6606,439.071314096
 04/03  07:00:00,419.294106491,35.8414812185,136.290746249,0.0,64.3609230253,109.708623606,656.637906444,41.9836410535,24.9909,589.66336539
 04/03  08:00:00,355.116950572,35.8212949956,123.003928629,0.0,51.0481707146,80.7689615957,509.086895932,28.1233611194,33.3212,447.642334813
 04/03  09:00:00,343.41514301,36.39678214,138.012197649,0.0,51.0481707146,71.0224615957,412.409651333,8.46034422644,66.8089,337.140407106
 04/03  10:00:00,301.020323456,36.4844284531,143.749444275,0.0,32.1804615127,65.7244621605,356.891805643,5.47110410353,83.4695,267.951201539
 04/03  11:00:00,303.392447958,36.5354969178,145.077468238,0.0,32.1804615127,65.7244621605,286.808463008,6.31217082952,83.4695,197.026792178
 04/03  12:00:00,302.993815234,36.5750861771,145.046524826,0.0,32.1804615127,65.7244621605,286.431177613,6.27563227894,83.4695,196.686045334
 04/03  13:00:00,292.829587832,36.6111536699,144.137206515,0.0,32.1804615127,55.9779621605,276.969069416,5.49914278523,75.1392,196.330726631
 04/03  14:00:00,293.447985191,36.6399610274,144.056549517,0.0,32.1804615127,55.9779621605,269.154207324,6.33815442836,66.8089,196.007152895
 04/03  15:00:00,294.763866578,36.6668615295,144.555746533,0.0,32.1804615127,55.9779621605,271.262541081,6.39732231925,75.1392,189.726018762
 04/03  16:00:00,323.584638557,36.4069432136,144.462302973,0.0,32.1804615127,60.9114621605,247.953044377,3.45631263505,91.7998,152.696931742
 04/03  17:00:00,356.354596949,35.8981412305,144.20844016,0.0,32.1804615127,77.5397301883,282.000465093,6.88173123811,49.9818,225.136933855
 04/03  18:00:00,407.829333111,35.9405262007,142.415114965,0.0,77.122965704,86.2600435998,466.792772969,7.96337030434,49.9818,408.847602664
 04/03  19:00:00,414.886072566,35.8862782314,142.288477972,0.0,102.647051061,80.1663183927,339.954386389,10.5094048249,33.3212,296.123781564
 04/03  20:00:00,456.236945666,35.870163326,141.80440643,0.0,115.40909374,92.7192997104,353.420042445,17.1892681074,33.3212,302.909574337
 04/03  21:00:00,401.071997669,35.9339552184,110.849334435,0.0,102.647051061,94.1340635361,500.722360419,33.3718158209,24.9909,442.359644598
 04/03  22:00:00,310.773350292,36.0087926951,87.4894579162,0.0,77.122965704,65.871452062,406.232216994,58.0159277448,16.6606,331.555689249
 04/03  23:00:00,229.500536552,35.9592690771,74.4309181758,0.0,38.286128036,48.4199368926,260.2188308,69.8213643448,8.3303,182.067166455
 04/03  24:00:00,173.786238465,30.9565322292,61.1661408901,0.0,25.5240853573,30.610668775,214.787137508,63.2362295592,3.33212,148.218787949
 04/04  01:00:00,159.165269311,30.9565322292,53.9207994606,0.0,19.418418834,29.3649097162,179.969463119,63.4676917087,3.33212,113.16965141
 04/04  02:00:00,151.19625622,32.5762224755,52.2274473279,0.0,12.7620426787,28.1191506574,175.893984393,63.9640031724,3.33212,108.597861221
 04/04  03:00:00,147.688834831,31.7663773524,49.5283897513,0.0,12.7620426787,28.1191506574,175.820205798,59.226951084,3.33212,113.261134714
 04/04  04:00:00,157.053919465,33.3860675987,50.0800547849,0.0,12.7620426787,28.1191506574,203.014685643,51.6482570556,3.33212,148.034308587
 04/04  05:00:00,190.615110903,30.9565322292,58.4303285608,0.0,25.5240853573,30.610668775,308.20456289,43.7153378844,8.3303,256.158925005
 04/04  06:00:00,321.518152334,35.005757845,87.3452552988,0.0,51.0481707146,78.1489452969,492.178018596,37.8094738649,16.6606,437.707944731
 04/04  07:00:00,394.96127902,35.8235483868,113.425618571,0.0,64.3609230253,109.708623606,698.0008323,92.7146140327,24.9909,580.295318267
 04/04  08:00:00,319.370911908,35.8156029681,86.2310055526,0.0,51.0481707146,80.7689615957,599.248114108,116.253793072,33.3212,449.673121035
 04/04  09:00:00,276.801174749,36.3962994332,72.019609144,0.0,51.0481707146,71.0224615957,550.479572504,141.565839687,66.8089,342.104832818
 04/04  10:00:00,213.999983514,36.483748731,57.9084944083,0.0,32.1804615127,65.7244621605,503.44723045,154.293310973,83.4695,265.684419477
 04/04  11:00:00,209.336136183,36.5345714271,52.6204831033,0.0,32.1804615127,65.7244621605,431.822643717,149.545453,83.4695,198.807690716
 04/04  12:00:00,208.090823916,36.5716542593,52.1963327559,0.0,32.1804615127,65.7244621605,413.794457965,135.370959597,83.4695,194.953998369
 04/04  13:00:00,196.017030541,36.602704472,49.8746781193,0.0,32.1804615127,55.9779621605,401.746990733,135.765621141,75.1392,190.842169592
 04/04  14:00:00,191.695433039,36.6303325155,45.5992555417,0.0,32.1804615127,55.9779621605,395.449201278,132.723553315,66.8089,195.916747963
 04/04  15:00:00,196.641969177,36.6560698953,50.5845772877,0.0,32.1804615127,55.9779621605,385.183018547,118.159200196,75.1392,191.884618351
 04/04  16:00:00,227.670291544,36.3547517965,52.6294019981,0.0,32.1804615127,60.9114621605,364.838507239,122.550397112,91.7998,150.488310127
 04/04  17:00:00,271.758540124,35.8156029681,62.0645189988,0.0,32.1804615127,77.5397301883,421.463003279,146.486730001,49.9818,224.994473278
 04/04  18:00:00,345.218166016,35.8156029681,81.4703189871,0.0,77.122965704,86.2600435998,594.541105187,138.21050474,49.9818,406.348800447
 04/04  19:00:00,351.136753204,35.8156029681,80.2663741562,0.0,102.647051061,80.1663183927,459.674054927,128.883450704,33.3212,297.469404222
 04/04  20:00:00,394.344927887,35.8156029681,81.2529764787,0.0,115.40909374,92.7192997104,494.102685016,158.97019581,33.3212,301.811289206
 04/04  21:00:00,383.433939071,35.8156029681,93.5370822973,0.0,102.647051061,94.1340635361,667.821504019,203.123332593,24.9909,439.707271427
 04/04  22:00:00,299.807445171,35.8156029681,76.0542010024,0.0,77.122965704,65.871452062,546.348893174,201.581424931,16.6606,328.106868243
 04/04  23:00:00,209.425236558,35.8156029681,53.7996381741,0.0,38.286128036,48.4199368926,385.67245797,190.769742163,8.3303,186.572415806
 04/04  24:00:00,158.722796246,30.9565322292,46.0317935771,0.0,25.5240853573,30.610668775,213.68193139,64.1175313851,3.33212,146.232280004
 04/05  01:00:00,146.275761291,30.9565322292,40.9543974825,0.0,19.418418834,29.3649097162,166.530272191,48.2321136003,3.33212,114.966038591
 04/05  02:00:00,134.316107088,30.9565322292,36.890696534,0.0,12.7620426787,28.1191506574,155.629235349,43.7123868627,3.33212,108.584728486
 04/05  03:00:00,131.394765644,30.9565322292,33.9160450905,0.0,12.7620426787,28.1191506574,153.441362905,41.541362711,3.33212,108.567880194
 04/05  04:00:00,138.743393053,30.9565322292,34.6243046834,0.0,12.7620426787,28.1191506574,187.259273825,37.758403893,3.33212,146.168749932
 04/05  05:00:00,174.732079576,30.9565322292,42.9578768728,0.0,25.5240853573,30.610668775,297.504282262,33.0377645889,8.3303,256.136217673
 04/05  06:00:00,303.370996334,33.6695133918,71.0822861981,0.0,51.0481707146,78.1489452969,485.639516755,29.1748986961,16.6606,439.804018059
 04/05  07:00:00,376.811603584,35.8156029681,94.3970565119,0.0,64.3609230253,109.708623606,800.605713405,192.681821626,24.9909,582.932991779
 04/05  08:00:00,303.244658414,35.8156029681,69.0796659955,0.0,51.0481707146,80.7689615957,716.325685693,234.675610725,33.3212,448.328874968
 04/05  09:00:00,261.884587085,36.0490877762,55.7795841956,0.0,51.0481707146,71.0224615957,645.707368913,242.176888386,66.8089,336.721580527
 04/05  10:00:00,199.357806213,36.1089431281,41.9742626718,0.0,32.1804615127,65.7244621605,618.066451659,267.071496396,83.4695,267.525455264
 04/05  11:00:00,194.600437108,36.1352231442,36.5209553407,0.0,32.1804615127,65.7244621605,560.080146425,279.781356339,83.4695,196.829290086
 04/05  12:00:00,191.92132941,36.1715587164,34.5845409398,0.0,32.1804615127,65.7244621605,561.448777435,283.481447707,83.4695,194.497829728
 04/05  13:00:00,182.550302105,36.2019681062,34.9022184616,0.0,32.1804615127,55.9779621605,553.185740378,286.941079738,75.1392,191.10546064
 04/05  14:00:00,171.028906688,36.2207390004,23.4350160118,0.0,32.1804615127,55.9779621605,552.848972985,290.222153218,66.8089,195.817919767
 04/05  15:00:00,168.142827376,36.2658517287,20.5636266512,0.0,32.1804615127,55.9779621605,549.667949094,285.717773677,75.1392,188.810975417
 04/05  16:00:00,202.565341583,36.0783023609,25.9321349321,0.0,32.1804615127,60.9114621605,505.449071687,260.38606113,91.7998,153.263210556
 04/05  17:00:00,248.280735329,35.8156029681,36.8018544933,0.0,32.1804615127,77.5397301883,532.624950583,257.776640749,49.9818,224.866509835
 04/05  18:00:00,319.500716243,35.8156029681,53.996782311,0.0,77.122965704,86.2600435998,717.260157975,266.698918098,49.9818,400.579439877
 04/05  19:00:00,328.898847676,35.8156029681,55.8222349965,0.0,102.647051061,80.1663183927,596.768430299,261.830434513,33.3212,301.616795786
 04/05  20:00:00,378.894272393,35.8156029681,63.7322975057,0.0,115.40909374,92.7192997104,590.913683123,263.21696405,33.3212,294.375519073
 04/05  21:00:00,370.329220524,35.8156029681,78.7386267959,0.0,102.647051061,94.1340635361,732.04760299,266.222679406,24.9909,440.834023584
 04/05  22:00:00,287.200911902,35.8156029681,62.1466891914,0.0,77.122965704,65.871452062,627.121603745,277.371843328,16.6606,333.089160417
 04/05  23:00:00,198.756728708,35.8156029681,41.7466376479,0.0,38.286128036,48.4199368926,483.913634799,291.937110909,8.3303,183.64622389
 04/05  24:00:00,147.603677149,30.9565322292,34.9385473853,0.0,25.5240853573,30.610668775,212.755905895,60.0783816178,3.33212,149.345404277
 04/06  01:00:00,135.718754664,30.9565322292,30.3752988441,0.0,19.418418834,29.3649097162,158.6314533,46.7413638845,3.33212,108.557969415
 04/06  02:00:00,125.321900304,30.9565322292,27.8793015314,0.0,12.7620426787,28.1191506574,151.669652062,39.7961321865,3.33212,108.541399876
 04/06  03:00:00,123.326472772,30.9565322292,25.893655532,0.0,12.7620426787,28.1191506574,150.345220451,36.7368879401,3.33212,110.276212511
 04/06  04:00:00,130.80269164,30.9565322292,26.793516455,0.0,12.7620426787,28.1191506574,190.105944306,35.8258456628,3.33212,150.947978643
 04/06  05:00:00,166.424437076,30.9565322292,34.7967256412,0.0,25.5240853573,30.610668775,292.599712845,35.8642071184,8.3303,248.405205726
 04/06  06:00:00,292.376257902,30.9565322292,62.9715590417,0.0,51.0481707146,78.1489452969,490.32086732,34.6339173625,16.6606,439.026349957
 04/06  07:00:00,367.095779078,35.8424608143,84.8288016516,0.0,64.3609230253,109.708623606,837.856387183,228.368036287,24.9909,584.497450896
 04/06  08:00:00,294.106986767,35.8156029681,60.0967029353,0.0,51.0481707146,80.7689615957,761.209607038,282.531871184,33.3212,445.356535853
 04/06  09:00:00,255.864613705,35.9761709564,49.9666182721,0.0,51.0481707146,71.0224615957,681.718874197,278.849004568,66.8089,336.06096963
 04/06  10:00:00,196.689712349,36.127834114,39.4030236851,0.0,32.1804615127,65.7244621605,632.464202359,281.674880251,83.4695,267.319822108
 04/06  11:00:00,194.195176024,36.2474901886,36.1267164771,0.0,32.1804615127,65.7244621605,555.238782464,275.043083654,83.4695,196.72619881
 04/06  12:00:00,198.850021431,36.4443401193,41.3611541848,0.0,32.1804615127,65.7244621605,530.372014937,255.608097481,83.4695,191.294417456
 04/06  13:00:00,193.626355415,36.5939599282,46.162452765,0.0,32.1804615127,55.9779621605,479.999984458,210.756484734,75.1392,194.104299723
 04/06  14:00:00,199.451574047,36.6249401089,52.6161661653,0.0,32.1804615127,55.9779621605,438.776800119,176.249866996,66.8089,195.718033123
 04/06  15:00:00,202.121167802,36.6539218315,55.5824147839,0.0,32.1804615127,55.9779621605,426.60511962,162.750009407,75.1392,188.715910213
 04/06  16:00:00,228.250718371,36.3511972663,52.89550689,0.0,32.1804615127,60.9114621605,399.858501602,155.348789597,91.7998,152.709912005
 04/06  17:00:00,270.271963747,35.8156029681,60.3801322635,0.0,32.1804615127,77.5397301883,431.186466677,163.242242089,49.9818,217.962424588
 04/06  18:00:00,339.678776758,35.8156029681,75.6082701148,0.0,77.122965704,86.2600435998,647.313194499,190.237937168,49.9818,407.093457331
 04/06  19:00:00,345.250802497,35.8156029681,73.3892918781,0.0,102.647051061,80.1663183927,534.562402246,205.171841222,33.3212,296.069361024
 04/06  20:00:00,389.878777005,35.8156029681,78.2390768278,0.0,115.40909374,92.7192997104,567.027882213,232.486889722,33.3212,301.219792491
 04/06  21:00:00,382.52881165,35.8156029681,91.0697191886,0.0,102.647051061,94.1340635361,697.385024469,234.890719171,24.9909,437.503405298
 04/06  22:00:00,296.678796958,35.8156029681,71.6245663171,0.0,77.122965704,65.871452062,566.79727711,223.608747301,16.6606,326.527929809
 04/06  23:00:00,205.404433518,35.8156029681,48.4007250714,0.0,38.286128036,48.4199368926,429.600096777,234.409718197,8.3303,186.86007858
 04/06  24:00:00,152.306563402,30.9565322292,39.5966909241,0.0,25.5240853573,30.610668775,198.991683126,49.5451573738,3.33212,146.114405752
 04/07  01:00:00,139.187001268,30.9565322292,33.8073886949,0.0,19.418418834,29.3649097162,150.340881363,38.4897772584,3.33212,108.518984104
 04/07  02:00:00,128.456502333,30.9565322292,30.9829094587,0.0,12.7620426787,28.1191506574,144.234275859,32.4000861303,3.33212,108.502069729
 04/07  03:00:00,126.583074406,30.9565322292,29.1191126744,0.0,12.7620426787,28.1191506574,148.056210533,29.8225196546,3.33212,114.901570878
 04/07  04:00:00,133.135002817,30.9565322292,28.4696003005,0.0,12.7620426787,28.1191506574,179.017522759,29.6186776768,3.33212,146.066725083
 04/07  05:00:00,164.302509483,30.9565322292,32.0162410747,0.0,25.5240853573,30.610668775,290.165054936,31.2683445253,8.3303,250.566410411
 04/07  06:00:00,295.393488338,33.1161192243,63.1049309989,0.0,51.0481707146,78.1489452969,482.691737488,30.8324019554,16.6606,435.198735533
 04/07  07:00:00,371.469624051,35.8156029681,88.3383414289,0.0,64.3609230253,109.708623606,810.706384079,203.010933457,24.9909,582.704550623
 04/07  08:00:00,297.682089979,35.8156029681,62.9575655688,0.0,51.0481707146,80.7689615957,721.601442149,243.709479849,33.3212,444.5707623
 04/07  09:00:00,256.822850271,36.0864570084,50.8393235278,0.0,51.0481707146,71.0224615957,649.802106227,247.313509258,66.8089,335.679696969
 04/07  10:00:00,194.097683533,36.1707189583,36.7769782966,0.0,32.1804615127,65.7244621605,618.221653634,267.638312414,83.4695,267.11384122
 04/07  11:00:00,188.356676776,36.2144719899,30.318854039,0.0,32.1804615127,65.7244621605,559.766422884,279.671668043,83.4695,196.625254841
 04/07  12:00:00,186.665969317,36.2573281984,29.361597785,0.0,32.1804615127,65.7244621605,552.723702827,279.997436753,83.4695,189.256766074
 04/07  13:00:00,177.088431668,36.3101723029,29.4582916705,0.0,32.1804615127,55.9779621605,553.023890364,281.937868798,75.1392,195.946821566
 04/07  14:00:00,177.50708543,36.3531826432,29.8378855832,0.0,32.1804615127,55.9779621605,538.012699314,281.051241089,66.8089,190.152558225
 04/07  15:00:00,178.346093662,36.3720475819,30.6720342115,0.0,32.1804615127,55.9779621605,547.757902093,278.539838642,75.1392,194.078863451
 04/07  16:00:00,208.971906322,36.1411499491,32.2850142124,0.0,32.1804615127,60.9114621605,498.238660857,259.970201975,91.7998,146.468658882
 04/07  17:00:00,256.612098677,35.8156029681,45.1506345463,0.0,32.1804615127,77.5397301883,526.446140181,251.918211563,49.9818,224.546128618
 04/07  18:00:00,328.874578444,35.8156029681,63.3920551543,0.0,77.122965704,86.2600435998,704.620442162,251.562403576,49.9818,403.076238586
 04/07  19:00:00,334.690404644,35.8156029681,62.0592417994,0.0,102.647051061,80.1663183927,574.622659133,243.453221832,33.3212,297.848237301
 04/07  20:00:00,380.055078566,35.8156029681,68.1095730237,0.0,115.40909374,92.7192997104,565.186913392,238.058022186,33.3212,293.807691206
 04/07  21:00:00,373.308461863,35.8156029681,82.0460548131,0.0,102.647051061,94.1340635361,703.358700806,239.07700095,24.9909,439.290799856
 04/07  22:00:00,288.562519896,35.8156029681,63.5312401952,0.0,77.122965704,65.871452062,598.470146599,249.481370356,16.6606,332.328176243
 04/07  23:00:00,198.598460738,35.8156029681,41.6006217523,0.0,38.286128036,48.4199368926,451.498481874,263.335333086,8.3303,179.832848788
 04/07  24:00:00,147.061602975,30.9565322292,34.3744820936,0.0,25.5240853573,30.610668775,206.946963504,57.5495280385,3.33212,146.065315466
 04/08  01:00:00,144.923834166,30.9565322292,29.9913360053,0.0,27.7269238854,30.610668775,158.34421131,46.5295320472,3.33212,108.482559263
 04/08  02:00:00,124.167705043,30.9565322292,26.7128744742,0.0,12.7620426787,28.1191506574,158.705555321,41.1336706219,3.33212,114.239764699
 04/08  03:00:00,142.112750934,30.9565322292,44.5972383476,0.0,12.7620426787,28.1191506574,151.256069611,38.8184839783,3.33212,109.105465632
 04/08  04:00:00,149.927533929,30.9565322292,45.817010526,0.0,12.7620426787,28.1191506574,187.216204729,37.8683561161,3.33212,146.015728613
 04/08  05:00:00,160.785622394,30.9565322292,44.4250958415,0.0,12.7620426787,28.1191506574,225.560802355,37.4900560143,8.3303,179.740446341
 04/08  06:00:00,251.323826216,31.7663773524,53.3897251897,0.0,42.6918050922,54.3732441037,310.342816596,36.7572395891,16.6606,256.924977006
 04/08  07:00:00,314.231217892,35.8156029681,77.3623531672,0.0,42.6918050922,86.1019271793,688.109613815,225.639165862,24.9909,437.479547954
 04/08  08:00:00,371.751591328,35.8156029681,99.3596985014,0.0,57.6566862989,112.030105488,908.163751084,255.645897829,33.3212,619.196653255
 04/08  09:00:00,281.599085127,36.0615497055,56.103443501,0.0,57.6566862989,83.6599452969,760.582274054,252.087068471,66.8089,441.686305583
 04/08  10:00:00,200.532472084,36.1517209604,29.3551378095,0.0,42.6918050922,68.9656133826,690.527426815,270.851025448,83.4695,336.206901367
 04/08  11:00:00,189.925894351,36.1889722351,27.0611718739,0.0,34.9340096728,67.7198543238,630.983657754,281.707611739,83.4695,265.806546014
 04/08  12:00:00,186.23232022,36.2379006201,24.1807631635,0.0,34.9340096728,67.7198543238,565.398476239,283.191001949,83.4695,198.73797429
 04/08  13:00:00,177.734047389,36.3077081938,25.3460175952,0.0,34.9340096728,57.9733543238,547.825366587,280.629159484,75.1392,192.057007103
 04/08  14:00:00,179.364943813,36.3844653838,26.9067599412,0.0,34.9340096728,57.9733543238,535.986521547,275.574216366,66.8089,193.603405182
 04/08  15:00:00,180.522182722,36.4286323874,28.0321434654,0.0,34.9340096728,57.9733543238,543.202704185,271.883964719,75.1392,196.179539466
 04/08  16:00:00,210.484252307,36.18546716,28.9833585328,0.0,34.9340096728,62.9068543238,504.71732736,265.477819568,91.7998,147.439707792
 04/08  17:00:00,246.424705383,35.8156029681,37.5714374214,0.0,34.9340096728,72.2186844194,489.264163581,252.506117069,49.9818,186.776246512
 04/08  18:00:00,323.20301987,35.8156029681,48.0143954818,0.0,87.0357390804,86.2600435998,516.194174124,239.612746198,49.9818,226.599627926
 04/08  19:00:00,330.105334389,35.8156029681,60.2061473028,0.0,102.000620287,77.6748002752,569.661026371,235.392996983,33.3212,300.946829388
 04/08  20:00:00,363.873883723,35.8156029681,68.7228654138,0.0,102.000620287,88.9820225341,564.320753119,237.494739413,33.3212,293.504813706
 04/08  21:00:00,358.619422036,35.8156029681,70.3898910975,0.0,102.000620287,91.6425454185,558.509434059,239.441384044,24.9909,294.077150015
 04/08  22:00:00,304.531673486,35.8156029681,69.4733696903,0.0,87.0357390804,65.871452062,700.954872259,248.83476497,16.6606,435.459507289
 04/08  23:00:00,209.701765705,35.8156029681,48.2151525503,0.0,42.6918050922,48.4199368926,523.899501373,264.104695714,8.3303,251.464505659
 04/08  24:00:00,150.455027366,30.9565322292,35.5672473999,0.0,27.7269238854,30.610668775,208.847665929,58.3799410976,3.33212,147.135604832
 04/09  01:00:00,152.929674351,30.9565322292,28.7681825365,0.0,34.4311606118,33.1021868926,162.92113333,48.2164386336,3.33212,111.372574696
 04/09  02:00:00,130.996780767,30.9565322292,24.3109818729,0.0,19.466279405,30.610668775,156.379856948,44.4364149099,3.33212,108.611322038
