Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/09  03:00:00,128.849173774,30.9565322292,22.174754836,0.0,19.466279405,30.610668775,161.772053154,43.444783721,3.33212,114.995149433
 04/09  04:00:00,137.327027874,30.9565322292,24.0792276143,0.0,19.466279405,30.610668775,192.112719709,42.8461032184,3.33212,145.934496491
 04/09  05:00:00,152.407085217,30.9565322292,26.913094782,0.0,19.466279405,30.610668775,230.475459977,42.1987986031,8.3303,179.946361373
 04/09  06:00:00,234.358495402,31.7663773524,36.5460303732,0.0,42.6918050922,54.3732441037,315.329421006,41.0117397365,16.6606,257.657081269
 04/09  07:00:00,306.268637794,35.8156029681,60.3730665855,0.0,49.3960418185,88.5934452969,698.047606611,236.367431057,24.9909,436.689275554
 04/09  08:00:00,359.873120072,35.8156029681,87.7767973225,0.0,57.6566862989,112.030105488,910.550508411,260.051681916,33.3212,617.177626495
 04/09  09:00:00,286.42229365,36.1211077816,70.2152162858,0.0,50.9524495726,81.1684271793,754.892861134,245.16861832,66.8089,442.915342814
 04/09  10:00:00,223.006060062,36.3606965128,51.6147839459,0.0,42.6918050922,68.9656133826,661.205326489,242.137709778,83.4695,335.598116711
 04/09  11:00:00,218.62757967,36.5180799249,51.3102700905,0.0,38.286128036,68.9656133826,555.039506403,203.910496813,83.4695,267.659509591
 04/09  12:00:00,220.228029018,36.5605633091,54.3584519019,0.0,38.286128036,68.9656133826,442.730486957,170.187457222,83.4695,189.073529735
 04/09  13:00:00,207.828995139,36.5959427209,61.355957429,0.0,31.5818913096,56.727595265,407.272726389,136.063645172,75.1392,196.069881217
 04/09  14:00:00,213.277197891,36.6295108775,67.123263199,0.0,31.5818913096,56.727595265,355.557455437,100.33084835,66.8089,188.417707086
 04/09  15:00:00,213.904828004,36.6591778577,67.8677135205,0.0,31.5818913096,56.727595265,359.130979487,88.5802580474,75.1392,195.41152144
 04/09  16:00:00,238.772504384,36.3565676112,63.8570989056,0.0,31.5818913096,61.661095265,318.464132207,80.3021420812,91.7998,146.362190126
 04/09  17:00:00,274.136324775,35.8156029681,72.0765965817,0.0,31.5818913096,70.9729253606,311.502378952,74.0334537296,49.9818,187.487125222
 04/09  18:00:00,347.688847338,35.8156029681,83.8457177731,0.0,80.3315023541,83.7685254822,371.351239097,96.3139652129,49.9818,225.055473884
 04/09  19:00:00,359.743735986,35.8156029681,91.784345763,0.0,102.000620287,77.6748002752,479.673719825,153.123856845,33.3212,293.22866298
 04/09  20:00:00,393.76556158,35.8156029681,90.7154225277,0.0,108.704857014,91.4735406516,608.358164724,282.909406915,33.3212,292.127557809
 04/09  21:00:00,366.414306022,35.8156029681,87.5497226498,0.0,95.2963835608,89.1510273009,636.011103277,317.790611484,24.9909,293.229591792
 04/09  22:00:00,308.916133978,35.8156029681,83.0208263357,0.0,80.3315023541,63.3799339444,697.797735634,249.968461515,16.6606,431.168674119
 04/09  23:00:00,220.593563702,35.8156029681,59.0777791312,0.0,42.6918050922,48.4199368926,511.20866865,252.802831312,8.3303,250.075537338
 04/09  24:00:00,170.110474499,30.9565322292,45.9367429889,0.0,34.4311606118,33.1021868926,200.400260121,50.8824552329,3.33212,146.185684888
 04/10  01:00:00,142.669167251,30.9565322292,37.2698548184,0.0,19.418418834,29.3649097162,150.713130086,38.9629791151,3.33212,108.418030971
 04/10  02:00:00,130.409400644,30.9565322292,32.9284141482,0.0,12.7620426787,28.1191506574,144.610359996,32.8672311418,3.33212,108.411008854
 04/10  03:00:00,129.136912696,30.9565322292,31.6596170573,0.0,12.7620426787,28.1191506574,143.278619371,29.7280727978,3.33212,110.218426573
 04/10  04:00:00,136.048735885,30.9565322292,32.0019549616,0.0,12.7620426787,28.1191506574,175.736378137,28.3907274426,3.33212,144.013530695
 04/10  05:00:00,172.160310314,30.9565322292,40.4968035057,0.0,25.5240853573,30.610668775,292.10741084,28.6529950759,8.3303,255.124115764
 04/10  06:00:00,300.594047976,33.3860675987,68.7597872745,0.0,51.0481707146,78.1489452969,477.312418523,28.1631045477,16.6606,432.488713975
 04/10  07:00:00,371.6511221,35.8438666599,92.2606938429,0.0,64.3609230253,109.708623606,811.002052364,212.9042719,24.9909,573.106880464
 04/10  08:00:00,304.012144834,35.8156029681,70.1150534275,0.0,51.0481707146,80.7689615957,707.122031453,233.0081715,33.3212,440.792659953
 04/10  09:00:00,267.387184008,36.3885772134,62.0045470788,0.0,51.0481707146,71.0224615957,560.376473923,160.334524107,66.8089,333.233049816
 04/10  10:00:00,210.553896791,36.4787352503,54.6913685748,0.0,32.1804615127,65.7244621605,455.861196711,106.046795496,83.4695,266.344901215
 04/10  11:00:00,214.46387864,36.5355862891,58.2620426307,0.0,32.1804615127,65.7244621605,347.134002301,67.3568501631,83.4695,196.307652138
 04/10  12:00:00,222.254108511,36.5804470028,66.8419064327,0.0,32.1804615127,65.7244621605,319.354558917,46.9295881336,83.4695,188.955470783
 04/10  13:00:00,257.264836534,36.6182354665,111.387865134,0.0,32.1804615127,55.9779621605,298.334493053,27.5674963944,75.1392,195.627796659
 04/10  14:00:00,286.255174214,36.6536115905,139.959389245,0.0,32.1804615127,55.9779621605,272.415848936,17.2713595551,66.8089,188.335589381
 04/10  15:00:00,288.818306239,36.6854314281,142.139763955,0.0,32.1804615127,55.9779621605,273.288320135,9.82598304374,75.1392,188.323137091
 04/10  16:00:00,310.292721009,36.3804709418,134.544055373,0.0,32.1804615127,60.9114621605,250.603510596,5.85138796125,91.7998,152.952322635
 04/10  17:00:00,325.651942152,35.8491035472,115.589550581,0.0,32.1804615127,77.5397301883,280.625901875,13.8052364641,49.9818,216.838865411
 04/10  18:00:00,371.287214919,35.9057464514,107.448090692,0.0,77.122965704,86.2600435998,476.027472926,23.7214441948,49.9818,402.324228731
 04/10  19:00:00,341.341995553,35.8429981134,70.3515499719,0.0,102.647051061,80.1663183927,372.415065248,43.1180543475,33.3212,295.975810901
 04/10  20:00:00,391.223854565,35.8174868513,80.914392784,0.0,115.40909374,92.7192997104,419.65425168,93.3974329412,33.3212,292.935618739
 04/10  21:00:00,387.815296449,35.84288769,98.0800697225,0.0,102.647051061,94.1340635361,617.757941436,157.007580342,24.9909,435.759461094
 04/10  22:00:00,303.38126231,35.8747850177,79.8187145611,0.0,77.122965704,65.871452062,576.043411737,235.481839102,16.6606,323.900972635
 04/10  23:00:00,213.330226809,35.8458032005,57.7192654883,0.0,38.286128036,48.4199368926,408.707605104,220.767262614,8.3303,179.61004249
 04/10  24:00:00,160.555398717,30.9565322292,47.8575006042,0.0,25.5240853573,30.610668775,231.771886705,82.6134724411,3.33212,145.826294264
 04/11  01:00:00,147.294394598,30.9565322292,41.9376547223,0.0,19.418418834,29.3649097162,172.806349231,60.1191724166,3.33212,109.355056814
 04/11  02:00:00,137.137976154,30.9565322292,39.7518233207,0.0,12.7620426787,28.1191506574,157.466967865,40.9756201857,3.33212,113.159227679
 04/11  03:00:00,135.808280552,30.9565322292,38.4112262389,0.0,12.7620426787,28.1191506574,147.047591182,34.6922988336,3.33212,109.023172348
 04/11  04:00:00,144.211194497,30.9565322292,39.5606242275,0.0,12.7620426787,28.1191506574,178.697561547,32.2431071882,3.33212,143.122334359
 04/11  05:00:00,180.01035728,30.9565322292,47.6844277589,0.0,25.5240853573,30.610668775,288.859773443,30.0594219695,8.3303,250.470051474
 04/11  06:00:00,309.030838871,34.5198507711,75.30325442,0.0,51.0481707146,78.1489452969,477.269516844,27.7631147927,16.6606,432.845802051
 04/11  07:00:00,379.282860968,35.8156029681,98.8905760137,0.0,64.3609230253,109.708623606,782.768647056,186.000829156,24.9909,571.776917901
 04/11  08:00:00,313.083205722,35.8156029681,79.4912933687,0.0,51.0481707146,80.7689615957,591.309292174,118.772376257,33.3212,439.215715918
 04/11  09:00:00,283.140724964,36.4082628218,78.9001386123,0.0,51.0481707146,71.0224615957,448.937704921,50.0943090346,66.8089,332.034495886
 04/11  10:00:00,227.409616026,36.4981960173,71.966963941,0.0,32.1804615127,65.7244621605,384.630721767,34.8962459242,83.4695,266.264975843
 04/11  11:00:00,286.729412603,36.5537111372,130.187360804,0.0,32.1804615127,65.7244621605,294.741810373,16.6806191636,83.4695,194.591691209
 04/11  12:00:00,296.926964533,36.5961482124,140.425389573,0.0,32.1804615127,65.7244621605,280.065804244,6.13400193465,83.4695,190.462302309
 04/11  13:00:00,290.379596115,36.6350210841,143.118181965,0.0,32.1804615127,55.9779621605,272.486896465,4.64896453869,75.1392,192.698731926
 04/11  14:00:00,290.775829111,36.6687938921,143.202774789,0.0,32.1804615127,55.9779621605,262.396778379,4.53827916758,66.8089,191.049599211
 04/11  15:00:00,290.797240327,36.7001812549,143.012405374,0.0,32.1804615127,55.9779621605,267.949975867,4.56807022853,75.1392,188.242705639
 04/11  16:00:00,320.129511441,36.4472951474,143.13391858,0.0,32.1804615127,60.9114621605,240.71383765,2.68158723419,91.7998,146.232450415
 04/11  17:00:00,354.473594165,35.9274580829,143.238504139,0.0,32.1804615127,77.5397301883,279.322556637,5.37416074586,49.9818,223.966595891
 04/11  18:00:00,407.095135151,35.9721722106,142.508811669,0.0,77.122965704,86.2600435998,452.790297368,8.12672290328,49.9818,394.681774464
 04/11  19:00:00,391.189090797,35.9233843336,120.062486414,0.0,102.647051061,80.1663183927,346.891566662,19.3208161807,33.3212,294.249550481
 04/11  20:00:00,386.286652842,35.8886219067,76.3328666773,0.0,115.40909374,92.7192997104,376.71798529,50.7206747453,33.3212,292.676110545
 04/11  21:00:00,390.160064139,35.9086782376,100.783945387,0.0,102.647051061,94.1340635361,561.649704185,101.158749169,24.9909,435.500055016
 04/11  22:00:00,311.700239319,35.970776699,88.4472763883,0.0,77.122965704,65.871452062,473.894341916,132.658545878,16.6606,324.575196038
 04/11  23:00:00,219.882709282,35.9069486688,64.6754689054,0.0,38.286128036,48.4199368926,364.149576404,171.187719586,8.3303,184.631556818
 04/11  24:00:00,165.968405974,30.9565322292,53.3555571218,0.0,25.5240853573,30.610668775,239.293639752,90.1459419711,3.33212,145.815577781
 04/12  01:00:00,151.589442326,30.9565322292,46.316470154,0.0,19.418418834,29.3649097162,186.109723778,74.416923283,3.33212,108.360680495
 04/12  02:00:00,141.589493691,30.9565322292,44.2782332794,0.0,12.7620426787,28.1191506574,162.566124127,50.8786978815,3.33212,108.355306246
 04/12  03:00:00,141.166619996,30.9565322292,43.8986800387,0.0,12.7620426787,28.1191506574,147.783571733,36.1028527966,3.33212,108.348598937
 04/12  04:00:00,170.625267634,33.3860675987,64.2926636463,0.0,12.7620426787,28.1191506574,177.253158636,30.2650159089,3.33212,143.656022727
 04/12  05:00:00,219.256305848,30.9565322292,87.5630966848,0.0,25.5240853573,30.610668775,291.229357046,33.2984120761,8.3303,249.600644969
 04/12  06:00:00,340.119141042,34.8437888203,106.638084729,0.0,51.0481707146,78.1489452969,481.110286625,34.0157704725,16.6606,430.433916152
 04/12  07:00:00,398.369740933,35.8201969243,119.918701838,0.0,64.3609230253,109.708623606,714.005402302,118.513100967,24.9909,570.501401335
 04/12  08:00:00,285.999546824,35.8171953502,53.8559972497,0.0,51.0481707146,80.7689615957,557.647374893,86.7153249671,33.3212,437.610849926
 04/12  09:00:00,267.086472166,36.4115410606,62.7767378004,0.0,51.0481707146,71.0224615957,468.829739262,68.6833649126,66.8089,333.337474349
 04/12  10:00:00,218.000199086,36.5005251102,62.4697375489,0.0,32.1804615127,65.7244621605,405.423796331,55.9265445021,83.4695,266.027751829
 04/12  11:00:00,225.476163091,36.5540011184,69.2934742429,0.0,32.1804615127,65.7244621605,317.053424935,44.5071749279,83.4695,189.076750007
 04/12  12:00:00,235.485243514,36.5959044617,79.9968596206,0.0,32.1804615127,65.7244621605,315.284737996,36.0615722111,83.4695,195.753665785
 04/12  13:00:00,235.503851892,36.6329762639,89.6700602636,0.0,32.1804615127,55.9779621605,305.821803784,42.2449125017,75.1392,188.437691282
 04/12  14:00:00,239.176147185,36.6651327202,93.2755684238,0.0,32.1804615127,55.9779621605,311.113621511,56.1817633346,66.8089,188.122958176
 04/12  15:00:00,239.589088945,36.6949410547,93.6334563058,0.0,32.1804615127,55.9779621605,340.424989487,72.5543878149,75.1392,192.731401672
 04/12  16:00:00,267.136663485,36.3978332621,92.1599050363,0.0,32.1804615127,60.9114621605,330.949526164,90.7112254384,91.7998,148.438500725
 04/12  17:00:00,311.786743836,35.8653595729,102.152791223,0.0,32.1804615127,77.5397301883,390.493284625,123.977539855,49.9818,216.53394477
 04/12  18:00:00,379.149897244,35.9059608151,115.270835345,0.0,77.122965704,86.2600435998,620.950970924,173.589199185,49.9818,397.379971739
 04/12  19:00:00,377.677354684,35.8330672766,105.972656211,0.0,102.647051061,80.1663183927,554.348262721,222.868550473,33.3212,298.158512248
 04/12  20:00:00,414.839520302,35.8156029681,103.182307078,0.0,115.40909374,92.7192997104,591.695876947,267.731648083,33.3212,290.643028864
 04/12  21:00:00,404.199491916,35.8215717559,112.505957749,0.0,102.647051061,94.1340635361,700.331472726,247.173650292,24.9909,428.166922434
 04/12  22:00:00,322.313854172,35.8179247495,97.122562992,0.0,77.122965704,65.871452062,566.879982932,220.157927607,16.6606,330.061455326
 04/12  23:00:00,257.660976239,35.8156029681,100.380889223,0.0,38.286128036,48.4199368926,419.617204296,231.637833945,8.3303,179.649070351
 04/12  24:00:00,182.217463932,30.9565322292,69.2564160602,0.0,25.5240853573,30.610668775,198.474837103,49.3869045212,3.33212,145.755812582
 04/13  01:00:00,159.74457957,30.9565322292,54.1580285826,0.0,19.418418834,29.3649097162,149.326940386,37.6674502153,3.33212,108.32737017
 04/13  02:00:00,143.802735819,30.9565322292,46.1627757778,0.0,12.7620426787,28.1191506574,142.998897577,31.3479511494,3.33212,108.318826427
 04/13  03:00:00,139.309791165,30.9565322292,41.6877074149,0.0,12.7620426787,28.1191506574,139.860444892,28.2133847786,3.33212,108.314940113
 04/13  04:00:00,146.30491482,30.9565322292,42.0998497241,0.0,12.7620426787,28.1191506574,168.968336416,26.5692302374,3.33212,139.066986179
 04/13  05:00:00,181.467124489,30.9565322292,49.6292023326,0.0,25.5240853573,30.610668775,288.337273423,25.5174969562,8.3303,254.489476467
 04/13  06:00:00,310.773232702,33.993451441,78.0700052426,0.0,51.0481707146,78.1489452969,465.609282693,25.0883877289,16.6606,423.860294964
 04/13  07:00:00,381.437337317,35.8156029681,101.722457252,0.0,64.3609230253,109.708623606,775.824703792,179.012555364,24.9909,571.821248428
 04/13  08:00:00,313.621681673,35.8156029681,79.9685209297,0.0,51.0481707146,80.7689615957,635.496636647,162.462013573,33.3212,439.713423074
 04/13  09:00:00,279.409707261,36.4073946949,74.5363404755,0.0,51.0481707146,71.0224615957,497.560081224,97.4058668276,66.8089,333.345314397
 04/13  10:00:00,223.25773783,36.49858047,67.4664423613,0.0,32.1804615127,65.7244621605,404.612114677,62.9362542926,83.4695,258.206360384
 04/13  11:00:00,227.964720156,36.5534532688,71.5840561418,0.0,32.1804615127,65.7244621605,325.306271494,45.8562293592,83.4695,195.980542135
 04/13  12:00:00,233.655346487,36.5953763242,77.9989937465,0.0,32.1804615127,65.7244621605,301.37512356,29.2617916277,83.4695,188.643831932
 04/13  13:00:00,280.277529912,36.6329729545,133.914838198,0.0,32.1804615127,55.9779621605,281.054349188,14.3575935986,75.1392,191.557555589
 04/13  14:00:00,289.241277435,36.665488763,142.532942779,0.0,32.1804615127,55.9779621605,266.814644697,8.23821713064,66.8089,191.767527566
 04/13  15:00:00,289.724075216,36.6962496238,142.724842879,0.0,32.1804615127,55.9779621605,268.13290936,4.97964015884,75.1392,188.014069201
 04/13  16:00:00,319.245978181,36.4189224239,142.995556896,0.0,32.1804615127,60.9114621605,240.553300071,2.63751441202,91.7998,146.115985659
 04/13  17:00:00,353.609404045,35.9078056664,142.599653691,0.0,32.1804615127,77.5397301883,271.649312069,5.2585722037,49.9818,216.408939865
 04/13  18:00:00,406.377903632,35.9634092951,141.312936325,0.0,77.122965704,86.2600435998,453.467513502,5.99856743153,49.9818,397.48714607
 04/13  19:00:00,414.004944516,35.9214711854,141.625251257,0.0,102.647051061,80.1663183927,334.451302841,5.03593740103,33.3212,296.09416544
 04/13  20:00:00,451.181832932,35.8986382694,139.990814051,0.0,115.40909374,92.7192997104,333.310654564,11.4263756132,33.3212,288.56307895
 04/13  21:00:00,402.338767409,35.9415250871,112.437751931,0.0,102.647051061,94.1340635361,481.902263657,26.0233045122,24.9909,430.888059145
 04/13  22:00:00,348.797433155,36.0061170389,125.329058325,0.0,77.122965704,65.871452062,374.366328897,35.4309356633,16.6606,322.274793234
 04/13  23:00:00,235.622042487,35.9488815178,80.5017668639,0.0,38.286128036,48.4199368926,235.216470266,41.9889699681,8.3303,184.897200298
 04/13  24:00:00,180.085468681,30.9565322292,67.3775796556,0.0,25.5240853573,30.610668775,192.810486648,49.6268581555,3.33212,139.851508493
 04/14  01:00:00,164.792978296,30.9565322292,59.4565716358,0.0,19.418418834,29.3649097162,165.35973764,53.7328007738,3.33212,108.294816866
 04/14  02:00:00,154.381456161,32.5762224755,55.3699859264,0.0,12.7620426787,28.1191506574,158.319512966,46.6956859258,3.33212,108.29170704
 04/14  03:00:00,150.365264284,31.7663773524,52.2039536595,0.0,12.7620426787,28.1191506574,154.300388658,42.6860315019,3.33212,108.282237157
 04/14  04:00:00,159.167766852,33.3860675987,52.2037435474,0.0,12.7620426787,28.1191506574,188.883281688,39.9078118283,3.33212,145.64334986
 04/14  05:00:00,192.274953525,30.9565322292,60.08493806,0.0,25.5240853573,30.610668775,290.880857713,35.7817839343,8.3303,246.768773779
 04/14  06:00:00,325.649861932,35.005757845,91.4264155598,0.0,51.0481707146,78.1489452969,481.735460236,32.8655077276,16.6606,432.209352508
 04/14  07:00:00,397.383427259,35.8258551837,118.889896887,0.0,64.3609230253,109.708623606,635.413217972,42.63450354,24.9909,567.787814432
 04/14  08:00:00,331.875912968,35.8274145936,99.0328228285,0.0,51.0481707146,80.7689615957,501.691333063,34.0074079197,33.3212,434.362725143
 04/14  09:00:00,340.040811519,36.4074374214,135.113624484,0.0,51.0481707146,71.0224615957,408.700797593,11.549785185,66.8089,330.342112408
 04/14  10:00:00,300.096485803,36.5050688969,143.051558557,0.0,32.1804615127,65.7244621605,349.67259754,4.67621067883,83.4695,261.526886861
 04/14  11:00:00,302.456964383,36.5900860485,143.940733089,0.0,32.1804615127,65.7244621605,280.343691162,4.27887663414,83.4695,192.595314528
 04/14  12:00:00,302.255408587,36.6329125927,143.499188652,0.0,32.1804615127,65.7244621605,278.173887808,3.85682264013,83.4695,190.847565168
 04/14  13:00:00,292.151988959,36.6319140706,142.130040348,0.0,32.1804615127,55.9779621605,271.490323675,3.45969528867,75.1392,192.891428386
 04/14  14:00:00,295.098971674,36.666045211,143.133814001,0.0,32.1804615127,55.9779621605,257.914404875,3.18800093353,66.8089,187.917503942
 04/14  15:00:00,295.365468589,36.6967394651,143.35572954,0.0,32.1804615127,55.9779621605,266.196636812,3.12265345179,75.1392,187.93478336
 04/14  16:00:00,325.036449516,36.517560947,143.939148516,0.0,32.1804615127,60.9114621605,239.842873323,2.00136203599,91.7998,146.041711287
 04/14  17:00:00,360.061311436,35.9976815354,144.43482492,0.0,32.1804615127,77.5397301883,270.330533837,4.08897272873,49.9818,216.259761108
 04/14  18:00:00,412.514409317,36.078845416,142.844359859,0.0,77.122965704,86.2600435998,449.758487042,4.2400569545,49.9818,395.536630087
 04/14  19:00:00,418.799624186,36.1181284812,141.927510804,0.0,102.647051061,80.1663183927,331.044263356,3.72437169967,33.3212,293.998691657
 04/14  20:00:00,456.899311148,36.0897913912,140.776388113,0.0,115.40909374,92.7192997104,325.547521756,4.04269710327,33.3212,288.183624652
 04/14  21:00:00,434.542447008,36.162015762,139.126236165,0.0,102.647051061,94.1340635361,463.038889304,4.36103728949,24.9909,433.686952014
 04/14  22:00:00,369.967952029,36.2037243474,140.893073569,0.0,77.122965704,65.871452062,344.30923239,6.28339630388,16.6606,321.365236086
 04/14  23:00:00,304.21040281,36.1219336013,143.808190312,0.0,38.286128036,48.4199368926,196.944965366,9.45159917649,8.3303,179.16306619
 04/14  24:00:00,214.183413914,33.3860675987,96.5964614629,0.0,25.5240853573,30.610668775,148.981723683,0.0130580763474,3.33212,145.636545607
 04/15  01:00:00,225.221174598,33.3860675987,105.395993269,0.0,27.7269238854,30.610668775,111.645596809,0.0470164917789,3.33212,108.266460317
 04/15  02:00:00,191.690869623,32.9811450371,90.0018377708,0.0,12.7620426787,28.1191506574,111.917965078,0.320251861748,3.33212,108.265593216
 04/15  03:00:00,178.952210122,32.8461708499,77.8344838086,0.0,12.7620426787,28.1191506574,111.693608711,0.0959525088429,3.33212,108.265536202
 04/15  04:00:00,185.085870872,32.8461708499,77.5839108138,0.0,12.7620426787,28.1191506574,142.397947948,0.100800314739,3.33212,138.965027633
 04/15  05:00:00,199.842978109,33.1161192243,80.0810075042,0.0,12.7620426787,28.1191506574,187.563698127,0.179474830412,8.3303,179.053923297
 04/15  06:00:00,326.578641438,35.005757845,123.116297371,0.0,42.6918050922,54.3732441037,272.173821736,0.117335109652,16.6606,255.395886627
 04/15  07:00:00,377.571791296,35.911109052,142.742660656,0.0,42.6918050922,86.1019271793,459.265306467,10.2806988789,24.9909,423.993707588
 04/15  08:00:00,412.876041251,35.9142217431,139.090765342,0.0,57.6566862989,112.030105488,646.242445473,5.0693979181,33.3212,607.851847555
 04/15  09:00:00,368.415279629,36.4013100711,141.435966468,0.0,57.6566862989,83.6599452969,501.559608993,2.43229924641,66.8089,432.318409747
 04/15  10:00:00,314.126748336,36.6074573355,140.345530008,0.0,42.6918050922,68.9656133826,421.416801661,5.41217805949,83.4695,332.535123602
 04/15  11:00:00,309.926957821,36.7130305575,142.634811538,0.0,34.9340096728,67.7198543238,348.978069517,5.77505418817,83.4695,259.733515329
 04/15  12:00:00,309.431535203,36.7637140802,142.861916493,0.0,34.9340096728,67.7198543238,283.467089833,4.88824895763,83.4695,195.109340875
 04/15  13:00:00,299.374088586,36.6882028152,142.578433178,0.0,34.9340096728,57.9733543238,275.091194753,4.20735530315,75.1392,195.74463945
 04/15  14:00:00,299.312447019,36.7252589954,142.458956456,0.0,34.9340096728,57.9733543238,259.025252294,3.77883675935,66.8089,188.437515534
 04/15  15:00:00,299.309932935,36.752717711,142.42615093,0.0,34.9340096728,57.9733543238,267.309964393,3.75246502757,75.1392,188.418299366
 04/15  16:00:00,329.125290209,36.5577299916,143.194377069,0.0,34.9340096728,62.9068543238,246.083528256,4.21514868886,91.7998,150.068579567
 04/15  17:00:00,357.386868136,36.0963398914,144.229381189,0.0,34.9340096728,72.2186844194,240.270054933,7.45997866598,49.9818,182.828276267
 04/15  18:00:00,421.735462663,36.3569337762,143.053641084,0.0,87.0357390804,86.2600435998,279.926770749,5.45514996176,49.9818,224.489820788
 04/15  19:00:00,413.960729784,36.1293368129,141.025322359,0.0,102.000620287,77.6748002752,329.315752355,5.34987750246,33.3212,290.644674853
 04/15  20:00:00,437.896307176,36.0623228101,140.120334052,0.0,102.000620287,88.9820225341,323.913812435,5.72982533369,33.3212,284.862787102
 04/15  21:00:00,430.254795851,36.1194972437,139.767856676,0.0,102.000620287,91.6425454185,323.066493684,6.11357832394,24.9909,291.96201536
 04/15  22:00:00,377.106840435,36.0454629089,140.206855258,0.0,87.0357390804,65.871452062,451.485254485,8.25906653007,16.6606,426.565587955
 04/15  23:00:00,305.693456292,35.9751361038,142.760786765,0.0,42.6918050922,48.4199368926,270.907669896,12.9624634312,8.3303,249.614906464
 04/15  24:00:00,223.248278376,33.2780882489,104.0789935,0.0,27.7269238854,30.610668775,146.338722182,0.151537126006,3.33212,142.855065056
 04/16  01:00:00,228.795688119,32.9811450371,101.264358759,0.0,34.4311606118,33.1021868926,114.824415535,0.470940703614,3.33212,111.021354831
 04/16  02:00:00,199.009867169,32.5762224755,89.8387409145,0.0,19.466279405,30.610668775,111.724209229,0.0,3.33212,108.392089229
 04/16  03:00:00,216.800564541,33.3860675987,106.769800753,0.0,19.466279405,30.610668775,111.810826541,0.095492467979,3.33212,108.383214073
 04/16  04:00:00,183.74316029,31.7663773524,69.371709143,0.0,19.466279405,30.610668775,142.351389696,0.115151963575,3.33212,138.904117732
 04/16  05:00:00,208.31073572,32.5762224755,80.7312103655,0.0,19.466279405,30.610668775,190.448925452,0.0,8.3303,182.118625452
 04/16  06:00:00,325.542589468,34.8437888203,123.552004533,0.0,42.6918050922,54.3732441037,269.805962089,0.216101347007,16.6606,252.929260742
 04/16  07:00:00,381.944082514,36.2151322824,141.946009227,0.0,49.3960418185,88.5934452969,465.990481448,11.2383229706,24.9909,429.761258477
 04/16  08:00:00,409.216661391,36.0053430759,136.654346823,0.0,57.6566862989,112.030105488,642.653239534,5.91375459271,33.3212,603.418284942
 04/16  09:00:00,357.8047218,36.4478904963,138.463935166,0.0,50.9524495726,81.1684271793,504.864586908,2.8879168886,66.8089,435.167770019
 04/16  10:00:00,316.877290589,36.7499982007,141.250583576,0.0,42.6918050922,68.9656133826,414.360232005,4.77051387548,83.4695,326.120218129
 04/16  11:00:00,313.986311298,36.7498922809,142.077757259,0.0,38.286128036,68.9656133826,354.730862389,5.18335135929,83.4695,266.078011029
 04/16  12:00:00,313.434579439,36.794715542,142.237017293,0.0,38.286128036,68.9656133826,276.103987511,4.28287114057,83.4695,188.351616371
 04/16  13:00:00,294.587655354,36.671059346,142.446814103,0.0,31.5818913096,56.727595265,269.123895289,5.66634656054,75.1392,188.318348729
 04/16  14:00:00,294.22815713,36.6803317678,143.392345199,0.0,31.5818913096,56.727595265,260.013980958,5.48534198747,66.8089,187.719738971
 04/16  15:00:00,292.096900954,36.7091453972,140.532139512,0.0,31.5818913096,56.727595265,269.494811954,6.64287774382,75.1392,187.712734211
 04/16  16:00:00,322.124967465,36.5117379558,141.78121592,0.0,31.5818913096,61.661095265,245.014256061,7.31251394838,91.7998,145.901942113
 04/16  17:00:00,348.456618281,35.9737818353,141.805427508,0.0,31.5818913096,70.9729253606,248.596039777,11.8904364606,49.9818,186.723803316
 04/16  18:00:00,408.168176846,35.9997282403,142.413386365,0.0,80.3315023541,83.7685254822,277.165720876,10.5153953348,49.9818,216.668525542
 04/16  19:00:00,409.424734962,35.9500306295,140.393848704,0.0,102.000620287,77.6748002752,347.605432714,23.1523339427,33.3212,291.131898771
 04/16  20:00:00,417.10275986,35.8979469235,117.067067927,0.0,108.704857014,91.4735406516,373.839483339,58.3149359996,33.3212,282.203347339
 04/16  21:00:00,406.043519318,36.0272353685,128.565196414,0.0,95.2963835608,89.1510273009,397.94554575,81.8484271361,24.9909,291.106218614
 04/16  22:00:00,353.701478505,35.9856442007,129.455847962,0.0,80.3315023541,63.3799339444,532.329650064,95.2364923237,16.6606,420.43255774
 04/16  23:00:00,260.020278877,35.9260280544,100.335047374,0.0,42.6918050922,48.4199368926,358.712699586,105.041422711,8.3303,245.340976876
 04/16  24:00:00,205.429686547,31.7663773524,80.4070869311,0.0,34.4311606118,33.1021868926,243.78925546,94.7960817644,3.33212,145.661053695
 04/17  01:00:00,174.137365942,32.5762224755,67.235592095,0.0,19.418418834,29.3649097162,200.583887715,89.0478620349,3.33212,108.20390568
 04/17  02:00:00,157.847504063,30.9565322292,60.4064573957,0.0,12.7620426787,28.1191506574,190.031080545,78.518766994,3.33212,108.180193551
 04/17  03:00:00,155.862345076,33.3860675987,56.0376810153,0.0,12.7620426787,28.1191506574,178.689112971,67.1817562532,3.33212,108.175236718
 04/17  04:00:00,159.826744468,30.9565322292,55.8470234738,0.0,12.7620426787,28.1191506574,197.668709448,55.5111701005,3.33212,138.825419347
 04/17  05:00:00,197.205831956,32.9811450371,63.6220414643,0.0,25.5240853573,30.610668775,303.188557205,48.696871397,8.3303,246.161385808
 04/17  06:00:00,327.201865115,34.5198507711,94.142683208,0.0,51.0481707146,78.1489452969,489.54251884,43.3113244856,16.6606,429.570594354
 04/17  07:00:00,395.212626085,35.8239625602,119.963871425,0.0,64.3609230253,109.708623606,702.12814073,113.524488981,24.9909,563.612751749
 04/17  08:00:00,324.328356523,35.8156029681,91.7425175076,0.0,51.0481707146,80.7689615957,591.948649434,129.396905099,33.3212,429.230544334
 04/17  09:00:00,283.934603983,36.415455226,78.8988009133,0.0,51.0481707146,71.0224615957,552.522612662,155.103914804,66.8089,330.609797859
 04/17  10:00:00,222.948930451,36.5036678301,66.7697476487,0.0,32.1804615127,65.7244621605,479.407502382,138.630305634,83.4695,257.307696748
 04/17  11:00:00,226.232645468,36.5552598391,69.591437499,0.0,32.1804615127,65.7244621605,375.460414832,101.57071843,83.4695,190.420196402
 04/17  12:00:00,234.365177381,36.5934431166,78.5631298255,0.0,32.1804615127,65.7244621605,346.13491343,69.3594286248,83.4695,193.305984805
 04/17  13:00:00,223.439001028,36.6253096692,77.4472028567,0.0,32.1804615127,55.9779621605,308.460904592,45.4149664659,75.1392,187.906738126
 04/17  14:00:00,254.525250224,36.6537044352,108.306640155,0.0,32.1804615127,55.9779621605,280.093386553,25.6883756331,66.8089,187.596110919
 04/17  15:00:00,230.963824822,36.6793547947,84.7393814071,0.0,32.1804615127,55.9779621605,288.719943702,26.00011028,75.1392,187.580633422
 04/17  16:00:00,231.348858055,36.3750243622,56.3784222351,0.0,32.1804615127,60.9114621605,283.365597466,49.8623869494,91.7998,141.703410517
 04/17  17:00:00,282.446196332,35.8183194002,72.8561864328,0.0,32.1804615127,77.5397301883,342.020892388,72.2814811586,49.9818,219.757611229
 04/17  18:00:00,359.02427301,35.8593902136,95.305008994,0.0,77.122965704,86.2600435998,522.399327663,80.9910986437,49.9818,391.426429019
 04/17  19:00:00,368.884880714,35.8163296926,97.6206838695,0.0,102.647051061,80.1663183927,404.518435734,81.2182938009,33.3212,289.978941934
 04/17  20:00:00,412.626046242,35.8156029681,104.81670612,0.0,115.40909374,92.7192997104,410.350285588,92.2165214813,33.3212,284.812564107
 04/17  21:00:00,408.116581654,35.8164171393,118.216875205,0.0,102.647051061,94.1340635361,563.310819018,109.284252516,24.9909,429.035666503
 04/17  22:00:00,318.720532385,35.8556460414,95.4208678119,0.0,77.122965704,65.871452062,447.449487084,109.238100488,16.6606,321.550786596
 04/17  23:00:00,224.505807868,35.8389407459,69.4273249024,0.0,38.286128036,48.4199368926,291.211853513,107.702649378,8.3303,175.178904135
 04/17  24:00:00,172.004114825,30.9565322292,59.3078911974,0.0,25.5240853573,30.610668775,222.520945305,76.4940875777,3.33212,142.694737727
 04/18  01:00:00,158.220534574,30.9565322292,52.9130572595,0.0,19.418418834,29.3649097162,174.988348305,63.4987701903,3.33212,108.157458115
 04/18  02:00:00,147.08185135,30.9565322292,49.7115624212,0.0,12.7620426787,28.1191506574,164.695767904,53.2181739616,3.33212,108.145473943
 04/18  03:00:00,145.21961403,30.9565322292,47.8632752343,0.0,12.7620426787,28.1191506574,150.200428068,45.0872134204,3.33212,101.781094647
 04/18  04:00:00,155.437408969,33.3860675987,48.4415708012,0.0,12.7620426787,28.1191506574,188.739349709,40.0250161267,3.33212,145.382213582
 04/18  05:00:00,187.419068508,30.9565322292,55.1910288541,0.0,25.5240853573,30.610668775,292.283716105,38.0042631804,8.3303,245.949152924
 04/18  06:00:00,319.353724623,35.005757845,85.1630350269,0.0,51.0481707146,78.1489452969,471.009916968,34.366325087,16.6606,419.982991881
 04/18  07:00:00,387.164538948,35.8232490582,111.303149319,0.0,64.3609230253,109.708623606,655.905652667,68.5972086988,24.9909,562.317543968
 04/18  08:00:00,318.295579721,35.8156029681,85.34233769,0.0,51.0481707146,80.7689615957,550.474936057,81.6386149026,33.3212,435.515121155
 04/18  09:00:00,279.400996876,36.3970349174,74.9256176169,0.0,51.0481707146,71.0224615957,479.471936016,87.4647328532,66.8089,325.198303162
 04/18  10:00:00,220.058124758,36.486135526,64.3660201071,0.0,32.1804615127,65.7244621605,421.444043163,79.1525629677,83.4695,258.821980196
 04/18  11:00:00,218.512825286,36.5379242904,62.231543214,0.0,32.1804615127,65.7244621605,335.480040572,60.0473166458,83.4695,191.963223926
 04/18  12:00:00,217.113327164,36.5751174792,61.5620375422,0.0,32.1804615127,65.7244621605,321.908514035,50.318957227,83.4695,188.120056808
 04/18  13:00:00,219.907127837,36.6077671479,74.0100281345,0.0,32.1804615127,55.9779621605,302.839119754,39.9116222373,75.1392,187.788297517
 04/18  14:00:00,284.123099458,36.6390428274,137.523787342,0.0,32.1804615127,55.9779621605,280.958548537,26.6505110523,66.8089,187.499137485
 04/18  15:00:00,260.05241575,36.6674257767,113.090696761,0.0,32.1804615127,55.9779621605,284.9176318,22.2738881896,75.1392,187.50454361
 04/18  16:00:00,226.611120295,36.3681759331,51.5482671497,0.0,32.1804615127,60.9114621605,271.575538626,33.9900758643,91.7998,145.785662762
 04/18  17:00:00,278.059369466,35.8575660245,68.4547835546,0.0,32.1804615127,77.5397301883,329.630349381,64.1072544264,49.9818,215.541294954
 04/18  18:00:00,359.396186603,35.9069470024,95.6668210854,0.0,77.122965704,86.2600435998,515.674473583,75.5522924192,49.9818,390.140381164
 04/18  19:00:00,370.51795443,35.8427218793,99.6960289055,0.0,102.647051061,80.1663183927,398.355753436,76.2310047308,33.3212,288.803548705
 04/18  20:00:00,416.034894296,35.8213231436,108.683440881,0.0,115.40909374,92.7192997104,395.618407597,76.9430148712,33.3212,285.354192725
 04/18  21:00:00,412.025969466,35.866155092,122.493821677,0.0,102.647051061,94.1340635361,532.253173971,81.8794336964,24.9909,425.382840275
 04/18  22:00:00,321.057742932,35.9252257212,97.75300036,0.0,77.122965704,65.871452062,437.157496721,101.1444637,16.6606,319.352433021
 04/18  23:00:00,225.251560107,35.8782969434,70.1878215911,0.0,38.286128036,48.4199368926,286.446265018,102.358940318,8.3303,175.757024699
 04/18  24:00:00,172.345152985,30.9565322292,59.6901510429,0.0,25.5240853573,30.610668775,220.992118395,72.2774734719,3.33212,145.382524923
 04/19  01:00:00,157.571403013,30.9565322292,52.3007289146,0.0,19.418418834,29.3649097162,175.835078474,64.3833424996,3.33212,108.119615974
 04/19  02:00:00,146.612299021,30.9565322292,49.2726431028,0.0,12.7620426787,28.1191506574,160.091433772,55.0119924983,3.33212,101.747321274
 04/19  03:00:00,149.035445701,33.3860675987,49.3031872306,0.0,12.7620426787,28.1191506574,150.975267846,39.5252076715,3.33212,108.117940175
 04/19  04:00:00,154.671400234,30.9565322292,50.7996316148,0.0,12.7620426787,28.1191506574,181.575926786,32.9321481749,3.33212,145.311658611
 04/19  05:00:00,193.375416072,32.9811450371,59.9092641469,0.0,25.5240853573,30.610668775,278.041626118,26.5481235978,8.3303,243.16320252
 04/19  06:00:00,325.373405928,34.6818197957,92.3885062067,0.0,51.0481707146,78.1489452969,457.560618958,18.602117875,16.6606,422.297901083
 04/19  07:00:00,395.340952249,35.8251484303,120.84246574,0.0,64.3609230253,109.708623606,607.210589226,21.5301655448,24.9909,560.689523682
 04/19  08:00:00,368.573657505,35.8156029681,136.128898702,0.0,51.0481707146,80.7689615957,475.613873584,12.5155648091,33.3212,429.777108775
 04/19  09:00:00,347.561782247,36.3830674139,142.008751822,0.0,51.0481707146,71.0224615957,397.03454772,3.45084071661,66.8089,326.774807004
 04/19  10:00:00,301.950376591,36.4722331478,144.616117201,0.0,32.1804615127,65.7244621605,345.114201919,4.80139499487,83.4695,256.843306924
 04/19  11:00:00,303.972043916,36.5247928503,145.206762515,0.0,32.1804615127,65.7244621605,276.937237053,5.16093875702,83.4695,188.306798296
 04/19  12:00:00,303.534551325,36.5715750881,144.296721117,0.0,32.1804615127,65.7244621605,276.198941312,4.73247601786,83.4695,187.996965294
 04/19  13:00:00,293.842829428,36.6015652356,143.166170421,0.0,32.1804615127,55.9779621605,267.47276421,4.64455238189,75.1392,187.689011828
 04/19  14:00:00,294.671825898,36.6337789289,143.210623899,0.0,32.1804615127,55.9779621605,258.871766781,4.69032684008,66.8089,187.372539941
 04/19  15:00:00,294.680299438,36.6641762195,142.805054505,0.0,32.1804615127,55.9779621605,267.108979075,4.58214515556,75.1392,187.387633919
 04/19  16:00:00,324.636697698,36.4626123992,143.567195455,0.0,32.1804615127,60.9114621605,239.967349499,2.44650939416,91.7998,145.721040105
 04/19  17:00:00,360.796030497,35.9680646898,145.195881334,0.0,32.1804615127,77.5397301883,270.329686682,4.9597698247,49.9818,215.388116858
 04/19  18:00:00,413.011117919,36.0379711054,143.854722583,0.0,77.122965704,86.2600435998,445.142716099,5.68157543974,49.9818,389.479340659
 04/19  19:00:00,419.292171701,36.0400639438,142.803167112,0.0,102.647051061,80.1663183927,322.659596096,4.3082735934,33.3212,285.030122503
 04/19  20:00:00,453.929146123,36.0283483404,141.752997641,0.0,115.40909374,92.7192997104,326.138689329,4.33622574176,33.3212,288.481263588
 04/19  21:00:00,433.149678559,36.0954174689,139.837922541,0.0,102.647051061,94.1340635361,449.822263075,4.90218962343,24.9909,419.929173452
 04/19  22:00:00,367.888878174,36.1524285969,140.623668423,0.0,77.122965704,65.871452062,343.428487357,7.39165039428,16.6606,319.376236962
 04/19  23:00:00,302.103087618,36.101291671,142.745493625,0.0,38.286128036,48.4199368926,197.861680905,10.9045971573,8.3303,178.626783748
 04/19  24:00:00,210.991250273,33.1161192243,94.3209762909,0.0,25.5240853573,30.610668775,148.790506428,0.151897818998,3.33212,145.306488609
 04/20  01:00:00,213.577614609,33.3860675987,103.638568099,0.0,19.418418834,29.3649097162,105.113624937,0.0446601476133,3.33212,101.736844789
 04/20  02:00:00,195.103615445,33.3860675987,93.4429821417,0.0,12.7620426787,28.1191506574,111.466376683,0.0548232132125,3.33212,108.07943347
 04/20  03:00:00,179.974560308,32.8461708499,79.4124847459,0.0,12.7620426787,28.1191506574,111.523489023,0.105850715909,3.33212,108.085518307
 04/20  04:00:00,191.547335013,32.8461708499,84.1839851434,0.0,12.7620426787,28.1191506574,142.099142127,0.110194026885,3.33212,138.6568281
 04/20  05:00:00,235.176321596,33.6560159731,98.8672237193,0.0,25.5240853573,30.610668775,254.158204443,0.346708043678,8.3303,245.481196399
 04/20  06:00:00,360.293146292,35.005757845,123.923753407,0.0,51.0481707146,78.1489452969,434.989272387,0.14766934981,16.6606,418.181003038
 04/20  07:00:00,413.740545361,35.8653630278,135.572506705,0.0,64.3609230253,109.708623606,593.428039627,9.66186886867,24.9909,558.775270758
 04/20  08:00:00,373.9297618,35.8204829069,139.721882649,0.0,51.0481707146,80.7689615957,474.022847448,6.89487371039,33.3212,433.806773738
 04/20  09:00:00,334.374482703,36.3794896925,129.033030044,0.0,51.0481707146,71.0224615957,402.647221442,13.6361114107,66.8089,322.202210031
 04/20  10:00:00,286.934580375,36.4691645886,130.230637456,0.0,32.1804615127,65.7244621605,358.366077642,18.2720951112,83.4695,256.624482531
 04/20  11:00:00,300.211354024,36.5222170864,142.196339964,0.0,32.1804615127,65.7244621605,283.562411931,11.8937942423,83.4695,188.199117688
 04/20  12:00:00,298.68915109,36.5659882437,140.369152978,0.0,32.1804615127,65.7244621605,279.42997444,8.05374322529,83.4695,187.906731215
 04/20  13:00:00,287.51339052,36.5995354705,137.725618715,0.0,32.1804615127,55.9779621605,270.0986285,7.37237774805,75.1392,187.587050752
 04/20  14:00:00,289.960068481,36.6293033136,140.430633315,0.0,32.1804615127,55.9779621605,262.288239096,8.21675631084,66.8089,187.262582785
 04/20  15:00:00,289.840311496,36.6582479126,140.561571995,0.0,32.1804615127,55.9779621605,270.237515986,7.80813652735,75.1392,187.290179458
 04/20  16:00:00,320.380102494,36.4140361316,142.062341302,0.0,32.1804615127,60.9114621605,239.045275319,4.24245584544,91.7998,143.003019473
 04/20  17:00:00,355.156889877,35.9255567565,142.190720486,0.0,32.1804615127,77.5397301883,270.462849292,8.26155601465,49.9818,212.219493278
 04/20  18:00:00,407.288384717,35.9735933314,140.458982656,0.0,77.122965704,86.2600435998,446.558467601,9.15863488463,49.9818,387.418032716
 04/20  19:00:00,414.224079706,35.9526853633,140.428483912,0.0,102.647051061,80.1663183927,331.159516679,7.08807039392,33.3212,290.750246285
 04/20  20:00:00,450.379694839,35.9440687439,141.006002831,0.0,115.40909374,92.7192997104,328.567989484,11.2764282401,33.3212,283.970361244
 04/20  21:00:00,430.671095,36.0136544915,139.526228866,0.0,102.647051061,94.1340635361,470.538943567,19.19526844,24.9909,426.352775127
 04/20  22:00:00,359.01193696,36.0831420235,134.694608276,0.0,77.122965704,65.871452062,361.104780069,28.8508415431,16.6606,315.593338526
 04/20  23:00:00,218.426777012,36.0220802669,63.1657975709,0.0,38.286128036,48.4199368926,241.231746165,58.4651561543,8.3303,174.43629001
 04/20  24:00:00,169.885807525,31.7663773524,56.4451754926,0.0,25.5240853573,30.610668775,209.247643674,60.6718216278,3.33212,145.243702046
 04/21  01:00:00,165.482249152,32.5762224755,58.7142086066,0.0,19.418418834,29.3649097162,159.331748499,54.3000118895,3.33212,101.69961661
 04/21  02:00:00,157.566857245,32.5762224755,58.6485933548,0.0,12.7620426787,28.1191506574,164.973863389,53.5999465723,3.33212,108.041796817
 04/21  03:00:00,156.024206813,31.7663773524,57.9877748201,0.0,12.7620426787,28.1191506574,167.826021448,56.447922553,3.33212,108.045978895
 04/21  04:00:00,166.692382866,33.3860675987,59.8337585179,0.0,12.7620426787,28.1191506574,194.506987796,52.5941156813,3.33212,138.580752115
 04/21  05:00:00,203.999287841,33.3860675987,69.4565109029,0.0,25.5240853573,30.610668775,299.326734144,45.7295940377,8.3303,245.266840106
 04/21  06:00:00,336.781126958,33.8719746726,103.831859481,0.0,51.0481707146,78.1489452969,474.157098881,40.135141593,16.6606,417.361357288
 04/21  07:00:00,406.565961083,35.8394119824,130.987394207,0.0,64.3609230253,109.708623606,629.223041283,47.342156047,24.9909,556.889985236
 04/21  08:00:00,336.9428897,35.8156029681,104.1870005,0.0,51.0481707146,80.7689615957,515.237828678,50.3497102636,33.3212,431.566918415
 04/21  09:00:00,297.759590048,36.3887307337,93.4408099295,0.0,51.0481707146,71.0224615957,441.060601145,51.2762378823,66.8089,322.975463263
 04/21  10:00:00,230.999293644,36.4793436729,75.4049746619,0.0,32.1804615127,65.7244621605,397.552539126,57.6990617255,83.4695,256.3839774
 04/21  11:00:00,222.758065818,36.5334760732,66.5089382205,0.0,32.1804615127,65.7244621605,334.484248356,62.9095877621,83.4695,188.105160594
 04/21  12:00:00,219.989557971,36.572274685,64.4307371571,0.0,32.1804615127,65.7244621605,338.392873061,67.1237677107,83.4695,187.79960535
 04/21  13:00:00,209.770740161,36.6063609787,63.9079209635,0.0,32.1804615127,55.9779621605,333.256279676,70.6321033874,75.1392,187.484976289
 04/21  14:00:00,208.592220541,36.6357128819,62.6979938184,0.0,32.1804615127,55.9779621605,325.876897559,77.8151209595,66.8089,181.2528766
 04/21  15:00:00,209.517527316,36.6617380534,63.6033014958,0.0,32.1804615127,55.9779621605,340.047949201,78.7830435426,75.1392,186.125705658
 04/21  16:00:00,234.417256254,36.3600392816,59.4207514134,0.0,32.1804615127,60.9114621605,363.888361758,126.513579147,91.7998,145.574982611
 04/21  17:00:00,282.127249711,35.8156177195,72.4267295169,0.0,32.1804615127,77.5397301883,424.576572375,159.518527207,49.9818,215.076245168
 04/21  18:00:00,358.419205807,35.8383902014,94.6086100349,0.0,77.122965704,86.2600435998,587.657046947,150.686074971,49.9818,386.989171975
 04/21  19:00:00,364.602191688,35.8156029681,93.6590466215,0.0,102.647051061,80.1663183927,457.861027093,140.845880435,33.3212,283.693946659
 04/21  20:00:00,407.21946352,35.8156029681,99.6793334193,0.0,115.40909374,92.7192997104,469.076148527,149.288029652,33.3212,286.466918875
 04/21  21:00:00,402.381499628,35.8156029681,112.670390259,0.0,102.647051061,94.1340635361,599.022317036,151.940745158,24.9909,422.090671878
 04/21  22:00:00,312.506833664,35.8328974055,89.0284029338,0.0,77.122965704,65.871452062,495.076283161,161.924665162,16.6606,316.491017999
 04/21  23:00:00,217.807745269,35.8167575033,62.4557995043,0.0,38.286128036,48.4199368926,349.883009335,168.30859471,8.3303,173.244114626
 04/21  24:00:00,164.366700644,30.9565322292,51.6591885899,0.0,25.5240853573,30.610668775,225.429514658,76.9151587047,3.33212,145.182235954
 04/22  01:00:00,160.537379528,30.9565322292,45.587388888,0.0,27.7269238854,30.610668775,171.437817303,66.4453816955,3.33212,101.660315607
 04/22  02:00:00,139.286105714,30.9565322292,41.822742213,0.0,12.7620426787,28.1191506574,164.32721956,52.9908261999,3.33212,108.00427336
 04/22  03:00:00,136.953388888,30.9565322292,39.489826772,0.0,12.7620426787,28.1191506574,147.715667681,42.7468071568,3.33212,101.636740524
 04/22  04:00:00,144.292198401,30.9565322292,40.239168294,0.0,12.7620426787,28.1191506574,183.852756671,35.4105812802,3.33212,145.11005539
 04/22  05:00:00,158.727071607,30.9565322292,42.4305574317,0.0,12.7620426787,28.1191506574,209.722190653,29.94770161,8.3303,171.444189043
 04/22  06:00:00,252.6075707,34.6818197957,51.8709977154,0.0,42.6918050922,54.3732441037,289.795904301,26.5735789448,16.6606,246.561725356
 04/22  07:00:00,306.881161597,35.8248699221,76.2272705366,0.0,42.6918050922,86.1019271793,608.504811192,162.62072103,24.9909,420.893190161
 04/22  08:00:00,378.253579698,35.8156029681,106.457435252,0.0,57.6566862989,112.030105488,809.586288326,181.529420731,33.3212,594.735667594
 04/22  09:00:00,312.311831244,36.3963519543,87.0582290947,0.0,57.6566862989,83.6599452969,675.64988599,185.483788843,66.8089,423.357197146
 04/22  10:00:00,236.035085275,36.4863443013,65.3349925352,0.0,42.6918050922,68.9656133826,590.131836499,178.86621986,83.4695,327.796116639
 04/22  11:00:00,220.747659091,36.538507178,58.4851348266,0.0,34.9340096728,67.7198543238,529.642323258,188.977826393,83.4695,257.194996865
 04/22  12:00:00,213.002299453,36.5753296899,51.3666378233,0.0,34.9340096728,67.7198543238,488.236932229,216.48301823,83.4695,188.284413999
 04/22  13:00:00,204.316454387,36.6079088137,52.6888667198,0.0,34.9340096728,57.9733543238,436.289453512,173.174583444,75.1392,187.975670068
 04/22  14:00:00,208.476633137,36.6366229943,57.0538508745,0.0,34.9340096728,57.9733543238,415.610684737,161.14321347,66.8089,187.658571267
 04/22  15:00:00,213.961039345,36.6641911402,62.7496760662,0.0,34.9340096728,57.9733543238,394.520599848,131.70345188,75.1392,187.677947968
 04/22  16:00:00,246.765536576,36.3604702925,66.8839379139,0.0,34.9340096728,62.9068543238,326.014273733,88.4812142577,91.7998,145.733259475
 04/22  17:00:00,285.476706232,35.8156055672,78.4358103791,0.0,34.9340096728,72.2186844194,314.48026542,85.3263593457,49.9818,179.172106074
 04/22  18:00:00,345.66235517,35.8564331718,72.2337349823,0.0,87.0357390804,86.2600435998,383.805420635,117.776041893,49.9818,216.047578741
 04/22  19:00:00,338.613113424,35.8156029681,70.500846742,0.0,102.000620287,77.6748002752,475.426736185,158.903820589,33.3212,283.201715597
 04/22  20:00:00,370.974633574,35.8156029681,79.9765534119,0.0,102.000620287,88.9820225341,560.130252242,238.847094509,33.3212,287.961957732
 04/22  21:00:00,370.310905058,35.8156029681,82.7384181305,0.0,102.000620287,91.6425454185,578.689436979,271.840331574,24.9909,281.858205405
 04/22  22:00:00,314.400200869,35.8156029681,79.4210164268,0.0,87.0357390804,65.871452062,679.388936511,248.051064858,16.6606,414.677271653
 04/22  23:00:00,219.125938634,35.8156029681,57.6084800085,0.0,42.6918050922,48.4199368926,487.202216018,233.42586203,8.3303,245.446053988
 04/22  24:00:00,159.809852124,30.9565322292,44.890413276,0.0,27.7269238854,30.610668775,188.427945899,46.5914419915,3.33212,138.504383908
 04/23  01:00:00,186.789602776,30.9565322292,62.4969347232,0.0,34.4311606118,33.1021868926,148.842382537,37.3750886573,3.33212,108.135173879
 04/23  02:00:00,165.821903138,30.9565322292,58.974067527,0.0,19.466279405,30.610668775,142.946182204,31.4898333504,3.33212,108.124228854
 04/23  03:00:00,156.157784619,30.9565322292,49.3244754201,0.0,19.466279405,30.610668775,139.006632373,27.5565365977,3.33212,108.117975776
 04/23  04:00:00,159.56318267,30.9565322292,46.1534212373,0.0,19.466279405,30.610668775,167.462415601,25.6778690932,3.33212,138.452426508
 04/23  05:00:00,170.30444986,30.9565322292,44.6550021776,0.0,19.466279405,30.610668775,211.943892876,25.1162939354,8.3303,178.497298941
 04/23  06:00:00,248.958733284,33.5885288795,51.9748444983,0.0,42.6918050922,54.3732441037,288.960184438,25.3328358701,16.6606,246.966748568
