Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/23  07:00:00,317.091714177,35.8156029681,76.5747012395,0.0,49.3960418185,88.5934452969,635.672841648,195.00964959,24.9909,415.672292058
 04/23  08:00:00,380.656681057,35.8156029681,108.395334095,0.0,57.6566862989,112.030105488,832.162765967,204.808278174,33.3212,594.033287793
 04/23  09:00:00,294.920385083,36.3920808814,79.2442028832,0.0,50.9524495726,81.1684271793,641.984187212,150.124898565,66.8089,425.050388647
 04/23  10:00:00,217.305294964,36.4910359097,47.4440832439,0.0,42.6918050922,68.9656133826,516.535841303,111.508706526,83.4695,321.557634776
 04/23  11:00:00,219.01543199,36.5399511772,53.2507616341,0.0,38.286128036,68.9656133826,414.367697204,74.089888706,83.4695,256.808308498
 04/23  12:00:00,224.307355183,36.5840605375,59.4642307325,0.0,38.286128036,68.9656133826,321.326113283,50.2942356658,83.4695,187.562377617
 04/23  13:00:00,216.238306192,36.6201712252,70.3448800318,0.0,31.5818913096,56.727595265,301.381429564,38.7133017845,75.1392,187.528927779
 04/23  14:00:00,256.0237668,36.6534475584,109.977131461,0.0,31.5818913096,56.727595265,282.239035386,28.4832888822,66.8089,186.946846504
 04/23  15:00:00,283.601767624,36.6770140791,137.28730673,0.0,31.5818913096,56.727595265,277.584366067,22.4390116534,75.1392,180.006154414
 04/23  16:00:00,280.222005856,36.3746561534,104.963218625,0.0,31.5818913096,61.661095265,261.080405157,23.8392078828,91.7998,145.441397274
 04/23  17:00:00,299.686399899,35.8491034614,97.275465252,0.0,31.5818913096,70.9729253606,257.145748058,28.1166701634,49.9818,179.047277895
 04/23  18:00:00,356.973814442,35.8983270924,92.9022314185,0.0,80.3315023541,83.7685254822,296.7412565,31.2636677493,49.9818,215.495788751
 04/23  19:00:00,355.032029206,35.8285636087,87.2060352164,0.0,102.000620287,77.6748002752,365.035055382,50.6504196343,33.3212,281.063435748
 04/23  20:00:00,395.721455434,35.8156029681,96.0808486933,0.0,108.704857014,91.4735406516,431.047791913,117.645303169,33.3212,280.081288744
 04/23  21:00:00,374.767024381,35.8361989164,97.4616434276,0.0,95.2963835608,89.1510273009,489.80991184,183.696093847,24.9909,281.122917993
 04/23  22:00:00,318.403494963,35.828327779,94.2624662839,0.0,80.3315023541,63.3799339444,608.699778996,178.178475808,16.6606,413.860703188
 04/23  23:00:00,229.143861696,35.8156029681,69.3480243717,0.0,42.6918050922,48.4199368926,440.421910916,187.685033712,8.3303,244.406577204
 04/23  24:00:00,178.064231941,30.9565322292,54.006078776,0.0,34.4311606118,33.1021868926,220.569536516,78.5924890584,3.33212,138.644927457
 04/24  01:00:00,150.118009836,30.9565322292,44.8176392959,0.0,19.418418834,29.3649097162,178.077081272,66.8083267937,3.33212,107.936634478
 04/24  02:00:00,138.147701567,30.9565322292,40.7396074282,0.0,12.7620426787,28.1191506574,159.548449627,54.6461124814,3.33212,101.570217145
 04/24  03:00:00,136.441975296,30.9565322292,39.0283166247,0.0,12.7620426787,28.1191506574,154.239317547,42.981669393,3.33212,107.925528154
 04/24  04:00:00,144.556481285,30.9565322292,40.5634539617,0.0,12.7620426787,28.1191506574,176.293567543,34.5678821427,3.33212,138.393565401
 04/24  05:00:00,180.83836374,30.9565322292,49.2353330481,0.0,25.5240853573,30.610668775,281.11706628,29.3599389536,8.3303,243.426827327
 04/24  06:00:00,363.933029606,34.6818197957,133.393595919,0.0,51.0481707146,78.1489452969,458.310699188,25.2984493934,16.6606,416.351649795
 04/24  07:00:00,410.41867606,35.8194920896,134.71546753,0.0,64.3609230253,109.708623606,683.290702328,107.029872643,24.9909,551.269929685
 04/24  08:00:00,324.525226455,35.8156029681,91.9749053204,0.0,51.0481707146,80.7689615957,546.494102237,92.4233743054,33.3212,420.749527931
 04/24  09:00:00,257.057619242,36.4061228601,52.7732435503,0.0,51.0481707146,71.0224615957,443.256877037,54.9734568879,66.8089,321.474520149
 04/24  10:00:00,224.832675344,36.4983969909,69.3467768441,0.0,32.1804615127,65.7244621605,367.823416277,29.5067912412,83.4695,254.847125036
 04/24  11:00:00,297.789142269,36.5529737702,141.004562884,0.0,32.1804615127,65.7244621605,284.023816465,12.8327477347,83.4695,187.72156873
 04/24  12:00:00,298.603813439,36.5937902492,142.1303422,0.0,32.1804615127,65.7244621605,277.613328824,6.70900300646,83.4695,187.434825817
 04/24  13:00:00,273.598149551,36.6286096895,126.839076296,0.0,32.1804615127,55.9779621605,268.259561678,7.31585578588,75.1392,185.804505892
 04/24  14:00:00,276.582529224,36.6597536287,129.768851128,0.0,32.1804615127,55.9779621605,255.46606417,7.43766793422,66.8089,181.219496235
 04/24  15:00:00,278.901050905,36.6883897662,132.007648999,0.0,32.1804615127,55.9779621605,268.197863566,7.22023645326,75.1392,185.838427113
 04/24  16:00:00,303.652053074,36.3916098482,127.798886785,0.0,32.1804615127,60.9114621605,236.661124287,5.1561356588,91.7998,139.705188628
 04/24  17:00:00,334.736365057,35.866800958,124.425948302,0.0,32.1804615127,77.5397301883,273.50197831,8.91353949125,49.9818,214.606638818
 04/24  18:00:00,402.033897122,35.9132346408,137.724574624,0.0,77.122965704,86.2600435998,442.07166273,10.8022335461,49.9818,381.287629184
 04/24  19:00:00,408.437786618,35.8486855686,136.648008165,0.0,102.647051061,80.1663183927,331.627133288,12.3981663781,33.3212,285.90776691
 04/24  20:00:00,439.50623954,35.8244014261,131.387534571,0.0,115.40909374,92.7192997104,330.782650876,16.7263041494,33.3212,280.735146726
 04/24  21:00:00,421.826737592,35.8649439698,131.838224312,0.0,102.647051061,94.1340635361,463.177340928,22.4432863505,24.9909,415.743154577
 04/24  22:00:00,302.294025296,35.9158134433,79.2196907572,0.0,77.122965704,65.871452062,372.370469943,38.4047340996,16.6606,317.305135844
 04/24  23:00:00,205.890595022,35.8775670968,51.1078731229,0.0,38.286128036,48.4199368926,236.034983816,56.469829836,8.3303,171.23485398
 04/24  24:00:00,161.766506862,30.9565322292,49.3071759852,0.0,25.5240853573,30.610668775,189.528661821,47.8149578402,3.33212,138.381583981
 04/25  01:00:00,152.837955373,30.9565322292,47.7428888904,0.0,19.418418834,29.3649097162,154.436762305,43.1927009567,3.33212,107.911941349
 04/25  02:00:00,144.220195489,30.9565322292,47.0390927957,0.0,12.7620426787,28.1191506574,147.923160625,43.0509286237,3.33212,101.540112001
 04/25  03:00:00,154.589271438,33.3860675987,54.9289889718,0.0,12.7620426787,28.1191506574,160.134210607,48.902702811,3.33212,107.899387796
 04/25  04:00:00,185.468859045,30.9565322292,80.8701248901,0.0,12.7620426787,28.1191506574,189.210611442,47.5477954761,3.33212,138.330695966
 04/25  05:00:00,212.8785464,33.3860675987,78.2998699616,0.0,25.5240853573,30.610668775,290.284112613,42.0846993154,8.3303,239.869113298
 04/25  06:00:00,335.560217746,34.5198507711,104.61234661,0.0,51.0481707146,78.1489452969,468.18879269,36.6000683725,16.6606,414.928124318
 04/25  07:00:00,402.342313331,35.8269207932,126.634031132,0.0,64.3609230253,109.708623606,621.202254186,44.6523511865,24.9909,551.559003
 04/25  08:00:00,332.251721617,35.8221481183,99.3816812656,0.0,51.0481707146,80.7689615957,503.340970946,46.9835298465,33.3212,423.036241099
 04/25  09:00:00,300.03426181,36.4039784777,95.6095065685,0.0,51.0481707146,71.0224615957,419.356560989,32.4082885475,66.8089,320.139372442
 04/25  10:00:00,266.451537881,36.4961136331,110.52543165,0.0,32.1804615127,65.7244621605,355.470113805,18.6025343141,83.4695,253.39807949
 04/25  11:00:00,287.099341741,36.5556321328,130.140559512,0.0,32.1804615127,65.7244621605,278.851853765,10.4796427592,83.4695,184.902711006
 04/25  12:00:00,291.804991612,36.5989610801,135.304612406,0.0,32.1804615127,65.7244621605,275.422464674,6.97154193449,83.4695,184.98142274
 04/25  13:00:00,291.116417484,36.6293447662,144.044087372,0.0,32.1804615127,55.9779621605,268.560366464,6.40498664574,75.1392,187.016179818
 04/25  14:00:00,291.956628994,36.6620918689,144.607716797,0.0,32.1804615127,55.9779621605,253.145503125,6.54703554139,66.8089,179.789567584
 04/25  15:00:00,292.149448759,36.6911315334,144.716474345,0.0,32.1804615127,55.9779621605,268.561006246,6.70450728118,75.1392,186.717298965
 04/25  16:00:00,321.210500313,36.4307277006,144.766260215,0.0,32.1804615127,60.9114621605,234.712165447,4.21642022987,91.7998,138.695945217
 04/25  17:00:00,354.796637318,35.9181706095,143.841083393,0.0,32.1804615127,77.5397301883,271.42066524,6.98712422815,49.9818,214.451741012
 04/25  18:00:00,407.032420115,35.9610613989,142.473405592,0.0,77.122965704,86.2600435998,439.593692379,9.97728211666,49.9818,379.634610262
 04/25  19:00:00,408.291144257,35.9083299594,136.994356833,0.0,102.647051061,80.1663183927,336.19374118,16.4257647123,33.3212,286.446776467
 04/25  20:00:00,387.309368446,35.8824690953,82.8414783205,0.0,115.40909374,92.7192997104,354.676613555,40.976782873,33.3212,280.378630682
 04/25  21:00:00,384.634646047,35.9171015378,95.3167219776,0.0,102.647051061,94.1340635361,524.190422332,84.2972081363,24.9909,414.902314196
 04/25  22:00:00,348.816770353,35.9764274358,125.204066497,0.0,77.122965704,65.871452062,501.763426138,173.214915457,16.6606,311.887910682
 04/25  23:00:00,237.642784936,35.9125083309,81.9737622556,0.0,38.286128036,48.4199368926,409.53458506,225.875944504,8.3303,175.328340556
 04/25  24:00:00,174.809464406,30.9565322292,61.9873765093,0.0,25.5240853573,30.610668775,229.02449711,87.3780295301,3.33212,138.31434758
 04/26  01:00:00,156.442919288,30.9565322292,50.9912445439,0.0,19.418418834,29.3649097162,177.53832085,71.2592985054,3.33212,102.946902344
 04/26  02:00:00,142.942473755,30.9565322292,45.3821075593,0.0,12.7620426787,28.1191506574,170.165336954,60.4005310854,3.33212,106.432685869
 04/26  03:00:00,139.847035456,30.9565322292,42.2512740555,0.0,12.7620426787,28.1191506574,154.86133833,50.0286867415,3.33212,101.500531589
 04/26  04:00:00,147.610511063,31.7663773524,42.6132978814,0.0,12.7620426787,28.1191506574,180.871232149,39.2735164757,3.33212,138.265595673
 04/26  05:00:00,184.097064259,32.5762224755,50.7235450642,0.0,25.5240853573,30.610668775,281.513482756,29.0190273896,8.3303,244.164155367
 04/26  06:00:00,309.26120389,34.1959127218,79.2157658828,0.0,51.0481707146,78.1489452969,456.685621553,26.8647126782,16.6606,413.160308875
 04/26  07:00:00,384.707820832,35.8194258801,108.290043338,0.0,64.3609230253,109.708623606,717.505716872,145.014249737,24.9909,547.500567135
 04/26  08:00:00,320.713137862,35.8188081554,88.0294052186,0.0,51.0481707146,80.7689615957,555.526302535,103.161757173,33.3212,419.043345362
 04/26  09:00:00,289.337471738,36.4133412638,84.753571777,0.0,51.0481707146,71.0224615957,451.821334741,65.3074749421,66.8089,319.704959799
 04/26  10:00:00,232.091417377,36.503452445,76.3800554407,0.0,32.1804615127,65.7244621605,380.921048744,42.2385832405,83.4695,255.212965503
 04/26  11:00:00,246.297066489,36.558164492,89.8467995646,0.0,32.1804615127,65.7244621605,297.693409661,26.7097520988,83.4695,187.514157563
 04/26  12:00:00,274.454872274,36.6021417914,118.379304795,0.0,32.1804615127,65.7244621605,278.117025631,14.4007889109,83.4695,180.24673672
 04/26  13:00:00,288.310365161,36.6405488446,141.544677226,0.0,32.1804615127,55.9779621605,268.932570043,6.90474951734,75.1392,186.888620525
 04/26  14:00:00,290.711002541,36.6744669059,143.6762757,0.0,32.1804615127,55.9779621605,251.437985694,4.94633521696,66.8089,179.682750477
 04/26  15:00:00,290.758849772,36.7055037119,143.509351377,0.0,32.1804615127,55.9779621605,266.65494368,4.91780447722,75.1392,186.597939202
 04/26  16:00:00,316.561907009,36.4507584403,140.507723605,0.0,32.1804615127,60.9114621605,234.343896581,3.91521203744,91.7998,138.628884544
 04/26  17:00:00,339.015221382,35.9304945999,128.773837887,0.0,32.1804615127,77.5397301883,276.042719279,12.0209650842,49.9818,214.039954194
 04/26  18:00:00,385.126625243,35.9796939902,121.148502258,0.0,77.122965704,86.2600435998,447.067701899,21.0822280758,49.9818,376.003673823
 04/26  19:00:00,357.152736525,35.9471622979,85.9939893519,0.0,102.647051061,80.1663183927,359.313987045,39.852917206,33.3212,286.139869839
 04/26  20:00:00,401.508351692,35.9073737637,96.636829129,0.0,115.40909374,92.7192997104,402.310177339,88.8709831382,33.3212,280.117994201
 04/26  21:00:00,400.877316768,35.9511316857,110.853664019,0.0,102.647051061,94.1340635361,624.22792972,184.253773435,24.9909,414.983256285
 04/26  22:00:00,315.140219205,36.0043244566,91.4411115137,0.0,77.122965704,65.871452062,532.932285974,205.794786007,16.6606,310.476899967
 04/26  23:00:00,221.646970075,35.9340253009,65.9489911513,0.0,38.286128036,48.4199368926,392.653270929,213.289545337,8.3303,171.033425593
 04/26  24:00:00,166.953141624,30.9565322292,54.2635447616,0.0,25.5240853573,30.610668775,217.662482961,74.8641835939,3.33212,139.466179367
 04/27  01:00:00,151.322242042,30.9565322292,45.9335195821,0.0,19.418418834,29.3649097162,172.945342669,62.9356019548,3.33212,106.677620714
 04/27  02:00:00,139.566582038,30.9565322292,42.1011354743,0.0,12.7620426787,28.1191506574,151.418885788,46.6181096723,3.33212,101.468656116
 04/27  03:00:00,137.908998809,30.9565322292,40.4642141178,0.0,12.7620426787,28.1191506574,146.769575227,35.6185096349,3.33212,107.818945592
 04/27  04:00:00,145.548469542,30.9565322292,41.5058767198,0.0,12.7620426787,28.1191506574,172.587829758,31.0846587136,3.33212,138.171051045
 04/27  05:00:00,184.042638998,33.3860675987,49.974695493,0.0,25.5240853573,30.610668775,271.800360974,26.9550014223,8.3303,236.515059552
 04/27  06:00:00,309.973691131,34.0339436972,80.3166135396,0.0,51.0481707146,78.1489452969,453.257111585,24.2722020839,16.6606,412.324309501
 04/27  07:00:00,386.442861214,35.8191213638,110.505905392,0.0,64.3609230253,109.708623606,704.906321066,134.324335691,24.9909,545.591085375
 04/27  08:00:00,325.644932293,35.8179768797,93.4046411323,0.0,51.0481707146,80.7689615957,534.658751929,80.6333637396,33.3212,420.70418819
 04/27  09:00:00,297.995102573,36.4162953661,93.8007253578,0.0,51.0481707146,71.0224615957,418.052940002,34.1258144699,66.8089,317.118225532
 04/27  10:00:00,290.891490745,36.5065052293,134.7931701,0.0,32.1804615127,65.7244621605,349.921010144,11.4780939217,83.4695,254.973416223
 04/27  11:00:00,299.118958867,36.5652837424,141.336553249,0.0,32.1804615127,65.7244621605,275.621537286,4.76355193079,83.4695,187.388485355
 04/27  12:00:00,301.954932302,36.6090086149,144.269254178,0.0,32.1804615127,65.7244621605,267.852750368,4.23818395031,83.4695,180.145066418
 04/27  13:00:00,292.246259443,36.6397390947,143.832959478,0.0,32.1804615127,55.9779621605,265.947746601,4.02360853908,75.1392,186.784938062
 04/27  14:00:00,292.304431519,36.6736878757,143.572427089,0.0,32.1804615127,55.9779621605,250.34416251,3.97035445328,66.8089,179.564908056
 04/27  15:00:00,292.48628384,36.7061845295,143.435909777,0.0,32.1804615127,55.9779621605,258.694609863,3.97911734773,75.1392,179.576292516
 04/27  16:00:00,322.118321794,36.508654624,143.703097076,0.0,32.1804615127,60.9114621605,238.995650617,2.04680746671,91.7998,145.14904315
 04/27  17:00:00,356.560153637,35.9832915005,143.550832329,0.0,32.1804615127,77.5397301883,261.227408499,4.26440150692,49.9818,206.981206992
 04/27  18:00:00,408.461223236,36.0649445695,141.408945348,0.0,77.122965704,86.2600435998,438.915547905,4.87299295005,49.9818,384.060754955
 04/27  19:00:00,415.570338717,36.0873768967,141.068679154,0.0,102.647051061,80.1663183927,317.855245955,3.81750956361,33.3212,280.716536392
 04/27  20:00:00,448.441713089,36.064415239,140.89026615,0.0,115.40909374,92.7192997104,317.056252308,3.9954521553,33.3212,279.739600153
 04/27  21:00:00,431.641687409,36.1117245476,140.044225377,0.0,102.647051061,94.1340635361,442.699920735,4.50888212909,24.9909,413.200138606
 04/27  22:00:00,365.35431305,36.143463071,140.556959963,0.0,77.122965704,65.871452062,331.767388975,7.19470127999,16.6606,307.912087695
 04/27  23:00:00,293.060146054,36.0723466179,136.741102518,0.0,38.286128036,48.4199368926,191.368801515,11.7613956197,8.3303,171.277105895
 04/27  24:00:00,196.111920607,32.9811450371,81.1514447372,0.0,25.5240853573,30.610668775,150.897779268,8.19186060731,3.33212,139.373798661
 04/28  01:00:00,156.754442179,30.9565322292,51.501807585,0.0,19.418418834,29.3649097162,121.610543663,11.9387568242,3.33212,106.339666839
 04/28  02:00:00,181.684721655,33.3860675987,81.7235317978,0.0,12.7620426787,28.1191506574,121.117177276,16.3297315148,3.33212,101.455325761
 04/28  03:00:00,177.220244314,33.3860675987,77.2304792971,0.0,12.7620426787,28.1191506574,124.830686266,17.9681922971,3.33212,103.530373969
 04/28  04:00:00,161.29531907,31.7663773524,55.8744326837,0.0,12.7620426787,28.1191506574,159.911250647,19.9424521524,3.33212,136.636678495
 04/28  05:00:00,197.550264572,32.9811450371,63.2767776884,0.0,25.5240853573,30.610668775,275.739027707,24.4941896743,8.3303,242.914538033
 04/28  06:00:00,329.699404806,35.005757845,98.2378481029,0.0,51.0481707146,78.1489452969,452.298784291,25.4005549387,16.6606,410.237629352
 04/28  07:00:00,413.799583967,35.8370104291,137.580186061,0.0,64.3609230253,109.708623606,594.886874489,24.5869672331,24.9909,545.309007256
 04/28  08:00:00,374.29764319,35.8432754651,139.87137406,0.0,51.0481707146,80.7689615957,459.971290651,9.32834092377,33.3212,417.321749728
 04/28  09:00:00,349.384848827,36.4003916274,142.556399474,0.0,51.0481707146,71.0224615957,387.951962329,2.25862246309,66.8089,318.884439866
 04/28  10:00:00,302.277693625,36.5044985489,143.444579946,0.0,32.1804615127,65.7244621605,335.841610692,5.14816545976,83.4695,247.223945232
 04/28  11:00:00,303.935427268,36.5987614324,143.791455586,0.0,32.1804615127,65.7244621605,276.070519225,5.3383657207,83.4695,187.262653504
 04/28  12:00:00,303.93572555,36.6486915384,143.774182539,0.0,32.1804615127,65.7244621605,274.119914786,5.23506396148,83.4695,185.415350824
 04/28  13:00:00,293.862240149,36.6228824457,143.181640756,0.0,32.1804615127,55.9779621605,261.205935958,4.77437114568,75.1392,181.292364812
 04/28  14:00:00,293.426668532,36.6572219542,142.665600229,0.0,32.1804615127,55.9779621605,250.851559376,4.57598525403,66.8089,179.466674122
 04/28  15:00:00,293.334328241,36.6881215642,142.445086361,0.0,32.1804615127,55.9779621605,261.915164821,4.48052441027,75.1392,182.29544041
 04/28  16:00:00,322.133481579,36.5324463295,141.461549212,0.0,32.1804615127,60.9114621605,236.802339481,2.63508666704,91.7998,142.367452814
 04/28  17:00:00,357.78191657,36.0224601628,142.210558121,0.0,32.1804615127,77.5397301883,262.037647943,5.24007036278,49.9818,206.81577758
 04/28  18:00:00,410.341651374,36.1086065997,142.565707576,0.0,77.122965704,86.2600435998,437.345308212,5.78833774605,49.9818,381.575170466
 04/28  19:00:00,414.272795295,36.1424132346,140.576648661,0.0,102.647051061,80.1663183927,319.875191,4.5848978255,33.3212,281.969093174
 04/28  20:00:00,447.087103078,36.1180828872,139.931652774,0.0,115.40909374,92.7192997104,314.657837821,4.93516912206,33.3212,276.401468699
 04/28  21:00:00,430.633707994,36.170345476,138.911835366,0.0,102.647051061,94.1340635361,441.161040365,5.28749434287,24.9909,410.882646022
 04/28  22:00:00,366.054249682,36.1879097766,141.381839292,0.0,77.122965704,65.871452062,338.957348354,10.3997882939,16.6606,311.89696006
 04/28  23:00:00,250.349755013,36.1036675477,94.7116420395,0.0,38.286128036,48.4199368926,212.656568312,33.519692604,8.3303,170.806575708
 04/28  24:00:00,173.606972113,32.9811450371,58.976205135,0.0,25.5240853573,30.610668775,186.571075669,45.1253726379,3.33212,138.113583031
 04/29  01:00:00,177.598133678,30.9565322292,62.7182772544,0.0,27.7269238854,30.610668775,163.203047734,58.4590452236,3.33212,101.411882511
 04/29  02:00:00,159.142224774,33.3860675987,59.3867821884,0.0,12.7620426787,28.1191506574,177.37579179,67.9480969541,3.33212,106.095574836
 04/29  03:00:00,154.941707516,33.3860675987,55.1618914034,0.0,12.7620426787,28.1191506574,174.340316369,67.9445701327,3.33212,103.063626236
 04/29  04:00:00,159.218457298,30.9565322292,55.2916749393,0.0,12.7620426787,28.1191506574,199.687288409,58.3036461853,3.33212,138.051522223
 04/29  05:00:00,175.65424784,33.3860675987,57.1005807179,0.0,12.7620426787,28.1191506574,226.890045094,47.8454857378,8.3303,170.714259356
 04/29  06:00:00,265.540649275,34.1959127218,68.1569511979,0.0,42.6918050922,54.3732441037,297.524068731,40.0084297689,16.6606,240.855038963
 04/29  07:00:00,331.373413377,35.8752622106,102.231563816,0.0,42.6918050922,86.1019271793,480.421905819,48.78079698,24.9909,406.650208839
 04/29  08:00:00,407.097187727,35.8633380061,136.775459218,0.0,57.6566862989,112.030105488,646.936176262,29.2720312763,33.3212,584.342944986
 04/29  09:00:00,363.133100969,36.408234455,138.965181546,0.0,57.6566862989,83.6599452969,497.246223986,14.9473575594,66.8089,415.489966427
 04/29  10:00:00,311.136151455,36.5485878089,140.73475371,0.0,42.6918050922,68.9656133826,410.701837239,8.78507786708,83.4695,318.447259372
 04/29  11:00:00,304.514439144,36.6427374172,141.903163615,0.0,34.9340096728,67.7198543238,336.651902898,4.37247335348,83.4695,248.809929545
 04/29  12:00:00,304.509548542,36.6941749677,142.198080083,0.0,34.9340096728,67.7198543238,274.00341149,3.9662537078,83.4695,186.567657782
 04/29  13:00:00,294.846899139,36.6394887027,141.688331833,0.0,34.9340096728,57.9733543238,265.982813632,3.70918033416,75.1392,187.134433298
 04/29  14:00:00,295.370421656,36.6699962388,141.616089421,0.0,34.9340096728,57.9733543238,251.988453611,3.56389906298,66.8089,181.615654548
 04/29  15:00:00,295.785515905,36.702417396,141.729299277,0.0,34.9340096728,57.9733543238,263.949500192,3.6670526775,75.1392,185.143247515
 04/29  16:00:00,325.306060638,36.5135077172,142.100876511,0.0,34.9340096728,62.9068543238,234.36883334,3.94872258149,91.7998,138.620310758
 04/29  17:00:00,352.292177866,36.0363758725,142.031912439,0.0,34.9340096728,72.2186844194,234.432567347,6.10213988325,49.9818,178.348627464
 04/29  18:00:00,416.738759867,36.2746506112,140.477343017,0.0,87.0357390804,86.2600435998,269.567562899,4.75955408024,49.9818,214.826208819
 04/29  19:00:00,410.217985058,36.057842582,140.152258471,0.0,102.000620287,77.6748002752,317.36560957,4.47079523286,33.3212,279.573614338
 04/29  20:00:00,429.371137257,35.9889194832,140.409974826,0.0,102.000620287,88.9820225341,316.684414732,9.977649579,33.3212,273.385565153
 04/29  21:00:00,427.862292598,36.0309904297,140.610878567,0.0,102.000620287,91.6425454185,322.056355028,19.3633207727,24.9909,277.702134255
 04/29  22:00:00,374.663823049,35.9668944801,140.795026782,0.0,87.0357390804,65.871452062,448.549052173,23.027644899,16.6606,408.860807274
 04/29  23:00:00,285.03652291,35.892880532,124.983758927,0.0,42.6918050922,48.4199368926,271.009731101,26.2077125036,8.3303,236.471718598
 04/29  24:00:00,195.663110147,32.9811450371,78.6903864834,0.0,27.7269238854,30.610668775,162.718273595,21.3286273355,3.33212,138.05752626
 04/30  01:00:00,188.794502057,30.9565322292,64.7031178211,0.0,34.4311606118,33.1021868926,136.895519115,25.6889861833,3.33212,107.874412932
 04/30  02:00:00,175.180137039,33.3860675987,66.1789466826,0.0,19.466279405,30.610668775,134.744047589,29.8884170078,3.33212,101.523510581
 04/30  03:00:00,171.243305648,30.9565322292,64.6991476302,0.0,19.466279405,30.610668775,138.224886454,27.0356008057,3.33212,107.857165648
 04/30  04:00:00,202.438531626,33.3860675987,86.7366170293,0.0,19.466279405,30.610668775,156.025690852,20.3829675328,3.33212,132.310603319
 04/30  05:00:00,187.048905782,30.9565322292,61.7280966515,0.0,19.466279405,30.610668775,200.389201548,15.2933616139,8.3303,176.765539934
 04/30  06:00:00,304.372057656,34.8437888203,108.922643119,0.0,42.6918050922,54.3732441037,273.599182708,15.3480250145,16.6606,241.590557693
 04/30  07:00:00,335.881873784,36.1534136819,97.2562476946,0.0,49.3960418185,88.5934452969,456.951319394,26.8684247887,24.9909,405.091994605
 04/30  08:00:00,389.561819245,35.8478882027,119.313885584,0.0,57.6566862989,112.030105488,657.779051995,41.6939832182,33.3212,582.763868777
 04/30  09:00:00,316.920072994,36.4107938344,102.32278515,0.0,50.9524495726,81.1684271793,534.687275391,52.349528087,66.8089,415.528847304
 04/30  10:00:00,247.17681931,36.4992920284,77.6318864905,0.0,42.6918050922,68.9656133826,462.599890935,60.5164760342,83.4695,318.613914901
 04/30  11:00:00,238.186836256,36.5475886826,72.4038871576,0.0,38.286128036,68.9656133826,391.591286885,60.5293324892,83.4695,247.592454396
 04/30  12:00:00,235.721165996,36.582674686,70.7548105854,0.0,38.286128036,68.9656133826,315.972727827,45.7521964841,83.4695,186.751031343
 04/30  13:00:00,257.146685448,36.6107209071,110.8564346,0.0,31.5818913096,56.727595265,286.317939374,31.3695522872,75.1392,179.809187087
 04/30  14:00:00,287.300407501,36.6361886219,139.578490953,0.0,31.5818913096,56.727595265,257.657285334,11.2482366775,66.8089,179.600148657
 04/30  15:00:00,288.947371866,36.6614406091,139.234303567,0.0,31.5818913096,56.727595265,267.463665053,7.75059777492,75.1392,184.573867278
 04/30  16:00:00,319.127437005,36.361034286,139.312981696,0.0,31.5818913096,61.661095265,239.031840821,7.72483268223,91.7998,139.507208139
 04/30  17:00:00,347.486008847,35.8562983918,140.227543689,0.0,31.5818913096,70.9729253606,232.781149704,11.4136116013,49.9818,171.385738103
 04/30  18:00:00,406.983201289,35.895213271,139.337170437,0.0,80.3315023541,83.7685254822,275.075574622,10.7570036006,49.9818,214.336771022
 04/30  19:00:00,407.446135747,35.8260094399,135.826451386,0.0,102.000620287,77.6748002752,317.445969264,8.63817674051,33.3212,275.486592524
 04/30  20:00:00,436.099437362,35.8156029681,135.216176612,0.0,108.704857014,91.4735406516,314.512810079,7.75309471697,33.3212,273.438515362
 04/30  21:00:00,416.01815974,35.8707825286,135.284869475,0.0,95.2963835608,89.1510273009,313.437606382,9.65510945695,24.9909,278.791596925
 04/30  22:00:00,364.437103984,35.8673703604,137.936717429,0.0,80.3315023541,63.3799339444,431.813951427,13.9867514798,16.6606,401.166599947
 04/30  23:00:00,271.665515601,35.8438298299,111.304915761,0.0,42.6918050922,48.4199368926,272.472963182,28.828649356,8.3303,235.314013826
 04/30  24:00:00,164.782978484,30.9565322292,40.7749126469,0.0,34.4311606118,33.1021868926,178.167641479,35.1653970502,3.33212,139.670124429
 05/01  01:00:00,153.993690957,33.3860675987,46.4336695583,0.0,19.418418834,29.3649097162,165.365784917,57.3008417173,3.33212,104.7328232
 05/01  02:00:00,145.24574278,30.9565322292,47.9338394033,0.0,12.7620426787,28.1191506574,177.766310236,73.0971048661,3.33212,101.33708537
 05/01  03:00:00,145.611199666,31.7663773524,47.4675191662,0.0,12.7620426787,28.1191506574,179.693877224,75.0358496125,3.33212,101.325907612
 05/01  04:00:00,154.016270859,32.5762224755,48.4997031092,0.0,12.7620426787,28.1191506574,214.764035579,73.5083633407,3.33212,137.923552239
 05/01  05:00:00,190.070586605,32.5762224755,56.8661274197,0.0,25.5240853573,30.610668775,309.061294459,65.108155806,8.3303,235.622838653
 05/01  06:00:00,315.555168251,33.993451441,88.7187056754,0.0,51.0481707146,78.1489452969,481.837041033,56.4898124827,16.6606,408.686628551
 05/01  07:00:00,397.103210264,35.9161592182,121.982069523,0.0,64.3609230253,109.708623606,666.018087775,102.587390043,24.9909,538.439797732
 05/01  08:00:00,339.668835542,35.8302520299,107.617881697,0.0,51.0481707146,80.7689615957,487.664461775,39.5948614376,33.3212,414.748400338
 05/01  09:00:00,343.153406556,36.3978842901,137.955593171,0.0,51.0481707146,71.0224615957,389.060841721,6.6990104858,66.8089,315.552931235
 05/01  10:00:00,300.27325396,36.499416849,142.882124341,0.0,32.1804615127,65.7244621605,336.772246286,4.9124984524,83.4695,248.390247833
 05/01  11:00:00,302.92767637,36.58398064,144.380847971,0.0,32.1804615127,65.7244621605,268.285953963,4.83067908731,83.4695,179.985774876
 05/01  12:00:00,302.379272355,36.6342557554,144.07836002,0.0,32.1804615127,65.7244621605,274.419402873,4.3351387249,83.4695,186.614764148
 05/01  13:00:00,292.711355798,36.6319418088,143.700301004,0.0,32.1804615127,55.9779621605,258.658756868,4.11084323224,75.1392,179.408713635
 05/01  14:00:00,292.858890591,36.6668602433,143.534033202,0.0,32.1804615127,55.9779621605,249.965338334,4.03967100572,66.8089,179.116767328
 05/01  15:00:00,292.638970991,36.6978698637,143.290958944,0.0,32.1804615127,55.9779621605,258.26359471,3.99817686665,75.1392,179.126217843
 05/01  16:00:00,321.49806409,36.524307791,143.109171407,0.0,32.1804615127,60.9114621605,231.997134282,1.92807371556,91.7998,138.269260566
 05/01  17:00:00,355.409382203,36.0122339268,142.520534606,0.0,32.1804615127,77.5397301883,260.580892588,4.28578438408,49.9818,206.313308204
 05/01  18:00:00,407.385005363,36.0980641358,140.511675156,0.0,77.122965704,86.2600435998,432.074903427,4.87489700797,49.9818,377.218206419
 05/01  19:00:00,414.312912669,36.1403992324,140.238583959,0.0,102.647051061,80.1663183927,312.746947705,4.0603233496,33.3212,275.365424355
 05/01  20:00:00,447.531696547,36.0975726809,140.957316973,0.0,115.40909374,92.7192997104,319.515014577,7.64112426785,33.3212,278.552690309
 05/01  21:00:00,425.906666484,36.1284807838,135.397325993,0.0,102.647051061,94.1340635361,460.210177798,25.4060382712,24.9909,409.813239527
 05/01  22:00:00,335.551360924,36.1597134061,111.926162611,0.0,77.122965704,65.871452062,356.902216821,33.9736130106,16.6606,306.26800381
 05/01  23:00:00,246.885863705,36.0837169372,91.5523653854,0.0,38.286128036,48.4199368926,215.083943427,36.2626584758,8.3303,170.490984951
 05/01  24:00:00,185.165124887,32.9811450371,70.5173271053,0.0,25.5240853573,30.610668775,181.60560863,40.5244661283,3.33212,137.749022502
 05/02  01:00:00,168.375729304,30.9565322292,63.035794643,0.0,19.418418834,29.3649097162,165.439866847,60.6305909199,3.33212,101.477155927
 05/02  02:00:00,157.097840009,33.3860675987,57.2437588354,0.0,12.7620426787,28.1191506574,165.762647035,61.1236413754,3.33212,101.306885659
 05/02  03:00:00,151.267972758,30.9565322292,53.9093121689,0.0,12.7620426787,28.1191506574,158.325356822,53.6918629376,3.33212,101.301373884
 05/02  04:00:00,160.536652301,33.3860675987,53.5610938816,0.0,12.7620426787,28.1191506574,190.003421004,48.8214523887,3.33212,137.849848615
 05/02  05:00:00,193.163088937,31.7663773524,60.048831103,0.0,25.5240853573,30.610668775,289.220298878,45.4868528688,8.3303,235.403146009
 05/02  06:00:00,320.002172326,35.005757845,91.325332902,0.0,51.0481707146,78.1489452969,458.45294606,39.295845531,16.6606,402.496500529
 05/02  07:00:00,402.097375841,35.8204190443,126.158245496,0.0,64.3609230253,109.708623606,631.994600866,67.0676066324,24.9909,539.936094234
 05/02  08:00:00,351.774713184,35.8377306668,118.828412731,0.0,51.0481707146,80.7689615957,473.771163511,25.8118811557,33.3212,414.638082356
 05/02  09:00:00,344.355621152,36.4082410366,138.940910528,0.0,51.0481707146,71.0224615957,381.125403679,3.63356857364,66.8089,310.682935106
 05/02  10:00:00,300.518998951,36.513233971,142.838359723,0.0,32.1804615127,65.7244621605,333.17773731,3.43115138129,83.4695,246.277085929
 05/02  11:00:00,303.098454901,36.6035954382,144.071416156,0.0,32.1804615127,65.7244621605,273.684288832,3.4130852504,83.4695,186.801703581
 05/02  12:00:00,302.849216185,36.6508482137,143.982392929,0.0,32.1804615127,65.7244621605,266.218638625,3.17820557841,83.4695,179.570933046
 05/02  13:00:00,293.280813586,36.6372007417,143.771624297,0.0,32.1804615127,55.9779621605,257.413311113,2.97812441511,75.1392,179.295986698
 05/02  14:00:00,293.237394749,36.6692765292,143.529092499,0.0,32.1804615127,55.9779621605,248.732472571,2.91755747232,66.8089,179.006015098
 05/02  15:00:00,293.119768929,36.7020266196,143.297731705,0.0,32.1804615127,55.9779621605,257.042657987,2.8964765503,75.1392,179.006981437
 05/02  16:00:00,321.665256517,36.5472173523,142.265097239,0.0,32.1804615127,60.9114621605,231.444317361,1.42668532443,91.7998,138.217832037
 05/02  17:00:00,358.219398564,36.0410844607,142.603799846,0.0,32.1804615127,77.5397301883,259.408874263,3.27686031612,49.9818,206.150213947
 05/02  18:00:00,409.93772771,36.1735798051,142.096668315,0.0,77.122965704,86.2600435998,430.741132803,3.40598019017,49.9818,377.353352613
 05/02  19:00:00,415.342945392,36.2338107048,140.422854229,0.0,102.647051061,80.1663183927,310.93819334,3.31714265789,33.3212,274.299850682
 05/02  20:00:00,448.026432489,36.2071764627,139.965123552,0.0,115.40909374,92.7192997104,315.154199506,3.62845283367,33.3212,278.204546672
 05/02  21:00:00,431.106278361,36.2466081031,138.649352282,0.0,102.647051061,94.1340635361,435.538603944,3.93047393866,24.9909,406.617230005
 05/02  22:00:00,366.287214884,36.2582764553,140.561167177,0.0,77.122965704,65.871452062,328.289372242,5.63924720148,16.6606,305.989525041
 05/02  23:00:00,300.265819632,36.1700969752,143.177819346,0.0,38.286128036,48.4199368926,184.790819338,8.04864837607,8.3303,168.411870962
 05/02  24:00:00,210.505545889,33.3860675987,94.7925004406,0.0,25.5240853573,30.610668775,138.38877806,0.348286048967,3.33212,134.708372011
 05/03  01:00:00,205.049867026,33.3860675987,96.8313875709,0.0,19.418418834,29.3649097162,106.244897017,1.63835184526,3.33212,101.274425172
 05/03  02:00:00,176.144244121,32.5762224755,76.9679158634,0.0,12.7620426787,28.1191506574,108.158128597,3.5549678029,3.33212,101.271040794
 05/03  03:00:00,172.750989783,32.9811450371,73.2620891014,0.0,12.7620426787,28.1191506574,119.756310997,9.49614292372,3.33212,106.928048073
 05/03  04:00:00,162.79105081,32.9811450371,56.8784434908,0.0,12.7620426787,28.1191506574,156.418175976,21.1647687219,3.33212,131.921287255
 05/03  05:00:00,194.154502402,32.9811450371,60.701626708,0.0,25.5240853573,30.610668775,273.346052299,29.8451204574,8.3303,235.170631842
 05/03  06:00:00,325.954762085,34.1959127218,98.9889840802,0.0,51.0481707146,78.1489452969,457.648605691,33.734303115,16.6606,407.253702576
 05/03  07:00:00,410.586839072,35.9746608569,135.788568709,0.0,64.3609230253,109.708623606,592.188995246,32.8117463931,24.9909,534.386348853
 05/03  08:00:00,370.477641429,35.859528888,137.692494338,0.0,51.0481707146,80.7689615957,457.611704004,11.2621150066,33.3212,413.028388997
 05/03  09:00:00,345.242880013,36.4074788714,138.344761301,0.0,51.0481707146,71.0224615957,376.968954076,1.2540476941,66.8089,308.906006381
 05/03  10:00:00,304.110218388,36.5417187346,142.834326827,0.0,32.1804615127,65.7244621605,333.825742056,3.57016473535,83.4695,246.786077321
 05/03  11:00:00,306.70728277,36.6441215491,144.326264957,0.0,32.1804615127,65.7244621605,273.032829102,3.80114783185,83.4695,185.76218127
 05/03  12:00:00,305.661334339,36.6949385119,143.95055924,0.0,32.1804615127,65.7244621605,266.416568864,3.48665614551,83.4695,179.460412718
 05/03  13:00:00,294.727461123,36.6430458169,144.746882726,0.0,32.1804615127,55.9779621605,257.476347437,3.15488227329,75.1392,179.182265164
 05/03  14:00:00,293.365823903,36.6755810633,143.259165373,0.0,32.1804615127,55.9779621605,248.670926068,2.96459133065,66.8089,178.897434737
 05/03  15:00:00,293.45403853,36.7074721125,143.242394953,0.0,32.1804615127,55.9779621605,256.977906305,2.93268972136,75.1392,178.906016583
 05/03  16:00:00,322.408205898,36.5928756895,143.117826504,0.0,32.1804615127,60.9114621605,231.604875368,1.67370542541,91.7998,138.131369942
 05/03  17:00:00,357.541102853,36.0574694713,143.79295844,0.0,32.1804615127,77.5397301883,259.936084508,3.9690609029,49.9818,205.985223605
 05/03  18:00:00,409.898954743,36.1659281579,141.943774785,0.0,77.122965704,86.2600435998,424.913694683,3.86380223238,49.9818,371.068092451
 05/03  19:00:00,417.09152994,36.1998205605,141.397505887,0.0,102.647051061,80.1663183927,316.240263205,4.0514049509,33.3212,278.867658254
 05/03  20:00:00,449.24629565,36.1654491128,140.390158756,0.0,115.40909374,92.7192997104,310.134526396,4.39490350413,33.3212,272.418422892
 05/03  21:00:00,431.830065187,36.2119593634,138.751725616,0.0,102.647051061,94.1340635361,435.011351173,4.74958163461,24.9909,405.270869538
 05/03  22:00:00,365.258099988,36.2361489459,138.453026409,0.0,77.122965704,65.871452062,328.5643304,6.46073405704,16.6606,305.442996343
 05/03  23:00:00,299.820567712,36.1557166367,141.975592638,0.0,38.286128036,48.4199368926,187.811330666,9.20670274791,8.3303,170.274327918
 05/03  24:00:00,211.256750567,33.3860675987,95.4816438545,0.0,25.5240853573,30.610668775,141.129310109,0.0106300096242,3.33212,137.786560099
 05/04  01:00:00,207.603904204,33.3860675987,99.1163362788,0.0,19.418418834,29.3649097162,104.621665024,0.0439424786795,3.33212,101.245602545
 05/04  02:00:00,185.993518186,32.9811450371,86.2066419049,0.0,12.7620426787,28.1191506574,104.917100389,0.349321097722,3.33212,101.235659291
 05/04  03:00:00,172.753578969,32.9811450371,73.2692073627,0.0,12.7620426787,28.1191506574,112.539879211,7.97536968913,3.33212,101.232389522
 05/04  04:00:00,165.831050721,32.9811450371,59.9044865697,0.0,12.7620426787,28.1191506574,155.9374885,21.4558558857,3.33212,131.149512614
 05/04  05:00:00,205.407796876,32.9811450371,71.8661177996,0.0,25.5240853573,30.610668775,268.550707687,25.28512344,8.3303,234.935284247
 05/04  06:00:00,329.489974509,33.8719746726,102.758609563,0.0,51.0481707146,78.1489452969,450.690482248,27.6884071863,16.6606,406.341475062
 05/04  07:00:00,412.724235318,35.8789092201,137.63517577,0.0,64.3609230253,109.708623606,582.50873007,24.922179325,24.9909,532.595650745
 05/04  08:00:00,372.43163239,35.8771605551,139.123149362,0.0,51.0481707146,80.7689615957,450.989780365,5.50154686958,33.3212,412.167033495
 05/04  09:00:00,346.425479986,36.4127725028,139.640398518,0.0,51.0481707146,71.0224615957,376.395822488,1.41123327473,66.8089,308.175689213
 05/04  10:00:00,302.719951216,36.5587202979,142.440717336,0.0,32.1804615127,65.7244621605,333.172892981,3.8993158106,83.4695,245.804077171
 05/04  11:00:00,304.649725223,36.6501664233,143.660943951,0.0,32.1804615127,65.7244621605,273.535056303,4.20544179118,83.4695,185.860114512
 05/04  12:00:00,303.831693222,36.7004416124,143.242514833,0.0,32.1804615127,65.7244621605,267.370496174,3.85329607072,83.4695,180.047700103
 05/04  13:00:00,294.224795107,36.6365837783,142.888581598,0.0,32.1804615127,55.9779621605,257.619458967,3.40533091922,75.1392,179.074928048
 05/04  14:00:00,294.620200564,36.6658740632,142.911705392,0.0,32.1804615127,55.9779621605,248.8176953,3.20564463002,66.8089,178.80315067
 05/04  15:00:00,295.652960704,36.6947447857,143.651127582,0.0,32.1804615127,55.9779621605,256.218213346,3.57081058342,75.1392,177.508202763
 05/04  16:00:00,324.582916707,36.5959844292,143.391813069,0.0,32.1804615127,60.9114621605,228.58302479,1.97309753719,91.7998,134.810127253
 05/04  17:00:00,359.08351629,36.0937568603,143.466618958,0.0,32.1804615127,77.5397301883,258.171832643,4.62927487531,49.9818,203.560757767
 05/04  18:00:00,410.65699416,36.2064628252,141.230167789,0.0,77.122965704,86.2600435998,426.815564643,4.2923031306,49.9818,372.541461513
 05/04  19:00:00,418.110886832,36.2491333559,141.047614527,0.0,102.647051061,80.1663183927,314.735694236,4.7011929931,33.3212,276.713301243
 05/04  20:00:00,447.865707607,36.2220325889,140.139876944,0.0,115.40909374,92.7192997104,310.191169912,5.05818592034,33.3212,271.811783992
 05/04  21:00:00,433.530504638,36.2875931574,138.701256827,0.0,102.647051061,94.1340635361,435.179646146,5.41602320854,24.9909,404.772722937
 05/04  22:00:00,367.989023812,36.3078952619,140.140461163,0.0,77.122965704,65.871452062,328.286543129,6.59892756532,16.6606,305.027015563
 05/04  23:00:00,302.111576901,36.2078402249,143.006558883,0.0,38.286128036,48.4199368926,188.055539252,9.54969843043,8.3303,170.175540822
 05/04  24:00:00,215.18535895,33.3860675987,98.2481857596,0.0,25.5240853573,30.610668775,134.498714043,0.00878471513665,3.33212,131.157809328
 05/05  01:00:00,191.722472096,32.8461708499,83.2417695598,0.0,19.418418834,29.3649097162,104.643776891,0.10676600755,3.33212,101.204890884
 05/05  02:00:00,196.486784384,33.6560159731,94.8878571082,0.0,12.7620426787,28.1191506574,104.677005933,0.146497267549,3.33212,101.198388665
 05/05  03:00:00,202.987253122,33.9259643474,101.204923908,0.0,12.7620426787,28.1191506574,104.76999057,0.238455351154,3.33212,101.199415219
 05/05  04:00:00,203.788142243,33.6560159731,95.3025146322,0.0,12.7620426787,28.1191506574,141.110997194,0.128792591306,3.33212,137.650084603
 05/05  05:00:00,219.408520774,33.1161192243,83.9047259194,0.0,25.5240853573,30.610668775,243.289904974,0.226773503472,8.3303,234.732831471
 05/05  06:00:00,346.779060226,34.5198507711,116.496358127,0.0,51.0481707146,78.1489452969,413.190859322,0.192210187658,16.6606,396.338049134
 05/05  07:00:00,418.080715356,35.9120326241,139.453856028,0.0,64.3609230253,109.708623606,566.689286413,9.08973517054,24.9909,532.608651242
 05/05  08:00:00,377.283193742,35.8449247723,141.711025864,0.0,51.0481707146,80.7689615957,447.816126075,4.78802795083,33.3212,409.706898124
 05/05  09:00:00,349.121378058,36.3999030493,142.225590812,0.0,51.0481707146,71.0224615957,383.919839312,1.7290005605,66.8089,315.381938751
 05/05  10:00:00,300.369875933,36.4871502739,141.597520498,0.0,32.1804615127,65.7244621605,330.392091358,5.20523570276,83.4695,241.717355655
 05/05  11:00:00,299.602656713,36.5438297198,139.271112137,0.0,32.1804615127,65.7244621605,273.463256184,6.4727455083,83.4695,183.521010675
 05/05  12:00:00,297.21236986,36.607867203,136.201893456,0.0,32.1804615127,65.7244621605,269.065289477,6.37012749246,83.4695,179.225661985
 05/05  13:00:00,287.008545698,36.61562331,135.172957671,0.0,32.1804615127,55.9779621605,260.298496604,6.21440505244,75.1392,178.944891551
 05/05  14:00:00,286.099230906,36.6485351017,134.143372758,0.0,32.1804615127,55.9779621605,250.882207455,5.38543773826,66.8089,178.687869716
 05/05  15:00:00,286.639911467,36.6792671484,134.630666968,0.0,32.1804615127,55.9779621605,255.642344881,4.92306701596,75.1392,175.580077865
 05/05  16:00:00,316.12533966,36.5012803484,135.022464388,0.0,32.1804615127,60.9114621605,228.861483519,2.67018576875,91.7998,134.391497751
 05/05  17:00:00,350.855943718,35.99858283,135.220895998,0.0,32.1804615127,77.5397301883,261.973722012,6.32962126883,49.9818,205.662300743
 05/05  18:00:00,403.395010226,36.1072712635,133.704745379,0.0,77.122965704,86.2600435998,425.590023321,5.89167252432,49.9818,369.716550797
 05/05  19:00:00,409.540881125,36.1636389773,132.619361359,0.0,102.647051061,80.1663183927,317.762161199,6.27022441839,33.3212,278.170736781
 05/05  20:00:00,438.741927048,36.1503503669,130.913080322,0.0,115.40909374,92.7192997104,309.540249345,6.7111043918,33.3212,269.507944953
 05/05  21:00:00,423.914985897,36.2145943897,128.419503811,0.0,102.647051061,94.1340635361,436.797589764,7.1289405742,24.9909,404.67774919
 05/05  22:00:00,358.487441817,36.2544033807,129.138396289,0.0,77.122965704,65.871452062,323.888828971,8.8562845724,16.6606,298.371944399
 05/05  23:00:00,292.1565193,36.1840646063,130.925038277,0.0,38.286128036,48.4199368926,190.53947591,12.4288999648,8.3303,169.780275945
 05/05  24:00:00,231.169866721,33.3860675987,112.80518642,0.0,25.5240853573,30.610668775,141.011913715,0.0257593478399,3.33212,137.654034367
 05/06  01:00:00,227.572879683,33.1161192243,107.591097773,0.0,27.7269238854,30.610668775,104.763722206,0.260624966536,3.33212,101.170977239
 05/06  02:00:00,212.815112336,33.9259643474,108.840388095,0.0,12.7620426787,28.1191506574,104.809128309,0.313206278546,3.33212,101.16380203
 05/06  03:00:00,210.902882085,33.9259643474,107.744957948,0.0,12.7620426787,28.1191506574,104.774834469,0.285582427204,3.33212,101.157132042
 05/06  04:00:00,195.221892488,33.1161192243,87.2699210094,0.0,12.7620426787,28.1191506574,134.667531357,0.300604112958,3.33212,131.034807244
 05/06  05:00:00,206.2337178,33.1161192243,86.2038703667,0.0,12.7620426787,28.1191506574,178.606791087,0.314402668191,8.3303,169.962088419
 05/06  06:00:00,317.572388229,34.8437888203,119.396410586,0.0,42.6918050922,54.3732441037,252.61726948,0.292042352952,16.6606,235.664627127
 05/06  07:00:00,369.998642004,35.9947511425,136.922802895,0.0,42.6918050922,86.1019271793,434.611983409,13.5332500881,24.9909,396.087833321
 05/06  08:00:00,408.160433484,35.9343236775,133.776916705,0.0,57.6566862989,112.030105488,608.081225702,6.32879580957,33.3212,568.431229892
 05/06  09:00:00,361.52433079,36.3909123701,133.602680518,0.0,57.6566862989,83.6599452969,478.596955331,2.30939448668,66.8089,409.478660844
 05/06  10:00:00,306.95007369,36.4852515722,133.00266542,0.0,42.6918050922,68.9656133826,397.641131105,6.82037381487,83.4695,307.35125729
 05/06  11:00:00,297.748826805,36.5823580731,131.337490605,0.0,34.9340096728,67.7198543238,337.98390173,8.33580297477,83.4695,246.178598756
 05/06  12:00:00,292.170993899,36.6459256419,129.173270116,0.0,34.9340096728,67.7198543238,282.823752582,12.7461645018,83.4695,186.60808808
 05/06  13:00:00,277.696075163,36.6099988744,126.113197538,0.0,34.9340096728,57.9733543238,276.810505796,22.2876418716,75.1392,179.383663924
 05/06  14:00:00,282.899868665,36.6410568037,131.242340224,0.0,34.9340096728,57.9733543238,270.450632486,24.5239302385,66.8089,179.117802247
 05/06  15:00:00,291.884044045,36.6722037723,139.879043076,0.0,34.9340096728,57.9733543238,273.429381444,19.1632255403,75.1392,179.126955904
 05/06  16:00:00,322.957043106,36.3892226864,141.671948956,0.0,34.9340096728,62.9068543238,243.992347071,14.0751111181,91.7998,138.117435953
 05/06  17:00:00,351.963276548,35.9090945393,143.224041698,0.0,34.9340096728,72.2186844194,235.592621801,14.9037235789,49.9818,170.707098222
 05/06  18:00:00,417.94245505,35.9916125849,142.920016566,0.0,87.0357390804,86.2600435998,271.60830098,12.9041995994,49.9818,208.722301381
 05/06  19:00:00,411.03151308,35.8614245968,141.864450882,0.0,102.000620287,77.6748002752,331.219440376,22.9531885697,33.3212,274.945051807
 05/06  20:00:00,424.62839514,35.8254051444,139.039898763,0.0,102.000620287,88.9820225341,336.933162216,34.4232457103,33.3212,269.188716506
 05/06  21:00:00,416.932143264,35.8406791654,130.167826898,0.0,102.000620287,91.6425454185,337.700366703,42.6558338609,24.9909,270.053632842
 05/06  22:00:00,360.792157434,35.8319039948,127.351958334,0.0,87.0357390804,65.871452062,466.267403095,47.7831033197,16.6606,401.823699775
 05/06  23:00:00,297.001665026,35.8157810222,136.995242681,0.0,42.6918050922,48.4199368926,277.021085196,40.390205654,8.3303,228.300579542
 05/06  24:00:00,165.940440185,30.9565322292,51.1606848387,0.0,27.7269238854,30.610668775,161.326892544,20.6266518501,3.33212,137.368120693
 05/07  01:00:00,215.722168924,33.3860675987,88.986705401,0.0,34.4311606118,33.1021868926,129.079716287,24.4685627723,3.33212,101.279033515
 05/07  02:00:00,153.882352628,30.9565322292,47.4202424724,0.0,19.466279405,30.610668775,131.337294685,26.7340420061,3.33212,101.271132679
 05/07  03:00:00,159.093583497,30.9565322292,52.6360048174,0.0,19.466279405,30.610668775,134.031743647,29.4503381954,3.33212,101.249285452
 05/07  04:00:00,203.801296908,33.3860675987,88.1148425667,0.0,19.466279405,30.610668775,171.602008832,30.7640240471,3.33212,137.505864784
 05/07  05:00:00,175.701826504,30.9565322292,50.4148820696,0.0,19.466279405,30.610668775,201.518828259,29.1691006452,8.3303,164.019427613
 05/07  06:00:00,283.801719321,34.8437888203,88.5404129365,0.0,42.6918050922,54.3732441037,291.539409062,32.07597395,16.6606,242.802835112
 05/07  07:00:00,365.17746081,36.143199405,126.401753868,0.0,49.3960418185,88.5934452969,455.828003301,36.1948694134,24.9909,394.642233888
 05/07  08:00:00,408.204287108,35.9429408567,136.911921397,0.0,57.6566862989,112.030105488,619.249944618,18.9432073881,33.3212,566.98553723
 05/07  09:00:00,355.205252618,36.4279977091,138.598541352,0.0,50.9524495726,81.1684271793,480.998648224,4.67648209875,66.8089,409.513266125
 05/07  10:00:00,314.064400784,36.6804160961,141.453616825,0.0,42.6918050922,68.9656133826,395.395449289,4.45633379064,83.4695,307.469615499
