Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/07  11:00:00,310.655818527,36.7053816027,142.243764258,0.0,38.286128036,68.9656133826,334.305048835,4.94121454485,83.4695,245.89433429
 05/07  12:00:00,310.112812703,36.7393098769,142.812599036,0.0,38.286128036,68.9656133826,267.121525851,4.6253113226,83.4695,179.026714528
 05/07  13:00:00,291.661545747,36.6350716167,143.249038533,0.0,31.5818913096,56.727595265,260.543347505,6.38932571989,75.1392,179.014821785
 05/07  14:00:00,292.044558859,36.6670141455,143.412290421,0.0,31.5818913096,56.727595265,252.008453849,6.74065482027,66.8089,178.458899029
 05/07  15:00:00,291.960199959,36.6960380638,143.32949746,0.0,31.5818913096,56.727595265,253.973815904,6.94695868219,75.1392,171.887657222
 05/07  16:00:00,321.407572376,36.4258970179,143.888858195,0.0,31.5818913096,61.661095265,236.755940828,7.38220249085,91.7998,137.573938337
 05/07  17:00:00,348.053224397,35.9102802954,142.305895558,0.0,31.5818913096,70.9729253606,231.715640547,11.1442021021,49.9818,170.589638445
 05/07  18:00:00,409.838979627,35.9459345589,142.493771833,0.0,80.3315023541,83.7685254822,265.755218239,9.78579393165,49.9818,205.987624307
 05/07  19:00:00,412.242053186,35.8676586143,141.409773576,0.0,102.000620287,77.6748002752,310.615306173,7.70950862655,33.3212,269.584597546
 05/07  20:00:00,437.22555715,35.836795314,140.911657923,0.0,108.704857014,91.4735406516,308.164595103,7.62397308935,33.3212,267.219422014
 05/07  21:00:00,419.567118037,35.9325336793,140.566577621,0.0,95.2963835608,89.1510273009,308.467302682,11.5319002114,24.9909,271.94450247
 05/07  22:00:00,366.893271851,35.9223511624,141.46337913,0.0,80.3315023541,63.3799339444,435.265930065,20.0819614925,16.6606,398.523368573
 05/07  23:00:00,277.316328978,35.8835004054,116.897351365,0.0,42.6918050922,48.4199368926,268.056173007,33.1689877538,8.3303,226.556885253
 05/07  24:00:00,174.962443757,33.3860675987,48.4834994884,0.0,34.4311606118,33.1021868926,181.614080078,40.5801216015,3.33212,137.701838476
 05/08  01:00:00,157.339714003,30.9565322292,52.1548367221,0.0,19.418418834,29.3649097162,147.812374568,43.3850847425,3.33212,101.095169825
 05/08  02:00:00,167.446519593,31.7663773524,69.2800172954,0.0,12.7620426787,28.1191506574,130.917171805,32.3662947313,3.33212,95.2187570739
 05/08  03:00:00,164.179432475,32.5762224755,65.226195064,0.0,12.7620426787,28.1191506574,135.739412635,31.779607266,3.33212,100.627685369
 05/08  04:00:00,167.158263035,33.3860675987,60.8979465199,0.0,12.7620426787,28.1191506574,173.716917197,32.9454403122,3.33212,137.439356885
 05/08  05:00:00,196.284466956,33.3860675987,62.4464091484,0.0,25.5240853573,30.610668775,269.450745318,34.41203483,8.3303,226.708410488
 05/08  06:00:00,322.124839045,33.8719746726,98.3338473799,0.0,51.0481707146,78.1489452969,449.748613726,34.4498770613,16.6606,398.638136665
 05/08  07:00:00,407.393915466,35.840970189,132.824302838,0.0,64.3609230253,109.708623606,589.71086251,35.4920610345,24.9909,529.227901475
 05/08  08:00:00,336.088411524,35.8156029681,104.140949269,0.0,51.0481707146,80.7689615957,468.705250249,33.5298557613,33.3212,401.854194488
 05/08  09:00:00,294.134172308,36.3971219245,89.8777836379,0.0,51.0481707146,71.0224615957,411.819276214,35.0980913531,66.8089,309.912284861
 05/08  10:00:00,230.002543973,36.4847283731,74.462507118,0.0,32.1804615127,65.7244621605,362.656518293,38.5032673886,83.4695,240.683750905
 05/08  11:00:00,224.166034739,36.5366116605,67.9671981957,0.0,32.1804615127,65.7244621605,300.636037575,38.001860619,83.4695,179.164676956
 05/08  12:00:00,232.629895592,36.5730043601,77.0612852172,0.0,32.1804615127,65.7244621605,298.399335473,36.0544249886,83.4695,178.875410484
 05/08  13:00:00,207.258496629,36.6041696069,61.428593624,0.0,32.1804615127,55.9779621605,302.690538888,48.9351660456,75.1392,178.616172843
 05/08  14:00:00,208.96273501,36.6346702729,63.0959741106,0.0,32.1804615127,55.9779621605,302.338760403,57.1858845705,66.8089,178.343975832
 05/08  15:00:00,220.567943033,36.6638111753,74.6645814536,0.0,32.1804615127,55.9779621605,290.341593488,43.734838545,75.1392,171.467554943
 05/08  16:00:00,288.465435788,36.3648926128,113.322898456,0.0,32.1804615127,60.9114621605,259.042994943,29.4546538521,91.7998,137.78854109
 05/08  17:00:00,334.424978665,35.8366106563,124.4286566,0.0,32.1804615127,77.5397301883,279.217335186,25.506283333,49.9818,203.729251853
 05/08  18:00:00,379.623585423,35.8870789523,115.552513277,0.0,77.122965704,86.2600435998,440.868135077,27.1311097323,49.9818,363.755225345
 05/08  19:00:00,381.819286193,35.8272819336,110.299999381,0.0,102.647051061,80.1663183927,336.157326525,28.4351432732,33.3212,274.400983252
 05/08  20:00:00,405.07466675,35.8156610943,102.807354063,0.0,115.40909374,92.7192997104,333.688214321,31.817782284,33.3212,268.549232037
 05/08  21:00:00,421.836800792,35.8531718498,131.881419839,0.0,102.647051061,94.1340635361,450.406074299,30.7811905582,24.9909,394.633983741
 05/08  22:00:00,329.214190815,35.9241867788,105.857175577,0.0,77.122965704,65.871452062,354.147871065,34.1234620496,16.6606,303.363809016
 05/08  23:00:00,229.854592839,35.8901870235,74.8232689432,0.0,38.286128036,48.4199368926,210.929336894,39.6636546526,8.3303,162.935382242
 05/08  24:00:00,167.290349385,30.9565322292,54.7254890552,0.0,25.5240853573,30.610668775,174.41227566,33.6451973232,3.33212,137.434958336
 05/09  01:00:00,157.753823545,30.9565322292,52.5425174521,0.0,19.418418834,29.3649097162,150.579056744,47.1358466725,3.33212,100.111090072
 05/09  02:00:00,147.764797328,31.7663773524,49.6360877721,0.0,12.7620426787,28.1191506574,156.594867762,57.5890307169,3.33212,95.6737170448
 05/09  03:00:00,145.778731928,32.5762224755,46.8505798196,0.0,12.7620426787,28.1191506574,159.285469866,54.9073762231,3.33212,101.045973643
 05/09  04:00:00,154.356801797,32.5762224755,48.201162754,0.0,12.7620426787,28.1191506574,183.847578556,49.1256755187,3.33212,131.389783037
 05/09  05:00:00,190.48835595,31.7663773524,57.5361832716,0.0,25.5240853573,30.610668775,284.029041676,42.5089191362,8.3303,233.189822539
 05/09  06:00:00,314.544448127,34.8437888203,88.9580931959,0.0,51.0481707146,78.1489452969,447.084096801,37.3783215773,16.6606,393.045175224
 05/09  07:00:00,398.537125238,35.8318103699,122.899862404,0.0,64.3609230253,109.708623606,598.706897293,49.416207502,24.9909,524.299789791
 05/09  08:00:00,340.966442671,35.8462315343,108.180929439,0.0,51.0481707146,80.7689615957,470.675159554,30.2867942754,33.3212,407.067165279
 05/09  09:00:00,343.118439171,36.3910254977,138.110492844,0.0,51.0481707146,71.0224615957,384.36913268,11.4571618744,66.8089,306.103070806
 05/09  10:00:00,298.944829347,36.4937228598,141.913360566,0.0,32.1804615127,65.7244621605,335.216812686,7.11614036853,83.4695,244.631172317
 05/09  11:00:00,295.732982419,36.5769094726,137.618998726,0.0,32.1804615127,65.7244621605,267.68024343,5.1626586047,83.4695,179.048084825
 05/09  12:00:00,302.175518301,36.6295979402,144.250567246,0.0,32.1804615127,65.7244621605,262.840315985,4.16589524149,83.4695,175.204920743
 05/09  13:00:00,292.249810178,36.6185695014,143.554804369,0.0,32.1804615127,55.9779621605,254.385771052,4.07748955832,75.1392,175.169081494
 05/09  14:00:00,292.315121604,36.65303127,143.219938365,0.0,32.1804615127,55.9779621605,249.085183787,4.04648783379,66.8089,178.229795953
 05/09  15:00:00,292.363599842,36.6841667064,142.880101704,0.0,32.1804615127,55.9779621605,250.610091682,4.11338800643,75.1392,171.357503676
 05/09  16:00:00,321.736459083,36.4926123562,142.966092579,0.0,32.1804615127,60.9114621605,231.600089614,2.08438234512,91.7998,137.715907269
 05/09  17:00:00,355.389042649,35.9873012797,141.855359531,0.0,32.1804615127,77.5397301883,256.18228158,4.3662822309,49.9818,201.834199349
 05/09  18:00:00,407.871294808,36.073168289,139.9569796,0.0,77.122965704,86.2600435998,417.043264052,4.91612448674,49.9818,362.145339565
 05/09  19:00:00,414.80160882,36.1182611564,140.217384887,0.0,102.647051061,80.1663183927,311.86610687,4.15755494494,33.3212,274.387351925
 05/09  20:00:00,418.33618242,36.0848592786,115.415684404,0.0,115.40909374,92.7192997104,317.502206299,16.1209376614,33.3212,268.060068638
 05/09  21:00:00,401.207428565,36.1160076441,111.466306238,0.0,102.647051061,94.1340635361,457.266692175,35.367874886,24.9909,396.907917289
 05/09  22:00:00,330.781178473,36.1481784559,107.316471174,0.0,77.122965704,65.871452062,360.579441873,48.9581936976,16.6606,294.960648176
 05/09  23:00:00,238.883603051,36.0683181552,83.6557793877,0.0,38.286128036,48.4199368926,243.961068481,66.032630066,8.3303,169.598138415
 05/09  24:00:00,187.399731207,33.3860675987,72.3258339485,0.0,25.5240853573,30.610668775,196.431050692,62.2638851675,3.33212,130.835045524
 05/10  01:00:00,168.429708487,30.9565322292,63.167615369,0.0,19.418418834,29.3649097162,163.784953796,59.4201430042,3.33212,101.032690792
 05/10  02:00:00,156.916674205,32.5762224755,57.9240275485,0.0,12.7620426787,28.1191506574,157.392576067,53.0561474444,3.33212,101.004308622
 05/10  03:00:00,152.960544591,31.7663773524,54.8649579879,0.0,12.7620426787,28.1191506574,143.089193391,44.9870601938,3.33212,94.7700131974
 05/10  04:00:00,161.069630057,33.3860675987,54.7837534604,0.0,12.7620426787,28.1191506574,182.107353508,41.5439064508,3.33212,137.231327057
 05/10  05:00:00,192.918958011,30.9565322292,61.3477158878,0.0,25.5240853573,30.610668775,276.084649915,41.4657717676,8.3303,226.288578147
 05/10  06:00:00,318.665246917,35.005757845,93.5831709081,0.0,51.0481707146,78.1489452969,443.968130326,35.1042396993,16.6606,392.203290626
 05/10  07:00:00,404.357003815,35.8343142086,129.671331711,0.0,64.3609230253,109.708623606,588.013844835,38.1721231386,24.9909,524.850821697
 05/10  08:00:00,356.159304796,35.8503502724,123.748353195,0.0,51.0481707146,80.7689615957,454.55085092,16.9742822974,33.3212,404.255368623
 05/10  09:00:00,345.392732245,36.4016826391,139.047350932,0.0,51.0481707146,71.0224615957,374.926987229,2.43144583215,66.8089,305.686641397
 05/10  10:00:00,302.443416406,36.5135627012,143.572908288,0.0,32.1804615127,65.7244621605,327.548097471,3.26242906782,83.4695,240.816168403
 05/10  11:00:00,304.724196982,36.6025698243,144.253733329,0.0,32.1804615127,65.7244621605,264.211507287,3.32811749708,83.4695,177.41388979
 05/10  12:00:00,304.891740377,36.6489609334,144.515391258,0.0,32.1804615127,65.7244621605,263.220229311,3.14153094384,83.4695,176.609198367
 05/10  13:00:00,295.068752198,36.6267231767,144.15179696,0.0,32.1804615127,55.9779621605,256.516908401,2.99935739231,75.1392,178.378351009
 05/10  14:00:00,295.357915131,36.6619327029,144.003417625,0.0,32.1804615127,55.9779621605,240.995215041,2.92474740174,66.8089,171.261567639
 05/10  15:00:00,295.093298167,36.6934015874,143.571863973,0.0,32.1804615127,55.9779621605,256.096078906,2.8459735601,75.1392,178.110905346
 05/10  16:00:00,324.526010836,36.557511989,143.688508092,0.0,32.1804615127,60.9114621605,224.654630705,1.41090409876,91.7998,131.443926606
 05/10  17:00:00,359.069576312,36.0501026775,143.818930667,0.0,32.1804615127,77.5397301883,257.662936712,3.22757085325,49.9818,204.453565859
 05/10  18:00:00,411.019295348,36.1687465419,141.549029483,0.0,77.122965704,86.2600435998,418.228037283,3.29908812239,49.9818,364.947149161
 05/10  19:00:00,418.186693606,36.2105268493,140.992666364,0.0,102.647051061,80.1663183927,306.510637615,3.2748418814,33.3212,269.914595733
 05/10  20:00:00,448.261602607,36.1804240037,140.561029478,0.0,115.40909374,92.7192997104,304.805225916,3.57240278784,33.3212,267.911623129
 05/10  21:00:00,433.811680957,36.2276067986,138.738281203,0.0,102.647051061,94.1340635361,421.821784482,3.87228409586,24.9909,392.958600386
 05/10  22:00:00,368.233796034,36.2470133977,140.458032313,0.0,77.122965704,65.871452062,316.684517957,5.4686120739,16.6606,294.555305883
 05/10  23:00:00,301.74806817,36.1645890885,142.827281103,0.0,38.286128036,48.4199368926,185.686945497,7.87078725082,8.3303,169.485858246
 05/10  24:00:00,206.374991916,33.3860675987,90.6034895837,0.0,25.5240853573,30.610668775,134.107145145,0.011219410397,3.33212,130.763805734
 05/11  01:00:00,201.997113768,33.3860675987,93.852524745,0.0,19.418418834,29.3649097162,106.065927672,1.7485103208,3.33212,100.985297351
 05/11  02:00:00,178.31297769,32.9811450371,78.7997950105,0.0,12.7620426787,28.1191506574,107.910209365,7.38896638553,3.33212,97.189122979
 05/11  03:00:00,165.403565233,32.9811450371,66.0426312682,0.0,12.7620426787,28.1191506574,115.495828442,13.7223522738,3.33212,98.441356168
 05/11  04:00:00,174.485688462,32.9811450371,68.5405321152,0.0,12.7620426787,28.1191506574,150.974751671,16.9389446527,3.33212,130.703687019
 05/11  05:00:00,210.811384201,33.3860675987,76.8392789162,0.0,25.5240853573,30.610668775,260.338861719,18.6207209605,8.3303,233.387840759
 05/11  06:00:00,320.941261444,33.8719746726,97.0344284418,0.0,51.0481707146,78.1489452969,430.811257521,22.7489005968,16.6606,391.401756924
 05/11  07:00:00,411.512942413,35.871843794,136.671383023,0.0,64.3609230253,109.708623606,570.704286349,25.9577618339,24.9909,519.755624515
 05/11  08:00:00,370.511499542,35.8523863989,137.317726629,0.0,51.0481707146,80.7689615957,448.653662712,11.7655467239,33.3212,403.566915988
 05/11  09:00:00,347.969611453,36.4049729532,141.040187358,0.0,51.0481707146,71.0224615957,370.8318212,1.64763840159,66.8089,302.375282798
 05/11  10:00:00,302.184594875,36.5227000655,142.859808176,0.0,32.1804615127,65.7244621605,328.607363874,3.66158452373,83.4695,241.47627935
 05/11  11:00:00,304.907253259,36.6219141169,143.881865482,0.0,32.1804615127,65.7244621605,266.266946102,3.9749189543,83.4695,178.822527148
 05/11  12:00:00,304.814042315,36.6763293132,144.021514842,0.0,32.1804615127,65.7244621605,262.990138751,3.79157387883,83.4695,175.729064872
 05/11  13:00:00,295.245973907,36.630345205,143.997277719,0.0,32.1804615127,55.9779621605,252.89121312,3.55445351451,75.1392,174.197559605
 05/11  14:00:00,295.204459762,36.6618845906,143.79211456,0.0,32.1804615127,55.9779621605,245.314355585,3.43396452192,66.8089,175.071491063
 05/11  15:00:00,295.406559643,36.6930634661,143.865819715,0.0,32.1804615127,55.9779621605,252.456440738,3.24942314981,75.1392,174.067817588
 05/11  16:00:00,324.270399891,36.5719012061,143.711431112,0.0,32.1804615127,60.9114621605,224.645484622,1.81363554846,91.7998,131.032049074
 05/11  17:00:00,359.089430329,36.0521373174,144.141776597,0.0,32.1804615127,77.5397301883,258.833024628,4.19976073109,49.9818,204.651463897
 05/11  18:00:00,411.227743823,36.1529480827,142.177883208,0.0,77.122965704,86.2600435998,414.869588798,4.09868198988,49.9818,360.789106808
 05/11  19:00:00,418.332974872,36.1888563608,141.625208831,0.0,102.647051061,80.1663183927,307.842405668,4.21898665036,33.3212,270.302219017
 05/11  20:00:00,447.648829485,36.1614287725,140.31586277,0.0,115.40909374,92.7192997104,300.445505788,4.56676765086,33.3212,262.557538138
 05/11  21:00:00,433.67670898,36.2169792373,137.996371477,0.0,102.647051061,94.1340635361,426.958417323,4.90504332979,24.9909,397.062473993
 05/11  22:00:00,369.564951675,36.2482225761,142.26421578,0.0,77.122965704,65.871452062,320.730007274,6.51610704584,16.6606,297.553300228
 05/11  23:00:00,300.761807125,36.1746795416,143.213544763,0.0,38.286128036,48.4199368926,180.190221595,9.2568842078,8.3303,162.603037387
 05/11  24:00:00,212.158431918,33.3860675987,96.2194799845,0.0,25.5240853573,30.610668775,134.03943841,0.00867852250578,3.33212,130.698639888
 05/12  01:00:00,185.602986294,32.5762224755,78.3390103626,0.0,19.418418834,29.3649097162,110.00937575,5.72469780706,3.33212,100.952557943
 05/12  02:00:00,146.872184766,31.7663773524,48.7104462882,0.0,12.7620426787,28.1191506574,124.739977319,20.4663491095,3.33212,100.941508209
 05/12  03:00:00,170.114912721,33.3860675987,70.2379598093,0.0,12.7620426787,28.1191506574,119.646045858,21.6855129148,3.33212,94.6284129432
 05/12  04:00:00,173.379195599,32.9811450371,66.7103070332,0.0,12.7620426787,28.1191506574,156.768662712,22.7925040296,3.33212,130.644038682
 05/12  05:00:00,207.496434928,33.3860675987,72.8170138165,0.0,25.5240853573,30.610668775,264.405054216,23.7784764669,8.3303,232.296277749
 05/12  06:00:00,355.020503042,35.005757845,128.836300926,0.0,51.0481707146,78.1489452969,428.102449427,19.81481553,16.6606,391.627033897
 05/12  07:00:00,415.133940746,35.8628279138,138.624388869,0.0,64.3609230253,109.708623606,560.764444389,17.8053695458,24.9909,517.968174843
 05/12  08:00:00,375.023824549,35.8171251125,140.922765041,0.0,51.0481707146,80.7689615957,438.823752687,6.8120704815,33.3212,398.690482205
 05/12  09:00:00,348.409473002,36.3977339973,142.208645354,0.0,51.0481707146,71.0224615957,371.10475776,1.7457785093,66.8089,302.550079251
 05/12  10:00:00,301.760676935,36.4878079567,143.668129163,0.0,32.1804615127,65.7244621605,332.079321808,4.69912329034,83.4695,243.910698518
 05/12  11:00:00,302.949157237,36.5596036617,143.529556892,0.0,32.1804615127,65.7244621605,260.930610126,4.84186668709,83.4695,172.619243439
 05/12  12:00:00,301.897764468,36.6233893998,142.461715025,0.0,32.1804615127,65.7244621605,265.738521493,4.65349465929,83.4695,177.615526833
 05/12  13:00:00,291.661948818,36.6146353182,141.131973269,0.0,32.1804615127,55.9779621605,257.664501421,4.36545861324,75.1392,178.159842807
 05/12  14:00:00,292.500521353,36.6472585517,141.206773983,0.0,32.1804615127,55.9779621605,242.013897999,4.18268240283,66.8089,171.022315596
 05/12  15:00:00,293.290864271,36.6775361786,141.675336153,0.0,32.1804615127,55.9779621605,250.10611343,3.92548058012,75.1392,171.04143285
 05/12  16:00:00,322.962763695,36.5197679298,142.897405183,0.0,32.1804615127,60.9114621605,231.387979105,2.07638315048,91.7998,137.511795955
 05/12  17:00:00,355.234897782,36.0120457874,141.310797291,0.0,32.1804615127,77.5397301883,252.371321277,4.96752359398,49.9818,197.421997683
 05/12  18:00:00,407.615536351,36.1229443191,140.216865498,0.0,77.122965704,86.2600435998,419.803503264,5.208828623,49.9818,364.612874641
 05/12  19:00:00,414.053771476,36.1478119337,140.043736408,0.0,102.647051061,80.1663183927,305.891933459,4.96697416636,33.3212,267.603759293
 05/12  20:00:00,443.915656811,36.1191092263,139.245483253,0.0,115.40909374,92.7192997104,299.113816511,5.36100019034,33.3212,260.431616321
 05/12  21:00:00,430.641289703,36.1658327067,138.361056137,0.0,102.647051061,94.1340635361,425.00305845,5.71723998711,24.9909,394.294918463
 05/12  22:00:00,366.346181057,36.2029504232,140.650234132,0.0,77.122965704,65.871452062,324.139807306,8.37191809053,16.6606,299.107289215
 05/12  23:00:00,292.717575604,36.1299047042,135.736970313,0.0,38.286128036,48.4199368926,186.760704145,15.9638219757,8.3303,162.466582169
 05/12  24:00:00,189.64114404,32.9811450371,74.6071743777,0.0,25.5240853573,30.610668775,149.287179714,15.3156435015,3.33212,130.639416212
 05/13  01:00:00,189.31839913,32.5762224755,72.662946358,0.0,27.7269238854,30.610668775,124.713834593,20.4740281453,3.33212,100.907686447
 05/13  02:00:00,155.153652263,32.5762224755,56.1882141448,0.0,12.7620426787,28.1191506574,128.147219337,30.2093426653,3.33212,94.6057566717
 05/13  03:00:00,150.885058432,32.5762224755,52.0708948691,0.0,12.7620426787,28.1191506574,138.376287897,34.1482534274,3.33212,100.895914469
 05/13  04:00:00,164.137890194,33.3860675987,57.9307719965,0.0,12.7620426787,28.1191506574,169.530388603,35.6456930963,3.33212,130.552575507
 05/13  05:00:00,179.088262758,32.9811450371,61.0598401543,0.0,12.7620426787,28.1191506574,206.604461138,35.8645170665,8.3303,162.409644071
 05/13  06:00:00,268.030776226,34.8437888203,75.7184511219,0.0,42.6918050922,54.3732441037,283.607129609,32.9097190043,16.6606,234.036810604
 05/13  07:00:00,336.235385223,35.9120486445,107.25239874,0.0,42.6918050922,86.1019271793,452.995156613,38.2390284102,24.9909,389.765228203
 05/13  08:00:00,407.72304132,35.8468659577,137.554336058,0.0,57.6566862989,112.030105488,621.955941521,34.7400576609,33.3212,553.89468386
 05/13  09:00:00,351.288493072,36.4012030058,127.52345016,0.0,57.6566862989,83.6599452969,490.856883067,29.6682221887,66.8089,394.379760879
 05/13  10:00:00,305.798815893,36.4930347779,136.022787221,0.0,42.6918050922,68.9656133826,410.846213815,22.9438274369,83.4695,304.432886378
 05/13  11:00:00,301.146603337,36.546810596,139.363981049,0.0,34.9340096728,67.7198543238,337.477778035,14.9382833433,83.4695,239.069994692
 05/13  12:00:00,284.208033599,36.5994360743,123.06214216,0.0,34.9340096728,67.7198543238,272.666618917,12.2153865339,83.4695,176.981732383
 05/13  13:00:00,257.728286893,36.6196907912,106.384724437,0.0,34.9340096728,57.9733543238,268.631912793,14.9311083742,75.1392,178.561604419
 05/13  14:00:00,235.68193699,36.6490317526,84.5671371128,0.0,34.9340096728,57.9733543238,267.645543211,22.5216345271,66.8089,178.315008683
 05/13  15:00:00,228.948985178,36.6740170245,77.962324017,0.0,34.9340096728,57.9733543238,273.645033752,27.0734111104,75.1392,171.432422642
 05/13  16:00:00,280.981746084,36.3698099388,100.832178498,0.0,34.9340096728,62.9068543238,250.730724339,21.2912766339,91.7998,137.639647705
 05/13  17:00:00,320.128886711,35.8581247788,112.597816897,0.0,34.9340096728,72.2186844194,238.478004222,19.4643191785,49.9818,169.031885044
 05/13  18:00:00,398.809044623,35.9381320705,124.802331698,0.0,87.0357390804,86.2600435998,267.262614431,18.1354574515,49.9818,199.145356979
 05/13  19:00:00,408.897478097,35.8359823506,140.182157336,0.0,102.000620287,77.6748002752,318.938865126,18.2043493887,33.3212,267.413315737
 05/13  20:00:00,426.922725201,35.8156029681,141.326081979,0.0,102.000620287,88.9820225341,318.953821498,18.6754033081,33.3212,266.957218189
 05/13  21:00:00,426.608071191,35.8170275737,139.690757656,0.0,102.000620287,91.6425454185,310.159734541,22.3959119116,24.9909,262.772922629
 05/13  22:00:00,330.730233691,35.8156029681,97.4771771715,0.0,87.0357390804,65.871452062,449.426264949,47.1572729545,16.6606,385.608391994
 05/13  23:00:00,242.531151842,35.8156029681,83.0645016839,0.0,42.6918050922,48.4199368926,293.48625667,52.6822103668,8.3303,232.473746303
 05/13  24:00:00,185.213753392,30.9565322292,70.3694813019,0.0,27.7269238854,30.610668775,169.733866576,35.8343402559,3.33212,130.56740632
 05/14  01:00:00,188.361246507,30.9565322292,64.3041419988,0.0,34.4311606118,33.1021868926,138.401313201,40.3775009172,3.33212,94.6916922835
 05/14  02:00:00,166.273684115,30.9565322292,59.7117339176,0.0,19.466279405,30.610668775,148.297441147,43.9660997667,3.33212,100.99922138
 05/14  03:00:00,163.697736868,30.9565322292,57.1282190621,0.0,19.466279405,30.610668775,151.030455968,46.6970310359,3.33212,101.001304932
 05/14  04:00:00,172.695007844,32.5762224755,57.9216050869,0.0,19.466279405,30.610668775,177.722386561,43.8932050425,3.33212,130.497061519
 05/14  05:00:00,184.61749021,31.7663773524,58.4163951359,0.0,19.466279405,30.610668775,212.622982358,41.7399529093,8.3303,162.552729449
 05/14  06:00:00,261.186630612,34.6818197957,68.9367025903,0.0,42.6918050922,54.3732441037,289.748246038,38.5458615497,16.6606,234.541784489
 05/14  07:00:00,340.507541303,36.1011740399,101.935821371,0.0,49.3960418185,88.5934452969,455.179784503,41.2642306643,24.9909,388.924653839
 05/14  08:00:00,407.171504062,35.9165905308,136.759092973,0.0,57.6566862989,112.030105488,616.586746318,31.4783389845,33.3212,551.787207333
 05/14  09:00:00,353.738745772,36.4163440102,138.701014504,0.0,50.9524495726,81.1684271793,476.661028155,14.9780688322,66.8089,394.874059322
 05/14  10:00:00,309.970733155,36.6686423931,138.55428417,0.0,42.6918050922,68.9656133826,392.591338518,5.04614216928,83.4695,304.075696348
 05/14  11:00:00,311.782607147,36.6985388298,143.116945555,0.0,38.286128036,68.9656133826,330.82674915,3.56158759069,83.4695,243.795661559
 05/14  12:00:00,311.713721058,36.7297152437,143.487604231,0.0,38.286128036,68.9656133826,258.456873022,3.26280850914,83.4695,171.724564513
 05/14  13:00:00,292.370923197,36.6293857973,143.025743211,0.0,31.5818913096,56.727595265,257.351583368,4.00859869604,75.1392,178.203784672
 05/14  14:00:00,292.798932182,36.6573837952,143.102871367,0.0,31.5818913096,56.727595265,241.913047822,4.29456414456,66.8089,170.809583678
 05/14  15:00:00,293.117936023,36.686275344,142.921920223,0.0,31.5818913096,56.727595265,250.278909045,4.32629869077,75.1392,170.813410354
 05/14  16:00:00,322.913419606,36.4907533189,143.579033766,0.0,31.5818913096,61.661095265,227.131496687,4.50410268316,91.7998,130.827594004
 05/14  17:00:00,350.181439665,35.9787075753,143.730789155,0.0,31.5818913096,70.9729253606,226.880891187,7.12573641299,49.9818,169.773354774
 05/14  18:00:00,410.572206418,36.020727852,142.608582811,0.0,80.3315023541,83.7685254822,255.853206284,6.35208721875,49.9818,199.519319065
 05/14  19:00:00,412.885412415,35.9841178019,140.839522856,0.0,102.000620287,77.6748002752,302.968318107,4.93053039593,33.3212,264.716587711
 05/14  20:00:00,435.027562951,35.9611227447,139.689553098,0.0,108.704857014,91.4735406516,296.296994274,4.74108109117,33.3212,258.234713183
 05/14  21:00:00,419.594370556,36.1036222774,138.620078375,0.0,95.2963835608,89.1510273009,297.586691148,6.0226388945,24.9909,266.573152253
 05/14  22:00:00,366.508191857,36.0486863559,139.510418024,0.0,80.3315023541,63.3799339444,412.526384291,8.45849341945,16.6606,387.407290872
 05/14  23:00:00,304.772175508,35.9921605008,143.339926607,0.0,42.6918050922,48.4199368926,244.948058838,11.5644970411,8.3303,225.053261797
 05/14  24:00:00,208.19875726,32.9811450371,81.6665428936,0.0,34.4311606118,33.1021868926,137.006709655,2.97979483641,3.33212,130.694794819
 05/15  01:00:00,168.209346284,31.7663773524,62.0070625852,0.0,19.418418834,29.3649097162,103.803450697,5.9439680653,3.33212,94.527362632
 05/15  02:00:00,172.005226602,32.5762224755,72.8020253251,0.0,12.7620426787,28.1191506574,112.704257873,8.54179387505,3.33212,100.830343998
 05/15  03:00:00,184.637783095,33.3860675987,84.4485081352,0.0,12.7620426787,28.1191506574,108.233097311,10.370174043,3.33212,94.5308032681
 05/15  04:00:00,180.100417061,32.9811450371,73.9112277823,0.0,12.7620426787,28.1191506574,144.210466307,10.4384042608,3.33212,130.439942046
 05/15  05:00:00,221.417208391,33.3860675987,87.213326353,0.0,25.5240853573,30.610668775,243.63549833,10.1193713064,8.3303,225.185827024
 05/15  06:00:00,352.75485594,35.005757845,127.081273695,0.0,51.0481707146,78.1489452969,414.615928228,9.83723245143,16.6606,388.118095777
 05/15  07:00:00,415.204599236,35.8650955294,139.739363449,0.0,64.3609230253,109.708623606,553.963399719,16.3332978936,24.9909,512.639201825
 05/15  08:00:00,374.338674607,35.8232572425,141.353337908,0.0,51.0481707146,80.7689615957,442.235594818,10.3135188765,33.3212,398.600875942
 05/15  09:00:00,347.428961573,36.3934377782,141.532282313,0.0,51.0481707146,71.0224615957,368.876934736,2.84390306702,66.8089,299.224131669
 05/15  10:00:00,299.642657534,36.4988274888,141.301052692,0.0,32.1804615127,65.7244621605,325.112372767,5.82763791094,83.4695,235.815234856
 05/15  11:00:00,300.754257864,36.5969301495,140.687495159,0.0,32.1804615127,65.7244621605,267.915387277,6.09735766807,83.4695,178.348529609
 05/15  12:00:00,300.470609261,36.6377054166,140.303121383,0.0,32.1804615127,65.7244621605,260.834283572,6.14576528363,83.4695,171.219018288
 05/15  13:00:00,291.941068995,36.6152227603,141.092204211,0.0,32.1804615127,55.9779621605,259.113247194,6.16078340044,75.1392,177.813263794
 05/15  14:00:00,293.175679122,36.6478340594,142.189177013,0.0,32.1804615127,55.9779621605,243.740073262,6.22849444222,66.8089,170.70267882
 05/15  15:00:00,293.916835061,36.6779480462,142.668066069,0.0,32.1804615127,55.9779621605,252.013010373,6.17253211108,75.1392,170.701278262
 05/15  16:00:00,323.648701106,36.4945958384,142.899284703,0.0,32.1804615127,60.9114621605,225.345761073,2.77628424664,91.7998,130.769676826
 05/15  17:00:00,357.690950176,35.9904531499,142.281651559,0.0,32.1804615127,77.5397301883,252.894482795,5.99308253207,49.9818,196.919600263
 05/15  18:00:00,409.345422399,36.0737660812,139.818221391,0.0,77.122965704,86.2600435998,417.349319654,6.66135670676,49.9818,360.706162948
 05/15  19:00:00,416.423997839,36.1252839793,139.274378929,0.0,102.647051061,80.1663183927,300.297653646,5.47319595853,33.3212,261.503257687
 05/15  20:00:00,444.277454068,36.111222768,139.530047577,0.0,115.40909374,92.7192997104,305.517716548,5.85860541198,33.3212,266.337911136
 05/15  21:00:00,432.335715857,36.1779431999,137.751753617,0.0,102.647051061,94.1340635361,420.129613493,6.2449543481,24.9909,388.893759145
 05/15  22:00:00,365.804916203,36.214427207,138.129636617,0.0,77.122965704,65.871452062,318.357338794,9.16091216372,16.6606,292.53582663
 05/15  23:00:00,298.665694081,36.1493012306,139.436373437,0.0,38.286128036,48.4199368926,183.104208094,12.6290199264,8.3303,162.144888168
 05/15  24:00:00,209.719046321,33.3860675987,92.4988910383,0.0,25.5240853573,30.610668775,133.801326344,0.02120504079,3.33212,130.448001303
 05/16  01:00:00,203.724895197,33.3860675987,93.8626868286,0.0,19.418418834,29.3649097162,97.8980945266,0.0574355996235,3.33212,94.508538927
 05/16  02:00:00,184.004517048,32.9811450371,82.9867764677,0.0,12.7620426787,28.1191506574,104.564649852,0.4376164734,3.33212,100.794913378
 05/16  03:00:00,176.082407703,32.8461708499,75.4513131449,0.0,12.7620426787,28.1191506574,97.9579886539,0.1326929155,3.33212,94.4931757384
 05/16  04:00:00,191.898719311,33.3860675987,83.361941184,0.0,12.7620426787,28.1191506574,134.014194863,0.313604750426,3.33212,130.368470112
 05/16  05:00:00,233.859279282,33.9259643474,96.9342427944,0.0,25.5240853573,30.610668775,233.650286515,0.33212875378,8.3303,224.987857762
 05/16  06:00:00,334.092927902,34.1959127218,106.730299508,0.0,51.0481707146,78.1489452969,403.647161862,0.116082267387,16.6606,386.870479595
 05/16  07:00:00,412.038701032,36.0562439574,132.071179112,0.0,64.3609230253,109.708623606,546.570019975,10.1043993373,24.9909,511.474720638
 05/16  08:00:00,371.062795466,35.9187243379,132.87521448,0.0,51.0481707146,80.7689615957,431.858044423,5.76750849556,33.3212,392.769335927
 05/16  09:00:00,341.524218504,36.395640661,131.316084799,0.0,51.0481707146,71.0224615957,371.033644983,2.37512625865,66.8089,301.849618724
 05/16  10:00:00,293.518357189,36.5682340414,131.846428326,0.0,32.1804615127,65.7244621605,326.149367834,5.82722848189,83.4695,236.852639352
 05/16  11:00:00,295.290956134,36.652568604,132.88282194,0.0,32.1804615127,65.7244621605,261.27710569,6.44561231232,83.4695,171.361993378
 05/16  12:00:00,294.699970309,36.7102486196,132.93826888,0.0,32.1804615127,65.7244621605,266.057408934,6.26393839719,83.4695,176.323970536
 05/16  13:00:00,285.294994971,36.6368002256,133.291646584,0.0,32.1804615127,55.9779621605,253.203396008,5.58241013691,75.1392,172.481785871
 05/16  14:00:00,285.444196207,36.6606833512,133.396698403,0.0,32.1804615127,55.9779621605,242.599709009,5.19665766563,66.8089,170.594151343
 05/16  15:00:00,285.225455495,36.6920755966,133.152535096,0.0,32.1804615127,55.9779621605,250.509329013,4.77357801299,75.1392,170.596551
 05/16  16:00:00,312.702208877,36.6625715034,131.420511052,0.0,32.1804615127,60.9114621605,225.471980669,2.96940954663,91.7998,130.702771122
 05/16  17:00:00,346.79348286,36.1606228437,130.976943232,0.0,32.1804615127,77.5397301883,253.450011271,6.69670613128,49.9818,196.771505139
 05/16  18:00:00,397.695678813,36.2748678653,127.801872527,0.0,77.122965704,86.2600435998,411.546509699,6.13354222113,49.9818,355.431167478
 05/16  19:00:00,402.509859366,36.3236212614,125.382667485,0.0,102.647051061,80.1663183927,305.081239967,6.49488909866,33.3212,265.265150868
 05/16  20:00:00,429.682223056,36.2963786391,124.453562303,0.0,115.40909374,92.7192997104,302.445733963,6.95305165098,33.3212,262.171482312
 05/16  21:00:00,419.006220982,36.3685073178,123.317619237,0.0,102.647051061,94.1340635361,417.622280264,7.38471251118,24.9909,385.246667753
 05/16  22:00:00,354.133749361,36.3975422623,124.601987459,0.0,77.122965704,65.871452062,315.585959538,8.26682992144,16.6606,290.658529617
 05/16  23:00:00,288.831643604,36.2900013194,127.44630548,0.0,38.286128036,48.4199368926,182.431332769,11.9609378725,8.3303,162.140094897
 05/16  24:00:00,258.868767327,34.1959127218,138.697986669,0.0,25.5240853573,30.610668775,133.728528531,0.0231337801533,3.33212,130.37327475
 05/17  01:00:00,246.007720862,33.9259643474,133.756072325,0.0,19.418418834,29.3649097162,104.345898874,0.242336136952,3.33212,100.771442737
 05/17  02:00:00,227.461935206,32.9001605248,125.19780501,0.0,12.7620426787,28.1191506574,97.8233519138,0.021038127243,3.33212,94.4701937865
 05/17  03:00:00,233.273568541,34.3578817465,128.112342725,0.0,12.7620426787,28.1191506574,98.7385723603,0.061014005204,3.33212,95.3454383551
 05/17  04:00:00,232.755801086,32.9001605248,123.807286456,0.0,12.7620426787,28.1191506574,132.783657961,0.0389253772251,3.33212,129.412612584
 05/17  05:00:00,267.205844448,34.3983740026,127.722010739,0.0,25.5240853573,30.610668775,233.197995318,0.112579446676,8.3303,224.755115871
 05/17  06:00:00,346.147125537,34.0339436972,120.929591599,0.0,51.0481707146,78.1489452969,403.463762603,0.271523388576,16.6606,386.531639214
 05/17  07:00:00,405.644044029,36.0010477648,125.193868947,0.0,64.3609230253,109.708623606,546.22089892,12.0466199274,24.9909,509.183378993
 05/17  08:00:00,361.822868866,35.9441818538,123.869216451,0.0,51.0481707146,80.7689615957,431.580106405,6.29637579361,33.3212,391.962530611
 05/17  09:00:00,331.951267832,36.4014899958,121.717785011,0.0,51.0481707146,71.0224615957,370.157733451,2.21043031927,66.8089,301.138403132
 05/17  10:00:00,285.190925524,36.5655489289,123.494838647,0.0,32.1804615127,65.7244621605,322.107882774,4.44600660848,83.4695,234.192376166
 05/17  11:00:00,289.694387173,36.6872367147,127.19954836,0.0,32.1804615127,65.7244621605,262.292677021,5.0573263738,83.4695,173.765850648
 05/17  12:00:00,289.198576669,36.7400331066,127.356366628,0.0,32.1804615127,65.7244621605,258.998867699,4.52800873676,83.4695,171.001358963
 05/17  13:00:00,277.079725707,36.6542593335,125.026868513,0.0,32.1804615127,55.9779621605,253.844612547,3.93457632238,75.1392,174.770836225
 05/17  14:00:00,273.126661186,36.6617550988,121.097996901,0.0,32.1804615127,55.9779621605,242.010938389,3.95758238161,66.8089,171.244456007
 05/17  15:00:00,274.712324365,36.6902416819,122.716023377,0.0,32.1804615127,55.9779621605,251.403975388,5.03428274116,75.1392,171.230492647
 05/17  16:00:00,305.428606282,36.6036774128,124.258631972,0.0,32.1804615127,60.9114621605,226.639826464,2.9640567664,91.7998,131.875969698
 05/17  17:00:00,337.909470469,36.1406386536,122.128881137,0.0,32.1804615127,77.5397301883,253.821352403,7.22049040606,49.9818,196.619061997
 05/17  18:00:00,394.839020978,36.2328584658,125.002179221,0.0,77.122965704,86.2600435998,409.691260221,6.73771626378,49.9818,352.971743958
 05/17  19:00:00,406.4708262,36.25657524,128.863017681,0.0,102.647051061,80.1663183927,302.089614307,7.37604619066,33.3212,261.392368116
 05/17  20:00:00,434.899438247,36.2287012101,129.256920735,0.0,115.40909374,92.7192997104,304.47679605,7.8950278369,33.3212,263.260568213
 05/17  21:00:00,424.213738612,36.2832972708,128.26460327,0.0,102.647051061,94.1340635361,419.622325397,8.36168934735,24.9909,386.26973605
 05/17  22:00:00,355.512068814,36.3055077889,126.139093423,0.0,77.122965704,65.871452062,312.715314277,9.66234940743,16.6606,286.39236487
 05/17  23:00:00,288.291297506,36.2178945905,127.055474698,0.0,38.286128036,48.4199368926,182.771393729,13.8407660793,8.3303,160.60032765
 05/17  24:00:00,219.814166861,33.3860675987,101.574761806,0.0,25.5240853573,30.610668775,133.659038148,0.0187655271371,3.33212,130.308152621
 05/18  01:00:00,204.293488354,33.3860675987,93.6774791794,0.0,19.418418834,29.3649097162,104.433117225,0.371469154135,3.33212,100.729528071
 05/18  02:00:00,201.583958324,33.9259643474,98.1113270152,0.0,12.7620426787,28.1191506574,98.1351821149,0.373063254796,3.33212,94.4299988601
 05/18  03:00:00,200.522358966,33.9259643474,97.6304163869,0.0,12.7620426787,28.1191506574,98.0664515623,0.31351058077,3.33212,94.4208209816
 05/18  04:00:00,185.288495379,33.1161192243,77.7597306004,0.0,12.7620426787,28.1191506574,133.903204864,0.327306032994,3.33212,130.243778831
 05/18  05:00:00,213.466614357,33.1161192243,78.4614885476,0.0,25.5240853573,30.610668775,233.218306003,0.34354143713,8.3303,224.544464566
 05/18  06:00:00,340.594201405,34.8437888203,116.289909268,0.0,51.0481707146,78.1489452969,397.629147529,0.304285483872,16.6606,380.664262046
 05/18  07:00:00,412.220997518,35.9242672956,134.953713798,0.0,64.3609230253,109.708623606,548.837104664,13.7216394254,24.9909,510.124565238
 05/18  08:00:00,371.304916942,35.8353587363,136.665243163,0.0,51.0481707146,80.7689615957,435.255082206,7.8621111625,33.3212,394.071771043
 05/18  09:00:00,344.486448842,36.3921838917,137.434441941,0.0,51.0481707146,71.0224615957,364.180094299,2.99373651772,66.8089,294.377457781
 05/18  10:00:00,297.403371809,36.4811969758,139.024161619,0.0,32.1804615127,65.7244621605,326.157579135,7.56316913842,83.4695,235.124909996
 05/18  11:00:00,298.914489191,36.5446899011,139.64064109,0.0,32.1804615127,65.7244621605,263.089694857,8.47182330288,83.4695,171.148371554
 05/18  12:00:00,298.453828864,36.6121310854,139.903802634,0.0,32.1804615127,65.7244621605,268.918400344,8.22453764555,83.4695,177.224362698
 05/18  13:00:00,290.503143607,36.6110457244,142.264819581,0.0,32.1804615127,55.9779621605,254.124655411,7.85185574191,75.1392,171.13359967
 05/18  14:00:00,290.751169671,36.644454837,142.845367836,0.0,32.1804615127,55.9779621605,244.917211282,7.72569710548,66.8089,170.382614176
 05/18  15:00:00,290.182940098,36.6728317425,142.341878082,0.0,32.1804615127,55.9779621605,252.915697537,7.62277826673,75.1392,170.15371927
 05/18  16:00:00,318.946731131,36.4616974155,141.921363511,0.0,32.1804615127,60.9114621605,226.200321612,3.62479322465,91.7998,130.775728387
 05/18  17:00:00,353.230208149,35.9547618769,141.659820101,0.0,32.1804615127,77.5397301883,252.11101743,8.73946268937,49.9818,193.38975474
 05/18  18:00:00,406.410605586,36.007685886,141.254126083,0.0,77.122965704,86.2600435998,417.252549122,11.7321007222,49.9818,355.5386484
 05/18  19:00:00,413.199545026,36.0381846632,140.646366794,0.0,102.647051061,80.1663183927,310.082436929,17.6177410586,33.3212,259.14349587
 05/18  20:00:00,440.880557571,36.0283236821,140.317562216,0.0,115.40909374,92.7192997104,313.862456392,22.7562720204,33.3212,257.784984371
 05/18  21:00:00,430.32751116,36.0753793962,139.773110171,0.0,102.647051061,94.1340635361,453.156063369,41.7361802056,24.9909,386.428983163
 05/18  22:00:00,316.903297105,36.1229793287,93.4689118573,0.0,77.122965704,65.871452062,384.380786809,76.3686714204,16.6606,291.351515389
 05/18  23:00:00,234.664452745,36.0546418165,79.5200585166,0.0,38.286128036,48.4199368926,254.726294656,84.5696123735,8.3303,161.826382282
 05/18  24:00:00,188.296774429,32.5762224755,74.0481888678,0.0,25.5240853573,30.610668775,212.968595151,85.9024775757,3.33212,123.733997576
 05/19  01:00:00,174.776886838,31.7663773524,68.7756340024,0.0,19.418418834,29.3649097162,187.319782036,83.3010385895,3.33212,100.686623447
 05/19  02:00:00,163.460988991,32.5762224755,64.5139792817,0.0,12.7620426787,28.1191506574,176.736353708,79.0106567918,3.33212,94.3935769158
 05/19  03:00:00,158.447364277,31.7663773524,60.3692740011,0.0,12.7620426787,28.1191506574,172.859849601,75.1405995469,3.33212,94.3871300542
 05/19  04:00:00,167.178734131,33.3860675987,60.2828401657,0.0,12.7620426787,28.1191506574,201.058186718,67.5514860844,3.33212,130.174580634
 05/19  05:00:00,201.141296989,31.7663773524,68.1629877616,0.0,25.5240853573,30.610668775,292.769465789,60.1868953937,8.3303,224.252270395
 05/19  06:00:00,325.307346444,35.005757845,102.369805018,0.0,51.0481707146,78.1489452969,444.235122601,51.5094468948,16.6606,376.065075706
 05/19  07:00:00,411.306820869,35.8319214183,135.746108208,0.0,64.3609230253,109.708623606,576.756180161,43.9440699292,24.9909,507.821210232
 05/19  08:00:00,365.772554983,35.8549455166,132.746868819,0.0,51.0481707146,80.7689615957,445.592055768,20.3544357494,33.3212,391.916420019
 05/19  09:00:00,342.945134335,36.3961811994,137.173522675,0.0,51.0481707146,71.0224615957,369.589192733,3.73196664784,66.8089,299.048326085
 05/19  10:00:00,300.372582909,36.5121709661,142.199457117,0.0,32.1804615127,65.7244621605,318.875028899,3.38735985743,83.4695,232.018169042
 05/19  11:00:00,302.678934553,36.6057362751,142.863609789,0.0,32.1804615127,65.7244621605,260.762670991,3.56566772776,83.4695,173.727503263
 05/19  12:00:00,303.367959475,36.6564008929,143.714927986,0.0,32.1804615127,65.7244621605,257.567889236,3.32687526469,83.4695,170.771513971
 05/19  13:00:00,293.610040697,36.6276642278,143.225473099,0.0,32.1804615127,55.9779621605,248.835620561,3.17481791437,75.1392,170.521602646
 05/19  14:00:00,293.794896819,36.6616880798,142.682320185,0.0,32.1804615127,55.9779621605,240.216986411,3.1360752955,66.8089,170.272011116
 05/19  15:00:00,294.449745193,36.695399455,142.640312151,0.0,32.1804615127,55.9779621605,248.477867861,3.06468140142,75.1392,170.27398646
 05/19  16:00:00,323.593532844,36.5685847974,142.588111252,0.0,32.1804615127,60.9114621605,223.792027909,1.50266891473,91.7998,130.489558994
 05/19  17:00:00,357.000186832,36.0799793817,141.543405879,0.0,32.1804615127,77.5397301883,249.843817592,3.57248674253,49.9818,196.28953085
 05/19  18:00:00,409.839418915,36.214041626,141.081464515,0.0,77.122965704,86.2600435998,405.209709728,3.55226179849,49.9818,351.67564793
 05/19  19:00:00,412.656878604,36.2615990712,137.544113559,0.0,102.647051061,80.1663183927,295.325416048,3.66952510671,33.3212,258.334690942
 05/19  20:00:00,443.277863508,36.2334010831,141.138783114,0.0,115.40909374,92.7192997104,294.787868714,3.98524146812,33.3212,257.481427246
 05/19  21:00:00,419.832652893,36.2475909298,128.453695753,0.0,102.647051061,94.1340635361,426.083062964,15.4570906123,24.9909,385.635072352
 05/19  22:00:00,349.427104882,36.2468126486,125.438602287,0.0,77.122965704,65.871452062,335.401456689,28.9142183987,16.6606,289.826638291
 05/19  23:00:00,285.086583702,36.1624751122,128.975067637,0.0,38.286128036,48.4199368926,189.906312107,25.5424255877,8.3303,156.033586519
 05/19  24:00:00,169.83929499,32.8461708499,55.2842183338,0.0,25.5240853573,30.610668775,160.182457251,26.6790657239,3.33212,130.171271527
 05/20  01:00:00,171.841905908,32.5762224755,55.3707564968,0.0,27.7269238854,30.610668775,137.585186754,39.8971651695,3.33212,94.3559015847
 05/20  02:00:00,156.441641215,31.7663773524,58.3354742127,0.0,12.7620426787,28.1191506574,150.192906562,46.2140667919,3.33212,100.64671977
 05/20  03:00:00,158.006495182,33.3860675987,58.3238414421,0.0,12.7620426787,28.1191506574,143.072307642,45.3881026136,3.33212,94.3520850284
 05/20  04:00:00,166.290822039,33.3860675987,59.9869015923,0.0,12.7620426787,28.1191506574,168.64645219,40.802458282,3.33212,124.511873908
 05/20  05:00:00,179.198345599,31.7663773524,62.2763181572,0.0,12.7620426787,28.1191506574,204.840573093,35.746481532,8.3303,160.763791561
 05/20  06:00:00,265.717832034,35.005757845,75.9941765696,0.0,42.6918050922,54.3732441037,272.095655238,30.2945701781,16.6606,225.14048506
 05/20  07:00:00,348.258496402,35.8814266787,119.155686476,0.0,42.6918050922,86.1019271793,428.86160116,21.6002321481,24.9909,382.270469011
 05/20  08:00:00,405.08290218,35.8958766043,133.417550962,0.0,57.6566862989,112.030105488,579.943502994,4.76832147109,33.3212,541.853981523
 05/20  09:00:00,365.121974672,36.4020243539,138.480351411,0.0,57.6566862989,83.6599452969,456.006874376,0.783822222281,66.8089,388.414152154
 05/20  10:00:00,315.089858431,36.572201472,141.582699674,0.0,42.6918050922,68.9656133826,379.604068863,2.26296241455,83.4695,293.871606449
 05/20  11:00:00,308.554679449,36.6775821953,142.492488386,0.0,34.9340096728,67.7198543238,321.671697663,2.78431215616,83.4695,235.417885507
 05/20  12:00:00,308.957412177,36.7380408805,143.113064886,0.0,34.9340096728,67.7198543238,257.355638091,2.7152732429,83.4695,171.170864848
 05/20  13:00:00,299.838841319,36.657035168,143.260886098,0.0,34.9340096728,57.9733543238,251.878315248,2.59271194357,75.1392,174.146403305
 05/20  14:00:00,300.412250501,36.6707723862,143.715713801,0.0,34.9340096728,57.9733543238,243.56572136,2.47756431158,66.8089,174.279257049
 05/20  15:00:00,299.852383491,36.6984926401,143.468689584,0.0,34.9340096728,57.9733543238,248.293899479,2.50220767815,75.1392,170.652491801
 05/20  16:00:00,328.523753996,36.5547341042,143.151798932,0.0,34.9340096728,62.9068543238,225.000213932,2.58413631887,91.7998,130.616277613
 05/20  17:00:00,356.0688097,36.1639433241,143.321923992,0.0,34.9340096728,72.2186844194,216.627439736,4.30003482989,49.9818,162.345604906
 05/20  18:00:00,420.327783932,36.4146227493,141.041258533,0.0,87.0357390804,86.2600435998,250.042578909,3.01222850939,49.9818,197.0485504
 05/20  19:00:00,413.676305794,36.2057744981,139.949758552,0.0,102.000620287,77.6748002752,294.169753575,3.25015191076,33.3212,257.598401664
 05/20  20:00:00,426.665220278,36.1479371814,139.31253039,0.0,102.000620287,88.9820225341,295.653063153,3.55428268872,33.3212,258.777580464
 05/20  21:00:00,430.369050034,36.1813890096,138.969291142,0.0,102.000620287,91.6425454185,292.464443738,3.85346520458,24.9909,263.620078533
 05/20  22:00:00,377.492091822,36.0885152318,139.913980374,0.0,87.0357390804,65.871452062,395.8406144,5.49892267826,16.6606,373.681091721
 05/20  23:00:00,305.43686278,36.0019896279,142.194528006,0.0,42.6918050922,48.4199368926,240.950133341,8.16418408547,8.3303,224.455649255
 05/20  24:00:00,214.167595784,33.3860675987,95.2573560345,0.0,27.7269238854,30.610668775,126.948140606,0.00825387801589,3.33212,123.607766728
 05/21  01:00:00,210.39959565,32.8461708499,83.3242501612,0.0,34.4311606118,33.1021868926,104.159014416,0.0735185993412,3.33212,100.753375817
 05/21  02:00:00,208.819717462,33.3860675987,98.5267423462,0.0,19.466279405,30.610668775,97.8349459528,0.0548675613854,3.33212,94.4479583914
 05/21  03:00:00,150.494546096,30.9565322292,43.9373662602,0.0,19.466279405,30.610668775,104.077348166,0.0,3.33212,100.745228166
 05/21  04:00:00,202.809914154,33.3860675987,86.206976651,0.0,19.466279405,30.610668775,126.952374888,0.0720073300689,3.33212,123.548247558
 05/21  05:00:00,220.454936318,33.3860675987,91.9965047991,0.0,19.466279405,30.610668775,172.628496621,2.48791607246,8.3303,161.810280548
 05/21  06:00:00,294.820775311,34.1959127218,105.151852075,0.0,42.6918050922,54.3732441037,249.507981035,7.21527434613,16.6606,225.632106689
 05/21  07:00:00,380.847023716,36.2355399265,140.683574043,0.0,49.3960418185,88.5934452969,413.679729058,8.02363024135,24.9909,380.665198817
 05/21  08:00:00,410.56900023,36.0300341413,137.807998546,0.0,57.6566862989,112.030105488,577.549116583,3.33006136974,33.3212,540.897855213
 05/21  09:00:00,355.739122526,36.4571436428,137.518009496,0.0,50.9524495726,81.1684271793,455.133984681,1.3167196749,66.8089,387.008365006
 05/21  10:00:00,314.129673624,36.7870485771,139.42948596,0.0,42.6918050922,68.9656133826,381.351543063,2.68472108636,83.4695,295.197321976
 05/21  11:00:00,312.967828335,36.7539962542,141.433641166,0.0,38.286128036,68.9656133826,321.939858325,3.26491652374,83.4695,235.205441802
 05/21  12:00:00,313.211986013,36.7945764352,142.416337011,0.0,38.286128036,68.9656133826,257.010122033,2.97914922035,83.4695,170.561472813
 05/21  13:00:00,294.82022619,36.6768926525,143.260296686,0.0,31.5818913096,56.727595265,249.555196614,3.86373775495,75.1392,170.552258859
 05/21  14:00:00,294.657139808,36.6720003662,143.044768597,0.0,31.5818913096,56.727595265,238.834371828,3.90125346575,66.8089,168.124218362
