Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/21  15:00:00,295.150461687,36.7036964142,143.28815462,0.0,31.5818913096,56.727595265,244.496912037,4.18018189955,75.1392,165.177530138
 05/21  16:00:00,324.769766249,36.5673786739,143.805871874,0.0,31.5818913096,61.661095265,226.380882109,4.231531563,91.7998,130.349550546
 05/21  17:00:00,352.484989088,36.0463404206,144.62373703,0.0,31.5818913096,70.9729253606,219.536849749,7.27939005799,49.9818,162.275659691
 05/21  18:00:00,412.493743014,36.1266897917,142.94926032,0.0,80.3315023541,83.7685254822,252.59288163,6.03980056213,49.9818,196.571281068
 05/21  19:00:00,414.262927359,36.1516332879,140.659097805,0.0,102.000620287,77.6748002752,294.99226885,4.78459986762,33.3212,256.886468982
 05/21  20:00:00,435.970631302,36.1204296369,139.331145246,0.0,108.704857014,91.4735406516,294.579507683,5.18716284444,33.3212,256.071144839
 05/21  21:00:00,417.954684823,36.2362892233,135.560609509,0.0,95.2963835608,89.1510273009,287.606398124,5.73655871091,24.9909,256.878939413
 05/21  22:00:00,364.107830689,36.150607868,136.334307702,0.0,80.3315023541,63.3799339444,398.282020643,8.59944026806,16.6606,373.021980375
 05/21  23:00:00,301.018170484,36.0898179192,138.515523773,0.0,42.6918050922,48.4199368926,243.480893317,11.6122718061,8.3303,223.538321511
 05/21  24:00:00,216.567785305,33.3860675987,88.7471758221,0.0,34.4311606118,33.1021868926,127.055250754,0.00737416544404,3.33212,123.715756589
 05/22  01:00:00,189.930440187,33.1161192243,81.312548583,0.0,19.418418834,29.3649097162,104.077484077,0.169720381805,3.33212,100.575643696
 05/22  02:00:00,184.07666185,33.3860675987,82.7489142609,0.0,12.7620426787,28.1191506574,98.2504902672,0.628592256484,3.33212,94.2897780107
 05/22  03:00:00,172.915250752,32.9811450371,72.3675067285,0.0,12.7620426787,28.1191506574,98.5835869395,0.956042667518,3.33212,94.295424272
 05/22  04:00:00,182.253931242,33.1161192243,74.7702902012,0.0,12.7620426787,28.1191506574,127.04054893,0.220236679608,3.33212,123.488192251
 05/22  05:00:00,229.675661882,33.9259643474,93.2103775344,0.0,25.5240853573,30.610668775,232.28620365,0.270149050746,8.3303,223.685754599
 05/22  06:00:00,326.161203172,34.1959127218,102.517886554,0.0,51.0481707146,78.1489452969,390.425445105,0.100135388357,16.6606,373.664709716
 05/22  07:00:00,408.525854205,36.0884455366,130.134957345,0.0,64.3609230253,109.708623606,534.890236458,9.194471963,24.9909,500.704864495
 05/22  08:00:00,368.570345149,35.9497367004,132.619742011,0.0,51.0481707146,80.7689615957,426.400592251,5.1520300295,33.3212,387.927362221
 05/22  09:00:00,340.725340863,36.4046280674,131.65916847,0.0,51.0481707146,71.0224615957,361.714665779,2.08673613475,66.8089,292.819029645
 05/22  10:00:00,293.666822835,36.5873132458,132.64627947,0.0,32.1804615127,65.7244621605,322.957162027,5.26964006724,83.4695,234.218021959
 05/22  11:00:00,295.899132219,36.6774830896,133.691080836,0.0,32.1804615127,65.7244621605,260.116773528,5.95010287123,83.4695,170.697170656
 05/22  12:00:00,295.45448462,36.7244927391,133.720496218,0.0,32.1804615127,65.7244621605,259.52707364,5.61421365664,83.4695,170.443359984
 05/22  13:00:00,284.876634454,36.6420410506,132.923455055,0.0,32.1804615127,55.9779621605,250.549741737,5.2115767009,75.1392,170.198965036
 05/22  14:00:00,283.749025284,36.6656132874,131.768806518,0.0,32.1804615127,55.9779621605,236.13416693,4.99695914901,66.8089,164.328307781
 05/22  15:00:00,283.596406962,36.6968278179,131.598385796,0.0,32.1804615127,55.9779621605,248.643242361,4.75208734645,75.1392,168.751955015
 05/22  16:00:00,313.58745406,36.655046247,132.393748268,0.0,32.1804615127,60.9114621605,224.83560543,2.73011126404,91.7998,130.305694166
 05/22  17:00:00,350.777784071,36.143500612,136.025139625,0.0,32.1804615127,77.5397301883,248.67672715,6.18622537545,49.9818,192.508701774
 05/22  18:00:00,404.223867806,36.247226992,136.426890236,0.0,77.122965704,86.2600435998,400.999169217,5.709539151,49.9818,345.307830066
 05/22  19:00:00,412.897730183,36.2728976401,138.562196946,0.0,102.647051061,80.1663183927,301.396031245,6.12468324647,33.3212,261.950147998
 05/22  20:00:00,440.812120666,36.2376021859,139.45380098,0.0,115.40909374,92.7192997104,298.16772193,10.8001650579,33.3212,254.046356872
 05/22  21:00:00,431.016002271,36.2507207352,140.16516937,0.0,102.647051061,94.1340635361,437.848608534,32.0073853431,24.9909,380.850323191
 05/22  22:00:00,323.299642591,36.2534206362,99.6865348414,0.0,77.122965704,65.871452062,357.190088465,58.598442584,16.6606,281.931045881
 05/22  23:00:00,240.355192337,36.1573635916,85.0416886918,0.0,38.286128036,48.4199368926,259.142271481,89.3364613585,8.3303,161.475510123
 05/22  24:00:00,195.339197968,32.9811450371,80.670438165,0.0,25.5240853573,30.610668775,210.805444057,83.9881983653,3.33212,123.485125691
 05/23  01:00:00,181.311219999,31.7663773524,75.1909318246,0.0,19.418418834,29.3649097162,179.927489386,77.2171267402,3.33212,99.3782426459
 05/23  02:00:00,169.080079484,32.5762224755,70.1347507654,0.0,12.7620426787,28.1191506574,170.408262863,71.6505549024,3.33212,95.4255879602
 05/23  03:00:00,166.261627049,33.3860675987,66.5552083195,0.0,12.7620426787,28.1191506574,156.799011318,59.2143952031,3.33212,94.2524961151
 05/23  04:00:00,172.651591971,33.3860675987,65.7148104703,0.0,12.7620426787,28.1191506574,177.431400615,50.6862246616,3.33212,123.413055954
 05/23  05:00:00,208.339186853,32.5762224755,74.5885433498,0.0,25.5240853573,30.610668775,268.550835336,41.2894525467,8.3303,218.93108279
 05/23  06:00:00,332.431954636,34.1959127218,110.329407625,0.0,51.0481707146,78.1489452969,427.760726773,32.578950607,16.6606,378.521176166
 05/23  07:00:00,410.914054241,35.9582183513,135.04497501,0.0,64.3609230253,109.708623606,543.842769506,19.8040755691,24.9909,499.047793937
 05/23  08:00:00,367.812472955,35.8173636764,133.058346548,0.0,51.0481707146,80.7689615957,424.609074846,4.59723676298,33.3212,386.690638083
 05/23  09:00:00,343.804637752,36.4041453535,135.995536007,0.0,51.0481707146,71.0224615957,358.878899029,0.951543442135,66.8089,291.118455587
 05/23  10:00:00,296.320533053,36.4924043177,136.468749616,0.0,32.1804615127,65.7244621605,314.462201044,2.72039643189,83.4695,228.272304612
 05/23  11:00:00,298.639677366,36.5439955896,138.326202254,0.0,32.1804615127,65.7244621605,257.530380737,3.46682677216,83.4695,170.594053964
 05/23  12:00:00,297.737862099,36.5818354654,138.700128625,0.0,32.1804615127,65.7244621605,257.888476498,4.08700217052,83.4695,170.331974327
 05/23  13:00:00,287.004310758,36.6149754081,137.619662403,0.0,32.1804615127,55.9779621605,249.781244938,4.55265286521,75.1392,170.089392073
 05/23  14:00:00,286.471313564,36.6441241387,136.820415911,0.0,32.1804615127,55.9779621605,235.605271669,4.79384956655,66.8089,164.002522103
 05/23  15:00:00,285.104463593,36.6709419265,134.983762733,0.0,32.1804615127,55.9779621605,248.705035875,4.69583878231,75.1392,168.869997093
 05/23  16:00:00,313.21714541,36.3763763661,132.955568107,0.0,32.1804615127,60.9114621605,224.660102865,2.62815543749,91.7998,130.232147428
 05/23  17:00:00,349.845622796,35.868270365,134.935145245,0.0,32.1804615127,77.5397301883,243.691334441,5.05510931575,49.9818,188.654425126
 05/23  18:00:00,405.397383461,35.9125435809,138.4527223,0.0,77.122965704,86.2600435998,404.900007957,5.76354604807,49.9818,349.154661909
 05/23  19:00:00,413.504108804,35.8486665615,140.598961535,0.0,102.647051061,80.1663183927,295.494146085,5.05650721797,33.3212,257.116438867
 05/23  20:00:00,441.086470584,35.8458018868,140.382007128,0.0,115.40909374,92.7192997104,295.58286026,5.97173966669,33.3212,256.289920593
 05/23  21:00:00,432.064837021,35.9029140121,141.694417395,0.0,102.647051061,94.1340635361,411.875121757,13.2575754825,24.9909,373.626646275
 05/23  22:00:00,345.118945157,35.985612734,121.37566583,0.0,77.122965704,65.871452062,330.648078714,24.6173762688,16.6606,289.370102445
 05/23  23:00:00,231.12995234,35.9469693696,75.9092682053,0.0,38.286128036,48.4199368926,198.120167934,35.1500406576,8.3303,154.639827276
 05/23  24:00:00,160.140084313,30.9565322292,47.5869796571,0.0,25.5240853573,30.610668775,165.886002189,32.7564905539,3.33212,129.797391635
 05/24  01:00:00,155.826153131,30.9565322292,50.6460329928,0.0,19.418418834,29.3649097162,134.697120027,37.0400139082,3.33212,94.324986119
 05/24  02:00:00,150.961454882,33.3860675987,51.2576585774,0.0,12.7620426787,28.1191506574,142.662410984,45.1181356629,3.33212,94.2121553214
 05/24  03:00:00,150.028408952,31.7663773524,51.9487257848,0.0,12.7620426787,28.1191506574,138.778901139,41.2377359375,3.33212,94.2090452014
 05/24  04:00:00,160.002763745,32.5762224755,54.6260743133,0.0,12.7620426787,28.1191506574,164.391985339,37.7129167082,3.33212,123.346948631
 05/24  05:00:00,198.055070963,33.3860675987,64.2396368295,0.0,25.5240853573,30.610668775,260.244306977,35.8597916514,8.3303,216.054215326
 05/24  06:00:00,319.884727313,34.3578817465,98.3703949547,0.0,51.0481707146,78.1489452969,426.243890041,31.8656443267,16.6606,377.717645714
 05/24  07:00:00,403.689715878,35.8342477608,129.1582593,0.0,64.3609230253,109.708623606,559.829271185,36.8677234488,24.9909,497.970647737
 05/24  08:00:00,331.412316098,35.8156029681,99.4544858925,0.0,51.0481707146,80.7689615957,458.857501003,45.3107629498,33.3212,380.225538053
 05/24  09:00:00,289.314512395,36.3936065634,84.9717967935,0.0,51.0481707146,71.0224615957,425.968539845,67.1466993571,66.8089,292.012940488
 05/24  10:00:00,223.370941511,36.4811904162,67.7099536553,0.0,32.1804615127,65.7244621605,402.521356346,85.272305239,83.4695,233.779551107
 05/24  11:00:00,216.485183124,36.5333160909,60.1500861994,0.0,32.1804615127,65.7244621605,348.002534914,94.0531976025,83.4695,170.479837311
 05/24  12:00:00,215.180961027,36.5718435172,59.5710395449,0.0,32.1804615127,65.7244621605,341.100964984,90.1870302376,83.4695,167.444434746
 05/24  13:00:00,205.679230772,36.6051420268,59.7859350006,0.0,32.1804615127,55.9779621605,329.496104145,88.4294567468,75.1392,165.927447398
 05/24  14:00:00,206.534381014,36.6356991115,60.6563262657,0.0,32.1804615127,55.9779621605,314.023678331,77.4782187673,66.8089,169.736559563
 05/24  15:00:00,207.355700024,36.6632065401,61.4653378011,0.0,32.1804615127,55.9779621605,315.305459944,77.2300081368,75.1392,162.936251807
 05/24  16:00:00,237.623481952,36.3624222265,62.7660192539,0.0,32.1804615127,60.9114621605,295.788610376,73.8256935017,91.7998,130.163116874
 05/24  17:00:00,287.903073307,35.8156029681,78.4545911791,0.0,32.1804615127,77.5397301883,312.577937417,74.1037836442,49.9818,188.492353772
 05/24  18:00:00,363.147515963,35.8437262551,99.5986736983,0.0,77.122965704,86.2600435998,473.804471157,75.286339886,49.9818,348.536331271
 05/24  19:00:00,370.403861824,35.8156029681,99.2771180891,0.0,102.647051061,80.1663183927,364.558691487,74.4278226533,33.3212,256.809668834
 05/24  20:00:00,403.408520375,35.8156029681,106.923916602,0.0,115.40909374,92.7192997104,363.107957843,73.8000396023,33.3212,255.986718241
 05/24  21:00:00,410.522677967,35.8156029681,120.834567882,0.0,102.647051061,94.1340635361,471.755972108,73.9722609901,24.9909,372.792811118
 05/24  22:00:00,320.709823475,35.8533402448,97.6085660206,0.0,77.122965704,65.871452062,368.076635865,70.1854251908,16.6606,281.230610674
 05/24  23:00:00,225.972183589,35.8392353455,71.0789270272,0.0,38.286128036,48.4199368926,232.849994998,63.2494871841,8.3303,161.270207814
 05/24  24:00:00,173.049232058,30.9565322292,60.4550311963,0.0,25.5240853573,30.610668775,184.661894368,57.9800107711,3.33212,123.349763597
 05/25  01:00:00,158.620147649,30.9565322292,53.3817821743,0.0,19.418418834,29.3649097162,157.704424646,60.184355165,3.33212,94.1879494806
 05/25  02:00:00,145.532518616,30.9565322292,48.2014980244,0.0,12.7620426787,28.1191506574,159.562275721,62.0499686973,3.33212,94.1801870236
 05/25  03:00:00,141.169230272,30.9565322292,43.8210001737,0.0,12.7620426787,28.1191506574,158.914394776,61.4053674401,3.33212,94.1769073361
 05/25  04:00:00,150.497422943,33.3860675987,44.1351125632,0.0,12.7620426787,28.1191506574,185.56804005,52.4505218631,3.33212,129.785398187
 05/25  05:00:00,184.144278021,30.9565322292,52.6025091494,0.0,25.5240853573,30.610668775,265.56454914,41.4457834738,8.3303,215.788465666
 05/25  06:00:00,308.323186666,34.8437888203,86.2725853179,0.0,51.0481707146,78.1489452969,418.890811238,30.8412252481,16.6606,371.38898599
 05/25  07:00:00,395.189298365,35.8292962512,120.550547524,0.0,64.3609230253,109.708623606,555.602816764,34.8369671521,24.9909,495.774949611
 05/25  08:00:00,336.069938397,35.8517859829,104.033548551,0.0,51.0481707146,80.7689615957,445.743027334,26.7914867102,33.3212,385.630340623
 05/25  09:00:00,337.434395684,36.3975037,132.847101102,0.0,51.0481707146,71.0224615957,367.200457163,14.2614327173,66.8089,286.130124446
 05/25  10:00:00,298.888849991,36.4979087483,142.440504611,0.0,32.1804615127,65.7244621605,322.527292697,7.72272134576,83.4695,231.335071351
 05/25  11:00:00,297.564116194,36.5731029138,140.06788861,0.0,32.1804615127,65.7244621605,258.80911997,4.96474303561,83.4695,170.374876935
 05/25  12:00:00,300.626041694,36.6079984749,143.637750248,0.0,32.1804615127,65.7244621605,255.380709186,4.71864197538,83.4695,167.192567211
 05/25  13:00:00,292.602999547,36.626512219,145.124942897,0.0,32.1804615127,55.9779621605,245.569739989,4.46300754586,75.1392,165.967532443
 05/25  14:00:00,292.496297055,36.6605059127,144.789989452,0.0,32.1804615127,55.9779621605,240.967491591,4.50875237134,66.8089,169.64983922
 05/25  15:00:00,292.349695341,36.6912466279,144.417933473,0.0,32.1804615127,55.9779621605,242.436123327,4.48972729735,75.1392,162.807196029
 05/25  16:00:00,321.104480314,36.4489589794,144.042291293,0.0,32.1804615127,60.9114621605,224.302640593,2.39371403244,91.7998,130.10912656
 05/25  17:00:00,354.67737807,35.9390901501,143.080900033,0.0,32.1804615127,77.5397301883,243.045419423,4.69550335608,49.9818,188.368116067
 05/25  18:00:00,407.001548486,35.9918907482,141.468271731,0.0,77.122965704,86.2600435998,402.935246488,5.3426387862,49.9818,347.610807702
 05/25  19:00:00,414.399975182,35.9659639438,141.617035154,0.0,102.647051061,80.1663183927,291.264225334,4.67843911402,33.3212,253.26458622
 05/25  20:00:00,439.34204014,35.9482911996,141.726235373,0.0,115.40909374,92.7192997104,296.05533173,11.0800690953,33.3212,251.654062634
 05/25  21:00:00,429.901975584,36.0010318576,139.467561796,0.0,102.647051061,94.1340635361,421.16756663,21.8696012735,24.9909,374.307065357
 05/25  22:00:00,329.556363324,36.0607148466,105.994727131,0.0,77.122965704,65.871452062,333.153450991,31.520993212,16.6606,284.971857779
 05/25  23:00:00,227.62591331,36.002290062,72.4806667124,0.0,38.286128036,48.4199368926,204.549901219,40.2794601424,8.3303,155.940141077
 05/25  24:00:00,179.695952661,31.7663773524,66.2398920324,0.0,25.5240853573,30.610668775,161.202808533,34.5844827818,3.33212,123.286205751
 05/26  01:00:00,167.293286347,32.5762224755,60.5056575891,0.0,19.418418834,29.3649097162,137.459536947,39.968244555,3.33212,94.159172392
 05/26  02:00:00,155.318898241,31.7663773524,57.1790047969,0.0,12.7620426787,28.1191506574,139.226878571,41.749269642,3.33212,94.1454889286
 05/26  03:00:00,153.901445896,32.5762224755,55.0350094979,0.0,12.7620426787,28.1191506574,138.872734834,41.4020433382,3.33212,94.1385714959
 05/26  04:00:00,162.806132775,33.3860675987,55.9220304843,0.0,12.7620426787,28.1191506574,165.739321575,39.1649873744,3.33212,123.242214201
 05/26  05:00:00,198.536868836,32.5762224755,64.7771803641,0.0,25.5240853573,30.610668775,258.585911088,34.5930021411,8.3303,215.662608947
 05/26  06:00:00,321.178744389,34.1959127218,99.0686346082,0.0,51.0481707146,78.1489452969,421.005782564,30.8232180044,16.6606,373.52196456
 05/26  07:00:00,409.215771195,35.9521251789,133.48690461,0.0,64.3609230253,109.708623606,548.138976556,29.2339757537,24.9909,493.914100803
 05/26  08:00:00,357.258379178,35.8590082257,124.350312109,0.0,51.0481707146,80.7689615957,434.635637352,19.2760098929,33.3212,382.038427459
 05/26  09:00:00,345.086167679,36.4008518034,140.174169412,0.0,51.0481707146,71.0224615957,367.307107392,9.22189717492,66.8089,291.276310217
 05/26  10:00:00,299.433555921,36.5174052406,142.792586723,0.0,32.1804615127,65.7244621605,314.641107775,5.13860191091,83.4695,226.033005864
 05/26  11:00:00,301.89070349,36.6001237106,144.209522511,0.0,32.1804615127,65.7244621605,257.804976636,4.07249573525,83.4695,170.2629809
 05/26  12:00:00,301.673304793,36.634754706,144.431136178,0.0,32.1804615127,65.7244621605,257.377235064,3.88456718316,83.4695,170.023167881
 05/26  13:00:00,291.827560268,36.6303375466,144.105716986,0.0,32.1804615127,55.9779621605,241.911792091,3.83093491825,75.1392,162.941657173
 05/26  14:00:00,291.734938992,36.6634939601,143.780598661,0.0,32.1804615127,55.9779621605,240.216180138,3.86798403788,66.8089,169.5392961
 05/26  15:00:00,291.496576005,36.6928766687,143.422201265,0.0,32.1804615127,55.9779621605,241.675821517,3.83042156833,75.1392,162.706199948
 05/26  16:00:00,320.308979442,36.4779755996,143.168833862,0.0,32.1804615127,60.9114621605,223.704855373,1.86612306615,91.7998,130.038932307
 05/26  17:00:00,354.030556091,35.9577092767,142.387030873,0.0,32.1804615127,77.5397301883,242.267404156,4.07434450021,49.9818,188.211259656
 05/26  18:00:00,406.095684335,36.0232222617,140.494326996,0.0,77.122965704,86.2600435998,394.480402588,4.60468971465,49.9818,339.893912874
 05/26  19:00:00,412.909786393,36.0310360203,140.422296664,0.0,102.647051061,80.1663183927,292.525670816,3.98218129051,33.3212,255.222289525
 05/26  20:00:00,422.953864841,36.0204758465,126.0053032,0.0,115.40909374,92.7192997104,308.086234293,19.357894134,33.3212,255.407140159
 05/26  21:00:00,412.755039877,36.0520404051,122.98065585,0.0,102.647051061,94.1340635361,446.98589456,50.7114569415,24.9909,371.283537618
 05/26  22:00:00,331.267226063,36.0880963018,107.652598427,0.0,77.122965704,65.871452062,404.32061871,107.236524382,16.6606,280.423494328
 05/26  23:00:00,233.926488375,36.0053420523,78.3316515794,0.0,38.286128036,48.4199368926,343.060365377,180.413316393,8.3303,154.316748985
 05/26  24:00:00,179.354477549,30.9565322292,66.5591198813,0.0,25.5240853573,30.610668775,212.208582732,79.1510491564,3.33212,129.725413576
 05/27  01:00:00,175.08838163,30.9565322292,60.1204348621,0.0,27.7269238854,30.610668775,158.516899085,61.0735563441,3.33212,94.1112227405
 05/27  02:00:00,154.546888557,33.3860675987,54.6709391786,0.0,12.7620426787,28.1191506574,143.12592849,49.3915167324,3.33212,90.4022917576
 05/27  03:00:00,148.634297454,30.9565322292,51.2106275177,0.0,12.7620426787,28.1191506574,136.970110005,42.0925738736,3.33212,91.5454161312
 05/27  04:00:00,157.238986042,32.5762224755,51.622549867,0.0,12.7620426787,28.1191506574,167.964488268,34.9820491839,3.33212,129.650319084
 05/27  05:00:00,170.324131773,31.7663773524,53.377643887,0.0,12.7620426787,28.1191506574,190.977111758,28.4107849146,8.3303,154.236026843
 05/27  06:00:00,254.433373109,34.6818197957,64.9293669552,0.0,42.6918050922,54.3732441037,258.778823245,25.7210467703,16.6606,216.397176475
 05/27  07:00:00,328.297450377,35.8562085366,99.1444130342,0.0,42.6918050922,86.1019271793,433.659047861,38.7182531001,24.9909,369.94989476
 05/27  08:00:00,405.334135446,35.8766080827,134.745532527,0.0,57.6566862989,112.030105488,576.9713033,16.0014087464,33.3212,527.648694554
 05/27  09:00:00,363.104538472,36.4160756926,137.631751951,0.0,57.6566862989,83.6599452969,449.668393359,1.22496581029,66.8089,381.634527549
 05/27  10:00:00,314.423498169,36.5822904149,142.090875721,0.0,42.6918050922,68.9656133826,372.548338005,2.61146359819,83.4695,286.467374407
 05/27  11:00:00,308.309965168,36.6738723041,143.652382051,0.0,34.9340096728,67.7198543238,317.207026793,3.11717958479,83.4695,230.620347208
 05/27  12:00:00,308.439954213,36.7232386966,144.324938065,0.0,34.9340096728,67.7198543238,256.955106119,3.08875783407,83.4695,170.396848285
 05/27  13:00:00,298.966421375,36.650468639,144.45530455,0.0,34.9340096728,57.9733543238,248.340460903,3.04866886635,75.1392,170.152592037
 05/27  14:00:00,298.999014807,36.6771732848,144.309126153,0.0,34.9340096728,57.9733543238,232.931841189,3.03506214741,66.8089,163.087879042
 05/27  15:00:00,299.178010124,36.7081630352,144.345915764,0.0,34.9340096728,57.9733543238,248.116102945,3.08993092487,75.1392,169.88697202
 05/27  16:00:00,328.06924359,36.5302203897,144.118712872,0.0,34.9340096728,62.9068543238,225.088625469,3.13790918852,91.7998,130.150916281
 05/27  17:00:00,355.189028168,36.0534911876,144.046258095,0.0,34.9340096728,72.2186844194,209.780494952,4.92013293775,49.9818,154.878562014
 05/27  18:00:00,419.816159706,36.3068166384,141.995103776,0.0,87.0357390804,86.2600435998,249.434917194,3.56124892111,49.9818,195.891868273
 05/27  19:00:00,412.599868045,36.1271118488,139.788453915,0.0,102.000620287,77.6748002752,288.965504566,3.42527042261,33.3212,252.219034143
 05/27  20:00:00,425.258612463,36.0868983821,140.541689347,0.0,102.000620287,88.9820225341,288.026139289,3.81691456118,33.3212,250.888024728
 05/27  21:00:00,428.841392331,36.1195524392,138.542003049,0.0,102.000620287,91.6425454185,284.76741031,4.26850754753,24.9909,255.508002763
 05/27  22:00:00,376.155448865,36.0230980805,140.692606122,0.0,87.0357390804,65.871452062,390.832852163,6.98139909771,16.6606,367.190853065
 05/27  23:00:00,303.611110434,35.9382718737,142.369440958,0.0,42.6918050922,48.4199368926,236.640548792,11.6400807967,8.3303,216.670167995
 05/27  24:00:00,200.453748918,33.3860675987,82.5965210315,0.0,27.7269238854,30.610668775,138.729503359,12.2167128851,3.33212,123.180670474
 05/28  01:00:00,205.519433854,32.5762224755,79.4440628733,0.0,34.4311606118,33.1021868926,112.10123314,14.5463933812,3.33212,94.2227197588
 05/28  02:00:00,166.202713041,31.7663773524,58.6769098624,0.0,19.466279405,30.610668775,101.754954299,4.20015371132,3.33212,94.222680588
 05/28  03:00:00,160.3359949,30.9565322292,53.8169722724,0.0,19.466279405,30.610668775,106.142905268,8.59589171854,3.33212,94.214893549
 05/28  04:00:00,205.172900755,33.3860675987,89.0822467094,0.0,19.466279405,30.610668775,138.101521749,11.6535788012,3.33212,123.115822948
 05/28  05:00:00,191.110403444,31.7663773524,64.7437665655,0.0,19.466279405,30.610668775,172.843143693,10.1747098386,8.3303,154.338133855
 05/28  06:00:00,311.062994784,35.005757845,120.415604949,0.0,42.6918050922,54.3732441037,252.111297063,11.3850410278,16.6606,224.065656036
 05/28  07:00:00,381.074978937,36.1671789843,140.925871461,0.0,49.3960418185,88.5934452969,403.215566657,9.09350229245,24.9909,369.131164365
 05/28  08:00:00,411.246011378,35.9952639061,138.291038872,0.0,57.6566862989,112.030105488,560.080309909,3.00746564077,33.3212,523.751644269
 05/28  09:00:00,357.356293906,36.4699943856,139.204605599,0.0,50.9524495726,81.1684271793,450.058127644,1.2298025596,66.8089,382.019425084
 05/28  10:00:00,315.448779692,36.767667686,140.672178839,0.0,42.6918050922,68.9656133826,370.354608528,2.73364513723,83.4695,284.151463391
 05/28  11:00:00,313.357226748,36.7630297208,141.432805363,0.0,38.286128036,68.9656133826,320.326552642,3.25137906747,83.4695,233.605673574
 05/28  12:00:00,312.550022954,36.8027176833,141.300219785,0.0,38.286128036,68.9656133826,249.459715969,3.00603125584,83.4695,162.984184713
 05/28  13:00:00,292.201238098,36.6818038029,140.003836142,0.0,31.5818913096,56.727595265,248.83419336,3.8993583773,75.1392,169.795634982
 05/28  14:00:00,289.90614467,36.6713351844,137.710818059,0.0,31.5818913096,56.727595265,233.21739686,3.89484879897,66.8089,162.513648061
 05/28  15:00:00,290.217220405,36.7007044335,138.000581397,0.0,31.5818913096,56.727595265,241.626658437,3.93029464774,75.1392,162.557163789
 05/28  16:00:00,321.493449253,36.5883829323,140.144137859,0.0,31.5818913096,61.661095265,225.455822825,3.76240390056,91.7998,129.893618925
 05/28  17:00:00,349.223632596,36.1312977932,140.637292793,0.0,31.5818913096,70.9729253606,211.071413918,6.33791898543,49.9818,154.751694932
 05/28  18:00:00,409.191937591,36.2410635524,138.81359287,0.0,80.3315023541,83.7685254822,250.544084692,5.11104073746,49.9818,195.451243954
 05/28  19:00:00,409.980600797,36.2694352144,135.505090731,0.0,102.000620287,77.6748002752,285.082562476,4.44775272092,33.3212,247.313609755
 05/28  20:00:00,428.096785166,36.2399141365,133.194721518,0.0,108.704857014,91.4735406516,284.674470406,4.80754680268,33.3212,246.545723603
 05/28  21:00:00,415.959174084,36.3623905253,132.496134935,0.0,95.2963835608,89.1510273009,284.96824761,5.15544181799,24.9909,254.821905792
 05/28  22:00:00,363.12219691,36.2339034268,134.38815097,0.0,80.3315023541,63.3799339444,391.808472882,7.54704483752,16.6606,367.600828044
 05/28  23:00:00,300.753033889,36.1480648187,137.628227126,0.0,42.6918050922,48.4199368926,226.597745032,10.4522429951,8.3303,207.815202037
 05/28  24:00:00,218.523313945,33.3860675987,90.4539937524,0.0,34.4311606118,33.1021868926,133.109072834,0.00616291157597,3.33212,129.770789922
 05/29  01:00:00,210.581081487,33.1161192243,83.1567060757,0.0,34.4311606118,33.1021868926,97.670332303,0.157004233333,3.33212,94.1812080697
 05/29  02:00:00,199.270079223,33.3860675987,89.0964990224,0.0,19.466279405,30.610668775,97.5639567835,0.0593557534547,3.33212,94.17248103
 05/29  03:00:00,152.931809508,30.9565322292,46.4092605779,0.0,19.466279405,30.610668775,97.4961411787,0.0,3.33212,94.1640211787
 05/29  04:00:00,202.94844253,33.3860675987,86.2430270196,0.0,19.466279405,30.610668775,126.469600304,0.0871280598531,3.33212,123.050352244
 05/29  05:00:00,222.705365396,33.3860675987,94.0232846032,0.0,19.466279405,30.610668775,162.682887113,0.107981616472,8.3303,154.244605497
 05/29  06:00:00,296.928728719,34.1959127218,106.761548274,0.0,42.6918050922,54.3732441037,235.096215963,0.159730397703,16.6606,218.275885565
 05/29  07:00:00,381.334299338,36.2426175786,140.547087529,0.0,49.3960418185,88.5934452969,400.225635299,8.63589884008,24.9909,366.598836459
 05/29  08:00:00,410.737077427,36.0487428562,137.412514049,0.0,57.6566862989,112.030105488,563.253367147,4.23163018613,33.3212,525.700536961
 05/29  09:00:00,355.725384089,36.4832144519,136.79218546,0.0,50.9524495726,81.1684271793,447.866043464,1.68160947814,66.8089,379.375533986
 05/29  10:00:00,312.749138629,36.8326850413,137.083796341,0.0,42.6918050922,68.9656133826,370.494262619,2.89649699862,83.4695,284.128265621
 05/29  11:00:00,309.082553551,36.7859252725,137.058092042,0.0,38.286128036,68.9656133826,319.047845634,3.48694568924,83.4695,232.091399945
 05/29  12:00:00,309.015500485,36.8343282995,137.71557359,0.0,38.286128036,68.9656133826,249.440282062,3.0815840426,83.4695,162.88919802
 05/29  13:00:00,291.590109731,36.7143289976,139.341527934,0.0,31.5818913096,56.727595265,248.97189792,4.13890475125,75.1392,169.693793168
 05/29  14:00:00,292.929617822,36.6851836302,140.695627667,0.0,31.5818913096,56.727595265,233.305510609,4.09632397573,66.8089,162.400286633
 05/29  15:00:00,293.878458303,36.7288992853,141.613914551,0.0,31.5818913096,56.727595265,241.683158631,4.11110126654,75.1392,162.432857365
 05/29  16:00:00,323.551982677,36.6532842995,142.11800297,0.0,31.5818913096,61.661095265,224.608419704,3.79380620693,91.7998,129.014813497
 05/29  17:00:00,350.974566601,36.2397641483,142.260664393,0.0,31.5818913096,70.9729253606,212.55491697,7.00926262845,49.9818,155.563854341
 05/29  18:00:00,409.89373896,36.3488784495,139.385782618,0.0,80.3315023541,83.7685254822,244.277683117,5.99006450334,49.9818,188.305818614
 05/29  19:00:00,411.338383161,36.3933633841,136.697703532,0.0,102.000620287,77.6748002752,293.456753828,5.60221987762,33.3212,254.53333395
 05/29  20:00:00,430.333730986,36.3532055935,135.283068076,0.0,108.704857014,91.4735406516,285.597220501,6.02155518512,33.3212,246.254465315
 05/29  21:00:00,416.909414867,36.4844422668,133.362347585,0.0,95.2963835608,89.1510273009,278.454686714,6.41959767881,24.9909,247.044189035
 05/29  22:00:00,363.52008384,36.3280386667,133.963062937,0.0,80.3315023541,63.3799339444,391.909439899,8.18548415363,16.6606,367.063355745
 05/29  23:00:00,301.12910846,36.2226033021,136.528792551,0.0,42.6918050922,48.4199368926,230.618966945,11.4036201898,8.3303,210.885046755
 05/29  24:00:00,241.035671662,34.1959127218,110.981310689,0.0,34.4311606118,33.1021868926,129.971444351,0.0142209763845,3.33212,126.625103375
 05/30  01:00:00,208.065483101,33.6560159731,98.2358439695,0.0,19.418418834,29.3649097162,95.4142938993,0.119774078584,3.33212,91.9623998207
 05/30  02:00:00,183.572889727,33.1161192243,82.8727895106,0.0,12.7620426787,28.1191506574,93.3610416108,0.211777749451,3.33212,89.8171438614
 05/30  03:00:00,182.628448044,33.1161192243,82.0994133786,0.0,12.7620426787,28.1191506574,97.5695895756,0.224511363739,3.33212,94.0129582119
 05/30  04:00:00,196.959348279,33.3860675987,88.9148349847,0.0,12.7620426787,28.1191506574,126.666251979,0.336940549235,3.33212,122.99719143
 05/30  05:00:00,236.806734546,33.9259643474,100.576117228,0.0,25.5240853573,30.610668775,223.950464885,0.797799083041,8.3303,214.822365802
 05/30  06:00:00,329.584376183,34.1959127218,108.666766824,0.0,51.0481707146,78.1489452969,384.45635196,0.319364906375,16.6606,367.476387053
 05/30  07:00:00,412.187473027,36.094151321,133.079844487,0.0,64.3609230253,109.708623606,520.859525977,10.3699588794,24.9909,485.498667098
 05/30  08:00:00,374.168645823,35.9587161561,136.853219564,0.0,51.0481707146,80.7689615957,413.984115938,5.65680111952,33.3212,375.006114818
 05/30  09:00:00,349.18286218,36.4140111919,139.101157075,0.0,51.0481707146,71.0224615957,350.814110646,2.07306294293,66.8089,281.932147703
 05/30  10:00:00,304.912705514,36.6207732926,143.204189618,0.0,32.1804615127,65.7244621605,312.899207538,4.26406451375,83.4695,225.165643024
 05/30  11:00:00,306.395743669,36.7244916142,144.194443394,0.0,32.1804615127,65.7244621605,258.046403262,4.75629945942,83.4695,169.820603803
 05/30  12:00:00,305.686126866,36.7792243047,144.038820266,0.0,32.1804615127,65.7244621605,250.596625153,4.31854639446,83.4695,162.808578759
 05/30  13:00:00,295.723277156,36.6980793453,143.853273547,0.0,32.1804615127,55.9779621605,248.307435571,3.83487134134,75.1392,169.333364229
 05/30  14:00:00,295.934496655,36.6824254226,143.968704857,0.0,32.1804615127,55.9779621605,232.643578001,3.54711912329,66.8089,162.287558878
 05/30  15:00:00,295.169916988,36.7467128195,143.025878283,0.0,32.1804615127,55.9779621605,240.672847403,3.22332982267,75.1392,162.310317581
 05/30  16:00:00,320.693126685,36.8608558151,139.197644105,0.0,32.1804615127,60.9114621605,217.788207464,2.70309102003,91.7998,123.285316444
 05/30  17:00:00,353.465939839,36.264003727,137.546635159,0.0,32.1804615127,77.5397301883,243.888749215,6.30888460695,49.9818,187.598064608
 05/30  18:00:00,403.676316209,36.3492901771,133.738567853,0.0,77.122965704,86.2600435998,393.199060188,5.89956871552,49.9818,337.317691472
 05/30  19:00:00,405.818513654,36.3417252426,128.811535111,0.0,102.647051061,80.1663183927,294.078801195,6.51856622797,33.3212,254.239034967
 05/30  20:00:00,430.621962326,36.2835009735,128.335246966,0.0,115.40909374,92.7192997104,287.06982508,6.99493324388,33.3212,246.753691836
 05/30  21:00:00,422.115445089,36.3484837115,126.542393576,0.0,102.647051061,94.1340635361,400.818148602,7.4327449653,24.9909,368.394503637
 05/30  22:00:00,357.463508401,36.3599731503,128.059378787,0.0,77.122965704,65.871452062,303.785480741,8.22572324621,16.6606,278.899157495
 05/30  23:00:00,293.528142871,36.2458055198,132.793112209,0.0,38.286128036,48.4199368926,174.327632317,12.0565506517,8.3303,153.940781666
 05/30  24:00:00,216.448415776,33.7100056479,98.0974449658,0.0,25.5240853573,30.610668775,126.333934282,0.0,3.33212,123.001814282
 05/31  01:00:00,197.868721206,32.9811450371,88.1322967459,0.0,19.418418834,29.3649097162,91.6041335466,0.546751060628,3.33212,87.7252624859
 05/31  02:00:00,204.049497672,33.9259643474,100.143381878,0.0,12.7620426787,28.1191506574,97.5747486251,0.252733880662,3.33212,93.9898947444
 05/31  03:00:00,186.400361041,33.1161192243,84.2762417893,0.0,12.7620426787,28.1191506574,97.5781906158,0.263195663868,3.33212,93.9828749519
 05/31  04:00:00,192.634388232,33.1161192243,83.8952082633,0.0,12.7620426787,28.1191506574,126.55041014,0.279538784867,3.33212,122.938751356
 05/31  05:00:00,235.057593397,33.9259643474,97.1748773038,0.0,25.5240853573,30.610668775,218.528358989,0.396030277751,8.3303,209.802028712
 05/31  06:00:00,341.153043577,35.005757845,117.06065955,0.0,51.0481707146,78.1489452969,380.939508728,0.132323705885,16.6606,364.146585023
 05/31  07:00:00,407.596094613,35.9306745019,127.28453668,0.0,64.3609230253,109.708623606,523.545398776,12.2221880988,24.9909,486.332310677
 05/31  08:00:00,364.950936971,35.9025323424,127.078519337,0.0,51.0481707146,80.7689615957,411.957288993,6.17896032088,33.3212,372.457128672
 05/31  09:00:00,334.166415545,36.4054295924,123.951837658,0.0,51.0481707146,71.0224615957,358.01591166,2.05898286572,66.8089,289.148028794
 05/31  10:00:00,285.339371857,36.5226031977,123.727756229,0.0,32.1804615127,65.7244621605,310.761404459,5.04372235729,83.4695,222.248182101
 05/31  11:00:00,286.367784665,36.616470999,124.011611771,0.0,32.1804615127,65.7244621605,255.132717255,6.20529121424,83.4695,165.457926041
 05/31  12:00:00,286.50276802,36.6815067445,124.783589992,0.0,32.1804615127,65.7244621605,253.203228646,6.23501474523,83.4695,163.498713901
 05/31  13:00:00,276.769985202,36.6274177453,124.817264835,0.0,32.1804615127,55.9779621605,249.704651594,6.13019142537,75.1392,168.435260169
 05/31  14:00:00,275.512259766,36.6560373983,123.529426104,0.0,32.1804615127,55.9779621605,234.707380628,5.71516173933,66.8089,162.183318889
 05/31  15:00:00,275.788908007,36.6860391934,123.781540672,0.0,32.1804615127,55.9779621605,242.727008675,5.39175063266,75.1392,162.196058043
 05/31  16:00:00,305.20537292,36.57393,124.058898202,0.0,32.1804615127,60.9114621605,218.170816928,3.14636626406,91.7998,123.224650664
 05/31  17:00:00,338.996354662,36.0599632436,123.336678693,0.0,32.1804615127,77.5397301883,245.105759618,7.67689598526,49.9818,187.447063633
 05/31  18:00:00,391.848199991,36.1801746966,122.126822914,0.0,77.122965704,86.2600435998,392.941941767,7.1085380464,49.9818,335.851603721
 05/31  19:00:00,400.497571165,36.2235746538,122.998052319,0.0,102.647051061,80.1663183927,291.170092776,7.7271284985,33.3212,250.121764277
 05/31  20:00:00,425.294171681,36.2190931044,122.498006941,0.0,115.40909374,92.7192997104,292.606448577,8.21514798903,33.3212,251.070100588
 05/31  21:00:00,417.468249048,36.2668049058,121.558675987,0.0,102.647051061,94.1340635361,398.005789373,8.692202072,24.9909,364.322687301
 05/31  22:00:00,351.748565202,36.2988410515,122.375100886,0.0,77.122965704,65.871452062,300.659175739,10.2640492608,16.6606,273.734526478
 05/31  23:00:00,284.74709773,36.2237053718,123.482150566,0.0,38.286128036,48.4199368926,176.55839249,14.3800430754,8.3303,153.848049414
 05/31  24:00:00,242.178060073,33.3860675987,123.66929628,0.0,25.5240853573,30.610668775,126.294001126,0.0217329057591,3.33212,122.94014822
 06/01  01:00:00,221.354751191,33.6560159731,109.99948364,0.0,19.418418834,29.3649097162,97.8049278691,0.508216407389,3.33212,93.9645914617
 06/01  02:00:00,213.303225714,33.9259643474,109.616036692,0.0,12.7620426787,28.1191506574,91.4101961163,0.384069033682,3.33212,87.6940070826
 06/01  03:00:00,217.553622934,34.1959127218,113.072899471,0.0,12.7620426787,28.1191506574,97.3811508962,0.0966655518065,3.33212,93.9523653444
 06/01  04:00:00,209.279459533,33.3860675987,99.7872230952,0.0,12.7620426787,28.1191506574,126.328369894,0.112383591519,3.33212,122.883866303
 06/01  05:00:00,244.740179887,33.5480366233,107.24079614,0.0,25.5240853573,30.610668775,220.463143222,0.132940479582,8.3303,211.999902742
 06/01  06:00:00,351.112107558,35.005757845,126.694080609,0.0,51.0481707146,78.1489452969,377.39394497,0.223614828532,16.6606,360.509730141
 06/01  07:00:00,412.287686976,35.9879543327,131.85332344,0.0,64.3609230253,109.708623606,522.738061698,12.9279086541,24.9909,484.819253043
 06/01  08:00:00,370.648539442,35.976571046,132.647225876,0.0,51.0481707146,80.7689615957,410.149296646,5.33686251868,33.3212,371.491234127
 06/01  09:00:00,341.406624421,36.3995009644,131.136715777,0.0,51.0481707146,71.0224615957,352.993031873,0.0141637062507,66.8089,286.169968167
 06/01  10:00:00,291.806892706,36.6038571685,130.037512336,0.0,32.1804615127,65.7244621605,304.696299872,1.063398141,83.4695,220.163401731
 06/01  11:00:00,292.684538811,36.7051057273,130.155469439,0.0,32.1804615127,65.7244621605,254.657602361,1.58130713842,83.4695,169.606795223
 06/01  12:00:00,293.936799319,36.7565906362,132.066536904,0.0,32.1804615127,65.7244621605,247.209014336,1.16218828182,83.4695,162.577326054
 06/01  13:00:00,286.650036242,36.6741475189,134.563438703,0.0,32.1804615127,55.9779621605,237.887878392,0.361035789293,75.1392,162.387642602
 06/01  14:00:00,287.863373732,36.6678769045,135.770119719,0.0,32.1804615127,55.9779621605,229.155015828,0.171973446711,66.8089,162.174142381
 06/01  15:00:00,287.436723406,36.7293626092,135.291655374,0.0,32.1804615127,55.9779621605,237.415830258,0.103053172328,75.1392,162.173577085
 06/01  16:00:00,315.916608506,36.8634260781,134.387897308,0.0,32.1804615127,60.9114621605,218.806395481,0.0,91.7998,127.006595481
 06/01  17:00:00,349.377161881,36.3116906979,133.37344338,0.0,32.1804615127,77.5397301883,237.647236231,4.44988710285,49.9818,183.215549128
 06/01  18:00:00,399.233874301,36.4003256619,129.210560702,0.0,77.122965704,86.2600435998,392.354687765,7.09753976799,49.9818,335.275347997
 06/01  19:00:00,404.894195795,36.4658438098,127.06355495,0.0,102.647051061,80.1663183927,295.45307361,7.84344068336,33.3212,254.288432927
 06/01  20:00:00,429.938519115,36.427350327,126.864541671,0.0,115.40909374,92.7192997104,288.006386289,8.33020861554,33.3212,246.354977673
 06/01  21:00:00,423.023717866,36.4743582496,126.856731532,0.0,102.647051061,94.1340635361,396.828227313,8.82250906052,24.9909,363.014818252
 06/01  22:00:00,359.246535499,36.4731666575,129.676692899,0.0,77.122965704,65.871452062,299.89046924,9.3203731297,16.6606,273.909496111
 06/01  23:00:00,295.165828263,36.3381364744,133.778948215,0.0,38.286128036,48.4199368926,174.195888995,12.1148571285,8.3303,153.750731866
 06/01  24:00:00,233.969416348,34.0339436972,114.556387729,0.0,25.5240853573,30.610668775,126.279930557,0.0685599470604,3.33212,122.87925061
 06/02  01:00:00,226.244609207,34.1959127218,114.428331729,0.0,19.418418834,29.3649097162,91.0310580522,0.0330114944115,3.33212,87.6659265578
 06/02  02:00:00,197.283908364,33.3860675987,95.557085053,0.0,12.7620426787,28.1191506574,97.308697909,0.0431700414,3.33212,93.9334078676
 06/02  03:00:00,194.205338567,33.3860675987,93.0124687015,0.0,12.7620426787,28.1191506574,97.3077985002,0.0558690623131,3.33212,93.9198094379
 06/02  04:00:00,217.616102414,34.1959127218,108.124407229,0.0,12.7620426787,28.1191506574,123.780564004,0.167620307956,3.33212,120.280823696
 06/02  05:00:00,245.585885459,34.1959127218,108.649316954,0.0,25.5240853573,30.610668775,218.370315328,0.116837817955,8.3303,209.92317751
 06/02  06:00:00,332.97072819,34.1959127218,112.21006332,0.0,51.0481707146,78.1489452969,381.215644841,0.138439575893,16.6606,364.416605265
 06/02  07:00:00,415.348625163,36.1058317095,137.649288123,0.0,64.3609230253,109.708623606,517.022697234,12.863643377,24.9909,479.168153857
 06/02  08:00:00,374.916765002,35.9031627336,140.303771785,0.0,51.0481707146,80.7689615957,413.181616678,5.36749676894,33.3212,374.492919909
 06/02  09:00:00,347.401148337,36.4111572982,141.292391493,0.0,51.0481707146,71.0224615957,348.269798661,0.0,66.8089,281.460898661
 06/02  10:00:00,299.70054353,36.5218009088,142.184899423,0.0,32.1804615127,65.7244621605,303.823250809,0.650763437176,83.4695,219.702987372
 06/02  11:00:00,300.961485883,36.6299701373,142.347056299,0.0,32.1804615127,65.7244621605,252.24616467,1.52717724191,83.4695,167.249487428
 06/02  12:00:00,300.770891543,36.6840676359,142.264852207,0.0,32.1804615127,65.7244621605,247.212702418,1.25981091575,83.4695,162.483391502
 06/02  13:00:00,291.492707236,36.6354191814,142.13439559,0.0,32.1804615127,55.9779621605,238.314242251,0.891216933923,75.1392,162.283825317
 06/02  14:00:00,291.950721867,36.6669871187,142.131278598,0.0,32.1804615127,55.9779621605,229.499379839,0.629352697911,66.8089,162.061127141
 06/02  15:00:00,291.916244495,36.6982557977,141.818196857,0.0,32.1804615127,55.9779621605,237.703112364,0.512706120406,75.1392,162.051206243
 06/02  16:00:00,320.996481213,36.6089731511,141.429181743,0.0,32.1804615127,60.9114621605,214.905735782,0.0,91.7998,123.105935782
 06/02  17:00:00,355.067975882,36.1158859563,140.96414054,0.0,32.1804615127,77.5397301883,241.940917721,4.80713813534,49.9818,187.151979586
 06/02  18:00:00,407.15143425,36.229564128,139.193801174,0.0,77.122965704,86.2600435998,392.277337463,7.59269998336,49.9818,334.70283748
 06/02  19:00:00,413.598800486,36.2747529335,138.697902424,0.0,102.647051061,80.1663183927,288.385202259,8.38911125463,33.3212,246.674891004
 06/02  20:00:00,438.236383319,36.2436774449,138.534074614,0.0,115.40909374,92.7192997104,288.172187842,8.95233435572,33.3212,245.898653487
 06/02  21:00:00,430.274515749,36.2755675958,137.938548164,0.0,102.647051061,94.1340635361,400.664650595,9.46213202321,24.9909,366.211618572
 06/02  22:00:00,365.597820419,36.2862578854,140.209948646,0.0,77.122965704,65.871452062,299.928134176,13.1493636953,16.6606,270.118170481
 06/02  23:00:00,288.56781205,36.1960918541,132.007589553,0.0,38.286128036,48.4199368926,192.531073127,30.5395702865,8.3303,153.661202841
 06/02  24:00:00,189.317424851,33.3860675987,73.9591664063,0.0,25.5240853573,30.610668775,165.462188982,39.307515208,3.33212,122.822553774
 06/03  01:00:00,172.697063405,33.3860675987,55.4563803762,0.0,27.7269238854,30.610668775,152.118452766,59.9135251294,3.33212,88.8728076367
 06/03  02:00:00,158.08484954,32.5762224755,59.2100316041,0.0,12.7620426787,28.1191506574,169.648733506,73.6650186621,3.33212,92.6515948443
 06/03  03:00:00,160.906333081,32.5762224755,62.0431633538,0.0,12.7620426787,28.1191506574,176.357208944,79.1361472662,3.33212,93.8889416774
 06/03  04:00:00,170.391957439,32.5762224755,64.9658607213,0.0,12.7620426787,28.1191506574,202.124072824,82.4874096436,3.33212,116.30454318
 06/03  05:00:00,186.384013388,33.3860675987,67.9056592394,0.0,12.7620426787,28.1191506574,229.917711741,68.0190707538,8.3303,153.568340988
 06/03  06:00:00,269.192834854,34.5198507711,82.7591649835,0.0,42.6918050922,54.3732441037,278.443599473,46.8165951121,16.6606,214.966404361
 06/03  07:00:00,351.805911109,35.9302260146,122.743149433,0.0,42.6918050922,86.1019271793,423.909896161,39.4347836664,24.9909,359.484212494
 06/03  08:00:00,404.323613162,35.9220454079,133.177872702,0.0,57.6566862989,112.030105488,568.310476842,18.7410209257,33.3212,516.248255916
 06/03  09:00:00,363.031477686,36.4118426771,137.043519863,0.0,57.6566862989,83.6599452969,438.497092707,2.10808669316,66.8089,369.580106014
 06/03  10:00:00,314.801297466,36.5809995838,142.054590865,0.0,42.6918050922,68.9656133826,366.785852814,0.788991358548,83.4695,282.527361455
 06/03  11:00:00,306.186831568,36.6873460071,142.470193071,0.0,34.9340096728,67.7198543238,306.218952325,1.33153601941,83.4695,221.417916306
 06/03  12:00:00,305.796864669,36.7467226287,142.493691493,0.0,34.9340096728,67.7198543238,250.773445051,1.13085208874,83.4695,166.173092962
 06/03  13:00:00,296.583239138,36.6634500955,142.741475262,0.0,34.9340096728,57.9733543238,238.65041282,0.878368699446,75.1392,162.632844121
 06/03  14:00:00,296.757547801,36.6797435528,142.664580056,0.0,34.9340096728,57.9733543238,233.107735475,0.659939537779,66.8089,165.638895937
 06/03  15:00:00,296.675189304,36.7098550622,142.415616241,0.0,34.9340096728,57.9733543238,241.621208804,0.575349508839,75.1392,165.906659295
 06/03  16:00:00,326.024995136,36.5567395335,142.52502703,0.0,34.9340096728,62.9068543238,215.577981862,0.578588215856,91.7998,123.199593646
 06/03  17:00:00,353.910704322,36.1438138694,140.818746004,0.0,34.9340096728,72.2186844194,207.281990207,3.11828957716,49.9818,154.18190063
 06/03  18:00:00,420.139917041,36.3894095244,140.494294689,0.0,87.0357390804,86.2600435998,241.492758574,3.69432926038,49.9818,187.816629314
 06/03  19:00:00,413.695595214,36.1848274824,139.453939815,0.0,102.000620287,77.6748002752,283.514681436,4.1888301431,33.3212,246.004651292
 06/03  20:00:00,423.934830809,36.1269697719,138.991119459,0.0,102.000620287,88.9820225341,283.514988335,4.5591712578,33.3212,245.634617077
 06/03  21:00:00,429.945512392,36.1631894333,139.143460773,0.0,102.000620287,91.6425454185,275.903398221,4.89714699171,24.9909,246.01535123
 06/03  22:00:00,376.265855203,36.0747890111,139.688988719,0.0,87.0357390804,65.871452062,381.442095904,5.8801769517,16.6606,358.901318952
 06/03  23:00:00,304.169148597,35.9897453425,141.956453891,0.0,42.6918050922,48.4199368926,227.829012721,8.46062348855,8.3303,211.038089232
 06/03  24:00:00,209.640579268,33.3860675987,91.323087052,0.0,27.7269238854,30.610668775,126.110387012,0.0144652435419,3.33212,122.763801768
 06/04  01:00:00,209.200930729,32.9811450371,82.5228032084,0.0,34.4311606118,33.1021868926,97.0035081056,3.31431488922,3.33212,90.3570732163
 06/04  02:00:00,156.564087918,30.9565322292,50.0387670227,0.0,19.466279405,30.610668775,104.957753358,10.2828619182,3.33212,91.3427714398
 06/04  03:00:00,197.881760261,33.3860675987,88.5003377037,0.0,19.466279405,30.610668775,116.136138443,18.8259897138,3.33212,93.9780287291
 06/04  04:00:00,175.660029846,32.5762224755,60.8558117207,0.0,19.466279405,30.610668775,154.16744313,28.1282558036,3.33212,122.707067326
 06/04  05:00:00,187.777984823,31.7663773524,61.6534345927,0.0,19.466279405,30.610668775,180.282035925,24.9646309228,8.3303,146.987105002
 06/04  06:00:00,308.685588652,34.8437888203,121.249876907,0.0,42.6918050922,54.3732441037,247.066631095,14.9215026091,16.6606,215.484528486
 06/04  07:00:00,380.165750459,36.2359302868,140.319516666,0.0,49.3960418185,88.5934452969,401.952692508,12.7928172803,24.9909,364.168975228
 06/04  08:00:00,409.797595874,36.0336180282,137.391912929,0.0,57.6566862989,112.030105488,547.295754111,2.79513204505,33.3212,511.179422066
 06/04  09:00:00,356.036910078,36.4841736731,138.146778621,0.0,50.9524495726,81.1684271793,436.01754362,0.0,66.8089,369.20864362
 06/04  10:00:00,314.940499844,36.7874162352,140.204840503,0.0,42.6918050922,68.9656133826,364.369507752,0.356441734421,83.4695,280.543566018
 06/04  11:00:00,314.090537238,36.7747551525,142.176285154,0.0,38.286128036,68.9656133826,308.818580899,0.536469818371,83.4695,224.812611081
 06/04  12:00:00,314.029461351,36.8102734126,142.867815095,0.0,38.286128036,68.9656133826,246.081639255,0.331941544334,83.4695,162.280197711
 06/04  13:00:00,295.175427546,36.6903642213,143.070021599,0.0,31.5818913096,56.727595265,237.995780349,0.568659441572,75.1392,162.287920907
 06/04  14:00:00,295.36573166,36.6904941788,143.246517998,0.0,31.5818913096,56.727595265,229.145651053,0.500840619324,66.8089,161.835910434
 06/04  15:00:00,295.564612714,36.7195575178,143.411785125,0.0,31.5818913096,56.727595265,237.419975505,0.472897297984,75.1392,161.807878207
 06/04  16:00:00,325.001602839,36.5788193057,143.725330859,0.0,31.5818913096,61.661095265,215.203893549,0.415063114575,91.7998,122.989030434
 06/04  17:00:00,352.445396542,36.0693759728,143.981913321,0.0,31.5818913096,70.9729253606,207.031535086,2.95557412185,49.9818,154.094160964
 06/04  18:00:00,412.250820419,36.179725955,141.992156716,0.0,80.3315023541,83.7685254822,241.075336816,3.66943466468,49.9818,187.424102151
