Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/04  19:00:00,414.923593352,36.2048768926,140.574379934,0.0,102.000620287,77.6748002752,278.854864685,4.13222365629,33.3212,241.401441029
 06/04  20:00:00,434.211542458,36.177975585,139.410852227,0.0,108.704857014,91.4735406516,278.985671816,4.47745856456,33.3212,241.187013252
 06/04  21:00:00,422.307850866,36.312714206,139.18704233,0.0,95.2963835608,89.1510273009,275.195905558,4.81239521644,24.9909,245.392610342
 06/04  22:00:00,368.780855301,36.2064689989,139.529547666,0.0,80.3315023541,63.3799339444,376.693943824,5.80907753926,16.6606,354.224266285
 06/04  23:00:00,306.041117663,36.1349337675,142.503044859,0.0,42.6918050922,48.4199368926,225.988993361,7.88071232325,8.3303,209.777981037
 06/04  24:00:00,226.683546069,33.3860675987,98.7394376337,0.0,34.4311606118,33.1021868926,123.124909826,0.00726362706178,3.33212,119.785526199
 06/05  01:00:00,194.995317498,33.1161192243,86.5167065528,0.0,19.418418834,29.3649097162,97.3125352947,0.14257532541,3.33212,93.8378399693
 06/05  02:00:00,186.283423608,33.2510934115,85.8933663171,0.0,12.7620426787,28.1191506574,91.7868770187,0.890684747888,3.33212,87.5640722708
 06/05  03:00:00,193.310510915,33.6560159731,92.7680206321,0.0,12.7620426787,28.1191506574,104.228927404,7.07613915594,3.33212,93.8206682479
 06/05  04:00:00,187.879852913,33.6560159731,81.0597602199,0.0,12.7620426787,28.1191506574,138.75645709,16.8474328123,3.33212,118.576904278
 06/05  05:00:00,210.646009777,32.8461708499,77.1862919455,0.0,25.5240853573,30.610668775,240.123455944,20.751822012,8.3303,211.041333932
 06/05  06:00:00,337.215639229,34.3578817465,118.111321132,0.0,51.0481707146,78.1489452969,391.44984634,19.9305774771,16.6606,354.858668863
 06/05  07:00:00,414.02740821,35.9203198796,138.817562361,0.0,64.3609230253,109.708623606,529.153212845,25.2180103233,24.9909,478.944302522
 06/05  08:00:00,371.710678787,35.917021014,138.581099501,0.0,51.0481707146,80.7689615957,413.256480224,11.4114302553,33.3212,368.523849968
 06/05  09:00:00,346.051712742,36.4139899805,139.68058781,0.0,51.0481707146,71.0224615957,346.754121575,0.266704260442,66.8089,279.678517315
 06/05  10:00:00,300.324644858,36.5885289062,141.143359238,0.0,32.1804615127,65.7244621605,300.914214977,0.745319259807,83.4695,216.699395717
 06/05  11:00:00,303.815017808,36.6758103313,142.848400249,0.0,32.1804615127,65.7244621605,247.102820419,1.17062108525,83.4695,162.462699334
 06/05  12:00:00,304.075754704,36.7105696328,143.215071441,0.0,32.1804615127,65.7244621605,246.788470259,1.07190288695,83.4695,162.247067372
 06/05  13:00:00,295.156691377,36.6512029853,143.643592895,0.0,32.1804615127,55.9779621605,237.988349595,0.833666480172,75.1392,162.015483114
 06/05  14:00:00,295.045778895,36.6811648592,143.459911772,0.0,32.1804615127,55.9779621605,229.239924236,0.666458189388,66.8089,161.764566046
 06/05  15:00:00,295.298850549,36.7132153568,143.343218204,0.0,32.1804615127,55.9779621605,237.451245335,0.584877209116,75.1392,161.727168126
 06/05  16:00:00,324.274573427,36.6434827568,143.099560269,0.0,32.1804615127,60.9114621605,214.732902912,0.00444574541222,91.7998,122.928657166
 06/05  17:00:00,358.018175503,36.1500035066,142.297347649,0.0,32.1804615127,77.5397301883,232.148414881,2.34926685239,49.9818,179.817348029
 06/05  18:00:00,409.49009547,36.2872147854,139.683345219,0.0,77.122965704,86.2600435998,386.829724148,3.81993593674,49.9818,333.027988211
 06/05  19:00:00,416.630552573,36.346454896,139.033356077,0.0,102.647051061,80.1663183927,283.488495576,4.27443548326,33.3212,245.892860092
 06/05  20:00:00,440.838228773,36.3491001225,138.357310679,0.0,115.40909374,92.7192997104,282.44324228,4.64995594734,33.3212,244.472086333
 06/05  21:00:00,431.984599484,36.3814676198,137.824585529,0.0,102.647051061,94.1340635361,386.237783738,4.99194310336,24.9909,356.254940635
 06/05  22:00:00,366.213019261,36.3642671437,139.90197563,0.0,77.122965704,65.871452062,291.095983762,5.35947535295,16.6606,269.075908409
 06/05  23:00:00,299.97842864,36.2479764552,142.48511684,0.0,38.286128036,48.4199368926,169.592470292,7.8748306406,8.3303,153.387339651
 06/05  24:00:00,205.315074391,33.3860675987,89.3358302409,0.0,25.5240853573,30.610668775,125.989123596,0.00673372050977,3.33212,122.650269876
 06/06  01:00:00,197.008383069,33.3860675987,88.5244145635,0.0,19.418418834,29.3649097162,91.9675286466,1.08265370394,3.33212,87.5527549427
 06/06  02:00:00,179.111982876,32.9811450371,79.2266453808,0.0,12.7620426787,28.1191506574,96.1222624865,3.92474217798,3.33212,88.8654003085
 06/06  03:00:00,186.229774935,33.3860675987,85.8352944244,0.0,12.7620426787,28.1191506574,102.337186106,6.53673185304,3.33212,92.4683342525
 06/06  04:00:00,184.825149773,32.9811450371,77.7417200138,0.0,12.7620426787,28.1191506574,132.726595585,9.94409251059,3.33212,119.450383075
 06/06  05:00:00,222.791791257,33.3860675987,87.4246874554,0.0,25.5240853573,30.610668775,225.296472387,7.16855648617,8.3303,209.7976159
 06/06  06:00:00,342.133545152,34.8437888203,120.501494742,0.0,51.0481707146,78.1489452969,372.847977669,1.98915385383,16.6606,354.198223815
 06/06  07:00:00,416.909280605,35.9059275824,138.816208967,0.0,64.3609230253,109.708623606,509.877280338,7.36635115416,24.9909,477.520029184
 06/06  08:00:00,376.59168247,35.8836240857,140.516390365,0.0,51.0481707146,80.7689615957,401.876760773,3.00906498489,33.3212,365.546495788
 06/06  09:00:00,350.153312472,36.4183005411,141.592372903,0.0,51.0481707146,71.0224615957,341.200404027,0.0,66.8089,274.391504027
 06/06  10:00:00,304.023608068,36.5848004607,143.291879235,0.0,32.1804615127,65.7244621605,306.63490221,0.161900418446,83.4695,223.003501791
 06/06  11:00:00,306.250834908,36.6814024882,144.361287626,0.0,32.1804615127,65.7244621605,246.263268698,0.489683343634,83.4695,162.304085354
 06/06  12:00:00,305.96108284,36.7396998146,144.45592209,0.0,32.1804615127,65.7244621605,245.680693849,0.128603492344,83.4695,162.082590357
 06/06  13:00:00,296.954293113,36.6574592136,144.983491193,0.0,32.1804615127,55.9779621605,237.030333986,0.0443359255846,75.1392,161.84679806
 06/06  14:00:00,296.697876038,36.6784184287,144.6476796,0.0,32.1804615127,55.9779621605,223.849871557,0.0439434317523,66.8089,156.997028126
 06/06  15:00:00,295.996271731,36.7113084052,143.982245849,0.0,32.1804615127,55.9779621605,234.699859381,0.00645838440682,75.1392,159.554200997
 06/06  16:00:00,324.703140103,36.7390724285,143.613851155,0.0,32.1804615127,60.9114621605,214.665174803,0.0,91.7998,122.865374803
 06/06  17:00:00,358.683062916,36.2125991688,142.987365687,0.0,32.1804615127,77.5397301883,233.051489655,2.66296722809,49.9818,180.406722427
 06/06  18:00:00,409.939518736,36.3064278845,140.040063257,0.0,77.122965704,86.2600435998,385.898542828,4.31240677904,49.9818,331.604336049
 06/06  19:00:00,414.658090401,36.3579199264,137.530909337,0.0,102.647051061,80.1663183927,283.752304815,4.83072019782,33.3212,245.600384617
 06/06  20:00:00,438.20774193,36.3225127601,135.775043386,0.0,115.40909374,92.7192997104,281.835703587,5.2031778881,33.3212,243.311325699
 06/06  21:00:00,426.726618693,36.3948978968,133.832031365,0.0,102.647051061,94.1340635361,387.20528566,5.56778264087,24.9909,356.646603019
 06/06  22:00:00,364.363963816,36.4155019589,134.840484167,0.0,77.122965704,65.871452062,291.357484489,5.9397222434,16.6606,268.757162245
 06/06  23:00:00,298.593917037,36.3001320542,137.28944326,0.0,38.286128036,48.4199368926,169.032833268,7.41933026489,8.3303,153.283203003
 06/06  24:00:00,239.00654313,34.0339436972,119.444123949,0.0,25.5240853573,30.610668775,119.518181151,0.0461353103238,3.33212,116.139925841
 06/07  01:00:00,225.191155738,33.9259643474,113.540792317,0.0,19.418418834,29.3649097162,97.2850245008,0.174433596176,3.33212,93.7784709046
 06/07  02:00:00,203.0135333,33.3860675987,100.433314347,0.0,12.7620426787,28.1191506574,90.8774207146,0.0263784821562,3.33212,87.5189222324
 06/07  03:00:00,205.851697514,33.5480366233,102.883723768,0.0,12.7620426787,28.1191506574,90.9171355947,0.0684284290695,3.33212,87.5165871657
 06/07  04:00:00,226.30503188,34.3578817465,114.992278652,0.0,12.7620426787,28.1191506574,125.897732347,0.029683923091,3.33212,122.535928424
 06/07  05:00:00,228.125967676,32.9001605248,92.1251901043,0.0,25.5240853573,30.610668775,214.503548207,0.0321607572313,8.3303,206.141087449
 06/07  06:00:00,344.797523659,35.005757845,120.459919822,0.0,51.0481707146,78.1489452969,370.330013073,0.127847334518,16.6606,353.541565739
 06/07  07:00:00,408.238848962,35.9566438397,127.892361574,0.0,64.3609230253,109.708623606,509.805550384,8.71022743879,24.9909,476.104422945
 06/07  08:00:00,366.495045456,35.8982136276,128.642700794,0.0,51.0481707146,80.7689615957,404.004407388,3.54221777393,33.3212,367.140989614
 06/07  09:00:00,337.086552464,36.4099318913,126.908795724,0.0,51.0481707146,71.0224615957,338.941158396,0.0,66.8089,272.132258396
 06/07  10:00:00,287.75808864,36.5052479361,126.207438547,0.0,32.1804615127,65.7244621605,306.242483808,0.0633984819344,83.4695,222.709585326
 06/07  11:00:00,287.564508869,36.6078996504,125.262857897,0.0,32.1804615127,65.7244621605,246.051171936,0.391510591441,83.4695,162.190161344
 06/07  12:00:00,286.36295362,36.6800108723,124.706073124,0.0,32.1804615127,65.7244621605,245.802760293,0.372778825749,83.4695,161.960481468
 06/07  13:00:00,276.340376345,36.6316553084,124.44387601,0.0,32.1804615127,55.9779621605,234.554528557,0.164176287233,75.1392,159.251152269
 06/07  14:00:00,276.665093076,36.6606728445,124.720787753,0.0,32.1804615127,55.9779621605,224.2021663,0.0778533705703,66.8089,157.31541293
 06/07  15:00:00,277.874096841,36.6909638465,125.882387339,0.0,32.1804615127,55.9779621605,236.716850429,0.0364684146955,75.1392,161.541182014
 06/07  16:00:00,309.247215619,36.6321662631,128.032995634,0.0,32.1804615127,60.9114621605,214.620532371,0.0,91.7998,122.820732371
 06/07  17:00:00,345.510596753,36.1588306238,129.719447387,0.0,32.1804615127,77.5397301883,232.767977531,3.23445798713,49.9818,179.551719544
 06/07  18:00:00,397.13906115,36.2874192443,127.266606508,0.0,77.122965704,86.2600435998,382.944334866,5.07693749426,49.9818,327.885597372
 06/07  19:00:00,403.848148321,36.3498174427,126.151300592,0.0,102.647051061,80.1663183927,280.482569698,5.6461205126,33.3212,241.515249186
 06/07  20:00:00,428.088510486,36.3224907431,125.144862557,0.0,115.40909374,92.7192997104,283.978490354,6.0632593833,33.3212,244.59403097
 06/07  21:00:00,418.034555957,36.3740111159,124.816333651,0.0,102.647051061,94.1340635361,385.574623027,6.46010539063,24.9909,354.123617636
 06/07  22:00:00,357.738701949,36.3772477328,128.587124362,0.0,77.122965704,65.871452062,291.944730694,6.86716205759,16.6606,268.416968636
 06/07  23:00:00,292.828698178,36.2596932153,132.642895034,0.0,38.286128036,48.4199368926,170.408784324,8.88634928432,8.3303,153.192135039
 06/07  24:00:00,205.962588815,33.3860675987,88.5125964251,0.0,25.5240853573,30.610668775,119.435423392,0.0185025288169,3.33212,116.084800863
 06/08  01:00:00,195.90703664,33.3860675987,85.9983428724,0.0,19.418418834,29.3649097162,97.3597880651,0.285030160623,3.33212,93.7426379045
 06/08  02:00:00,195.51428384,33.9259643474,93.3442476635,0.0,12.7620426787,28.1191506574,92.5629593871,1.74086320516,3.33212,87.4899761819
 06/08  03:00:00,179.240993837,33.9259643474,78.4370194743,0.0,12.7620426787,28.1191506574,110.230301456,19.4191553653,3.33212,87.4790260909
 06/08  04:00:00,145.198340843,32.8461708499,39.5602249539,0.0,12.7620426787,28.1191506574,173.858354763,48.0499336948,3.33212,122.476301068
 06/08  05:00:00,193.087074822,32.8461708499,59.7918893343,0.0,25.5240853573,30.610668775,279.437004923,65.1145032449,8.3303,205.992201678
 06/08  06:00:00,319.842363228,34.8437888203,100.622889604,0.0,51.0481707146,78.1489452969,436.992347144,67.4457222181,16.6606,352.886024926
 06/08  07:00:00,409.907586858,35.8903413567,135.289441968,0.0,64.3609230253,109.708623606,573.55279836,75.300948175,24.9909,473.260950185
 06/08  08:00:00,347.834379269,35.8186188804,115.834038309,0.0,51.0481707146,80.7689615957,464.526804213,71.3254096884,33.3212,359.880194524
 06/08  09:00:00,310.749734753,36.4050782094,106.411460061,0.0,51.0481707146,71.0224615957,408.80128884,63.9639628814,66.8089,278.028425959
 06/08  10:00:00,249.031221751,36.493050086,93.4063837804,0.0,32.1804615127,65.7244621605,355.870253552,56.2298775687,83.4695,216.170875983
 06/08  11:00:00,247.643271418,36.5462358615,91.350361631,0.0,32.1804615127,65.7244621605,289.812438871,44.1635289067,83.4695,162.179409965
 06/08  12:00:00,267.11539086,36.5904947075,111.422916523,0.0,32.1804615127,65.7244621605,276.605456396,31.2006026244,83.4695,161.935353771
 06/08  13:00:00,286.631847274,36.6207270751,140.231899796,0.0,32.1804615127,55.9779621605,257.545493374,20.7268144168,75.1392,161.679478957
 06/08  14:00:00,257.721700407,36.6507472052,111.299406835,0.0,32.1804615127,55.9779621605,242.436829168,20.3995137876,66.8089,155.22841538
 06/08  15:00:00,221.082192312,36.6797100221,74.9820557385,0.0,32.1804615127,55.9779621605,263.372490011,27.2819209974,75.1392,160.951369014
 06/08  16:00:00,254.819029362,36.4242486671,79.7876227649,0.0,32.1804615127,60.9114621605,249.799314068,35.2418897738,91.7998,122.757624294
 06/08  17:00:00,311.55396608,35.9131504559,101.923011907,0.0,32.1804615127,77.5397301883,268.007623807,38.6206752277,49.9818,179.405148579
 06/08  18:00:00,390.734552587,35.9594341971,127.016824402,0.0,77.122965704,86.2600435998,414.907468189,37.4866814695,49.9818,327.43898672
 06/08  19:00:00,399.711703582,35.9354437594,128.403574421,0.0,102.647051061,80.1663183927,310.124820908,35.6245803677,33.3212,241.17904054
 06/08  20:00:00,431.949169225,35.9318514805,135.298672405,0.0,115.40909374,92.7192997104,312.581615654,34.9239705398,33.3212,244.336445114
 06/08  21:00:00,426.037110053,36.0005447838,138.938299567,0.0,102.647051061,94.1340635361,413.710672975,35.2252519081,24.9909,353.494521067
 06/08  22:00:00,344.616885526,36.0721833483,121.281353677,0.0,77.122965704,65.871452062,320.678566078,35.9227675608,16.6606,268.095198517
 06/08  23:00:00,245.560438858,36.0143217712,90.4442266442,0.0,38.286128036,48.4199368926,200.506589639,45.7392493157,8.3303,146.437040324
 06/08  24:00:00,189.080786112,30.9565322292,76.4159836906,0.0,25.5240853573,30.610668775,177.751849394,51.9653725714,3.33212,122.454356822
 06/09  01:00:00,172.306345287,31.7663773524,66.213900123,0.0,19.418418834,29.3649097162,143.633081179,52.8465537573,3.33212,87.4544074215
 06/09  02:00:00,158.879434658,32.5762224755,59.9301601036,0.0,12.7620426787,28.1191506574,140.215867276,49.4262339797,3.33212,87.4575132963
 06/09  03:00:00,156.078603345,33.3860675987,56.3437397202,0.0,12.7620426787,28.1191506574,141.921412488,44.8920944219,3.33212,93.6971980664
 06/09  04:00:00,160.533497837,30.9565322292,56.0261090955,0.0,12.7620426787,28.1191506574,160.115541864,40.8171815123,3.33212,115.966240351
 06/09  05:00:00,198.886273298,32.9811450371,64.7496597696,0.0,25.5240853573,30.610668775,248.242932984,34.1309427963,8.3303,205.781690187
 06/09  06:00:00,321.059489282,34.6818197957,101.23512385,0.0,51.0481707146,78.1489452969,395.636974246,26.7430671266,16.6606,352.23330712
 06/09  07:00:00,410.708261032,35.8432421279,135.121395007,0.0,64.3609230253,109.708623606,528.072880513,29.8500389135,24.9909,473.231941599
 06/09  08:00:00,360.060875256,35.8713605848,127.052020336,0.0,51.0481707146,80.7689615957,409.050766264,18.2488149729,33.3212,357.480751292
 06/09  09:00:00,343.384686522,36.4056216824,137.634944399,0.0,51.0481707146,71.0224615957,347.842721625,2.82468876767,66.8089,278.209132857
 06/09  10:00:00,301.11162802,36.5291860991,142.758858242,0.0,32.1804615127,65.7244621605,300.454538774,1.03098614518,83.4695,215.954052628
 06/09  11:00:00,304.09272172,36.6176953373,144.250538819,0.0,32.1804615127,65.7244621605,246.633995338,1.11405760766,83.4695,162.05043773
 06/09  12:00:00,304.154967007,36.6565783911,144.439107739,0.0,32.1804615127,65.7244621605,246.173723622,0.904033793577,83.4695,161.800189828
 06/09  13:00:00,295.146890994,36.631443445,144.711542207,0.0,32.1804615127,55.9779621605,234.960116215,0.756907637548,75.1392,159.064008577
 06/09  14:00:00,295.162194449,36.6668128604,144.420798495,0.0,32.1804615127,55.9779621605,224.609328818,0.663534191233,66.8089,157.136894627
 06/09  15:00:00,295.357446722,36.6994972409,144.113607242,0.0,32.1804615127,55.9779621605,233.726400503,0.591661216021,75.1392,157.995539287
 06/09  16:00:00,324.72903816,36.563791834,143.81435685,0.0,32.1804615127,60.9114621605,211.250394511,0.0332507122519,91.7998,119.417343799
 06/09  17:00:00,359.029644545,36.0616501225,143.39612193,0.0,32.1804615127,77.5397301883,230.608914809,1.36592128677,49.9818,179.261193522
 06/09  18:00:00,410.70934358,36.202124897,140.978718047,0.0,77.122965704,86.2600435998,383.006673352,2.16299909509,49.9818,330.861874257
 06/09  19:00:00,417.381984305,36.2637348719,140.403126973,0.0,102.647051061,80.1663183927,273.186620033,2.48617635209,33.3212,237.379243681
 06/09  20:00:00,441.486759462,36.2684985859,139.250102465,0.0,115.40909374,92.7192997104,280.146158118,2.74179926911,33.3212,244.083158849
 06/09  21:00:00,430.594923523,36.30791725,138.576557068,0.0,102.647051061,94.1340635361,380.84387266,3.0076290255,24.9909,352.845343635
 06/09  22:00:00,367.855642901,36.3082936712,140.370365518,0.0,77.122965704,65.871452062,287.843989247,3.41460806273,16.6606,267.768781184
 06/09  23:00:00,301.559032646,36.2115545174,143.063451031,0.0,38.286128036,48.4199368926,159.881612306,5.19618889963,8.3303,146.355123406
 06/09  24:00:00,205.508013949,33.3860675987,89.2051693938,0.0,25.5240853573,30.610668775,124.625498189,0.0104091320259,3.33212,121.282969057
 06/10  01:00:00,207.589348477,33.3860675987,89.4797166771,0.0,27.7269238854,30.610668775,92.2241613541,0.353158300124,3.33212,88.538883054
 06/10  02:00:00,187.166090459,33.3860675987,86.696857374,0.0,12.7620426787,28.1191506574,91.6136343648,0.854221222227,3.33212,87.4272931426
 06/10  03:00:00,176.924374305,32.9811450371,77.0556862023,0.0,12.7620426787,28.1191506574,91.2980043004,0.544966784348,3.33212,87.420917516
 06/10  04:00:00,193.204272761,33.3860675987,86.1249868038,0.0,12.7620426787,28.1191506574,125.784188078,0.0791925958434,3.33212,122.372875482
 06/10  05:00:00,205.984405222,33.3860675987,86.6055446139,0.0,12.7620426787,28.1191506574,154.673826308,0.059767475739,8.3303,146.283758832
 06/10  06:00:00,293.798295721,34.1959127218,106.348924604,0.0,42.6918050922,54.3732441037,223.254368318,0.101602172808,16.6606,206.492166145
 06/10  07:00:00,372.64098273,35.9988145574,141.393549017,0.0,42.6918050922,86.1019271793,381.699877503,5.11426298502,24.9909,351.594714518
 06/10  08:00:00,411.313778505,36.0088457011,138.223181053,0.0,57.6566862989,112.030105488,536.644290403,2.11363659104,33.3212,501.209453812
 06/10  09:00:00,366.592313151,36.4161331558,139.090254832,0.0,57.6566862989,83.6599452969,431.306357816,0.0,66.8089,364.497457816
 06/10  10:00:00,316.04764401,36.6446648321,141.786778971,0.0,42.6918050922,68.9656133826,354.369541169,0.569538781771,83.4695,270.330502387
 06/10  11:00:00,309.417746164,36.7352744652,143.051131753,0.0,34.9340096728,67.7198543238,306.18217175,1.01882355203,83.4695,221.693848198
 06/10  12:00:00,309.715239212,36.7783699678,143.973838597,0.0,34.9340096728,67.7198543238,248.149129741,0.899521406062,83.4695,163.780108334
 06/10  13:00:00,300.440083108,36.6907049552,144.106556854,0.0,34.9340096728,57.9733543238,232.330637444,0.661848762209,75.1392,156.529588682
 06/10  14:00:00,300.922686736,36.6765943131,144.474079273,0.0,34.9340096728,57.9733543238,227.852560708,0.499948031578,66.8089,160.543712677
 06/10  15:00:00,300.854048712,36.7164101893,144.412644092,0.0,34.9340096728,57.9733543238,237.256247823,0.408007088633,75.1392,161.709040734
 06/10  16:00:00,330.217594954,36.5781424321,144.38526871,0.0,34.9340096728,62.9068543238,214.922181956,0.316897176668,91.7998,122.80548478
 06/10  17:00:00,357.626861118,36.1788038548,144.471991479,0.0,34.9340096728,72.2186844194,199.192573979,2.36813409674,49.9818,146.842639882
 06/10  18:00:00,421.579410837,36.4264366086,141.866678229,0.0,87.0357390804,86.2600435998,239.910040383,3.10427163419,49.9818,186.823968748
 06/10  19:00:00,414.96816487,36.2284960025,140.684419478,0.0,102.000620287,77.6748002752,273.627219056,3.53394460598,33.3212,236.77207445
 06/10  20:00:00,424.663504968,36.1989998153,139.388998986,0.0,102.000620287,88.9820225341,281.01145881,3.86339076998,33.3212,243.82686804
 06/10  21:00:00,428.186347381,36.2327696546,139.144647317,0.0,102.000620287,91.6425454185,265.928345712,4.17343483423,24.9909,236.764010878
 06/10  22:00:00,377.611005203,36.1246499662,139.757244642,0.0,87.0357390804,65.871452062,371.654108389,4.60212143632,16.6606,350.391386952
 06/10  23:00:00,306.105240556,36.0381277667,142.32246234,0.0,42.6918050922,48.4199368926,221.006253036,6.77218984155,8.3303,205.903763194
 06/10  24:00:00,231.304908788,33.8719746726,111.140604652,0.0,27.7269238854,30.610668775,119.300583947,0.0404957885515,3.33212,115.927968159
 06/11  01:00:00,235.581733087,33.6560159731,106.739844355,0.0,34.4311606118,33.1021868926,97.1744270779,0.0782753011418,3.33212,93.7640317768
 06/11  02:00:00,172.32159881,30.9565322292,65.5251885912,0.0,19.466279405,30.610668775,90.8316609963,0.0,3.33212,87.4995409963
 06/11  03:00:00,203.564265004,33.3860675987,93.1251895414,0.0,19.466279405,30.610668775,90.8987593467,0.0652204288665,3.33212,87.5014189178
 06/11  04:00:00,212.563638304,33.3860675987,95.8061295652,0.0,19.466279405,30.610668775,125.742289951,0.0950237641985,3.33212,122.315146187
 06/11  05:00:00,223.981008658,33.3860675987,95.0435794249,0.0,19.466279405,30.610668775,154.802260604,0.08556441444,8.3303,146.386396189
 06/11  06:00:00,296.687152788,34.1959127218,109.031175463,0.0,42.6918050922,54.3732441037,225.553419516,0.124934278153,16.6606,208.767885238
 06/11  07:00:00,381.617347604,36.260777595,140.486946413,0.0,49.3960418185,88.5934452969,381.768689747,6.55222627096,24.9909,350.225563476
 06/11  08:00:00,409.949577931,36.0623603896,136.150234051,0.0,57.6566862989,112.030105488,536.734709546,2.62668387864,33.3212,500.786825667
 06/11  09:00:00,354.665649612,36.4934496893,135.097191152,0.0,50.9524495726,81.1684271793,428.900999038,0.0,66.8089,362.092099038
 06/11  10:00:00,312.005132562,36.854804819,136.196088326,0.0,42.6918050922,68.9656133826,357.025696785,0.0,83.4695,273.556196785
 06/11  11:00:00,309.161111734,36.7815400693,137.173002297,0.0,38.286128036,68.9656133826,303.844182894,0.0,83.4695,220.374682894
 06/11  12:00:00,309.086943813,36.8210158729,137.831616538,0.0,38.286128036,68.9656133826,238.446665254,0.0,83.4695,154.977165254
 06/11  13:00:00,290.770760218,36.6975829694,138.563969473,0.0,31.5818913096,56.727595265,236.679062465,0.00881840835437,75.1392,161.531044057
 06/11  14:00:00,291.195409063,36.6809783254,138.988936976,0.0,31.5818913096,56.727595265,222.373446611,0.0256906839694,66.8089,155.538855927
 06/11  15:00:00,290.724861802,36.7094080749,138.496622843,0.0,31.5818913096,56.727595265,235.270889101,0.03758350115,75.1392,160.0941056
 06/11  16:00:00,319.675132779,36.5877999855,138.316971887,0.0,31.5818913096,61.661095265,207.951984876,0.0118901629822,91.7998,116.140294713
 06/11  17:00:00,347.461459541,36.1122150485,138.88547956,0.0,31.5818913096,70.9729253606,205.826517234,2.40613035247,49.9818,153.438586881
 06/11  18:00:00,407.557030629,36.2167449629,137.184878024,0.0,80.3315023541,83.7685254822,233.356698924,3.84839314374,49.9818,179.526505781
 06/11  19:00:00,410.203205236,36.2584039296,135.686829441,0.0,102.000620287,77.6748002752,278.127595505,4.31733623408,33.3212,240.489059271
 06/11  20:00:00,429.404008613,36.2362254809,134.427170274,0.0,108.704857014,91.4735406516,273.649373879,4.67907867943,33.3212,235.649095199
 06/11  21:00:00,414.453940465,36.4049322544,133.614674944,0.0,95.2963835608,89.1510273009,269.097320097,5.02226921358,24.9909,239.084150883
 06/11  22:00:00,364.503116535,36.2829502877,134.305367496,0.0,80.3315023541,63.3799339444,370.687874527,5.37780954525,16.6606,348.649464981
 06/11  23:00:00,302.596822121,36.188336253,136.849456896,0.0,42.6918050922,48.4199368926,214.400008564,7.08611140217,8.3303,198.983597162
 06/11  24:00:00,272.113176454,34.3578817465,140.109021875,0.0,34.4311606118,33.1021868926,125.818990185,0.0150027494233,3.33212,122.471867435
 06/12  01:00:00,247.913527332,33.9259643474,135.620361525,0.0,19.418418834,29.3649097162,90.8670630252,0.162894036391,3.33212,87.3720489888
 06/12  02:00:00,233.498960578,33.3860675987,130.171009613,0.0,12.7620426787,28.1191506574,90.7342305274,0.027022791332,3.33212,87.3750877361
 06/12  03:00:00,234.997445455,33.7100056479,131.067721894,0.0,12.7620426787,28.1191506574,90.7436219567,0.0375360990905,3.33212,87.3739658576
 06/12  04:00:00,239.600943132,33.5480366233,129.296597751,0.0,12.7620426787,28.1191506574,119.182567889,0.0247766410548,3.33212,115.825671248
 06/12  05:00:00,270.981272515,33.8719746726,132.447996,0.0,25.5240853573,30.610668775,213.703718467,0.102132889825,8.3303,205.271285577
 06/12  06:00:00,361.578922446,34.1959127218,138.604728962,0.0,51.0481707146,78.1489452969,367.130375,0.0863912790073,16.6606,350.383383721
 06/12  07:00:00,405.330387216,36.1573456402,124.707207795,0.0,64.3609230253,109.708623606,494.998321401,7.64612863831,24.9909,462.361292763
 06/12  08:00:00,363.355188135,35.9578792311,125.375988438,0.0,51.0481707146,80.7689615957,397.706449959,3.19175482245,33.3212,361.193495136
 06/12  09:00:00,333.220116584,36.4148835437,122.982425461,0.0,51.0481707146,71.0224615957,336.479143892,0.0,66.8089,269.670243892
 06/12  10:00:00,283.115262542,36.5436001823,121.478970278,0.0,32.1804615127,65.7244621605,298.893564405,0.0,83.4695,215.424064405
 06/12  11:00:00,283.970731511,36.656034562,121.590596469,0.0,32.1804615127,65.7244621605,245.232763684,0.0,83.4695,161.763263684
 06/12  12:00:00,285.644669403,36.7141680089,123.934847579,0.0,32.1804615127,65.7244621605,244.520890833,0.00134855371433,83.4695,161.05004228
 06/12  13:00:00,278.610633967,36.640153355,126.700180793,0.0,32.1804615127,55.9779621605,230.1889246,0.0112381894027,75.1392,155.038486411
 06/12  14:00:00,282.198167027,36.6656884268,130.268489554,0.0,32.1804615127,55.9779621605,221.192236391,0.0229272401389,66.8089,154.36040915
 06/12  15:00:00,286.210844687,36.6952466603,134.616106144,0.0,32.1804615127,55.9779621605,236.224836689,0.00134871679602,75.1392,161.084287972
 06/12  16:00:00,318.557463007,36.5570923964,138.979763901,0.0,32.1804615127,60.9114621605,207.857228022,0.0,91.7998,116.057428022
 06/12  17:00:00,354.020385365,36.0617772531,140.650703344,0.0,32.1804615127,77.5397301883,231.787489923,2.91970291017,49.9818,178.885987013
 06/12  18:00:00,405.767593779,36.1808451274,138.724912414,0.0,77.122965704,86.2600435998,375.643541777,4.64200668815,49.9818,321.019735089
 06/12  19:00:00,412.730565247,36.2325373212,138.115109803,0.0,102.647051061,80.1663183927,282.533937879,5.18130634015,33.3212,244.031431539
 06/12  20:00:00,437.398348007,36.2327920248,137.883846998,0.0,115.40909374,92.7192997104,274.826533084,5.5676463831,33.3212,235.937686701
 06/12  21:00:00,426.958453889,36.2609720858,137.703979837,0.0,102.647051061,94.1340635361,382.102860498,6.16763601986,24.9909,350.944324478
 06/12  22:00:00,365.220852425,36.266216483,140.44220848,0.0,77.122965704,65.871452062,293.501052047,16.0679792662,16.6606,260.772472781
 06/12  23:00:00,276.653977817,36.1785734645,120.599275826,0.0,38.286128036,48.4199368926,187.695822032,28.4648329228,8.3303,150.900689109
 06/12  24:00:00,186.838616768,33.3860675987,71.6573836524,0.0,25.5240853573,30.610668775,151.088178887,31.5146487414,3.33212,116.241410146
 06/13  01:00:00,163.106523743,32.5762224755,56.2612567283,0.0,19.418418834,29.3649097162,130.621271478,39.9506499992,3.33212,87.3385014785
 06/13  02:00:00,159.310603656,31.7663773524,61.2456262926,0.0,12.7620426787,28.1191506574,143.966848635,53.3035808741,3.33212,87.3311477605
 06/13  03:00:00,161.715393727,33.3860675987,62.0388055935,0.0,12.7620426787,28.1191506574,155.663963864,64.9952736507,3.33212,87.336570213
 06/13  04:00:00,169.505198701,33.3860675987,62.5936076409,0.0,12.7620426787,28.1191506574,184.089869586,64.9900912668,3.33212,115.767658319
 06/13  05:00:00,206.246575922,33.3860675987,71.6781383229,0.0,25.5240853573,30.610668775,269.389709042,55.9557017857,8.3303,205.103707256
 06/13  06:00:00,328.127764251,33.7100056479,109.261313061,0.0,51.0481707146,78.1489452969,410.71403553,44.2783661484,16.6606,349.775069381
 06/13  07:00:00,412.218266399,35.8705280223,136.561940666,0.0,64.3609230253,109.708623606,528.721257085,45.8899812046,24.9909,457.84037588
 06/13  08:00:00,354.826070936,35.8606148461,121.983596566,0.0,51.0481707146,80.7689615957,436.781115675,40.5988679723,33.3212,362.861047702
 06/13  09:00:00,325.591883374,36.4146711183,121.186825622,0.0,51.0481707146,71.0224615957,361.366996761,24.7952419333,66.8089,269.762854828
 06/13  10:00:00,296.371311745,36.5255603023,140.248068629,0.0,32.1804615127,65.7244621605,311.492511591,12.8484312354,83.4695,215.174580356
 06/13  11:00:00,293.865132648,36.609273175,136.787070242,0.0,32.1804615127,65.7244621605,247.185767562,7.6563256958,83.4695,156.059941866
 06/13  12:00:00,285.767000087,36.6418843424,129.282607828,0.0,32.1804615127,65.7244621605,249.691742173,5.93829405805,83.4695,160.283948115
 06/13  13:00:00,281.708104969,36.6414450713,134.826884254,0.0,32.1804615127,55.9779621605,233.889553481,4.27964185428,75.1392,154.470711627
 06/13  14:00:00,287.600676616,36.6748613479,140.594633889,0.0,32.1804615127,55.9779621605,230.867460847,3.05940306622,66.8089,160.999157781
 06/13  15:00:00,290.680818016,36.7059889214,143.571347601,0.0,32.1804615127,55.9779621605,231.688573492,2.25514025658,75.1392,154.294233235
 06/13  16:00:00,319.298018858,36.4905459993,143.036198586,0.0,32.1804615127,60.9114621605,209.309470395,1.48158432028,91.7998,116.028086074
 06/13  17:00:00,352.8400992,35.9601332628,141.985715543,0.0,32.1804615127,77.5397301883,231.429077778,2.70779629929,49.9818,178.739481478
 06/13  18:00:00,405.117350286,36.0449124517,140.154580386,0.0,77.122965704,86.2600435998,375.036522064,4.52598341132,49.9818,320.528738652
 06/13  19:00:00,412.096204807,36.0957819646,139.979802099,0.0,102.647051061,80.1663183927,282.300435182,5.83198763683,33.3212,243.147247545
 06/13  20:00:00,437.715087608,36.0863659142,140.542064394,0.0,115.40909374,92.7192997104,281.777128851,12.1361565747,33.3212,236.319772276
 06/13  21:00:00,417.436669221,36.1149895275,130.281925814,0.0,102.647051061,94.1340635361,398.431573435,24.5116636838,24.9909,348.929009751
 06/13  22:00:00,333.380570165,36.1448293418,109.85476008,0.0,77.122965704,65.871452062,320.784265502,43.9980040137,16.6606,260.125661489
 06/13  23:00:00,241.976433364,36.0671974332,86.6933036323,0.0,38.286128036,48.4199368926,213.692794598,59.3479247041,8.3303,146.014569894
 06/13  24:00:00,189.823778742,32.5762224755,75.4892883326,0.0,25.5240853573,30.610668775,172.957466716,53.8493765517,3.33212,115.775970165
 06/14  01:00:00,173.325478965,31.7663773524,67.2572277771,0.0,19.418418834,29.3649097162,138.874872046,47.7288642775,3.33212,87.8138877683
 06/14  02:00:00,160.509960023,31.7663773524,62.3087445216,0.0,12.7620426787,28.1191506574,137.360235973,43.0183102989,3.33212,91.0098056737
 06/14  03:00:00,157.601111497,32.5762224755,58.6736868099,0.0,12.7620426787,28.1191506574,131.659164983,38.9784237337,3.33212,89.3486212488
 06/14  04:00:00,164.741830823,33.3860675987,58.4138159322,0.0,12.7620426787,28.1191506574,154.509339896,35.4832296874,3.33212,115.693990209
 06/14  05:00:00,198.419896006,30.9565322292,66.9122396957,0.0,25.5240853573,30.610668775,236.222452034,30.035624067,8.3303,197.856527967
 06/14  06:00:00,322.402797489,35.005757845,102.95066728,0.0,51.0481707146,78.1489452969,390.347683071,24.5523285479,16.6606,349.134754523
 06/14  07:00:00,410.352242141,35.8500384408,135.714371719,0.0,64.3609230253,109.708623606,510.714504851,26.100894225,24.9909,459.622710626
 06/14  08:00:00,349.86546143,35.8582532729,117.806209242,0.0,51.0481707146,80.7689615957,413.528510251,20.1193242605,33.3212,360.08798599
 06/14  09:00:00,344.675338694,36.418877915,139.981132424,0.0,51.0481707146,71.0224615957,347.075902174,11.2044301911,66.8089,269.062571983
 06/14  10:00:00,298.148993748,36.5274934823,141.696575512,0.0,32.1804615127,65.7244621605,303.280193767,4.81791284601,83.4695,214.992780921
 06/14  11:00:00,300.978238937,36.6180167336,143.414192908,0.0,32.1804615127,65.7244621605,239.43915625,1.14979071029,83.4695,154.819865539
 06/14  12:00:00,301.13783415,36.6583689101,143.842594383,0.0,32.1804615127,65.7244621605,245.572010392,0.75159305423,83.4695,161.350917338
 06/14  13:00:00,291.716662895,36.6453427833,143.716886181,0.0,32.1804615127,55.9779621605,230.19169964,0.648238395587,75.1392,154.404261244
 06/14  14:00:00,292.036648263,36.6780215117,143.694027145,0.0,32.1804615127,55.9779621605,221.626923426,0.627038602676,66.8089,154.190984823
 06/14  15:00:00,291.970911957,36.7071840175,143.378956027,0.0,32.1804615127,55.9779621605,232.776476191,0.570723128769,75.1392,157.066553062
 06/14  16:00:00,321.213511589,36.5293594723,141.034870911,0.0,32.1804615127,60.9114621605,211.433200686,0.00994687794815,91.7998,119.623453808
 06/14  17:00:00,357.450838641,36.0053828987,142.601435162,0.0,32.1804615127,77.5397301883,229.918988722,1.29825332118,49.9818,178.638935401
 06/14  18:00:00,409.168368676,36.1051800341,140.712238102,0.0,77.122965704,86.2600435998,372.14340705,2.09731302003,49.9818,320.064294029
 06/14  19:00:00,416.232115763,36.1393769322,140.531534585,0.0,102.647051061,80.1663183927,271.877580666,2.41623880234,33.3212,236.140141864
 06/14  20:00:00,440.629568868,36.1249920721,140.25831325,0.0,115.40909374,92.7192997104,271.44831591,2.66954562935,33.3212,235.457570281
 06/14  21:00:00,429.21779294,36.1769667718,139.167498656,0.0,102.647051061,94.1340635361,377.645802173,2.93351305973,24.9909,349.721389113
 06/14  22:00:00,366.63232439,36.2056396647,141.043611329,0.0,77.122965704,65.871452062,278.903252622,3.67681653304,16.6606,258.565836089
 06/14  23:00:00,300.416995636,36.1363451914,143.146661249,0.0,38.286128036,48.4199368926,159.734462696,5.47338519109,8.3303,145.930777505
 06/14  24:00:00,200.694014736,33.1836063179,84.8900689604,0.0,25.5240853573,30.610668775,119.074718251,0.021471527462,3.33212,115.721126723
 06/15  01:00:00,202.809232856,33.3860675987,93.8539438734,0.0,19.418418834,29.3649097162,90.7993214661,0.032043433811,3.33212,87.4351580323
 06/15  02:00:00,179.984467892,32.9811450371,79.6441579083,0.0,12.7620426787,28.1191506574,91.2048582947,0.230205991072,3.33212,87.6425323037
 06/15  03:00:00,188.512863391,33.3860675987,87.545673572,0.0,12.7620426787,28.1191506574,90.6488213202,0.0526335482279,3.33212,87.264067772
 06/15  04:00:00,194.335114387,33.3860675987,86.7333421623,0.0,12.7620426787,28.1191506574,124.47930698,0.0489364948759,3.33212,121.098250485
 06/15  05:00:00,215.458355896,33.1161192243,80.7216021841,0.0,25.5240853573,30.610668775,206.726067385,0.127132588097,8.3303,198.268634797
 06/15  06:00:00,332.320826568,34.3578817465,111.790198828,0.0,51.0481707146,78.1489452969,365.289668248,0.0686590378015,16.6606,348.560409211
 06/15  07:00:00,416.715318962,35.8905216102,139.634830274,0.0,64.3609230253,109.708623606,485.291981219,4.95273877631,24.9909,455.348342443
 06/15  08:00:00,376.21408769,35.8381542511,141.681191648,0.0,51.0481707146,80.7689615957,391.096333743,2.10429862686,33.3212,355.670835116
 06/15  09:00:00,349.426151199,36.4061525088,142.462637557,0.0,51.0481707146,71.0224615957,339.224884665,0.00845009228685,66.8089,272.407534573
 06/15  10:00:00,301.691253146,36.495565741,143.329863614,0.0,32.1804615127,65.7244621605,293.705928487,0.662457196891,83.4695,209.57397129
 06/15  11:00:00,302.818645344,36.5830483258,143.501625765,0.0,32.1804615127,65.7244621605,245.964426583,1.00865006827,83.4695,161.486276515
 06/15  12:00:00,302.219910651,36.6533470032,143.160659361,0.0,32.1804615127,65.7244621605,238.914372663,0.927642540568,83.4695,154.517230122
 06/15  13:00:00,292.72605704,36.6255804741,142.995383306,0.0,32.1804615127,55.9779621605,235.222556366,0.782330172509,75.1392,159.301026193
 06/15  14:00:00,292.952579155,36.6582472335,142.837382129,0.0,32.1804615127,55.9779621605,223.314967017,0.664948016858,66.8089,155.841119
 06/15  15:00:00,293.545438025,36.6877522645,143.137575765,0.0,32.1804615127,55.9779621605,230.033284107,0.775202703916,75.1392,154.118881403
 06/15  16:00:00,323.430580274,36.5138740518,143.911986138,0.0,32.1804615127,60.9114621605,207.739724582,0.0289992236558,91.7998,115.910925358
 06/15  17:00:00,357.334927417,36.0085452366,143.314446901,0.0,32.1804615127,77.5397301883,230.582635123,2.09499498527,49.9818,178.505840137
 06/15  18:00:00,409.101843332,36.1035270667,140.498549535,0.0,77.122965704,86.2600435998,372.831640998,3.25073137906,49.9818,319.599109619
 06/15  19:00:00,417.319579701,36.1431005068,140.297919185,0.0,102.647051061,80.1663183927,272.874948101,3.65223643617,33.3212,235.901511665
 06/15  20:00:00,442.201624099,36.1276069585,140.376915446,0.0,115.40909374,92.7192997104,272.504507334,3.96729320414,33.3212,235.21601413
 06/15  21:00:00,430.426602337,36.1836881251,139.139962533,0.0,102.647051061,94.1340635361,377.561028679,4.28277811287,24.9909,348.287350566
 06/15  22:00:00,367.581000633,36.2184721048,140.831594246,0.0,77.122965704,65.871452062,280.657707546,4.9854350101,16.6606,259.011672536
 06/15  23:00:00,301.412962033,36.1512852868,143.235512514,0.0,38.286128036,48.4199368926,161.478086139,7.30030019767,8.3303,145.847485941
 06/15  24:00:00,204.958069129,33.1161192243,88.9256809838,0.0,25.5240853573,30.610668775,119.127812884,0.125908060403,3.33212,115.669784823
 06/16  01:00:00,208.11164086,33.3860675987,99.1009888112,0.0,19.418418834,29.3649097162,90.6331779797,0.04427342701,3.33212,87.2567845527
 06/16  02:00:00,192.628315734,33.3860675987,91.7118383784,0.0,12.7620426787,28.1191506574,90.6501847938,0.0582048016928,3.33212,87.2598599921
 06/16  03:00:00,191.190015087,33.3860675987,90.3867007888,0.0,12.7620426787,28.1191506574,90.6494932431,0.0632877740433,3.33212,87.2540854691
 06/16  04:00:00,184.737302523,32.8461708499,77.4180304933,0.0,12.7620426787,28.1191506574,119.049321383,0.097506512313,3.33212,115.619694871
 06/16  05:00:00,214.092858696,32.8461708499,79.1441582802,0.0,25.5240853573,30.610668775,205.953243673,0.101573371305,8.3303,197.521370302
 06/16  06:00:00,341.290439764,34.8437888203,119.188518132,0.0,51.0481707146,78.1489452969,364.75931763,0.144543391964,16.6606,347.954174238
 06/16  07:00:00,413.896240173,35.8967909469,135.397505993,0.0,64.3609230253,109.708623606,485.836078113,6.72290535818,24.9909,454.122272755
 06/16  08:00:00,372.331829453,35.8358246749,136.416586164,0.0,51.0481707146,80.7689615957,392.111811954,2.87631263083,33.3212,355.914299323
 06/16  09:00:00,344.127815618,36.3980249087,136.424828326,0.0,51.0481707146,71.0224615957,336.722711068,0.0689456698257,66.8089,269.844865398
 06/16  10:00:00,296.239667703,36.4874294945,136.887011614,0.0,32.1804615127,65.7244621605,295.594642143,1.30484677713,83.4695,210.820295366
 06/16  11:00:00,296.481837424,36.5519112803,135.883676242,0.0,32.1804615127,65.7244621605,246.460605638,1.61545177435,83.4695,161.375653863
 06/16  12:00:00,294.459855815,36.6206426203,133.760927028,0.0,32.1804615127,65.7244621605,239.394520164,1.47511260683,83.4695,154.449907557
 06/16  13:00:00,283.931148916,36.6170371285,132.243686467,0.0,32.1804615127,55.9779621605,230.873922062,1.50531601219,75.1392,154.229406049
 06/16  14:00:00,282.874657088,36.6490896935,130.965660943,0.0,32.1804615127,55.9779621605,222.116354627,1.27766477008,66.8089,154.029789857
 06/16  15:00:00,281.899153201,36.679814328,129.922019229,0.0,32.1804615127,55.9779621605,230.217514286,1.05081275613,75.1392,154.02750153
 06/16  16:00:00,312.380770681,36.4959856505,131.281102988,0.0,32.1804615127,60.9114621605,214.152440455,0.041666840753,91.7998,122.310973615
 06/16  17:00:00,348.66062361,36.0085943873,132.988990658,0.0,32.1804615127,77.5397301883,224.257351163,2.75774293601,49.9818,171.517808227
 06/16  18:00:00,401.005822007,36.1392359527,131.248940295,0.0,77.122965704,86.2600435998,373.332775734,4.26818479342,49.9818,319.08279094
 06/16  19:00:00,408.198778783,36.1998460339,131.19318605,0.0,102.647051061,80.1663183927,273.732744021,4.75273808883,33.3212,235.658805932
 06/16  20:00:00,431.823233015,36.1978707456,129.486322492,0.0,115.40909374,92.7192997104,273.437919341,5.13217568488,33.3212,234.984543656
 06/16  21:00:00,418.853079734,36.2852700163,126.063015102,0.0,102.647051061,94.1340635361,378.999967494,5.48062101488,24.9909,348.528446479
 06/16  22:00:00,355.656007042,36.3221006298,126.239197385,0.0,77.122965704,65.871452062,280.462807211,5.81803606707,16.6606,257.984171144
 06/16  23:00:00,290.832497021,36.2317264505,129.543076162,0.0,38.286128036,48.4199368926,162.222279901,8.12185281606,8.3303,145.770127085
 06/16  24:00:00,252.42454701,33.8719746726,132.892638744,0.0,25.5240853573,30.610668775,119.00855764,0.0561821808279,3.33212,115.620255459
 06/17  01:00:00,254.783759906,33.9259643474,132.945130554,0.0,27.7269238854,30.610668775,90.7383499101,0.174007716598,3.33212,87.2322221935
 06/17  02:00:00,232.235323626,33.3860675987,128.934554046,0.0,12.7620426787,28.1191506574,90.6072567535,0.03670053149,3.33212,87.238436222
 06/17  03:00:00,234.018726716,33.7100056479,130.10785247,0.0,12.7620426787,28.1191506574,90.6154586526,0.0492012734682,3.33212,87.2341373792
 06/17  04:00:00,239.890010809,33.5480366233,129.597456863,0.0,12.7620426787,28.1191506574,118.939482212,0.0296807834778,3.33212,115.577681429
 06/17  05:00:00,252.476771768,33.7100056479,129.640345872,0.0,12.7620426787,28.1191506574,148.234963465,0.0703092899845,8.3303,139.834354175
 06/17  06:00:00,316.788929519,34.1959127218,126.267593438,0.0,42.6918050922,54.3732441037,221.236077677,0.10080286807,16.6606,204.474674809
 06/17  07:00:00,361.695307016,36.1785109787,126.555335773,0.0,42.6918050922,86.1019271793,379.328553142,8.14472302926,24.9909,346.192930112
 06/17  08:00:00,400.611844937,36.0128952875,124.580558655,0.0,57.6566862989,112.030105488,526.019066201,3.4641407244,33.3212,489.233725476
 06/17  09:00:00,353.209151161,36.4000274197,123.652921443,0.0,57.6566862989,83.6599452969,419.370286053,0.0,66.8089,352.561386053
 06/17  10:00:00,299.602884851,36.5671959264,124.109835529,0.0,42.6918050922,68.9656133826,350.811615597,0.0581733504121,83.4695,267.283942247
 06/17  11:00:00,291.280296664,36.6937102974,124.021852899,0.0,34.9340096728,67.7198543238,293.867575565,0.514000844314,83.4695,209.88407472
 06/17  12:00:00,290.662518588,36.7631413042,124.099255776,0.0,34.9340096728,67.7198543238,245.342059199,0.333615847636,83.4695,161.538943351
 06/17  13:00:00,281.711101545,36.6736798414,124.928328894,0.0,34.9340096728,57.9733543238,230.107477885,0.107309239475,75.1392,154.860968645
 06/17  14:00:00,281.598199856,36.661729363,124.801280567,0.0,34.9340096728,57.9733543238,227.606285563,0.0374716827466,66.8089,160.75991388
 06/17  15:00:00,280.725797536,36.7107846338,123.876193594,0.0,34.9340096728,57.9733543238,229.534604819,0.0351335659531,75.1392,154.360271253
 06/17  16:00:00,310.086778773,36.5695659466,124.126664741,0.0,34.9340096728,62.9068543238,207.829026016,0.0426337409449,91.7998,115.986592275
 06/17  17:00:00,338.84421776,36.2136234977,125.536829773,0.0,34.9340096728,72.2186844194,205.993622037,3.10876730088,49.9818,152.903054736
 06/17  18:00:00,404.342640928,36.4607189542,124.501067477,0.0,87.0357390804,86.2600435998,233.800278699,4.82089563326,49.9818,178.997583066
 06/17  19:00:00,399.697657188,36.2669742876,125.164191689,0.0,102.000620287,77.6748002752,271.848618458,5.3977826264,33.3212,233.129635832
 06/17  20:00:00,411.072867795,36.2316959567,125.301811294,0.0,102.000620287,88.9820225341,268.475851364,5.78559276871,33.3212,229.369058595
 06/17  21:00:00,415.531114014,36.2992327127,125.543690674,0.0,102.000620287,91.6425454185,266.253088856,6.17157302339,24.9909,235.090615832
 06/17  22:00:00,366.409322441,36.186264686,127.066407102,0.0,87.0357390804,65.871452062,366.445946892,6.56392085126,16.6606,343.22142604
 06/17  23:00:00,294.489278905,36.0925684923,128.839684541,0.0,42.6918050922,48.4199368926,216.828237404,8.36147928024,8.3303,200.136458124
 06/17  24:00:00,260.056315957,34.1959127218,137.662337522,0.0,27.7269238854,30.610668775,118.92347412,0.0203872265967,3.33212,115.570966894
 06/18  01:00:00,252.964961348,33.9259643474,121.991077874,0.0,34.4311606118,33.1021868926,90.8086413703,0.167269635206,3.33212,87.3092517351
 06/18  02:00:00,220.474887133,32.9811450371,109.052377843,0.0,19.466279405,30.610668775,91.0980358062,0.452449375889,3.33212,87.3134664303
 06/18  03:00:00,220.765833787,32.9811450371,109.331761398,0.0,19.466279405,30.610668775,91.0893526714,0.448414480443,3.33212,87.308818191
 06/18  04:00:00,224.871556634,32.8461708499,107.055090588,0.0,19.466279405,30.610668775,118.988889984,0.130309192529,3.33212,115.526460791
 06/18  05:00:00,243.854726172,33.3860675987,112.687156826,0.0,19.466279405,30.610668775,154.269784831,0.125310464053,8.3303,145.814174367
 06/18  06:00:00,308.951564311,34.5198507711,117.904698445,0.0,42.6918050922,54.3732441037,222.507635645,0.182251165967,16.6606,205.664784479
 06/18  07:00:00,370.974488684,36.3046693199,126.488986935,0.0,49.3960418185,88.5934452969,372.439632019,9.10996136617,24.9909,338.338770653
 06/18  08:00:00,401.05432767,36.0577916488,124.990528021,0.0,57.6566862989,112.030105488,526.257722333,3.70441076611,33.3212,489.232111567
 06/18  09:00:00,345.191216254,36.480004959,124.808196889,0.0,50.9524495726,81.1684271793,418.37832857,0.0,66.8089,351.56942857
 06/18  10:00:00,301.5411389,36.7762685514,125.876426305,0.0,42.6918050922,68.9656133826,351.720357737,0.0,83.4695,268.250857737
 06/18  11:00:00,298.961058022,36.7026494938,127.130381292,0.0,38.286128036,68.9656133826,298.409558511,0.0,83.4695,214.940058511
 06/18  12:00:00,298.950325554,36.7716523332,127.820009931,0.0,38.286128036,68.9656133826,237.749389574,0.0,83.4695,154.279889574
 06/18  13:00:00,281.48696721,36.6558576021,129.394081104,0.0,31.5818913096,56.727595265,230.213271803,0.0247882660952,75.1392,155.049283537
 06/18  14:00:00,283.674630796,36.6655336348,131.560555994,0.0,31.5818913096,56.727595265,219.940551964,0.0511629668587,66.8089,153.080488997
 06/18  15:00:00,286.385580702,36.6942787494,134.255739273,0.0,31.5818913096,56.727595265,229.073957308,0.064357308452,75.1392,153.8704
 06/18  16:00:00,318.757844185,36.5448371773,137.531392314,0.0,31.5818913096,61.661095265,213.180057558,0.0332371903371,91.7998,121.347020368
 06/18  17:00:00,347.330390691,36.0789370927,138.919473558,0.0,31.5818913096,70.9729253606,200.850019434,3.77946289112,49.9818,147.088756543
 06/18  18:00:00,406.799587615,36.1813697074,136.765653892,0.0,80.3315023541,83.7685254822,230.797564081,5.48048794915,49.9818,175.335276132
 06/18  19:00:00,408.504766123,36.2128795167,134.412527376,0.0,102.000620287,77.6748002752,270.112843593,6.08606649386,33.3212,230.705577099
 06/18  20:00:00,427.343141389,36.1781795607,132.970634066,0.0,108.704857014,91.4735406516,273.724189446,6.52286329078,33.3212,233.880126155
 06/18  21:00:00,411.75079011,36.3091668465,131.814992858,0.0,95.2963835608,89.1510273009,259.112406322,6.93660692004,24.9909,227.184899402
 06/18  22:00:00,361.111167424,36.2132399102,132.13667877,0.0,80.3315023541,63.3799339444,368.097978786,7.82303436937,16.6606,343.614344417
