Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/18  23:00:00,298.796414531,36.1400033676,134.856924212,0.0,42.6918050922,48.4199368926,217.528288725,10.5765757244,8.3303,198.621413
 06/18  24:00:00,217.025325377,33.3860675987,88.6996947104,0.0,34.4311606118,33.1021868926,119.022148168,0.0186913750083,3.33212,115.671336793
 06/19  01:00:00,188.315642337,33.1161192243,79.596914296,0.0,19.418418834,29.3649097162,89.3823712951,0.198820612408,3.33212,85.8514306827
 06/19  02:00:00,175.823857208,32.9811450371,75.5160015379,0.0,12.7620426787,28.1191506574,87.7702321218,2.15129167646,3.33212,82.2868204453
 06/19  03:00:00,184.11005076,33.3860675987,83.3746811298,0.0,12.7620426787,28.1191506574,96.8548145855,6.34427958094,3.33212,87.1784150045
 06/19  04:00:00,192.12355666,33.3860675987,85.0183980284,0.0,12.7620426787,28.1191506574,130.82765926,12.0224505753,3.33212,115.473088684
 06/19  05:00:00,221.85222882,33.3860675987,87.2361781247,0.0,25.5240853573,30.610668775,214.545060814,9.15499430758,8.3303,197.059766507
 06/19  06:00:00,340.923744177,35.005757845,119.380195317,0.0,51.0481707146,78.1489452969,361.215329315,1.31381694739,16.6606,343.240912368
 06/19  07:00:00,410.78691722,35.9318770005,132.810110054,0.0,64.3609230253,109.708623606,489.013441662,9.87899438724,24.9909,454.143547275
 06/19  08:00:00,369.311456583,35.9275281725,132.770000638,0.0,51.0481707146,80.7689615957,388.472041859,4.09620554375,33.3212,351.054636316
 06/19  09:00:00,342.499922981,36.4081098001,132.502557534,0.0,51.0481707146,71.0224615957,332.092900493,0.0,66.8089,265.284000493
 06/19  10:00:00,295.36113696,36.5908686232,133.68130756,0.0,32.1804615127,65.7244621605,293.000463318,0.369946285419,83.4695,209.161017033
 06/19  11:00:00,296.647395976,36.6868682725,134.215560123,0.0,32.1804615127,65.7244621605,238.706116501,0.841447095805,83.4695,154.395169405
 06/19  12:00:00,296.320682643,36.7364589739,134.557271318,0.0,32.1804615127,65.7244621605,240.602181198,0.540783910401,83.4695,156.591897288
 06/19  13:00:00,287.058936818,36.6557952003,135.085375246,0.0,32.1804615127,55.9779621605,230.344093618,0.153548428272,75.1392,155.05134519
 06/19  14:00:00,288.363226042,36.6727669064,136.359064636,0.0,32.1804615127,55.9779621605,217.231905269,0.10166490156,66.8089,150.321340367
 06/19  15:00:00,289.96892302,36.7173445902,137.916464543,0.0,32.1804615127,55.9779621605,228.987885665,0.0539291644686,75.1392,153.7947565
 06/19  16:00:00,320.605755715,36.8304193182,139.178229146,0.0,32.1804615127,60.9114621605,207.552378103,0.0,91.7998,115.752578103
 06/19  17:00:00,355.374405668,36.3124878209,139.422742835,0.0,32.1804615127,77.5397301883,231.447106537,3.46040616361,49.9818,178.004900374
 06/19  18:00:00,405.835562924,36.4449028049,135.801083199,0.0,77.122965704,86.2600435998,369.263221641,5.55133052678,49.9818,313.730091115
 06/19  19:00:00,411.806527567,36.5385256149,133.910692882,0.0,102.647051061,80.1663183927,270.684759029,6.17710087799,33.3212,231.186458151
 06/19  20:00:00,435.59815958,36.5289048939,132.423449368,0.0,115.40909374,92.7192997104,274.235952225,6.60673921102,33.3212,234.308013014
 06/19  21:00:00,425.506487466,36.5622880096,132.059230044,0.0,102.647051061,94.1340635361,372.358756095,7.03013106365,24.9909,340.337725031
 06/19  22:00:00,364.516216375,36.5328357769,135.455639018,0.0,77.122965704,65.871452062,283.258102272,7.46212297201,16.6606,259.1353793
 06/19  23:00:00,298.697193816,36.3696075771,138.634192886,0.0,38.286128036,48.4199368926,159.611883874,9.09442860057,8.3303,142.187155273
 06/19  24:00:00,230.403508801,34.1959127218,111.777180197,0.0,25.5240853573,30.610668775,118.825320369,0.0154795883573,3.33212,115.47772078
 06/20  01:00:00,220.205416959,34.1959127218,109.289354843,0.0,19.418418834,29.3649097162,90.5107560079,0.02270232991,3.33212,87.1559336779
 06/20  02:00:00,190.364414799,33.3860675987,89.021002502,0.0,12.7620426787,28.1191506574,90.5218023916,0.031996638311,3.33212,87.1576857533
 06/20  03:00:00,189.122972827,33.3860675987,87.957912387,0.0,12.7620426787,28.1191506574,84.296978879,0.0402426704596,3.33212,80.9246162086
 06/20  04:00:00,201.944246765,33.6560159731,93.2412640552,0.0,12.7620426787,28.1191506574,119.222282549,0.454177902507,3.33212,115.435984646
 06/20  05:00:00,242.10131864,34.1959127218,104.79477882,0.0,25.5240853573,30.610668775,205.398480642,0.171427784253,8.3303,196.896752858
 06/20  06:00:00,328.945644829,34.1959127218,107.342754536,0.0,51.0481707146,78.1489452969,359.209281491,0.110521365971,16.6606,342.438160125
 06/20  07:00:00,411.045771959,36.1053937079,131.291007546,0.0,64.3609230253,109.708623606,488.783498438,10.4798973169,24.9909,453.312701121
 06/20  08:00:00,370.705025482,35.9521258924,132.749690746,0.0,51.0481707146,80.7689615957,387.226357483,4.34169505595,33.3212,349.563462427
 06/20  09:00:00,343.772103293,36.4129471805,133.550404894,0.0,51.0481707146,71.0224615957,327.263950314,0.0,66.8089,260.455050314
 06/20  10:00:00,297.878930181,36.5949607657,136.165405389,0.0,32.1804615127,65.7244621605,297.465301974,0.0,83.4695,213.995801974
 06/20  11:00:00,299.328258764,36.698357653,136.848281442,0.0,32.1804615127,65.7244621605,237.798350276,0.0012171969048,83.4695,154.32763308
 06/20  12:00:00,296.616165735,36.7495145383,134.797132383,0.0,32.1804615127,65.7244621605,237.596499103,0.017040976901,83.4695,154.109958126
 06/20  13:00:00,284.769339149,36.6655004325,132.736729538,0.0,32.1804615127,55.9779621605,229.06894201,0.0194759045096,75.1392,153.910266106
 06/20  14:00:00,283.343803528,36.675462627,131.291883844,0.0,32.1804615127,55.9779621605,220.536784503,0.0200850880251,66.8089,153.707799415
 06/20  15:00:00,281.975903429,36.7085393501,129.899380239,0.0,32.1804615127,55.9779621605,228.841941989,0.0,75.1392,153.702741989
 06/20  16:00:00,310.071756738,36.7446756448,128.709054211,0.0,32.1804615127,60.9114621605,207.451307936,0.0,91.7998,115.651507936
 06/20  17:00:00,343.679652862,36.2092849782,127.833660582,0.0,32.1804615127,77.5397301883,224.792849768,3.75574420164,49.9818,171.055305566
 06/20  18:00:00,394.892390346,36.2900659777,125.049398087,0.0,77.122965704,86.2600435998,373.263502911,6.03654484807,49.9818,317.245158063
 06/20  19:00:00,401.925716279,36.2946412225,124.928282664,0.0,102.647051061,80.1663183927,269.516668232,6.7255719724,33.3212,229.46989626
 06/20  20:00:00,427.241027634,36.2643360412,124.944454327,0.0,115.40909374,92.7192997104,272.55107844,7.19035207152,33.3212,232.039526369
 06/20  21:00:00,416.097338689,36.333850182,123.33384398,0.0,102.647051061,94.1340635361,371.33433413,7.63614842316,24.9909,338.707285707
 06/20  22:00:00,353.749378637,36.3555810492,124.350706601,0.0,77.122965704,65.871452062,281.178646767,8.08963299732,16.6606,256.42841377
 06/20  23:00:00,288.139111617,36.2493049001,126.883963153,0.0,38.286128036,48.4199368926,163.670008812,10.2289591478,8.3303,145.110749665
 06/20  24:00:00,222.776071294,33.7100056479,103.849456956,0.0,25.5240853573,30.610668775,118.758202923,0.0,3.33212,115.426082923
 06/21  01:00:00,214.394791396,33.6560159731,103.004143105,0.0,19.418418834,29.3649097162,90.6114096482,0.139499940708,3.33212,87.1397897075
 06/21  02:00:00,189.428087165,33.1161192243,87.3394587767,0.0,12.7620426787,28.1191506574,84.4815145499,0.247781234202,3.33212,80.9016133157
 06/21  03:00:00,180.757902163,33.1161192243,79.4567966465,0.0,12.7620426787,28.1191506574,90.7205464876,0.258927568819,3.33212,87.1294989188
 06/21  04:00:00,197.80270877,33.6560159731,89.8050963049,0.0,12.7620426787,28.1191506574,119.192994811,0.48759052277,3.33212,115.373284288
 06/21  05:00:00,240.583458472,34.1959127218,104.619314454,0.0,25.5240853573,30.610668775,205.266501724,0.181527892517,8.3303,196.754673831
 06/21  06:00:00,329.498023841,34.1959127218,109.773339077,0.0,51.0481707146,78.1489452969,353.479103984,0.115310507985,16.6606,336.703193476
 06/21  07:00:00,414.341101401,36.1052038731,137.959377957,0.0,64.3609230253,109.708623606,484.531388635,11.2203562401,24.9909,448.320132395
 06/21  08:00:00,373.472819032,35.9547786449,139.637847077,0.0,51.0481707146,80.7689615957,387.926252537,4.64926948999,33.3212,349.955783047
 06/21  09:00:00,347.011150992,36.4143288629,140.491162989,0.0,51.0481707146,71.0224615957,333.795772611,0.0,66.8089,266.986872611
 06/21  10:00:00,300.027393573,36.5984868353,141.644289159,0.0,32.1804615127,65.7244621605,290.268918789,0.103587479765,83.4695,206.69583131
 06/21  11:00:00,302.065451812,36.679694954,142.570677968,0.0,32.1804615127,65.7244621605,238.401279516,0.702446079466,83.4695,154.229333436
 06/21  12:00:00,302.043680684,36.7107472021,142.85958916,0.0,32.1804615127,65.7244621605,239.120860644,0.762844674869,83.4695,154.888515969
 06/21  13:00:00,292.729970659,36.6466553418,142.855249053,0.0,32.1804615127,55.9779621605,228.664504507,0.552171535306,75.1392,152.973132971
 06/21  14:00:00,293.138516408,36.6774789839,142.835193424,0.0,32.1804615127,55.9779621605,220.852818641,0.409051231376,66.8089,153.634867409
 06/21  15:00:00,293.208091734,36.709781897,142.635709055,0.0,32.1804615127,55.9779621605,229.107817178,0.339888913673,75.1392,153.628728265
 06/21  16:00:00,322.10558231,36.6048096393,142.078214292,0.0,32.1804615127,60.9114621605,207.412346324,0.0,91.7998,115.612546324
 06/21  17:00:00,356.136563015,36.1031196267,141.458082979,0.0,32.1804615127,77.5397301883,224.955232203,4.0310433718,49.9818,170.942388831
 06/21  18:00:00,407.875247298,36.2260510402,139.082045711,0.0,77.122965704,86.2600435998,373.261913884,6.48431920791,49.9818,316.795794676
 06/21  19:00:00,415.238368388,36.2768088894,138.77112316,0.0,102.647051061,80.1663183927,267.740093728,7.21445646404,33.3212,227.204437264
 06/21  20:00:00,439.362213381,36.2774624329,138.154754724,0.0,115.40909374,92.7192997104,274.88472185,7.6910876128,33.3212,233.872434237
 06/21  21:00:00,428.220966184,36.3070402224,137.589851282,0.0,102.647051061,94.1340635361,370.396719589,8.15732599333,24.9909,337.248493596
 06/21  22:00:00,365.869411583,36.3014942411,140.007919634,0.0,77.122965704,65.871452062,282.167472147,8.92976551405,16.6606,256.577106633
 06/21  23:00:00,294.368057895,36.2059714001,137.513851241,0.0,38.286128036,48.4199368926,172.471072264,18.7518396088,8.3303,145.388932656
 06/21  24:00:00,193.831682289,33.3860675987,78.3760386914,0.0,25.5240853573,30.610668775,138.91988615,26.6127116641,3.33212,108.975054486
 06/22  01:00:00,170.465788938,33.3860675987,62.7287128969,0.0,19.418418834,29.3649097162,135.387452612,44.9582880825,3.33212,87.0970445292
 06/22  02:00:00,153.393360083,32.5762224755,54.5358822529,0.0,12.7620426787,28.1191506574,145.610943349,55.1768602104,3.33212,87.1019631384
 06/22  03:00:00,157.25766962,31.7663773524,59.2360678001,0.0,12.7620426787,28.1191506574,143.005793516,57.4432009767,3.33212,82.2304725393
 06/22  04:00:00,169.762884551,33.3860675987,63.5549311813,0.0,12.7620426787,28.1191506574,176.507645648,59.2286023819,3.33212,113.946923266
 06/22  05:00:00,207.805294158,32.8461708499,74.515017656,0.0,25.5240853573,30.610668775,254.226446752,49.298230879,8.3303,196.597915873
 06/22  06:00:00,343.353102689,34.8437888203,124.040724921,0.0,51.0481707146,78.1489452969,386.968226043,34.1143922948,16.6606,336.193233749
 06/22  07:00:00,411.905988523,35.8739726099,136.836075929,0.0,64.3609230253,109.708623606,503.279078818,29.6976623485,24.9909,448.590516469
 06/22  08:00:00,371.635441902,35.8778468407,138.459901188,0.0,51.0481707146,80.7689615957,392.62421816,11.0634824312,33.3212,348.239535728
 06/22  09:00:00,346.897412925,36.4158137527,140.508190667,0.0,51.0481707146,71.0224615957,333.635981371,0.124768514186,66.8089,266.702312857
 06/22  10:00:00,300.840692146,36.5625432882,142.141872176,0.0,32.1804615127,65.7244621605,290.446464764,0.423732521972,83.4695,206.553232242
 06/22  11:00:00,303.272171738,36.6566702757,143.163660941,0.0,32.1804615127,65.7244621605,238.442990154,0.814007192302,83.4695,154.159482962
 06/22  12:00:00,303.418382413,36.7002372135,143.433917317,0.0,32.1804615127,65.7244621605,238.098391557,0.677172611452,83.4695,153.951718945
 06/22  13:00:00,294.399964597,36.6468773463,143.789333612,0.0,32.1804615127,55.9779621605,229.320348406,0.430726074922,75.1392,153.750422331
 06/22  14:00:00,294.469677297,36.6779911616,143.559994164,0.0,32.1804615127,55.9779621605,220.608617665,0.255018981934,66.8089,153.544698684
 06/22  15:00:00,294.439533772,36.7095049673,143.272490483,0.0,32.1804615127,55.9779621605,222.136517157,0.132060629233,75.1392,146.865256528
 06/22  16:00:00,323.490373305,36.673557942,142.878088696,0.0,32.1804615127,60.9114621605,207.421680624,0.0,91.7998,115.621880624
 06/22  17:00:00,357.295669117,36.1794461636,142.100752905,0.0,32.1804615127,77.5397301883,230.091634686,2.44367780981,49.9818,177.666156876
 06/22  18:00:00,409.192274281,36.3044268009,139.45969889,0.0,77.122965704,86.2600435998,362.151240004,3.9602850099,49.9818,308.209154994
 06/22  19:00:00,416.749620643,36.3480799512,139.158230085,0.0,102.647051061,80.1663183927,272.073792093,4.42355327423,33.3212,234.329038819
 06/22  20:00:00,440.801575888,36.3287468362,138.400035795,0.0,115.40909374,92.7192997104,264.426111026,4.76764160989,33.3212,226.337269416
 06/22  21:00:00,429.668003816,36.3593962077,137.872154024,0.0,102.647051061,94.1340635361,366.82207147,5.11477669348,24.9909,336.716394777
 06/22  22:00:00,366.592924492,36.3451726135,140.060280699,0.0,77.122965704,65.871452062,278.431860413,5.47393969513,16.6606,256.297320718
 06/22  23:00:00,300.294324652,36.2316051175,142.997229473,0.0,38.286128036,48.4199368926,161.736492229,8.09209458354,8.3303,145.314097646
 06/22  24:00:00,201.502741773,33.3860675987,85.8414108844,0.0,25.5240853573,30.610668775,121.863749021,9.60343845669,3.33212,108.928190564
 06/23  01:00:00,186.690893296,33.3860675987,78.7734876036,0.0,19.418418834,29.3649097162,112.536734463,22.1293126128,3.33212,87.0753018499
 06/23  02:00:00,158.972522699,32.9811450371,59.6465421498,0.0,12.7620426787,28.1191506574,120.710590371,30.3016064486,3.33212,87.0768639221
 06/23  03:00:00,156.889589545,32.9811450371,57.6429616687,0.0,12.7620426787,28.1191506574,116.960569154,32.7748696156,3.33212,80.8535795381
 06/23  04:00:00,165.194170521,32.9811450371,58.7298988463,0.0,12.7620426787,28.1191506574,153.732257387,35.1025878488,3.33212,115.297549538
 06/23  05:00:00,216.426320197,32.9811450371,82.2592647781,0.0,25.5240853573,30.610668775,233.399669919,28.6266829986,8.3303,196.44268692
 06/23  06:00:00,340.744471384,34.1959127218,121.043696373,0.0,51.0481707146,78.1489452969,370.595994673,18.257478087,16.6606,335.677916586
 06/23  07:00:00,413.731733178,35.9021685771,137.217736858,0.0,64.3609230253,109.708623606,486.914248988,15.802286977,24.9909,446.121062011
 06/23  08:00:00,373.577414678,35.8765980628,139.091929016,0.0,51.0481707146,80.7689615957,385.433586756,3.2578900787,33.3212,348.854496678
 06/23  09:00:00,348.004286954,36.4146953575,140.824010518,0.0,51.0481707146,71.0224615957,325.696667454,0.0123626010546,66.8089,258.875404853
 06/23  10:00:00,302.800729759,36.568026569,142.843452191,0.0,32.1804615127,65.7244621605,296.160431693,0.180245284066,83.4695,212.510686409
 06/23  11:00:00,305.644289901,36.6691750727,144.159287796,0.0,32.1804615127,65.7244621605,238.817382205,0.404189321381,83.4695,154.943692883
 06/23  12:00:00,305.622690592,36.7230477218,144.539177055,0.0,32.1804615127,65.7244621605,237.607791218,0.266783737708,83.4695,153.87150748
 06/23  13:00:00,296.373685578,36.6533435258,144.827745313,0.0,32.1804615127,55.9779621605,222.192654196,0.0704769109286,75.1392,146.982977285
 06/23  14:00:00,296.40791251,36.6799600743,144.699512184,0.0,32.1804615127,55.9779621605,220.34044892,0.0463824032115,66.8089,153.485166516
 06/23  15:00:00,295.94328991,36.712501545,144.097194915,0.0,32.1804615127,55.9779621605,228.623045488,0.0166624453406,75.1392,153.467183043
 06/23  16:00:00,324.641450962,36.7485032271,143.44472949,0.0,32.1804615127,60.9114621605,207.30034294,0.0,91.7998,115.50054294
 06/23  17:00:00,358.466885859,36.2311195446,143.035182628,0.0,32.1804615127,77.5397301883,222.70254243,1.99209934614,49.9818,170.728643084
 06/23  18:00:00,409.350470879,36.3340456051,140.176863872,0.0,77.122965704,86.2600435998,361.041194259,3.26521292968,49.9818,307.794181329
 06/23  19:00:00,415.386397528,36.3650273128,139.453969158,0.0,102.647051061,80.1663183927,271.127246498,3.6974614347,33.3212,234.108585064
 06/23  20:00:00,439.687033112,36.3223879925,139.389423094,0.0,115.40909374,92.7192997104,263.493320616,4.03917951301,33.3212,226.132941103
 06/23  21:00:00,427.224978408,36.3657628765,137.046961949,0.0,102.647051061,94.1340635361,365.548532423,4.35928333512,24.9909,336.198349088
 06/23  22:00:00,363.636060012,36.3619928916,137.108371997,0.0,77.122965704,65.871452062,277.39250985,4.68997820672,16.6606,256.041931643
 06/23  23:00:00,297.214265586,36.2460371798,138.975657655,0.0,38.286128036,48.4199368926,153.357267199,6.40154806051,8.3303,138.625419139
 06/23  24:00:00,206.140803236,33.3860675987,89.5793124284,0.0,25.5240853573,30.610668775,118.628148207,0.00594086212282,3.33212,115.290087345
 06/24  01:00:00,212.664150739,33.6560159731,93.4531893058,0.0,27.7269238854,30.610668775,90.6097452535,0.226764593807,3.33212,87.0508606597
 06/24  02:00:00,200.32202813,33.9259643474,98.0330711837,0.0,12.7620426787,28.1191506574,84.3522259069,0.184297656752,3.33212,80.8358082501
 06/24  03:00:00,200.672315251,33.9259643474,98.3181369768,0.0,12.7620426787,28.1191506574,90.5364104528,0.157158104688,3.33212,87.0471323481
 06/24  04:00:00,188.219915478,33.1161192243,80.5302896607,0.0,12.7620426787,28.1191506574,118.737557252,0.168322216082,3.33212,115.237115036
 06/24  05:00:00,203.155963054,33.1161192243,83.1269993086,0.0,12.7620426787,28.1191506574,147.088635747,0.177579469644,8.3303,138.580756278
 06/24  06:00:00,307.742797353,34.8437888203,117.621920422,0.0,42.6918050922,54.3732441037,213.915440701,0.14129171686,16.6606,197.113548984
 06/24  07:00:00,369.352440543,36.0355550758,135.92525088,0.0,42.6918050922,86.1019271793,367.103722914,6.95535044371,24.9909,335.15747247
 06/24  08:00:00,407.362379955,36.0464665636,132.006054076,0.0,57.6566862989,112.030105488,517.445204655,2.87963557858,33.3212,481.244369076
 06/24  09:00:00,361.619051051,36.4204978693,132.062655387,0.0,57.6566862989,83.6599452969,408.29159478,0.0,66.8089,341.48269478
 06/24  10:00:00,309.27133375,36.659692385,133.675632202,0.0,42.6918050922,68.9656133826,347.648997214,0.056098741793,83.4695,264.123398472
 06/24  11:00:00,301.781609532,36.7529575373,134.450689663,0.0,34.9340096728,67.7198543238,290.768932276,0.515341025286,83.4695,206.784091251
 06/24  12:00:00,301.806327859,36.802942061,135.192492434,0.0,34.9340096728,67.7198543238,238.70269965,0.380755484479,83.4695,154.852444165
 06/24  13:00:00,292.782729196,36.7211130836,135.94512474,0.0,34.9340096728,57.9733543238,230.512520818,0.0998300010631,75.1392,155.273490817
 06/24  14:00:00,292.618299724,36.7102462488,135.769042884,0.0,34.9340096728,57.9733543238,218.698135682,0.026946030256,66.8089,151.862289652
 06/24  15:00:00,291.861774444,36.7701510404,134.955586154,0.0,34.9340096728,57.9733543238,228.965222262,0.0241335743117,75.1392,153.801888688
 06/24  16:00:00,320.71115222,36.7073328939,134.617181753,0.0,34.9340096728,62.9068543238,207.479255976,0.0229293482483,91.7998,115.656526628
 06/24  17:00:00,348.342582326,36.3798986966,134.883994698,0.0,34.9340096728,72.2186844194,198.142348919,2.45089947799,49.9818,145.709649441
 06/24  18:00:00,413.20850885,36.6553426061,133.1713345,0.0,87.0357390804,86.2600435998,232.116184299,3.96522116405,49.9818,178.169163135
 06/24  19:00:00,408.003340979,36.4183323382,133.358044584,0.0,102.000620287,77.6748002752,264.055645342,4.49199728697,33.3212,226.242448055
 06/24  20:00:00,418.863070968,36.3381594988,133.054382793,0.0,102.000620287,88.9820225341,264.144345756,4.88166554238,33.3212,225.941480214
 06/24  21:00:00,422.566155772,36.3841394807,132.554907901,0.0,102.000620287,91.6425454185,261.170086736,5.23690281242,24.9909,230.942283924
 06/24  22:00:00,372.628976028,36.2457661896,133.270465924,0.0,87.0357390804,65.871452062,353.210301704,5.58143899962,16.6606,330.968262704
 06/24  23:00:00,301.734433142,36.1324326122,136.06598234,0.0,42.6918050922,48.4199368926,210.144904787,7.12320941839,8.3303,194.691395368
 06/24  24:00:00,259.007221197,34.3578817465,136.259239453,0.0,27.7269238854,30.610668775,118.592046546,0.0124614298243,3.33212,115.247465116
 06/25  01:00:00,266.314385936,34.1959127218,134.650421864,0.0,34.4311606118,33.1021868926,90.482273866,0.0140197321214,3.33212,87.1361341339
 06/25  02:00:00,239.711868048,32.8461708499,128.23700995,0.0,19.466279405,30.610668775,90.3775526519,0.103350083514,3.33212,86.9420825684
 06/25  03:00:00,242.304637074,33.3860675987,129.74384666,0.0,19.466279405,30.610668775,84.5060702043,0.0779250826559,3.33212,81.0960251217
 06/25  04:00:00,243.052265287,32.8461708499,124.9400369,0.0,19.466279405,30.610668775,118.646376381,0.112766211625,3.33212,115.20149017
 06/25  05:00:00,258.869307225,33.3860675987,127.505576748,0.0,19.466279405,30.610668775,147.271690809,0.263106423645,8.3303,138.678284385
 06/25  06:00:00,325.274822625,35.005757845,133.085703329,0.0,42.6918050922,54.3732441037,221.350387856,0.115504326299,16.6606,204.57428353
 06/25  07:00:00,375.198322223,36.343437959,130.635400711,0.0,49.3960418185,88.5934452969,367.433304042,8.01195712853,24.9909,334.430446914
 06/25  08:00:00,403.277068395,36.1112132982,127.123055673,0.0,57.6566862989,112.030105488,510.824535457,3.1939130124,33.3212,474.309422445
 06/25  09:00:00,346.398311259,36.5273359625,125.934264762,0.0,50.9524495726,81.1684271793,410.920613144,0.0,66.8089,344.111713144
 06/25  10:00:00,301.663319849,36.8482965924,125.898591392,0.0,42.6918050922,68.9656133826,347.46879197,0.0,83.4695,263.99929197
 06/25  11:00:00,297.70902476,36.7264151988,125.847746441,0.0,38.286128036,68.9656133826,292.254422758,0.0,83.4695,208.784922758
 06/25  12:00:00,296.168694473,36.7829718962,125.037805963,0.0,38.286128036,68.9656133826,237.200242673,0.0,83.4695,153.730742673
 06/25  13:00:00,276.745117962,36.6520955579,124.689269455,0.0,31.5818913096,56.727595265,224.5742777,0.332108046484,75.1392,149.102969653
 06/25  14:00:00,274.984352701,36.6692982714,122.901020421,0.0,31.5818913096,56.727595265,218.400950894,0.324074195667,66.8089,151.267976699
 06/25  15:00:00,272.048358192,36.6979077716,119.931602448,0.0,31.5818913096,56.727595265,227.325201294,0.186347904744,75.1392,151.999653389
 06/25  16:00:00,299.260289356,36.5361114181,118.037381253,0.0,31.5818913096,61.661095265,202.322130001,0.206690350279,91.7998,110.315639651
 06/25  17:00:00,328.080916244,36.0232005144,119.676360862,0.0,31.5818913096,70.9729253606,199.290044883,3.67698576371,49.9818,145.631259119
 06/25  18:00:00,391.012593975,36.1093700922,120.840713679,0.0,80.3315023541,83.7685254822,225.788572365,4.8306457466,49.9818,170.976126619
 06/25  19:00:00,396.307156047,36.1194812113,122.086431651,0.0,102.000620287,77.6748002752,269.386025787,5.38671651912,33.3212,230.678109267
 06/25  20:00:00,417.394193265,36.0955250357,122.707412248,0.0,108.704857014,91.4735406516,261.531839764,5.78265798261,33.3212,222.427981782
 06/25  21:00:00,402.816783882,36.2411437299,122.252653441,0.0,95.2963835608,89.1510273009,261.946444499,6.16852512893,24.9909,230.78701937
 06/25  22:00:00,353.030645075,36.1713944717,123.014024709,0.0,80.3315023541,63.3799339444,352.530999839,7.10035861847,16.6606,328.77004122
 06/25  23:00:00,291.239400547,36.1195717861,125.614243191,0.0,42.6918050922,48.4199368926,210.715471858,9.47107765865,8.3303,192.914094199
 06/25  24:00:00,260.187015865,33.5480366233,129.84811721,0.0,34.4311606118,33.1021868926,118.695351575,0.0133390733431,3.33212,115.349892501
 06/26  01:00:00,238.884136636,33.3860675987,127.659886576,0.0,19.418418834,29.3649097162,84.2265156675,0.0960533587326,3.33212,80.7983423088
 06/26  02:00:00,231.424712684,33.9259643474,127.13257044,0.0,12.7620426787,28.1191506574,90.5533636379,0.220941229277,3.33212,87.0003024086
 06/26  03:00:00,232.49892311,34.1959127218,127.660043286,0.0,12.7620426787,28.1191506574,84.1742598263,0.055178269675,3.33212,80.7869615566
 06/26  04:00:00,230.87495427,33.3860675987,120.977403776,0.0,12.7620426787,28.1191506574,118.563071671,0.0729883920888,3.33212,115.157963279
 06/26  05:00:00,266.375228105,33.7100056479,128.222144119,0.0,25.5240853573,30.610668775,204.425325955,0.0756714234087,8.3303,196.019354532
 06/26  06:00:00,360.400579023,34.1959127218,137.449213735,0.0,51.0481707146,78.1489452969,348.157250589,0.104180650039,16.6606,331.392469939
 06/26  07:00:00,403.012184623,36.1546293009,122.396513458,0.0,64.3609230253,109.708623606,476.432890094,9.0849123698,24.9909,442.357077724
 06/26  08:00:00,360.811394919,35.9712471554,122.820525043,0.0,51.0481707146,80.7689615957,379.333848735,3.80978645409,33.3212,342.202862281
 06/26  09:00:00,330.842524282,36.4105080862,120.613001993,0.0,51.0481707146,71.0224615957,324.840246931,0.0,66.8089,258.031346931
 06/26  10:00:00,281.300944231,36.5305015435,119.686351652,0.0,32.1804615127,65.7244621605,289.405389547,0.0274681043961,83.4695,205.908421443
 06/26  11:00:00,280.902467565,36.6548723796,118.507865189,0.0,32.1804615127,65.7244621605,237.406459683,0.0797722924104,83.4695,153.857187391
 06/26  12:00:00,279.500350649,36.7294278308,117.734632639,0.0,32.1804615127,65.7244621605,237.206563802,0.0845417180758,83.4695,153.652522084
 06/26  13:00:00,270.238007186,36.6447028989,118.24990926,0.0,32.1804615127,55.9779621605,228.671115007,0.0824428251955,75.1392,153.449472182
 06/26  14:00:00,270.605327445,36.6644504656,118.623479685,0.0,32.1804615127,55.9779621605,213.481125417,0.0829859090988,66.8089,146.589239508
 06/26  15:00:00,271.032799938,36.6953086394,119.074971449,0.0,32.1804615127,55.9779621605,228.432690041,0.0380621514266,75.1392,153.255427889
 06/26  16:00:00,300.216366499,36.7517112687,119.046087959,0.0,32.1804615127,60.9114621605,202.511522681,0.0,91.7998,110.711722681
 06/26  17:00:00,335.647642465,36.2454174525,119.967794481,0.0,32.1804615127,77.5397301883,222.284307048,3.37786141084,49.9818,168.924645637
 06/26  18:00:00,387.631101934,36.3806300528,118.301652337,0.0,77.122965704,86.2600435998,365.550556879,5.36634779395,49.9818,310.202409085
 06/26  19:00:00,395.234033923,36.4551842317,118.535758934,0.0,102.647051061,80.1663183927,269.111428137,6.00566828168,33.3212,229.784559856
 06/26  20:00:00,419.313626409,36.4546671298,117.465922767,0.0,115.40909374,92.7192997104,265.323227356,6.45867951413,33.3212,225.543347842
 06/26  21:00:00,410.250325813,36.5608232991,116.964945599,0.0,102.647051061,94.1340635361,366.479736849,6.78539208387,24.9909,334.703444765
 06/26  22:00:00,348.694146422,36.5590091564,119.012001994,0.0,77.122965704,65.871452062,272.232392205,7.15909132816,16.6606,248.412700877
 06/26  23:00:00,284.509380017,36.4109837962,123.014390439,0.0,38.286128036,48.4199368926,160.650261579,7.87389880414,8.3303,144.446062775
 06/26  24:00:00,253.495007148,34.1959127218,133.024792724,0.0,25.5240853573,30.610668775,112.117911158,0.0214617510198,3.33212,108.764329407
 06/27  01:00:00,254.501368026,33.5480366233,142.844374459,0.0,19.418418834,29.3649097162,90.3366778646,0.0117067524735,3.33212,86.9928511121
 06/27  02:00:00,245.332878619,33.8719746726,141.00334165,0.0,12.7620426787,28.1191506574,84.208232868,0.102443877964,3.33212,80.77366899
 06/27  03:00:00,246.971127327,33.7100056479,142.996595307,0.0,12.7620426787,28.1191506574,90.4063687689,0.089774766453,3.33212,86.9844740025
 06/27  04:00:00,253.464244252,33.8719746726,141.619639931,0.0,12.7620426787,28.1191506574,112.186963121,0.128830693575,3.33212,108.726012427
 06/27  05:00:00,282.650205965,33.7100056479,143.517776434,0.0,25.5240853573,30.610668775,204.307678982,0.0985933546954,8.3303,195.878785627
 06/27  06:00:00,359.972499879,34.6818197957,135.042509408,0.0,51.0481707146,78.1489452969,349.608162786,0.235323124109,16.6606,332.712239662
 06/27  07:00:00,398.058818234,36.0592097039,116.259673921,0.0,64.3609230253,109.708623606,475.621494433,10.1918224156,24.9909,440.438772018
 06/27  08:00:00,355.17339783,36.0228956605,116.117954419,0.0,51.0481707146,80.7689615957,378.146806922,4.17392181289,33.3212,340.651685109
 06/27  09:00:00,325.012889487,36.409328367,114.812989513,0.0,51.0481707146,71.0224615957,324.576149596,0.0,66.8089,257.767249596
 06/27  10:00:00,276.077941516,36.5504878025,114.482805961,0.0,32.1804615127,65.7244621605,289.252242566,0.0,83.4695,205.782742566
 06/27  11:00:00,276.567814341,36.6787333135,114.265668833,0.0,32.1804615127,65.7244621605,237.252687828,0.0,83.4695,153.783187828
 06/27  12:00:00,276.561748707,36.7447705647,114.907369255,0.0,32.1804615127,65.7244621605,237.044809902,0.0,83.4695,153.575309902
 06/27  13:00:00,268.154432705,36.6569521647,116.26882012,0.0,32.1804615127,55.9779621605,221.83095283,0.0,75.1392,146.69175283
 06/27  14:00:00,269.719891178,36.6676891906,117.780366989,0.0,32.1804615127,55.9779621605,219.994651749,0.0,66.8089,153.185751749
 06/27  15:00:00,271.071011734,36.7012373781,119.091322101,0.0,32.1804615127,55.9779621605,221.647501302,0.0,75.1392,146.508301302
 06/27  16:00:00,301.477378443,36.7960143365,120.13198812,0.0,32.1804615127,60.9114621605,207.162474711,0.0,91.7998,115.362674711
 06/27  17:00:00,338.616642267,36.2707385553,122.682118882,0.0,32.1804615127,77.5397301883,223.912416215,3.62436440601,49.9818,170.306251809
 06/27  18:00:00,392.668155838,36.3970674298,122.659078545,0.0,77.122965704,86.2600435998,361.94916196,5.79444715171,49.9818,306.172914808
 06/27  19:00:00,401.063733827,36.5110975511,123.761212426,0.0,102.647051061,80.1663183927,265.735875868,6.43007715055,33.3212,225.984598717
 06/27  20:00:00,425.9496931,36.5071183994,123.319893902,0.0,115.40909374,92.7192997104,265.5781672,6.89963996509,33.3212,225.357327235
 06/27  21:00:00,414.908171895,36.5432374387,121.87430049,0.0,102.647051061,94.1340635361,366.536730582,7.33203280477,24.9909,334.213797777
 06/27  22:00:00,353.087941187,36.5206734687,123.483382173,0.0,77.122965704,65.871452062,277.960257928,7.71536919285,16.6606,253.584288735
 06/27  23:00:00,288.647051546,36.3722075325,127.243349302,0.0,38.286128036,48.4199368926,156.103789124,8.17742727105,8.3303,139.596061853
 06/27  24:00:00,234.929804976,34.0339436972,115.251793213,0.0,25.5240853573,30.610668775,112.115267146,0.0590702097377,3.33212,108.724076937
 06/28  01:00:00,224.872605222,34.1959127218,112.358810006,0.0,19.418418834,29.3649097162,90.324370035,0.0253193163988,3.33212,86.9669307186
 06/28  02:00:00,198.007345989,33.3860675987,95.1880880385,0.0,12.7620426787,28.1191506574,84.1115436384,0.035873384944,3.33212,80.7435502534
 06/28  03:00:00,198.160071921,33.3860675987,95.3274235978,0.0,12.7620426787,28.1191506574,90.3385697872,0.0506482924807,3.33212,86.9558014948
 06/28  04:00:00,216.525750575,34.1959127218,105.303503293,0.0,12.7620426787,28.1191506574,112.177642609,0.159343905842,3.33212,108.686178703
 06/28  05:00:00,247.822333637,34.1959127218,109.01055421,0.0,25.5240853573,30.610668775,202.194352737,0.105533144235,8.3303,193.758519593
 06/28  06:00:00,338.159120617,34.1959127218,115.501347753,0.0,51.0481707146,78.1489452969,344.00484119,0.113992611514,16.6606,327.230248578
 06/28  07:00:00,404.775854685,36.1710764842,124.183709053,0.0,64.3609230253,109.708623606,476.720314134,10.7079274225,24.9909,441.021486712
 06/28  08:00:00,364.858658581,36.0094279321,126.848602106,0.0,51.0481707146,80.7689615957,382.218114874,4.43333831525,33.3212,344.463576559
 06/28  09:00:00,336.851019226,36.4169889949,126.591514059,0.0,51.0481707146,71.0224615957,325.986053638,0.0,66.8089,259.177153638
 06/28  10:00:00,289.53000321,36.6038732956,127.792934216,0.0,32.1804615127,65.7244621605,288.235255011,0.0,83.4695,204.765755011
 06/28  11:00:00,290.612176142,36.7140198473,128.114314758,0.0,32.1804615127,65.7244621605,231.309262104,0.0,83.4695,147.839762104
 06/28  12:00:00,289.627446888,36.7800303892,127.783424748,0.0,32.1804615127,65.7244621605,236.98017056,0.0,83.4695,153.51067056
 06/28  13:00:00,279.743178699,36.7007706904,127.689877731,0.0,32.1804615127,55.9779621605,227.834261939,0.0,75.1392,152.695061939
 06/28  14:00:00,280.405832546,36.6814578886,128.356699187,0.0,32.1804615127,55.9779621605,213.858674671,0.0,66.8089,147.049774671
 06/28  15:00:00,281.128318889,36.7496190918,129.012782273,0.0,32.1804615127,55.9779621605,221.579849042,0.0,75.1392,146.440649042
 06/28  16:00:00,310.86171372,36.9525798929,129.284514103,0.0,32.1804615127,60.9114621605,207.124903515,0.0,91.7998,115.325103515
 06/28  17:00:00,346.711172153,36.3799711379,130.668654786,0.0,32.1804615127,77.5397301883,223.936094067,3.74759877697,49.9818,170.20669529
 06/28  18:00:00,398.259337069,36.5041116075,128.150522944,0.0,77.122965704,86.2600435998,361.811304139,6.04042862686,49.9818,305.789075512
 06/28  19:00:00,405.341732454,36.6061555628,127.361767474,0.0,102.647051061,80.1663183927,265.834822909,6.72861718689,33.3212,225.785005722
 06/28  20:00:00,429.039611718,36.5554565162,125.822885981,0.0,115.40909374,92.7192997104,265.685599458,7.19821455196,33.3212,225.166184906
 06/28  21:00:00,416.387484338,36.6021367117,122.885522619,0.0,102.647051061,94.1340635361,366.362624177,7.64797552453,24.9909,333.723748653
 06/28  22:00:00,352.756780484,36.5911993771,123.075866119,0.0,77.122965704,65.871452062,272.019575433,8.10510850713,16.6606,247.253866926
 06/28  23:00:00,286.721736478,36.4344090011,125.24408141,0.0,38.286128036,48.4199368926,155.199414764,8.56967830697,8.3303,138.299436458
 06/28  24:00:00,246.666763081,34.3578817465,126.210716044,0.0,25.5240853573,30.610668775,118.426698432,0.0202403508472,3.33212,115.074338081
 06/29  01:00:00,227.459283275,33.7100056479,115.822238977,0.0,19.418418834,29.3649097162,84.1362862347,0.0764674845565,3.33212,80.7276987501
 06/29  02:00:00,218.093427168,34.0339436972,113.745163861,0.0,12.7620426787,28.1191506574,90.4423751738,0.177698023493,3.33212,86.9325571503
 06/29  03:00:00,209.613137341,33.7100056479,106.018980046,0.0,12.7620426787,28.1191506574,84.1449487896,0.098985221926,3.33212,80.7138435677
 06/29  04:00:00,214.52282505,33.7100056479,104.257720639,0.0,12.7620426787,28.1191506574,112.046651666,0.0697457969368,3.33212,108.644785869
 06/29  05:00:00,243.929826548,33.7100056479,106.092272881,0.0,25.5240853573,30.610668775,204.04516834,0.10800354919,8.3303,195.606864791
 06/29  06:00:00,344.678606074,34.6818197957,120.964162987,0.0,51.0481707146,78.1489452969,346.939312881,0.247554306204,16.6606,330.031158574
 06/29  07:00:00,404.907455406,36.0303266163,124.455169218,0.0,64.3609230253,109.708623606,473.192967417,11.6063207816,24.9909,436.595746636
 06/29  08:00:00,363.698647786,36.0107862636,125.683122486,0.0,51.0481707146,80.7689615957,381.116054853,4.70550196064,33.3212,343.089352893
 06/29  09:00:00,334.884373754,36.4185386992,124.609689511,0.0,51.0481707146,71.0224615957,324.105056796,0.0,66.8089,257.296156796
 06/29  10:00:00,286.544862774,36.6371846174,124.757576125,0.0,32.1804615127,65.7244621605,288.968471583,0.0,83.4695,205.498971583
 06/29  11:00:00,287.865481303,36.7444824586,125.313987781,0.0,32.1804615127,65.7244621605,230.416357126,0.0,83.4695,146.946857126
 06/29  12:00:00,287.164469344,36.8003005122,125.268975746,0.0,32.1804615127,65.7244621605,236.912154872,0.0,83.4695,153.442654872
 06/29  13:00:00,277.669971141,36.7190800458,125.558293975,0.0,32.1804615127,55.9779621605,222.627812953,0.0,75.1392,147.488612953
 06/29  14:00:00,277.124862088,36.7027694741,125.016171752,0.0,32.1804615127,55.9779621605,218.929578079,0.0,66.8089,152.120678079
 06/29  15:00:00,275.129399994,36.778733187,122.984460433,0.0,32.1804615127,55.9779621605,221.522338567,0.0,75.1392,146.383138567
 06/29  16:00:00,301.708864143,37.084268962,120.123062356,0.0,32.1804615127,60.9114621605,207.06056713,0.0,91.7998,115.26076713
 06/29  17:00:00,336.847632909,36.4772624721,120.792700781,0.0,32.1804615127,77.5397301883,222.337850794,3.87345819926,49.9818,168.482592595
 06/29  18:00:00,391.244144012,36.6004951398,121.110066257,0.0,77.122965704,86.2600435998,359.556653364,6.33021751388,49.9818,303.24463585
 06/29  19:00:00,400.325447892,36.7084588558,122.225909621,0.0,102.647051061,80.1663183927,269.454679767,7.02997461358,33.3212,229.103505154
 06/29  20:00:00,425.115160567,36.6530218401,121.758054465,0.0,115.40909374,92.7192997104,261.427558725,7.4899067666,33.3212,220.616451958
 06/29  21:00:00,413.616038434,36.6612629475,120.039530739,0.0,102.647051061,94.1340635361,363.128643296,7.95627642844,24.9909,330.181466867
 06/29  22:00:00,351.425344608,36.61271204,121.726869332,0.0,77.122965704,65.871452062,278.095559927,8.42916600594,16.6606,253.005793921
 06/29  23:00:00,286.935308144,36.4357284697,125.467168172,0.0,38.286128036,48.4199368926,156.789978961,8.90862644302,8.3303,139.551052518
 06/29  24:00:00,239.670996182,34.3578817465,119.294703458,0.0,25.5240853573,30.610668775,111.993534419,0.0166159211113,3.33212,108.644798498
 06/30  01:00:00,214.370756377,33.5480366233,103.194302701,0.0,19.418418834,29.3649097162,84.0485274931,0.00356058780649,3.33212,80.7128469053
 06/30  02:00:00,203.974695037,33.7100056479,100.448625299,0.0,12.7620426787,28.1191506574,90.2765739654,0.0284851246683,3.33212,86.9159688407
 06/30  03:00:00,209.840177,34.1959127218,105.358219705,0.0,12.7620426787,28.1191506574,84.0835833789,0.0451029686732,3.33212,80.7063604102
 06/30  04:00:00,197.867719782,33.3860675987,87.9692315774,0.0,12.7620426787,28.1191506574,113.598309485,0.0617228581772,3.33212,110.204466627
 06/30  05:00:00,230.008730864,33.3860675987,92.2662542232,0.0,25.5240853573,30.610668775,202.15643828,0.0830939241257,8.3303,193.743044355
 06/30  06:00:00,343.726759484,35.005757845,118.51074552,0.0,51.0481707146,78.1489452969,344.748445241,0.225571966763,16.6606,327.862273274
 06/30  07:00:00,405.562031921,35.9898012607,123.972614342,0.0,64.3609230253,109.708623606,471.752660366,12.0621618032,24.9909,434.699598563
 06/30  08:00:00,363.658054713,35.9531721931,124.76691765,0.0,51.0481707146,80.7689615957,382.027413552,4.82969641468,33.3212,343.876517137
 06/30  09:00:00,335.11956707,36.4208259015,124.869123091,0.0,51.0481707146,71.0224615957,325.040180696,0.0,66.8089,258.231280696
 06/30  10:00:00,288.583661634,36.54963239,126.904206358,0.0,32.1804615127,65.7244621605,281.751247513,0.0,83.4695,198.281747513
 06/30  11:00:00,289.120296032,36.674343766,126.670111207,0.0,32.1804615127,65.7244621605,237.041827817,0.0,83.4695,153.572327817
 06/30  12:00:00,286.657509198,36.7463078222,124.860551743,0.0,32.1804615127,65.7244621605,236.820996375,0.0,83.4695,153.351496375
 06/30  13:00:00,275.763883286,36.6605706675,123.772285362,0.0,32.1804615127,55.9779621605,221.640177811,0.0,75.1392,146.500977811
 06/30  14:00:00,275.719882587,36.675849157,123.70612766,0.0,32.1804615127,55.9779621605,213.119666873,0.0,66.8089,146.310766873
 06/30  15:00:00,276.266634058,36.7059467083,124.219549966,0.0,32.1804615127,55.9779621605,228.11528826,0.0,75.1392,152.97608826
 06/30  16:00:00,305.794544464,36.7728951716,124.416919865,0.0,32.1804615127,60.9114621605,200.647067486,0.0,91.7998,108.847267486
 06/30  17:00:00,341.167272596,36.2332442259,125.290431082,0.0,32.1804615127,77.5397301883,224.26971123,4.28284131067,49.9818,170.00506992
 06/30  18:00:00,392.948225967,36.3447784968,123.014965102,0.0,77.122965704,86.2600435998,361.902376045,6.87721162041,49.9818,305.043364425
 06/30  19:00:00,399.235116687,36.411704241,122.052730655,0.0,102.647051061,80.1663183927,266.354193196,7.61557959492,33.3212,225.417413601
 06/30  20:00:00,423.685564263,36.3889945322,121.190704611,0.0,115.40909374,92.7192997104,264.367424752,8.16184015712,33.3212,222.884384595
 06/30  21:00:00,413.061504649,36.4526510723,120.128901038,0.0,102.647051061,94.1340635361,360.310343709,8.64732874747,24.9909,326.672114962
 06/30  22:00:00,351.578806441,36.4593354209,122.040312303,0.0,77.122965704,65.871452062,278.095831572,9.09540160746,16.6606,252.339829964
 06/30  23:00:00,289.494252858,36.3283332145,128.14405655,0.0,38.286128036,48.4199368926,157.07580776,9.67338123182,8.3303,139.072126528
 06/30  24:00:00,226.551950163,34.0339436972,107.775731392,0.0,25.5240853573,30.610668775,112.780304514,0.0684022331328,3.33212,109.37978228
 07/01  01:00:00,221.98150389,33.9259643474,101.55056497,0.0,27.7269238854,30.610668775,84.277590107,0.257577881184,3.33212,80.6878922258
 07/01  02:00:00,186.9463022,33.3860675987,85.616951703,0.0,12.7620426787,28.1191506574,90.2641215878,0.0373223471683,3.33212,86.8946792407
 07/01  03:00:00,179.172680504,33.1161192243,78.9124851731,0.0,12.7620426787,28.1191506574,86.5522552688,2.53559116287,3.33212,80.6845441059
 07/01  04:00:00,189.026431098,33.3860675987,82.1947149201,0.0,12.7620426787,28.1191506574,129.859664732,17.9665722847,3.33212,108.560972448
 07/01  05:00:00,208.379700357,33.6560159731,89.2237239035,0.0,12.7620426787,28.1191506574,172.45124479,25.9984464461,8.3303,138.122498344
 07/01  06:00:00,295.495105565,34.1959127218,108.819312046,0.0,42.6918050922,54.3732441037,228.784372704,16.0003011892,16.6606,196.123471514
 07/01  07:00:00,370.232831639,36.1359927081,139.666541274,0.0,42.6918050922,86.1019271793,365.130729233,13.8516225063,24.9909,326.288206727
 07/01  08:00:00,409.315786122,35.9776176951,137.006098135,0.0,57.6566862989,112.030105488,507.731660853,4.82288646174,33.3212,469.587574392
 07/01  09:00:00,365.135064116,36.4117540129,138.875091967,0.0,57.6566862989,83.6599452969,402.654973789,0.0,66.8089,335.846073789
 07/01  10:00:00,313.079728741,36.5688792895,140.70767214,0.0,42.6918050922,68.9656133826,340.282394252,0.0,83.4695,256.812894252
 07/01  11:00:00,305.231818867,36.6793938012,140.927110059,0.0,34.9340096728,67.7198543238,289.384406989,0.136779474354,83.4695,205.778127515
 07/01  12:00:00,305.727560814,36.7387536612,141.972835959,0.0,34.9340096728,67.7198543238,237.328854766,0.169721180419,83.4695,153.689633585
 07/01  13:00:00,295.419385462,36.653393342,141.462778346,0.0,34.9340096728,57.9733543238,226.532534879,0.010813168275,75.1392,151.382521711
 07/01  14:00:00,295.58957973,36.6732616832,141.481807726,0.0,34.9340096728,57.9733543238,215.543189945,0.0148682965845,66.8089,148.719421649
 07/01  15:00:00,295.690762049,36.7019757878,141.1906535,0.0,34.9340096728,57.9733543238,227.207575341,0.0364958373229,75.1392,152.031879504
 07/01  16:00:00,325.726531941,36.5153492078,141.363245706,0.0,34.9340096728,62.9068543238,202.002170024,0.0615052000261,91.7998,110.140864824
 07/01  17:00:00,353.299997736,36.0677521738,141.109276985,0.0,34.9340096728,72.2186844194,199.965429305,4.76219495709,49.9818,145.221434348
 07/01  18:00:00,418.412494996,36.306432339,140.207176077,0.0,87.0357390804,86.2600435998,227.356401088,6.7941855689,49.9818,170.580415519
 07/01  19:00:00,410.920805477,36.1147880775,138.752521544,0.0,102.000620287,77.6748002752,265.444010075,7.62313621284,33.3212,224.499673863
 07/01  20:00:00,420.921032874,36.072856221,138.406960131,0.0,102.000620287,88.9820225341,259.285013917,8.17838620981,33.3212,217.785427707
 07/01  21:00:00,424.788773367,36.0972627556,139.122330399,0.0,102.000620287,91.6425454185,260.837862697,10.9301750371,24.9909,224.91678766
 07/01  22:00:00,374.800640084,36.0152959971,140.349866827,0.0,87.0357390804,65.871452062,371.573367595,26.3756436279,16.6606,328.537123967
 07/01  23:00:00,286.620969717,35.9359883622,126.343702431,0.0,42.6918050922,48.4199368926,239.046083949,40.1840737696,8.3303,190.531710179
 07/01  24:00:00,187.370650662,33.1161192243,70.3029802151,0.0,27.7269238854,30.610668775,157.774118859,45.8878079928,3.33212,108.554190867
 07/02  01:00:00,186.257935978,30.9565322292,62.2029073421,0.0,34.4311606118,33.1021868926,147.785462967,57.4962573401,3.33212,86.9570856268
 07/02  02:00:00,173.76152115,33.3860675987,64.7938352068,0.0,19.466279405,30.610668775,155.073037858,70.9794965602,3.33212,80.7614212974
 07/02  03:00:00,171.671567004,30.9565322292,65.1150007434,0.0,19.466279405,30.610668775,163.160789997,72.8695458424,3.33212,86.9591241547
 07/02  04:00:00,182.651126574,33.3860675987,67.0808672458,0.0,19.466279405,30.610668775,182.579433685,70.737407583,3.33212,108.509906102
 07/02  05:00:00,193.592643496,30.9565322292,68.212367211,0.0,19.466279405,30.610668775,214.725732502,68.1684889166,8.3303,138.226943585
 07/02  06:00:00,268.544757384,34.8437888203,81.7379277678,0.0,42.6918050922,54.3732441037,273.194104255,60.0102144568,16.6606,196.523289798
 07/02  07:00:00,360.16494164,36.1816348516,121.578276699,0.0,49.3960418185,88.5934452969,393.398945596,42.6372642094,24.9909,325.770781387
 07/02  08:00:00,404.018855369,35.9764605379,132.863188329,0.0,57.6566862989,112.030105488,515.094814115,13.1510321193,33.3212,468.622581995
 07/02  09:00:00,353.448393865,36.4671037857,136.708286722,0.0,50.9524495726,81.1684271793,403.31755543,0.570049764866,66.8089,335.938605665
 07/02  10:00:00,313.532392086,36.7262071312,140.833208872,0.0,42.6918050922,68.9656133826,340.511086661,0.0915661218016,83.4695,256.950020539
 07/02  11:00:00,311.095438805,36.7452331531,141.695914973,0.0,38.286128036,68.9656133826,289.341691918,0.233804782864,83.4695,205.638387135
 07/02  12:00:00,311.911924805,36.7744406734,142.328459156,0.0,38.286128036,68.9656133826,232.794662819,0.122797503645,83.4695,149.202365315
 07/02  13:00:00,294.003058271,36.6615832,142.916639646,0.0,31.5818913096,56.727595265,226.144181789,0.409583847146,75.1392,150.595397941
 07/02  14:00:00,294.202957027,36.6871683646,142.925052575,0.0,31.5818913096,56.727595265,213.354380495,0.351846561217,66.8089,146.193633934
 07/02  15:00:00,293.897771728,36.7154466451,142.617895455,0.0,31.5818913096,56.727595265,221.681483495,0.362806556746,75.1392,146.179476939
 07/02  16:00:00,323.43383248,36.5391951683,142.916292755,0.0,31.5818913096,61.661095265,207.27061164,0.321435453989,91.7998,115.149376186
 07/02  17:00:00,349.883913877,36.0124207853,142.484282703,0.0,31.5818913096,70.9729253606,190.954413269,2.4182370388,49.9818,138.55437623
 07/02  18:00:00,410.180509318,36.1110261896,140.774501221,0.0,80.3315023541,83.7685254822,223.292663109,3.04498090888,49.9818,170.2658822
 07/02  19:00:00,413.025124984,36.1532218376,139.433388898,0.0,102.000620287,77.6748002752,261.213748241,3.43559412186,33.3212,224.456954119
 07/02  20:00:00,431.725176717,36.142075708,138.826446903,0.0,108.704857014,91.4735406516,253.653916581,3.75833010621,33.3212,216.574386475
 07/02  21:00:00,416.173403708,36.2538959644,138.74466305,0.0,95.2963835608,89.1510273009,253.501081756,4.06414571265,24.9909,224.446036043
 07/02  22:00:00,365.789480405,36.1546082905,139.522460728,0.0,80.3315023541,63.3799339444,343.857281326,5.12752935408,16.6606,322.069151972
 07/02  23:00:00,303.277060628,36.07873643,142.129131139,0.0,42.6918050922,48.4199368926,204.143992729,7.80200926094,8.3303,188.011683468
 07/02  24:00:00,218.252882988,33.3860675987,91.2877437977,0.0,34.4311606118,33.1021868926,126.015743787,7.6341530906,3.33212,115.049470697
 07/03  01:00:00,168.177255129,32.5762224755,61.2638258314,0.0,19.418418834,29.3649097162,104.289357721,20.3068538334,3.33212,80.6503838878
 07/03  02:00:00,172.171449354,32.5762224755,73.1743016328,0.0,12.7620426787,28.1191506574,105.663507746,21.6864095678,3.33212,80.6449781781
 07/03  03:00:00,174.480033893,32.5762224755,75.4971675455,0.0,12.7620426787,28.1191506574,106.788325266,16.6173536235,3.33212,86.8388516424
 07/03  04:00:00,189.687378341,33.3860675987,83.2182275969,0.0,12.7620426787,28.1191506574,130.281573961,18.4595248559,3.33212,108.489929105
