Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/03  05:00:00,207.188924796,32.8461708499,73.7787593462,0.0,25.5240853573,30.610668775,215.950732416,19.4620220988,8.3303,188.158410318
 07/03  06:00:00,347.319072153,34.8437888203,124.901945547,0.0,51.0481707146,78.1489452969,358.53155705,16.3210651033,16.6606,325.549891946
 07/03  07:00:00,412.722349382,35.9051307414,136.989788914,0.0,64.3609230253,109.708623606,470.415332157,12.3899410461,24.9909,433.034491111
 07/03  08:00:00,373.68205003,35.9121269642,139.718967757,0.0,51.0481707146,80.7689615957,371.258512969,2.39033542083,33.3212,335.546977548
 07/03  09:00:00,348.011871268,36.4192721719,140.924430309,0.0,51.0481707146,71.0224615957,323.227601061,0.0560731797301,66.8089,256.362627882
 07/03  10:00:00,301.745202382,36.5850680801,142.465073406,0.0,32.1804615127,65.7244621605,288.797119148,0.366575310616,83.4695,204.961043837
 07/03  11:00:00,304.045443401,36.670483983,143.409336759,0.0,32.1804615127,65.7244621605,230.843589943,0.67757195162,83.4695,146.696517992
 07/03  12:00:00,304.463527111,36.703510597,144.149161061,0.0,32.1804615127,65.7244621605,237.25698127,0.62651223642,83.4695,153.160969034
 07/03  13:00:00,294.813857151,36.647936126,144.151578483,0.0,32.1804615127,55.9779621605,221.897987829,0.443419225488,75.1392,146.315368604
 07/03  14:00:00,294.91090355,36.6779735257,143.99128634,0.0,32.1804615127,55.9779621605,213.251059653,0.322418855456,66.8089,146.119740798
 07/03  15:00:00,295.228305487,36.7102422141,144.057791029,0.0,32.1804615127,55.9779621605,221.487345828,0.214097444187,75.1392,146.134048384
 07/03  16:00:00,324.084236091,36.5989836827,143.688604654,0.0,32.1804615127,60.9114621605,206.893835654,0.0,91.7998,115.094035654
 07/03  17:00:00,357.806684396,36.0973113399,142.8458431,0.0,32.1804615127,77.5397301883,214.755353653,1.85241164919,49.9818,162.921142004
 07/03  18:00:00,409.566285685,36.2294044359,140.414570836,0.0,77.122965704,86.2600435998,356.974955874,3.02331804609,49.9818,303.969837828
 07/03  19:00:00,416.885066825,36.2885315994,139.908448652,0.0,102.647051061,80.1663183927,261.644372441,3.41465592251,33.3212,224.908516519
 07/03  20:00:00,440.707562668,36.2976912271,138.730648306,0.0,115.40909374,92.7192997104,254.053958361,3.73499844923,33.3212,216.997759912
 07/03  21:00:00,430.028696793,36.3504847767,137.950437379,0.0,102.647051061,94.1340635361,360.516981834,4.03954986355,24.9909,331.48653197
 07/03  22:00:00,367.806568391,36.3525940593,140.273754507,0.0,77.122965704,65.871452062,267.131886279,4.3581927541,16.6606,246.113093525
 07/03  23:00:00,301.69998734,36.2369139807,142.911782933,0.0,38.286128036,48.4199368926,150.580731822,5.81152307135,8.3303,136.438908751
 07/03  24:00:00,216.269648511,33.3860675987,99.5743924122,0.0,25.5240853573,30.610668775,113.316824813,0.0073898446525,3.33212,109.977314969
 07/04  01:00:00,217.965829546,33.1161192243,90.3670732643,0.0,34.4311606118,33.1021868926,84.168366433,0.10534050837,3.33212,80.7309059246
 07/04  02:00:00,205.960356475,33.3860675987,95.3519990222,0.0,19.466279405,30.610668775,90.3192297496,0.056087090255,3.33212,86.9310226594
 07/04  03:00:00,188.850828215,32.5762224755,79.5366467694,0.0,19.466279405,30.610668775,84.1254189304,0.0752228529249,3.33212,80.7180760775
 07/04  04:00:00,175.949461533,31.7663773524,61.4082273719,0.0,19.466279405,30.610668775,111.79455372,0.0,3.33212,108.46243372
 07/04  05:00:00,215.860318077,33.3860675987,86.438185824,0.0,19.466279405,30.610668775,146.529288892,0.0974696099119,8.3303,138.101519282
 07/04  06:00:00,309.689336149,34.8437888203,117.453233956,0.0,42.6918050922,54.3732441037,213.05777651,0.120371104498,16.6606,196.276805405
 07/04  07:00:00,378.360300821,36.2721636373,135.204427423,0.0,49.3960418185,88.5934452969,353.46703893,6.23168287522,24.9909,322.244456055
 07/04  08:00:00,406.574817708,36.0606301249,130.539196442,0.0,57.6566862989,112.030105488,505.283039012,2.52059548687,33.3212,469.441243525
 07/04  09:00:00,348.51477208,36.4990427087,128.083784469,0.0,50.9524495726,81.1684271793,402.205783946,0.0,66.8089,335.396883946
 07/04  10:00:00,302.222361844,36.8353880694,126.4334514,0.0,42.6918050922,68.9656133826,336.935120508,0.0,83.4695,253.465620508
 07/04  11:00:00,296.881208747,36.7395467628,124.954910647,0.0,38.286128036,68.9656133826,284.621258927,0.0,83.4695,201.151758927
 07/04  12:00:00,295.61373083,36.7875731573,124.432737629,0.0,38.286128036,68.9656133826,236.577367036,0.0,83.4695,153.107867036
 07/04  13:00:00,276.087297754,36.6595200621,123.988033987,0.0,31.5818913096,56.727595265,221.57833781,0.0011207693838,75.1392,146.43801704
 07/04  14:00:00,274.964386615,36.6746855963,122.88197051,0.0,31.5818913096,56.727595265,213.205967117,0.326130773231,66.8089,146.070936344
 07/04  15:00:00,274.035047214,36.7019193531,121.949579439,0.0,31.5818913096,56.727595265,221.688433073,0.4744962973,75.1392,146.074736775
 07/04  16:00:00,300.829802794,36.4855428808,119.676217257,0.0,31.5818913096,61.661095265,207.297876772,0.44586662608,91.7998,115.052210146
 07/04  17:00:00,329.042725738,35.9607990391,120.690520016,0.0,31.5818913096,70.9729253606,191.560404651,3.14220949663,49.9818,138.436395154
 07/04  18:00:00,390.828040165,36.0056490053,120.726158206,0.0,80.3315023541,83.7685254822,223.991528474,3.91152788907,49.9818,170.098200584
 07/04  19:00:00,393.484356822,36.0156629952,119.300128222,0.0,102.000620287,77.6748002752,254.563318258,4.39997106986,33.3212,216.842147188
 07/04  20:00:00,413.105956776,36.0287824365,118.420027289,0.0,108.704857014,91.4735406516,256.594935126,4.74279328238,33.3212,218.530941844
 07/04  21:00:00,398.361808514,36.1826434143,117.804555787,0.0,95.2963835608,89.1510273009,251.941069823,5.08797221559,24.9909,221.862197608
 07/04  22:00:00,348.319985947,36.1247252319,118.321287007,0.0,80.3315023541,63.3799339444,343.738769255,5.8387589991,16.6606,321.239410256
 07/04  23:00:00,285.722531863,36.0814332602,120.114637253,0.0,42.6918050922,48.4199368926,203.918840542,7.81162803301,8.3303,187.776912509
 07/04  24:00:00,268.901990458,33.3860675987,138.80554111,0.0,34.4311606118,33.1021868926,118.330965602,0.0186340491049,3.33212,114.980211553
 07/05  01:00:00,245.736013812,33.3860675987,134.479463271,0.0,19.418418834,29.3649097162,83.9613287381,0.0156536116415,3.33212,80.6135551264
 07/05  02:00:00,234.446419059,33.9259643474,130.093055933,0.0,12.7620426787,28.1191506574,84.1410836903,0.199102795878,3.33212,80.6098608944
 07/05  03:00:00,232.378342851,33.9259643474,128.040298373,0.0,12.7620426787,28.1191506574,84.1816199813,0.24596961119,3.33212,80.6035303702
 07/05  04:00:00,236.787448584,34.1959127218,125.294881973,0.0,12.7620426787,28.1191506574,111.817223759,0.0657120826072,3.33212,108.419391677
 07/05  05:00:00,244.924142329,32.9001605248,108.581802628,0.0,25.5240853573,30.610668775,196.264816036,0.0298743823627,8.3303,187.904641654
 07/05  06:00:00,353.405244851,35.005757845,126.191668958,0.0,51.0481707146,78.1489452969,346.314030181,0.116551101761,16.6606,329.536879079
 07/05  07:00:00,405.993833339,35.9457752293,125.640766255,0.0,64.3609230253,109.708623606,458.623708037,7.93071103667,24.9909,425.702097001
 07/05  08:00:00,364.629928618,35.8910008066,126.750791459,0.0,51.0481707146,80.7689615957,371.298442284,3.26988740305,33.3212,334.707354881
 07/05  09:00:00,335.350991972,36.406951048,125.142533902,0.0,51.0481707146,71.0224615957,322.740641847,0.0,66.8089,255.931741847
 07/05  10:00:00,287.316304056,36.5006358669,125.747768905,0.0,32.1804615127,65.7244621605,284.624129381,0.034149698217,83.4695,201.120479683
 07/05  11:00:00,287.696451385,36.5885216795,125.390210829,0.0,32.1804615127,65.7244621605,233.895120635,0.482297557607,83.4695,149.943323078
 07/05  12:00:00,284.016702531,36.6366704314,122.39649513,0.0,32.1804615127,65.7244621605,230.62079529,0.783857707062,83.4695,146.367437583
 07/05  13:00:00,270.617445161,36.6243240567,118.728331269,0.0,32.1804615127,55.9779621605,222.809656837,0.587581035356,75.1392,147.082875802
 07/05  14:00:00,269.300262223,36.6571699002,117.348312913,0.0,32.1804615127,55.9779621605,214.139454992,0.136788106698,66.8089,147.193766885
 07/05  15:00:00,272.07485305,36.6872218378,120.066814467,0.0,32.1804615127,55.9779621605,222.386533087,0.0369588627965,75.1392,147.210374224
 07/05  16:00:00,302.789459052,36.5125614712,121.682144766,0.0,32.1804615127,60.9114621605,203.696850173,0.0,91.7998,111.897050173
 07/05  17:00:00,339.708586646,36.0092815485,124.069320028,0.0,32.1804615127,77.5397301883,215.799492988,3.04340127748,49.9818,162.774291711
 07/05  18:00:00,394.557894052,36.1404156885,124.837668937,0.0,77.122965704,86.2600435998,358.032984873,4.7665445416,49.9818,303.284640331
 07/05  19:00:00,402.401694699,36.2044753112,124.846299291,0.0,102.647051061,80.1663183927,258.6646181,5.2938757836,33.3212,220.049542316
 07/05  20:00:00,426.443273992,36.1977520047,123.594031055,0.0,115.40909374,92.7192997104,260.1766433,5.68356579957,33.3212,221.1718775
 07/05  21:00:00,416.708054663,36.2746445509,123.534110767,0.0,102.647051061,94.1340635361,353.614309214,6.06437976921,24.9909,322.559029445
 07/05  22:00:00,355.457692611,36.3095088208,126.057699393,0.0,77.122965704,65.871452062,268.624972518,6.42688070914,16.6606,245.537491809
 07/05  23:00:00,289.981745,36.2210317624,128.70814531,0.0,38.286128036,48.4199368926,154.350782857,8.1485674762,8.3303,137.871915381
 07/05  24:00:00,248.169140917,33.3860675987,129.586712795,0.0,25.5240853573,30.610668775,111.777197009,0.0283533896728,3.33212,108.416723619
 07/06  01:00:00,230.959584033,33.6560159731,119.322522899,0.0,19.418418834,29.3649097162,84.2436678385,0.326277869754,3.33212,80.5852699688
 07/06  02:00:00,223.279677294,33.9259643474,119.06526369,0.0,12.7620426787,28.1191506574,90.3772594308,0.266660299501,3.33212,86.7784791313
 07/06  03:00:00,224.336535431,34.1959127218,119.607484844,0.0,12.7620426787,28.1191506574,83.9680943516,0.0610985191883,3.33212,80.5748758324
 07/06  04:00:00,215.166774794,33.3860675987,105.502367651,0.0,12.7620426787,28.1191506574,111.79344709,0.0740192081162,3.33212,108.387307882
 07/06  05:00:00,248.728373972,33.7100056479,110.806583264,0.0,25.5240853573,30.610668775,196.204645235,0.0757547041218,8.3303,187.798590531
 07/06  06:00:00,342.547301532,34.1959127218,117.072672363,0.0,51.0481707146,78.1489452969,338.241295626,0.102463716619,16.6606,321.478231909
 07/06  07:00:00,405.92828617,36.1060764184,125.415621005,0.0,64.3609230253,109.708623606,467.509132657,8.89684069331,24.9909,433.621391964
 07/06  08:00:00,366.127889032,35.9135191815,128.249057547,0.0,51.0481707146,80.7689615957,369.152057643,3.79566335085,33.3212,332.035194292
 07/06  09:00:00,338.714896563,36.4031382616,128.510120713,0.0,51.0481707146,71.0224615957,317.211811047,0.0,66.8089,250.402911047
 07/06  10:00:00,291.020409201,36.5747362068,129.359855658,0.0,32.1804615127,65.7244621605,288.056392389,0.0,83.4695,204.586892389
 07/06  11:00:00,293.435030799,36.6734636559,131.021244581,0.0,32.1804615127,65.7244621605,229.987075503,0.0138188790003,83.4695,146.503756624
 07/06  12:00:00,297.014585588,36.7235235125,135.257820393,0.0,32.1804615127,65.7244621605,229.807402266,0.027639118715,83.4695,146.310263147
 07/06  13:00:00,291.404930037,36.6392407277,139.440146064,0.0,32.1804615127,55.9779621605,221.299410709,0.0317360372787,75.1392,146.128474671
 07/06  14:00:00,292.50170221,36.663710748,140.51170431,0.0,32.1804615127,55.9779621605,212.801764456,0.0378816168261,66.8089,145.95498284
 07/06  15:00:00,292.942617399,36.6954796977,140.925285292,0.0,32.1804615127,55.9779621605,221.090937276,0.0,75.1392,145.951737276
 07/06  16:00:00,323.464627944,36.6332112849,142.25287462,0.0,32.1804615127,60.9114621605,206.797874075,0.0,91.7998,114.998074075
 07/06  17:00:00,358.062524939,36.1385955814,142.681733184,0.0,32.1804615127,77.5397301883,215.918567961,3.27080699784,49.9818,162.665960963
 07/06  18:00:00,409.358162461,36.2318554287,140.326143009,0.0,77.122965704,86.2600435998,355.277012889,5.20497122419,49.9818,300.090241664
 07/06  19:00:00,416.389485796,36.26241612,139.796111652,0.0,102.647051061,80.1663183927,258.844730677,5.80763215071,33.3212,219.715898526
 07/06  20:00:00,440.611730432,36.2372743138,139.477170011,0.0,115.40909374,92.7192997104,262.919442242,6.22463541184,33.3212,223.37360683
 07/06  21:00:00,429.171038872,36.3065591102,137.780274369,0.0,102.647051061,94.1340635361,354.092052044,6.62878334743,24.9909,322.472368696
 07/06  22:00:00,367.195190736,36.3387382176,139.667044256,0.0,77.122965704,65.871452062,269.216581386,7.0285948882,16.6606,245.527386498
 07/06  23:00:00,301.362405145,36.2369491809,142.130097916,0.0,38.286128036,48.4199368926,150.532078698,8.19208816331,8.3303,134.009690535
 07/06  24:00:00,221.241144814,33.3860675987,104.003786637,0.0,25.5240853573,30.610668775,115.429142754,0.0181111271542,3.33212,112.078911627
 07/07  01:00:00,215.081599285,33.6560159731,104.847551164,0.0,19.418418834,29.3649097162,84.2509548162,0.347244923209,3.33212,80.571589893
 07/07  02:00:00,208.660727615,33.9259643474,105.954227771,0.0,12.7620426787,28.1191506574,84.1815217829,0.281054965465,3.33212,80.5683468174
 07/07  03:00:00,207.686150526,33.9259643474,105.009081994,0.0,12.7620426787,28.1191506574,84.1336135421,0.240629796461,3.33212,80.5608637456
 07/07  04:00:00,201.440668576,33.3860675987,92.6878854047,0.0,12.7620426787,28.1191506574,111.762545192,0.0744793219618,3.33212,108.35594587
 07/07  05:00:00,231.631772982,33.3860675987,95.4389200977,0.0,25.5240853573,30.610668775,196.105827084,0.0888097260585,8.3303,187.686717358
 07/07  06:00:00,350.026023652,35.005757845,124.602236035,0.0,51.0481707146,78.1489452969,337.965514546,0.212059367697,16.6606,321.092855178
 07/07  07:00:00,415.082263436,35.9664532837,136.100119144,0.0,64.3609230253,109.708623606,467.430082055,9.94561548885,24.9909,432.493566566
 07/07  08:00:00,375.440552846,35.9426185551,138.830906806,0.0,51.0481707146,80.7689615957,367.554391674,4.07671714142,33.3212,330.156474533
 07/07  09:00:00,348.517566511,36.4095922159,140.403873777,0.0,51.0481707146,71.0224615957,318.59899192,0.0,66.8089,251.79009192
 07/07  10:00:00,301.458520122,36.5814287574,142.040776649,0.0,32.1804615127,65.7244621605,281.742439597,0.0,83.4695,198.272939597
 07/07  11:00:00,302.899297956,36.6646485687,142.732699767,0.0,32.1804615127,65.7244621605,235.76919292,0.0107341064146,83.4695,152.288958814
 07/07  12:00:00,301.410432389,36.7077845618,141.471956501,0.0,32.1804615127,65.7244621605,229.756701204,0.0350285062724,83.4695,146.252172698
 07/07  13:00:00,290.345224597,36.6401026104,139.772753926,0.0,32.1804615127,55.9779621605,221.26518966,0.0440712011315,75.1392,146.081918459
 07/07  14:00:00,291.346384133,36.6685770803,140.902805432,0.0,32.1804615127,55.9779621605,212.761522917,0.0491603828965,66.8089,145.903462534
 07/07  15:00:00,292.046943377,36.6994357603,141.895624823,0.0,32.1804615127,55.9779621605,221.04278212,0.00960655020321,75.1392,145.89397557
 07/07  16:00:00,320.745339639,36.5734498013,141.635098093,0.0,32.1804615127,60.9114621605,200.361046736,0.0,91.7998,108.561246736
 07/07  17:00:00,354.802489723,36.0723201431,141.083792523,0.0,32.1804615127,77.5397301883,222.978947873,3.59734927504,49.9818,169.399798598
 07/07  18:00:00,406.837935099,36.1914190523,139.13181772,0.0,77.122965704,86.2600435998,350.334855989,5.72758404174,49.9818,294.625471947
 07/07  19:00:00,413.326419391,36.2279503443,139.030211445,0.0,102.647051061,80.1663183927,263.92942037,6.36370181216,33.3212,224.244518558
 07/07  20:00:00,437.47955921,36.2018405672,138.454507849,0.0,115.40909374,92.7192997104,256.495964998,6.82774531821,33.3212,216.34701968
 07/07  21:00:00,427.075750105,36.2372369137,138.19498172,0.0,102.647051061,94.1340635361,353.806841254,7.25583145347,24.9909,321.5601098
 07/07  22:00:00,365.028442445,36.2535311638,140.054801388,0.0,77.122965704,65.871452062,270.13010094,8.17576084652,16.6606,245.293740094
 07/07  23:00:00,293.951489224,36.1666258831,137.571409728,0.0,38.286128036,48.4199368926,162.939700203,16.8405107507,8.3303,137.768889452
 07/07  24:00:00,191.546013216,33.1161192243,76.545450942,0.0,25.5240853573,30.610668775,135.772829193,24.0924849723,3.33212,108.348224221
 07/08  01:00:00,196.61396926,33.3860675987,79.2338145127,0.0,27.7269238854,30.610668775,117.846803152,33.9663967293,3.33212,80.548286423
 07/08  02:00:00,154.78565187,31.7663773524,56.7145027305,0.0,12.7620426787,28.1191506574,124.849634454,40.9717366426,3.33212,80.5457778115
 07/08  03:00:00,156.898412188,32.5762224755,58.0886916571,0.0,12.7620426787,28.1191506574,131.051269408,47.1665444636,3.33212,80.552604944
 07/08  04:00:00,168.241250765,33.3860675987,62.0573115404,0.0,12.7620426787,28.1191506574,158.51665662,46.8601953838,3.33212,108.324341236
 07/08  05:00:00,184.914942313,33.3860675987,66.4952604741,0.0,12.7620426787,28.1191506574,189.058355089,43.0172839265,8.3303,137.710771163
 07/08  06:00:00,275.133652323,34.5198507711,85.9331348192,0.0,42.6918050922,54.3732441037,240.650259047,35.6779410968,16.6606,188.31171795
 07/08  07:00:00,366.036901872,35.9156211903,136.740368185,0.0,42.6918050922,86.1019271793,375.394036277,29.7148347738,24.9909,320.688301503
 07/08  08:00:00,406.679163939,35.8995439207,135.299820418,0.0,57.6566862989,112.030105488,502.168132352,7.19518067741,33.3212,461.651751675
 07/08  09:00:00,363.877880681,36.4116870504,137.904358782,0.0,57.6566862989,83.6599452969,394.923651451,0.00385836081397,66.8089,328.11089309
 07/08  10:00:00,312.253829208,36.5787103367,139.312386427,0.0,42.6918050922,68.9656133826,338.858099504,0.0801813776428,83.4695,255.308418126
 07/08  11:00:00,306.772590443,36.6845408166,141.560780616,0.0,34.9340096728,67.7198543238,281.723715582,0.453506520556,83.4695,197.800709061
 07/08  12:00:00,307.839052742,36.7439599384,142.681657655,0.0,34.9340096728,67.7198543238,237.014483726,0.306292634801,83.4695,153.238691091
 07/08  13:00:00,298.871252761,36.6629498681,143.255803908,0.0,34.9340096728,57.9733543238,221.562889665,0.0433917969852,75.1392,146.380297868
 07/08  14:00:00,298.655268139,36.6742281147,142.931938167,0.0,34.9340096728,57.9733543238,213.005548117,0.00960849569675,66.8089,146.187039621
 07/08  15:00:00,298.668333912,36.7058070075,142.662756519,0.0,34.9340096728,57.9733543238,223.783153894,0.0121961509781,75.1392,148.631757743
 07/08  16:00:00,327.959055983,36.5641821978,142.438980446,0.0,34.9340096728,62.9068543238,204.553024346,0.0162628423498,91.7998,112.736961504
 07/08  17:00:00,356.182057488,36.1633425451,143.056189658,0.0,34.9340096728,72.2186844194,190.534850129,2.32388547093,49.9818,138.229164658
 07/08  18:00:00,420.892376451,36.4185934084,141.187720952,0.0,87.0357390804,86.2600435998,223.665380501,3.71283742707,49.9818,169.970743074
 07/08  19:00:00,414.182593689,36.1967200505,140.332598144,0.0,102.000620287,77.6748002752,254.037264157,4.2196375183,33.3212,216.496426638
 07/08  20:00:00,423.617184948,36.1353436079,139.118146143,0.0,102.000620287,88.9820225341,254.212862337,4.60278962104,33.3212,216.288872716
 07/08  21:00:00,427.598394992,36.1811387095,138.756636509,0.0,102.000620287,91.6425454185,253.690623704,4.94602658062,24.9909,223.753697123
 07/08  22:00:00,377.36554171,36.0911872865,140.365123034,0.0,87.0357390804,65.871452062,341.692656243,5.29867581667,16.6606,319.733380427
 07/08  23:00:00,304.259735933,36.0011783125,142.22116004,0.0,42.6918050922,48.4199368926,203.619881262,7.47225779186,8.3303,187.81732347
 07/08  24:00:00,211.698901543,33.3860675987,93.4008085632,0.0,27.7269238854,30.610668775,111.667698634,0.014604826204,3.33212,108.320973808
 07/09  01:00:00,218.037054133,33.3860675987,90.5248553192,0.0,34.4311606118,33.1021868926,84.0198795161,0.0482049260458,3.33212,80.6395545901
 07/09  02:00:00,178.20836943,31.7663773524,70.3756959052,0.0,19.466279405,30.610668775,84.0549567708,0.100815013486,3.33212,80.6220217573
 07/09  03:00:00,189.638992872,32.5762224755,80.6265587862,0.0,19.466279405,30.610668775,84.2024959931,0.0,3.33212,80.8703759931
 07/09  04:00:00,211.889546976,33.3860675987,94.9776600913,0.0,19.466279405,30.610668775,111.470354774,0.0935447343628,3.33212,108.04469004
 07/09  05:00:00,227.073810273,33.3860675987,98.0871962582,0.0,19.466279405,30.610668775,146.277312608,0.116978399833,8.3303,137.830034208
 07/09  06:00:00,298.32287486,34.1959127218,108.06128234,0.0,42.6918050922,54.3732441037,211.762635883,0.132395729077,16.6606,194.969640154
 07/09  07:00:00,380.940698466,36.238703194,140.039529855,0.0,49.3960418185,88.5934452969,353.649284812,7.48951108154,24.9909,321.16887373
 07/09  08:00:00,409.677994498,35.9900073726,136.158961834,0.0,57.6566862989,112.030105488,491.235438569,3.00080305607,33.3212,454.913435513
 07/09  09:00:00,353.576866923,36.4342671559,134.652905582,0.0,50.9524495726,81.1684271793,399.877094945,0.0,66.8089,333.068194945
 07/09  10:00:00,309.891594299,36.7221849709,135.248443227,0.0,42.6918050922,68.9656133826,335.104694931,0.0,83.4695,251.635194931
 07/09  11:00:00,305.971769571,36.6947804376,134.752687188,0.0,38.286128036,68.9656133826,284.769985734,0.0,83.4695,201.300485734
 07/09  12:00:00,305.444738602,36.7358859611,134.705283377,0.0,38.286128036,68.9656133826,229.631485411,0.0068416406491,83.4695,146.15514377
 07/09  13:00:00,283.578422488,36.6377219592,131.563201096,0.0,31.5818913096,56.727595265,222.186918012,0.910040134402,75.1392,146.137677877
 07/09  14:00:00,280.832880295,36.6660378852,128.781489948,0.0,31.5818913096,56.727595265,213.517205077,0.919048633345,66.8089,145.789256443
 07/09  15:00:00,280.024588927,36.6936175767,127.956694811,0.0,31.5818913096,56.727595265,221.736473576,0.816849609785,75.1392,145.780423966
 07/09  16:00:00,308.651585724,36.4574997269,127.544619439,0.0,31.5818913096,61.661095265,201.133508801,0.827030535316,91.7998,108.506678266
 07/09  17:00:00,336.68809724,35.9536279332,128.36078573,0.0,31.5818913096,70.9729253606,192.255067182,4.14205554658,49.9818,138.131211635
 07/09  18:00:00,397.275396519,36.004349917,127.204981696,0.0,80.3315023541,83.7685254822,224.35739384,4.69649143942,49.9818,169.6791024
 07/09  19:00:00,399.444389803,36.0256762896,125.301721677,0.0,102.000620287,77.6748002752,254.61595505,5.24279709657,33.3212,216.051957954
 07/09  20:00:00,419.087798591,36.0234914604,124.476992834,0.0,108.704857014,91.4735406516,254.438543167,5.62193617235,33.3212,215.495406994
 07/09  21:00:00,406.77592814,36.1645206956,126.340662012,0.0,95.2963835608,89.1510273009,247.099201591,6.00041870497,24.9909,216.107882886
 07/09  22:00:00,359.341996412,36.1039411535,129.883013584,0.0,80.3315023541,63.3799339444,343.598313996,7.58407844455,16.6606,319.353635552
 07/09  23:00:00,297.223097543,36.0492096647,132.941930275,0.0,42.6918050922,48.4199368926,205.540574267,9.96828187907,8.3303,187.241992388
 07/09  24:00:00,208.256320162,33.1836063179,80.3025350187,0.0,34.4311606118,33.1021868926,111.787951397,0.0375129166593,3.33212,108.41831848
 07/10  01:00:00,195.929440968,33.3860675987,86.5083290136,0.0,19.418418834,29.3649097162,83.9061119396,0.0591731933778,3.33212,80.5148187462
 07/10  02:00:00,163.489202132,32.5762224755,63.592082714,0.0,12.7620426787,28.1191506574,84.9094557677,1.05635136803,3.33212,80.5209843996
 07/10  03:00:00,172.521433459,32.9811450371,72.2520756884,0.0,12.7620426787,28.1191506574,89.3602458626,5.52008439855,3.33212,80.5080414641
 07/10  04:00:00,179.73355162,32.9811450371,72.9321893012,0.0,12.7620426787,28.1191506574,119.169091732,7.57769646373,3.33212,108.259275269
 07/10  05:00:00,224.551547032,33.6560159731,89.0990754495,0.0,25.5240853573,30.610668775,202.945675326,7.23373568974,8.3303,187.381639636
 07/10  06:00:00,318.140662814,33.8719746726,95.6588586425,0.0,51.0481707146,78.1489452969,343.818317922,7.14789726956,16.6606,320.009820653
 07/10  07:00:00,410.16994953,35.903209064,132.496845855,0.0,64.3609230253,109.708623606,456.405453107,10.2547112536,24.9909,421.159841853
 07/10  08:00:00,367.618047338,35.8553135389,130.599131191,0.0,51.0481707146,80.7689615957,369.674391738,3.58793992394,33.3212,332.765251814
 07/10  09:00:00,339.089854257,36.4059942751,128.914792728,0.0,51.0481707146,71.0224615957,314.312291549,0.0,66.8089,247.503391549
 07/10  10:00:00,291.551596395,36.5084386215,129.97815769,0.0,32.1804615127,65.7244621605,286.610199871,0.318649362825,83.4695,202.822050509
 07/10  11:00:00,295.286801772,36.6172717484,132.946608729,0.0,32.1804615127,65.7244621605,231.584792961,0.702146119721,83.4695,147.413146842
 07/10  12:00:00,296.381786494,36.6823783061,134.67843711,0.0,32.1804615127,65.7244621605,230.117454705,0.558808879624,83.4695,146.089145825
 07/10  13:00:00,286.962593387,36.6316518045,135.007368501,0.0,32.1804615127,55.9779621605,221.300035201,0.260018075847,75.1392,145.900817125
 07/10  14:00:00,287.060322293,36.6620552141,135.06150269,0.0,32.1804615127,55.9779621605,212.645538462,0.105054170335,66.8089,145.731584292
 07/10  15:00:00,286.629923078,36.6930327638,134.598981219,0.0,32.1804615127,55.9779621605,214.340363458,0.0591980224624,75.1392,139.141965436
 07/10  16:00:00,316.434463894,36.6498718375,135.183090249,0.0,32.1804615127,60.9114621605,206.613205251,0.0,91.7998,114.813405251
 07/10  17:00:00,351.556744226,36.1795777841,135.731325754,0.0,32.1804615127,77.5397301883,215.511218851,3.19835558292,49.9818,162.331063268
 07/10  18:00:00,402.360788913,36.3248128546,132.442954036,0.0,77.122965704,86.2600435998,348.791874197,5.0686808406,49.9818,293.741393356
 07/10  19:00:00,407.170905852,36.4119779883,129.392578944,0.0,102.647051061,80.1663183927,258.611694176,5.62920333696,33.3212,219.661290839
 07/10  20:00:00,430.619527827,36.3854547837,127.574772366,0.0,115.40909374,92.7192997104,259.387624927,6.01503104354,33.3212,220.051393883
 07/10  21:00:00,418.622608335,36.4372598029,125.292162803,0.0,102.647051061,94.1340635361,351.872747973,6.41085967497,24.9909,320.470988298
 07/10  22:00:00,356.321969861,36.4379169246,126.799432181,0.0,77.122965704,65.871452062,261.276377684,6.81684557581,16.6606,237.798932108
 07/10  23:00:00,291.045236092,36.3115053499,129.69369852,0.0,38.286128036,48.4199368926,153.628279905,8.13750627198,8.3303,137.160473633
 07/10  24:00:00,238.292087363,34.0339436972,118.560246823,0.0,25.5240853573,30.610668775,111.644782109,0.055457001718,3.33212,108.257205107
 07/11  01:00:00,224.795118092,33.9259643474,112.780577037,0.0,19.418418834,29.3649097162,84.0278709953,0.201082715839,3.33212,80.4946682794
 07/11  02:00:00,199.486068521,33.3860675987,96.6205271225,0.0,12.7620426787,28.1191506574,83.8654864982,0.0397639222074,3.33212,80.493602576
 07/11  03:00:00,193.838338068,33.3860675987,91.1891213541,0.0,12.7620426787,28.1191506574,83.8923857581,0.0591908728369,3.33212,80.5010748852
 07/11  04:00:00,204.292079385,33.6560159731,94.0341734817,0.0,12.7620426787,28.1191506574,111.984629511,0.436819350443,3.33212,108.215690161
 07/11  05:00:00,242.656293178,34.1959127218,103.726648363,0.0,25.5240853573,30.610668775,195.141065933,0.173599113996,8.3303,186.637166819
 07/11  06:00:00,331.575937308,34.1959127218,105.996050397,0.0,51.0481707146,78.1489452969,335.428947885,0.101881853836,16.6606,318.666466031
 07/11  07:00:00,409.291190771,36.0928999681,127.805087077,0.0,64.3609230253,109.708623606,456.962299592,9.50069339252,24.9909,422.4707062
 07/11  08:00:00,367.799618411,35.9354994248,128.934571302,0.0,51.0481707146,80.7689615957,369.572573122,3.99895246428,33.3212,332.252420658
 07/11  09:00:00,335.621537699,36.4086699572,125.366737096,0.0,51.0481707146,71.0224615957,314.178429433,0.0,66.8089,247.369529433
 07/11  10:00:00,285.489215575,36.6036848481,123.736588637,0.0,32.1804615127,65.7244621605,280.447510004,0.0,83.4695,196.978010004
 07/11  11:00:00,285.222075322,36.706912232,122.698872675,0.0,32.1804615127,65.7244621605,229.684888864,0.0,83.4695,146.215388864
 07/11  12:00:00,283.939575643,36.7682959136,122.085773909,0.0,32.1804615127,65.7244621605,229.504884919,0.0,83.4695,146.035384919
 07/11  13:00:00,276.149799933,36.6882602987,124.067785428,0.0,32.1804615127,55.9779621605,220.991812055,0.0,75.1392,145.852612055
 07/11  14:00:00,278.649312333,36.6772058934,126.549687167,0.0,32.1804615127,55.9779621605,212.490728165,0.0,66.8089,145.681828165
 07/11  15:00:00,278.675204994,36.7505220249,126.510748894,0.0,32.1804615127,55.9779621605,220.80835909,0.0,75.1392,145.66915909
 07/11  16:00:00,307.242865888,36.9621155303,125.643815171,0.0,32.1804615127,60.9114621605,200.24262865,0.0,91.7998,108.44282865
 07/11  17:00:00,342.598409574,36.4021119097,126.494345605,0.0,32.1804615127,77.5397301883,215.591910431,3.32432483988,49.9818,162.285785592
 07/11  18:00:00,392.682202727,36.5113477925,122.601251489,0.0,77.122965704,86.2600435998,348.837726237,5.38800769927,49.9818,293.467918538
 07/11  19:00:00,397.197469538,36.6302811051,119.859114255,0.0,102.647051061,80.1663183927,261.83877877,5.9867938622,33.3212,222.530784907
 07/11  20:00:00,422.549034743,36.5772628787,119.862120156,0.0,115.40909374,92.7192997104,256.594808973,6.39903409992,33.3212,216.874574873
 07/11  21:00:00,413.021807642,36.6086668534,119.90281129,0.0,102.647051061,94.1340635361,351.931521405,6.81518728599,24.9909,320.125434119
 07/11  22:00:00,351.182329996,36.5802956454,121.502521346,0.0,77.122965704,65.871452062,261.022930921,7.24020177677,16.6606,237.122129144
 07/11  23:00:00,286.498391206,36.4170437629,125.032327689,0.0,38.286128036,48.4199368926,153.565385868,7.67418536901,8.3303,137.560900499
 07/11  24:00:00,256.460474722,34.3578817465,135.939072523,0.0,25.5240853573,30.610668775,111.579969524,0.0191560482284,3.33212,108.228693476
 07/12  01:00:00,241.40713451,33.5480366233,129.88530311,0.0,19.418418834,29.3649097162,83.823345902,0.00504116275337,3.33212,80.4861847393
 07/12  02:00:00,233.207283032,34.0339436972,128.694843805,0.0,12.7620426787,28.1191506574,83.9747386643,0.158311971131,3.33212,80.4843066932
 07/12  03:00:00,221.045040819,33.7100056479,117.28933527,0.0,12.7620426787,28.1191506574,83.9010099008,0.0867345414059,3.33212,80.4821553594
 07/12  04:00:00,224.825932081,33.7100056479,114.406194655,0.0,12.7620426787,28.1191506574,109.632661135,0.0605192444839,3.33212,106.240021891
 07/12  05:00:00,250.670942695,33.7100056479,112.734364643,0.0,25.5240853573,30.610668775,190.816028891,0.0958334484043,8.3303,182.389895443
 07/12  06:00:00,350.248907076,34.6818197957,123.729615023,0.0,51.0481707146,78.1489452969,336.189456659,0.216937498379,16.6606,319.311919161
 07/12  07:00:00,408.302707458,36.0418543856,127.830960827,0.0,64.3609230253,109.708623606,458.35617594,10.3833484649,24.9909,422.981927475
 07/12  08:00:00,364.32416502,36.0338824567,126.276004413,0.0,51.0481707146,80.7689615957,366.74150066,4.19429879307,33.3212,329.226001867
 07/12  09:00:00,333.29875323,36.4252659714,123.006269248,0.0,51.0481707146,71.0224615957,313.852737147,0.0,66.8089,247.043837147
 07/12  10:00:00,282.39386667,36.655648199,120.582185514,0.0,32.1804615127,65.7244621605,282.299989167,0.0,83.4695,198.830489167
 07/12  11:00:00,282.940174075,36.7593565997,120.445153665,0.0,32.1804615127,65.7244621605,234.433766135,0.0,83.4695,150.964266135
 07/12  12:00:00,282.45957962,36.8104317618,120.890740703,0.0,32.1804615127,65.7244621605,229.449321628,0.0,83.4695,145.979821628
 07/12  13:00:00,273.817082039,36.7277294548,122.234687829,0.0,32.1804615127,55.9779621605,217.655061834,0.0,75.1392,142.515861834
 07/12  14:00:00,273.196291005,36.7114929184,121.754112594,0.0,32.1804615127,55.9779621605,209.082411068,0.0,66.8089,142.273511068
 07/12  15:00:00,273.492059687,36.7896722934,121.689661979,0.0,32.1804615127,55.9779621605,220.769920364,0.0,75.1392,145.630720364
 07/12  16:00:00,303.626313805,37.1156383962,122.213710151,0.0,32.1804615127,60.9114621605,200.214941819,0.0,91.7998,108.415141819
 07/12  17:00:00,337.16819174,36.4318469922,122.571455575,0.0,32.1804615127,77.5397301883,215.662367779,3.45684881575,49.9818,162.223718964
 07/12  18:00:00,390.922618698,36.5629561402,120.974693551,0.0,77.122965704,86.2600435998,348.415716614,5.24743791456,49.9818,293.1864787
 07/12  19:00:00,396.266170817,36.6214525437,118.978988804,0.0,102.647051061,80.1663183927,259.985779241,5.95164182312,33.3212,220.712937418
 07/12  20:00:00,419.132906679,36.5550961819,116.900997692,0.0,115.40909374,92.7192997104,258.232904583,6.51997904034,33.3212,218.391725542
 07/12  21:00:00,407.553821548,36.6074935488,115.507092671,0.0,102.647051061,94.1340635361,351.532768268,7.16227678812,24.9909,319.379591479
 07/12  22:00:00,342.296782923,36.6079127512,114.276029031,0.0,77.122965704,65.871452062,261.703715749,7.67944498021,16.6606,237.363670769
 07/12  23:00:00,278.855945608,36.5281830293,117.549883018,0.0,38.286128036,48.4199368926,153.345139135,8.0673399315,8.3303,136.947499204
 07/12  24:00:00,273.343115989,34.5198507711,151.166709402,0.0,25.5240853573,30.610668775,105.733324871,0.0161367616055,3.33212,102.385068109
 07/13  01:00:00,263.530122369,33.8719746726,149.427894539,0.0,19.418418834,29.3649097162,83.8719129724,0.0623983491122,3.33212,80.4773946233
 07/13  02:00:00,252.45382779,34.3578817465,145.780828618,0.0,12.7620426787,28.1191506574,83.9617931224,0.156015531493,3.33212,80.4736575909
 07/13  03:00:00,253.627171192,33.8719746726,147.475925665,0.0,12.7620426787,28.1191506574,83.8968128337,0.0946989926086,3.33212,80.4699938411
 07/13  04:00:00,258.560969728,34.3578817465,145.187724919,0.0,12.7620426787,28.1191506574,111.712711564,0.208804731169,3.33212,108.171786833
 07/13  05:00:00,286.891131606,33.8719746726,146.464311412,0.0,25.5240853573,30.610668775,195.514281278,0.109804000712,8.3303,187.074177277
 07/13  06:00:00,374.594457713,34.8437888203,146.64268546,0.0,51.0481707146,78.1489452969,334.71154675,0.230418751993,16.6606,317.820527998
 07/13  07:00:00,400.156973867,36.150013442,119.523009722,0.0,64.3609230253,109.708623606,456.500897473,11.0479326028,24.9909,420.462064871
 07/13  08:00:00,352.707755495,36.1215586939,114.929703179,0.0,51.0481707146,80.7689615957,365.207026239,4.35461675564,33.3212,327.531209483
 07/13  09:00:00,323.532817459,36.335082746,114.239829535,0.0,51.0481707146,71.0224615957,317.408213716,0.0,66.8089,250.599313716
 07/13  10:00:00,279.29248666,37.224220247,116.881351548,0.0,32.1804615127,65.7244621605,280.282610895,0.0,83.4695,196.813110895
 07/13  11:00:00,283.681277114,38.5005294578,119.307723244,0.0,32.1804615127,65.7244621605,229.597651782,0.0,83.4695,146.128151782
 07/13  12:00:00,288.64663237,41.022386643,122.425856464,0.0,32.1804615127,65.7244621605,229.396717296,0.0,83.4695,145.927217296
 07/13  13:00:00,281.903273596,42.5846038999,123.816880066,0.0,32.1804615127,55.9779621605,220.896929414,0.0,75.1392,145.757729414
 07/13  14:00:00,287.149567005,45.7177258905,125.918039207,0.0,32.1804615127,55.9779621605,205.759171319,0.0,66.8089,138.950271319
 07/13  15:00:00,298.573853506,54.2667623454,128.786573199,0.0,32.1804615127,55.9779621605,220.720253338,0.0,75.1392,145.581053338
 07/13  16:00:00,345.234161957,70.6114314345,129.760953911,0.0,32.1804615127,60.9114621605,200.179893654,0.0,91.7998,108.380093654
 07/13  17:00:00,375.689723591,66.0397624551,129.760953911,0.0,32.1804615127,77.5397301883,212.140327455,0.0,49.9818,162.158527455
 07/13  18:00:00,417.927144324,54.3433684146,129.760953911,0.0,77.122965704,86.2600435998,342.900214889,0.0,49.9818,292.918414889
 07/13  19:00:00,425.192708654,55.1440071481,128.396774786,0.0,102.647051061,80.1663183927,249.974435917,0.0,33.3212,216.653235917
 07/13  20:00:00,444.471351015,52.9779091092,124.577036759,0.0,115.40909374,92.7192997104,249.148597219,0.0,33.3212,215.827397219
 07/13  21:00:00,427.429122836,49.7349452473,120.60074638,0.0,102.647051061,94.1340635361,343.693558988,0.0,24.9909,318.702658988
 07/13  22:00:00,356.515849282,45.4013254027,117.896557024,0.0,77.122965704,65.871452062,260.875128337,0.0,16.6606,244.214528337
 07/13  23:00:00,284.907061223,43.4976332169,116.251631756,0.0,38.286128036,48.4199368926,139.822783046,0.588895042084,8.3303,130.903588004
 07/13  24:00:00,247.876923528,34.520551707,126.232189962,0.0,25.5240853573,30.610668775,111.500108427,0.0,3.33212,108.167988427
 07/14  01:00:00,262.737333547,34.1959127218,148.271363119,0.0,19.418418834,29.3649097162,83.7949346463,0.0,3.33212,80.4628146463
 07/14  02:00:00,256.356772023,35.005757845,148.996710812,0.0,12.7620426787,28.1191506574,83.8213939024,0.0338153040448,3.33212,80.4554585984
 07/14  03:00:00,256.369630982,34.1959127218,149.85722915,0.0,12.7620426787,28.1191506574,83.8323796424,0.0425436820046,3.33212,80.4577159604
 07/14  04:00:00,263.574627168,35.005757845,148.632496015,0.0,12.7620426787,28.1191506574,110.522006449,0.164739698675,3.33212,107.025146751
 07/14  05:00:00,290.418614325,34.1959127218,148.724960531,0.0,25.5240853573,30.610668775,189.700269244,0.0862004794518,8.3303,181.283768764
 07/14  06:00:00,375.885242124,35.005757845,146.723259949,0.0,51.0481707146,78.1489452969,335.498068779,0.172426011067,16.6606,318.665042768
 07/14  07:00:00,395.03498275,36.3550501954,113.115155003,0.0,64.3609230253,109.708623606,453.615995568,10.2144615565,24.9909,418.410634012
 07/14  08:00:00,352.159831877,36.5828832396,112.433063427,0.0,51.0481707146,80.7689615957,368.235436054,3.54639625539,33.3212,331.367839799
 07/14  09:00:00,327.163530127,38.3846423297,114.834522319,0.0,51.0481707146,71.0224615957,313.550264466,0.0,66.8089,246.741364466
 07/14  10:00:00,285.061523817,41.8155241443,117.993325905,0.0,32.1804615127,65.7244621605,280.135226927,0.0,83.4695,196.665726927
 07/14  11:00:00,293.05519309,45.9752443909,121.156979545,0.0,32.1804615127,65.7244621605,229.534117313,0.0,83.4695,146.064617313
 07/14  12:00:00,301.887851298,51.9938295152,124.646461656,0.0,32.1804615127,65.7244621605,229.348159177,0.0,83.4695,145.878659177
 07/14  13:00:00,298.121874957,55.0905353822,127.51086564,0.0,32.1804615127,55.9779621605,220.845001204,0.0,75.1392,145.705801204
 07/14  14:00:00,301.656628122,56.9077861554,129.229560966,0.0,32.1804615127,55.9779621605,205.713289041,0.0,66.8089,138.904389041
 07/14  15:00:00,300.55997077,55.280459738,129.760953911,0.0,32.1804615127,55.9779621605,220.670489144,0.0,75.1392,145.531289144
 07/14  16:00:00,336.24991562,61.0136493077,130.380389973,0.0,32.1804615127,60.9114621605,200.16114174,0.0,91.7998,108.36134174
 07/14  17:00:00,361.086734908,51.0562050587,130.203446761,0.0,32.1804615127,77.5397301883,212.05847438,0.0,49.9818,162.07667438
 07/14  18:00:00,413.368231278,50.5760552333,129.01697021,0.0,77.122965704,86.2600435998,342.644051146,0.0,49.9818,292.662251146
 07/14  19:00:00,422.749706467,54.6674921741,127.121161116,0.0,102.647051061,80.1663183927,249.329063209,0.0,33.3212,216.007863209
 07/14  20:00:00,445.734325987,56.0157900013,123.432822223,0.0,115.40909374,92.7192997104,248.779143515,0.0,33.3212,215.457943515
 07/14  21:00:00,430.223586968,53.4326628041,120.165988022,0.0,102.647051061,94.1340635361,344.113267306,0.0,24.9909,319.122367306
 07/14  22:00:00,358.938384885,47.8258170397,117.896557024,0.0,77.122965704,65.871452062,253.89317305,0.0110315401662,16.6606,237.22154151
 07/14  23:00:00,283.131466532,41.8532702564,116.130679063,0.0,38.286128036,48.4199368926,146.694417934,1.46801413264,8.3303,136.896103802
 07/14  24:00:00,250.621437453,34.6527699797,129.24264412,0.0,25.5240853573,30.610668775,111.477260165,0.0,3.33212,108.145140165
 07/15  01:00:00,272.53858656,34.3038275331,148.399898344,0.0,27.7269238854,30.610668775,77.5931739439,0.0,3.33212,74.2610539439
 07/15  02:00:00,254.835835784,35.1327267696,147.368809087,0.0,12.7620426787,28.1191506574,83.8052410411,0.0320277086104,3.33212,80.4410933325
 07/15  03:00:00,254.398224409,34.2886345567,147.815157336,0.0,12.7620426787,28.1191506574,83.815882322,0.043073514915,3.33212,80.4406888071
 07/15  04:00:00,260.553643002,35.1210289205,146.40877219,0.0,12.7620426787,28.1191506574,111.59523489,0.145802221101,3.33212,108.117312669
 07/15  05:00:00,271.94484139,34.2811528839,146.453355719,0.0,12.7620426787,28.1191506574,139.240580669,0.0740144804903,8.3303,130.836266188
 07/15  06:00:00,340.415423503,35.1232945622,144.505599856,0.0,42.6918050922,54.3732441037,204.433766583,0.160200892034,16.6606,187.612965691
 07/15  07:00:00,347.034888793,36.5031070891,111.798981395,0.0,42.6918050922,86.1019271793,353.32655802,9.99546984005,24.9909,318.34018818
 07/15  08:00:00,390.713361383,37.4811973361,113.111540975,0.0,57.6566862989,112.030105488,484.783949318,1.41965446347,33.3212,450.043094855
 07/15  09:00:00,352.560187774,42.9659315471,116.285078806,0.0,57.6566862989,83.6599452969,395.361239134,0.0,66.8089,328.552339134
 07/15  10:00:00,301.4936378,43.51314747,118.873882519,0.0,42.6918050922,68.9656133826,331.76354249,0.0,83.4695,248.29404249
 07/15  11:00:00,296.098392742,43.7719940085,121.591500569,0.0,34.9340096728,67.7198543238,280.559524865,0.0,83.4695,197.090024865
 07/15  12:00:00,296.739461947,43.1741965107,123.600133471,0.0,34.9340096728,67.7198543238,229.667675011,0.0,83.4695,146.198175011
 07/15  13:00:00,287.920594331,42.3234355858,125.337104836,0.0,34.9340096728,57.9733543238,221.165064402,0.0,75.1392,146.025864402
 07/15  14:00:00,288.185768622,42.3896310033,125.535550454,0.0,34.9340096728,57.9733543238,212.650259717,0.0,66.8089,145.841359717
 07/15  15:00:00,288.279539848,42.2995743283,125.718485962,0.0,34.9340096728,57.9733543238,220.965275544,0.0,75.1392,145.826075544
 07/15  16:00:00,320.075034302,44.399770313,126.147182237,0.0,34.9340096728,62.9068543238,200.253963633,0.0,91.7998,108.454163633
 07/15  17:00:00,343.458515325,40.8713572361,125.404571152,0.0,34.9340096728,72.2186844194,187.836739007,0.0,49.9818,137.854939007
 07/15  18:00:00,409.446563268,41.4620893416,124.505841607,0.0,87.0357390804,86.2600435998,212.933514994,0.33425637614,49.9818,162.617458618
 07/15  19:00:00,401.546667578,39.658081888,123.520554416,0.0,102.000620287,77.6748002752,250.623623465,1.69488836771,33.3212,215.607535097
 07/15  20:00:00,403.502784573,37.8244012451,116.143253994,0.0,102.000620287,88.9820225341,253.042519089,4.40395123974,33.3212,215.317367849
 07/15  21:00:00,399.249658921,36.702241893,109.288240221,0.0,102.000620287,91.6425454185,246.890205382,6.30453969929,24.9909,215.594765682
 07/15  22:00:00,353.819600187,36.6292045445,114.705501461,0.0,87.0357390804,65.871452062,341.445665777,7.37114790139,16.6606,317.413917875
 07/15  23:00:00,285.456770092,36.4682859549,119.495552976,0.0,42.6918050922,48.4199368926,196.469332486,7.93847765894,8.3303,180.200554828
 07/15  24:00:00,264.858379428,34.9919722808,140.088081856,0.0,27.7269238854,30.610668775,111.454404198,0.0056950881997,3.33212,108.11658911
 07/16  01:00:00,275.135709859,34.3193989389,141.856190729,0.0,34.4311606118,33.1021868926,83.8857525072,0.0296149855382,3.33212,80.5240175217
 07/16  02:00:00,258.890070958,35.1601156163,142.257958306,0.0,19.466279405,30.610668775,83.9735718983,0.123025441086,3.33212,80.5184264572
 07/16  03:00:00,252.09317042,34.3193989389,136.330665799,0.0,19.466279405,30.610668775,83.9117003541,0.0615182931126,3.33212,80.5180620609
 07/16  04:00:00,257.546185566,35.1601156163,134.252549611,0.0,19.466279405,30.610668775,111.571841323,0.151532749238,3.33212,108.088188574
 07/16  05:00:00,269.028984879,34.3193989389,134.381499048,0.0,19.466279405,30.610668775,139.372551534,0.091158096163,8.3303,130.951093438
 07/16  06:00:00,330.08978295,35.1601156163,134.228558456,0.0,42.6918050922,54.3732441037,204.872555909,0.211973163775,16.6606,187.999982746
 07/16  07:00:00,364.839281389,36.491959737,120.15895054,0.0,49.3960418185,88.5934452969,354.496835702,11.4550582971,24.9909,318.050877405
 07/16  08:00:00,393.786219125,36.3213339359,117.441770934,0.0,57.6566862989,112.030105488,487.096386077,4.4239880717,33.3212,449.351198006
 07/16  09:00:00,333.646993861,36.5455093017,114.46008163,0.0,50.9524495726,81.1684271793,397.464599596,0.0,66.8089,330.655699596
 07/16  10:00:00,286.188440434,36.9478968104,110.789414324,0.0,42.6918050922,68.9656133826,330.191308554,0.0,83.4695,246.721808554
 07/16  11:00:00,286.152949997,37.3775240376,113.535997311,0.0,38.286128036,68.9656133826,280.484807931,0.0,83.4695,197.015307931
 07/16  12:00:00,289.174205974,38.4308664202,116.257048072,0.0,38.286128036,68.9656133826,229.263526802,0.0,83.4695,145.794026802
 07/16  13:00:00,272.831301484,39.0362063361,118.223855049,0.0,31.5818913096,56.727595265,220.935301091,0.0,75.1392,145.796101091
 07/16  14:00:00,275.425750931,40.1463919386,119.685014116,0.0,31.5818913096,56.727595265,205.627511326,0.0,66.8089,138.818611326
 07/16  15:00:00,270.851193401,38.7045515552,116.57910735,0.0,31.5818913096,56.727595265,220.57921682,0.0,75.1392,145.44001682
 07/16  16:00:00,291.082126217,36.8789619867,109.858284683,0.0,31.5818913096,61.661095265,200.106087326,0.0,91.7998,108.306287326
 07/16  17:00:00,330.883364516,36.3111739311,122.238091503,0.0,31.5818913096,70.9729253606,189.185465696,3.83289589091,49.9818,135.370769805
 07/16  18:00:00,389.773096226,36.3618445358,119.37645596,0.0,80.3315023541,83.7685254822,221.202284942,6.32363642309,49.9818,164.896848519
 07/16  19:00:00,389.089754257,36.3753500131,114.743899631,0.0,102.000620287,77.6748002752,254.816030418,7.06866213222,33.3212,214.426168286
 07/16  20:00:00,408.315879213,36.328630891,113.644764928,0.0,108.704857014,91.4735406516,249.098167159,7.61123605792,33.3212,208.165731101
 07/16  21:00:00,395.732685415,36.4982529693,115.011554199,0.0,95.2963835608,89.1510273009,248.270921219,8.07943104422,24.9909,215.200590175
 07/16  22:00:00,346.224414624,36.404408918,115.983317615,0.0,80.3315023541,63.3799339444,341.169078609,8.59950001695,16.6606,315.908978592
 07/16  23:00:00,282.291434972,36.3385169427,116.45157831,0.0,42.6918050922,48.4199368926,198.075656691,9.06745856863,8.3303,180.677898122
 07/16  24:00:00,274.533576163,34.9919722808,140.540074801,0.0,34.4311606118,33.1021868926,111.588660859,0.0440468933628,3.33212,108.212493966
 07/17  01:00:00,257.184342754,34.3193989389,142.715963141,0.0,19.418418834,29.3649097162,83.825826293,0.0785742036364,3.33212,80.4151320894
 07/17  02:00:00,250.578642104,35.1601156163,143.185992071,0.0,12.7620426787,28.1191506574,79.8045935722,0.1785970002,3.33212,76.293876572
 07/17  03:00:00,249.179497563,34.3193989389,142.656015295,0.0,12.7620426787,28.1191506574,81.7867700964,0.111934351954,3.33212,78.3427157444
 07/17  04:00:00,257.327972962,35.1601156163,143.266420237,0.0,12.7620426787,28.1191506574,111.645562843,0.245339302991,3.33212,108.06810354
 07/17  05:00:00,283.348810498,34.3193989389,142.574585234,0.0,25.5240853573,30.610668775,189.690191242,0.135791668864,8.3303,181.224099573
 07/17  06:00:00,370.494304768,35.1601156163,142.304223691,0.0,51.0481707146,78.1489452969,333.049486579,0.299033326732,16.6606,316.089853252
 07/17  07:00:00,404.213062594,36.0811262654,123.728874517,0.0,64.3609230253,109.708623606,454.125587214,12.5102440523,24.9909,416.624443162
 07/17  08:00:00,362.294041307,36.0216370488,124.302509574,0.0,51.0481707146,80.7689615957,368.25067176,5.07868071582,33.3212,329.850791044
 07/17  09:00:00,331.422531372,36.5835180999,121.034648119,0.0,51.0481707146,71.0224615957,313.579090615,0.0,66.8089,246.770190615
 07/17  10:00:00,280.699133528,36.7765680114,118.84101459,0.0,32.1804615127,65.7244621605,276.011766604,0.0,83.4695,192.542266604
 07/17  11:00:00,282.090309577,36.8996220105,119.519553902,0.0,32.1804615127,65.7244621605,227.837976389,0.0,83.4695,144.368476389
 07/17  12:00:00,280.777719344,36.9227838902,119.272856754,0.0,32.1804615127,65.7244621605,227.782157602,0.0,83.4695,144.312657602
 07/17  13:00:00,267.096897363,36.6847012757,116.395982377,0.0,32.1804615127,55.9779621605,220.696341588,0.0,75.1392,145.557141588
