Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/17  14:00:00,271.097213579,36.8241578026,120.029997898,0.0,32.1804615127,55.9779621605,207.992956844,0.00808757472477,66.8089,141.17596927
 07/17  15:00:00,276.735103131,36.9398355159,124.506015244,0.0,32.1804615127,55.9779621605,218.171050527,0.0,75.1392,143.031850527
 07/17  16:00:00,309.145541918,36.9732969257,127.584835774,0.0,32.1804615127,60.9114621605,200.089065337,0.0,91.7998,108.289265337
 07/17  17:00:00,351.166317442,36.4279926515,135.078235968,0.0,32.1804615127,77.5397301883,216.174853161,4.2995091195,49.9818,161.893544042
 07/17  18:00:00,407.008521362,36.5595327978,136.845158185,0.0,77.122965704,86.2600435998,348.762680137,6.84940568412,49.9818,291.931474453
 07/17  19:00:00,417.59069435,36.6714975818,139.552790618,0.0,102.647051061,80.1663183927,256.480590338,7.5988621335,33.3212,215.560528204
 07/17  20:00:00,444.262488552,36.6397612555,140.976926787,0.0,115.40909374,92.7192997104,254.578967252,8.10448079486,33.3212,213.153286457
 07/17  21:00:00,435.076112654,36.6850588837,141.524368769,0.0,102.647051061,94.1340635361,345.728315487,8.57201882506,24.9909,312.165396662
 07/17  22:00:00,369.489031325,36.6733419193,139.759382853,0.0,77.122965704,65.871452062,268.044616402,9.04660054431,16.6606,242.337415858
 07/17  23:00:00,298.769752973,36.5316536221,137.232274012,0.0,38.286128036,48.4199368926,149.709917266,9.53857818379,8.3303,131.841039082
 07/17  24:00:00,260.648164431,34.9919722808,138.125526459,0.0,25.5240853573,30.610668775,105.082910554,0.0409844716874,3.33212,101.709806082
 07/18  01:00:00,247.552019298,34.3193989389,133.130016672,0.0,19.418418834,29.3649097162,83.8198497639,0.0807305811351,3.33212,80.4069991828
 07/18  02:00:00,240.382344175,35.1601156163,133.048949984,0.0,12.7620426787,28.1191506574,83.915033176,0.18135604432,3.33212,80.4015571316
 07/18  03:00:00,235.337728005,34.3193989389,128.871503845,0.0,12.7620426787,28.1191506574,83.8501092676,0.120499611045,3.33212,80.3974896566
 07/18  04:00:00,246.944388363,35.1601156163,132.216455266,0.0,12.7620426787,28.1191506574,111.637778041,0.270855809279,3.33212,108.034802232
 07/18  05:00:00,265.699046305,34.3193989389,124.265180735,0.0,25.5240853573,30.610668775,188.211687433,0.149135308214,8.3303,179.732252125
 07/18  06:00:00,354.283996324,35.1601156163,122.570978977,0.0,51.0481707146,78.1489452969,334.094076182,0.326887969844,16.6606,317.106588212
 07/18  07:00:00,424.923696585,36.0374564558,143.39666662,0.0,64.3609230253,109.708623606,454.655179806,13.1762125472,24.9909,416.488067258
 07/18  08:00:00,378.715855565,36.0454871348,139.786425006,0.0,51.0481707146,80.7689615957,360.581561496,5.38482800374,33.3212,321.875533492
 07/18  09:00:00,347.04292173,36.5790718115,136.662102273,0.0,51.0481707146,71.0224615957,312.909593122,0.0,66.8089,246.100693122
 07/18  10:00:00,300.494719059,36.7537983742,138.654533411,0.0,32.1804615127,65.7244621605,279.777880012,0.0,83.4695,196.308380012
 07/18  11:00:00,301.329881878,36.8809488036,138.712808641,0.0,32.1804615127,65.7244621605,229.369235401,0.0,83.4695,145.899735401
 07/18  12:00:00,300.162076463,36.9373260392,138.20229104,0.0,32.1804615127,65.7244621605,229.18055534,0.0,83.4695,145.71105534
 07/18  13:00:00,291.541557894,36.8683039083,139.364288169,0.0,32.1804615127,55.9779621605,214.059636789,0.0,75.1392,138.920436789
 07/18  14:00:00,294.629255299,36.9021525682,142.412330788,0.0,32.1804615127,55.9779621605,212.16629836,0.000145390891714,66.8089,145.357252969
 07/18  15:00:00,298.814004292,36.9362531669,146.556027275,0.0,32.1804615127,55.9779621605,213.89008341,0.0,75.1392,138.75088341
 07/18  16:00:00,330.032875673,36.8681470141,148.582721872,0.0,32.1804615127,60.9114621605,200.060811303,0.0,91.7998,108.261011303
 07/18  17:00:00,366.470322863,36.34573315,150.499194255,0.0,32.1804615127,77.5397301883,216.371116363,4.55543064564,49.9818,161.833885717
 07/18  18:00:00,418.913669271,36.4715576407,148.866859552,0.0,77.122965704,86.2600435998,348.899759444,7.2186053011,49.9818,291.699354143
 07/18  19:00:00,423.746058347,36.558285173,146.433354115,0.0,102.647051061,80.1663183927,256.791287892,8.00050306011,33.3212,215.469584832
 07/18  20:00:00,447.397013965,36.5450426913,144.764579757,0.0,115.40909374,92.7192997104,256.745861057,8.53589391893,33.3212,214.888767138
 07/18  21:00:00,434.813770773,36.6035063487,141.761283907,0.0,102.647051061,94.1340635361,343.780647577,8.99749687682,24.9909,309.792250701
 07/18  22:00:00,370.592967911,36.6083015359,140.941484992,0.0,77.122965704,65.871452062,267.952713408,9.49071103565,16.6606,241.801402373
 07/18  23:00:00,302.351129025,36.4790849406,140.876474658,0.0,38.286128036,48.4199368926,150.651437709,10.179292148,8.3303,132.141845561
 07/18  24:00:00,259.716483853,34.8238289453,137.369378447,0.0,25.5240853573,30.610668775,105.056954245,0.0425909696454,3.33212,101.682243276
 07/19  01:00:00,243.031245821,34.3193989389,128.61898184,0.0,19.418418834,29.3649097162,83.8087861785,0.0890575396785,3.33212,80.3876086389
 07/19  02:00:00,236.910798089,35.1601156163,129.582895788,0.0,12.7620426787,28.1191506574,83.9080857102,0.187169167921,3.33212,80.3887965422
 07/19  03:00:00,229.979164923,34.31269969,123.530847305,0.0,12.7620426787,28.1191506574,83.8396711665,0.121346981933,3.33212,80.3862041846
 07/19  04:00:00,236.247001302,35.144208947,122.321973106,0.0,12.7620426787,28.1191506574,105.284118337,0.289222750461,3.33212,101.662775586
 07/19  05:00:00,254.777663908,34.2990626118,114.155612453,0.0,25.5240853573,30.610668775,195.05473838,0.158841523754,8.3303,186.565596856
 07/19  06:00:00,345.030506427,35.1377063766,114.358035425,0.0,51.0481707146,78.1489452969,326.084653361,0.350003143325,16.6606,309.074050218
 07/19  07:00:00,424.791139246,35.9768984552,144.488538246,0.0,64.3609230253,109.708623606,457.112831837,13.7531555053,24.9909,418.368776331
 07/19  08:00:00,378.609506628,36.0168932723,140.642636947,0.0,51.0481707146,80.7689615957,366.310049133,5.64822256846,33.3212,327.340626564
 07/19  09:00:00,345.177745883,36.5673515213,134.799561311,0.0,51.0481707146,71.0224615957,312.767795424,0.0,66.8089,245.958895424
 07/19  10:00:00,295.230513567,36.7722453445,133.347620848,0.0,32.1804615127,65.7244621605,272.68117267,0.0,83.4695,189.21167267
 07/19  11:00:00,297.713913927,36.8892545635,135.055332315,0.0,32.1804615127,65.7244621605,229.340668426,0.0149388325677,83.4695,145.856229593
 07/19  12:00:00,297.844687683,36.9545396164,135.832144025,0.0,32.1804615127,65.7244621605,229.165485158,0.0245965442596,83.4695,145.671388614
 07/19  13:00:00,290.263339717,36.8718316334,138.040009048,0.0,32.1804615127,55.9779621605,220.653986041,0.0244459959732,75.1392,145.490340045
 07/19  14:00:00,293.192698536,36.9040435535,140.926017469,0.0,32.1804615127,55.9779621605,205.545914037,0.0223336868728,66.8089,138.71468035
 07/19  15:00:00,291.90515849,36.9384342921,139.60728831,0.0,32.1804615127,55.9779621605,220.455330376,0.0,75.1392,145.316130376
 07/19  16:00:00,320.011037555,36.9522109508,138.443798273,0.0,32.1804615127,60.9114621605,195.054069094,0.0,91.7998,103.254269094
 07/19  17:00:00,356.545418834,36.4262845443,140.463212742,0.0,32.1804615127,77.5397301883,214.967367027,4.67101838739,49.9818,160.31454864
 07/19  18:00:00,410.887425484,36.5711956136,140.712695573,0.0,77.122965704,86.2600435998,348.889932546,7.43398848284,49.9818,291.474144063
 07/19  19:00:00,418.595047519,36.6827295805,140.536945477,0.0,102.647051061,80.1663183927,256.930354755,8.23001082417,33.3212,215.379143931
 07/19  20:00:00,440.951410823,36.651615268,137.638630031,0.0,115.40909374,92.7192997104,256.892864978,8.78104106983,33.3212,214.790623908
 07/19  21:00:00,429.954242269,36.709866672,136.344005751,0.0,102.647051061,94.1340635361,343.750767081,9.23209821639,24.9909,309.527768865
 07/19  22:00:00,367.497021589,36.7137592631,137.68455805,0.0,77.122965704,65.871452062,265.884875663,9.71484853787,16.6606,239.509427125
 07/19  23:00:00,301.103108196,36.5782442256,139.469064127,0.0,38.286128036,48.4199368926,152.579437503,10.2477601267,8.3303,134.001377377
 07/19  24:00:00,268.298709442,34.6556856098,146.054375877,0.0,25.5240853573,30.610668775,105.026392835,0.0346568609812,3.33212,101.659615974
 07/20  01:00:00,256.286327444,34.3193989389,141.811034043,0.0,19.418418834,29.3649097162,83.7762268004,0.0693156711574,3.33212,80.3747911292
 07/20  02:00:00,250.782002187,35.1552843924,143.390878981,0.0,12.7620426787,28.1191506574,83.9103511898,0.202629803499,3.33212,80.3756013863
 07/20  03:00:00,246.864104078,34.3060379641,140.350957468,0.0,12.7620426787,28.1191506574,83.8242266873,0.121321766729,3.33212,80.3707849206
 07/20  04:00:00,256.624695441,35.1399525559,142.580167702,0.0,12.7620426787,28.1191506574,105.268587804,0.297338034083,3.33212,101.63912977
 07/20  05:00:00,279.655376135,34.2981377189,138.906512757,0.0,25.5240853573,30.610668775,192.494454672,0.162689028168,8.3303,184.001465643
 07/20  06:00:00,370.497054164,35.1407146596,139.551832528,0.0,51.0481707146,78.1489452969,328.747482485,0.346761217649,16.6606,311.740121267
 07/20  07:00:00,428.789594338,36.0999066075,148.284100737,0.0,64.3609230253,109.708623606,453.973793172,14.0116906921,24.9909,414.97120248
 07/20  08:00:00,384.645294682,36.0383612201,146.619010548,0.0,51.0481707146,80.7689615957,361.557231728,5.68441512454,33.3212,322.551616603
 07/20  09:00:00,352.458609852,36.5472989731,142.115137778,0.0,51.0481707146,71.0224615957,311.524620989,0.0,66.8089,244.715720989
 07/20  10:00:00,300.214838736,36.683815353,138.461828251,0.0,32.1804615127,65.7244621605,279.619803962,0.0,83.4695,196.150303962
 07/20  11:00:00,296.983762277,36.7908958676,134.467842065,0.0,32.1804615127,65.7244621605,229.284222693,0.00140070299078,83.4695,145.81332199
 07/20  12:00:00,294.263986938,36.8641302582,132.3960827,0.0,32.1804615127,65.7244621605,229.129100844,0.0309713551915,83.4695,145.628629489
 07/20  13:00:00,281.547630418,36.819330279,129.453722715,0.0,32.1804615127,55.9779621605,214.045707596,0.0650569752356,75.1392,138.841450621
 07/20  14:00:00,277.088351114,36.8484591867,124.970189531,0.0,32.1804615127,55.9779621605,212.177214436,0.0908964523542,66.8089,145.277417984
 07/20  15:00:00,274.104725867,36.8736725837,121.971641366,0.0,32.1804615127,55.9779621605,213.89436218,0.0780494031974,75.1392,138.677112777
 07/20  16:00:00,301.337365473,36.6761614226,120.14704958,0.0,32.1804615127,60.9114621605,200.013662468,0.0,91.7998,108.213862468
 07/20  17:00:00,338.703209897,36.1203298554,123.034315493,0.0,32.1804615127,77.5397301883,216.896060433,5.19669854601,49.9818,161.717561887
 07/20  18:00:00,392.394072919,36.2415695033,122.655078174,0.0,77.122965704,86.2600435998,344.40597713,8.06488923187,49.9818,286.359287898
 07/20  19:00:00,399.647027934,36.3194510602,122.097944668,0.0,102.647051061,80.1663183927,254.856378377,8.89864854183,33.3212,212.636529835
 07/20  20:00:00,424.967943475,36.3178981366,122.104372767,0.0,115.40909374,92.7192997104,257.562803033,9.47232451807,33.3212,214.769278515
 07/20  21:00:00,414.824685002,36.3878411316,121.609866153,0.0,102.647051061,94.1340635361,352.227139251,9.91364366128,24.9909,317.32259559
 07/20  22:00:00,350.674930802,36.4292427562,121.187077669,0.0,77.122965704,65.871452062,262.908588244,10.3969596834,16.6606,235.851028561
 07/20  23:00:00,284.241628355,36.3375763539,122.883014558,0.0,38.286128036,48.4199368926,152.441551907,13.4604134233,8.3303,130.650838483
 07/20  24:00:00,259.008411009,34.2864571504,137.152380554,0.0,25.5240853573,30.610668775,105.088714991,0.117922889384,3.33212,101.638672102
 07/21  01:00:00,248.573396532,34.9389852093,133.509521927,0.0,19.418418834,29.3649097162,83.7735565189,0.0767903279427,3.33212,80.3646461909
 07/21  02:00:00,241.645287213,33.9462518294,135.492920014,0.0,12.7620426787,28.1191506574,83.8661849655,0.174159346903,3.33212,80.3599056186
 07/21  03:00:00,239.417285973,34.7605032858,132.475644545,0.0,12.7620426787,28.1191506574,83.8837702561,0.189259253915,3.33212,80.3623910021
 07/21  04:00:00,238.964718769,33.4440389178,125.890169416,0.0,12.7620426787,28.1191506574,105.102743623,0.152245223621,3.33212,101.618378399
 07/21  05:00:00,270.423787338,34.5916715616,128.636674076,0.0,25.5240853573,30.610668775,191.576099832,0.293537150213,8.3303,182.952262682
 07/21  06:00:00,361.063879173,33.9410197357,130.476053239,0.0,51.0481707146,78.1489452969,329.675222952,0.373146362935,16.6606,312.64147659
 07/21  07:00:00,414.386384247,35.9701815934,132.851109246,0.0,64.3609230253,109.708623606,454.194606849,14.7438277722,24.9909,414.459879077
 07/21  08:00:00,370.295016429,35.91346263,131.497845938,0.0,51.0481707146,80.7689615957,360.512084841,6.11226394033,33.3212,321.0786209
 07/21  09:00:00,337.225641242,36.4690933631,126.977864216,0.0,51.0481707146,71.0224615957,312.493508552,0.0,66.8089,245.684608552
 07/21  10:00:00,287.5856597,36.628205563,125.879530188,0.0,32.1804615127,65.7244621605,279.730572616,0.195123848193,83.4695,196.065948768
 07/21  11:00:00,287.22126425,36.7145205955,124.769400935,0.0,32.1804615127,65.7244621605,230.280872144,1.03847387072,83.4695,145.772898273
 07/21  12:00:00,284.663834279,36.7914868128,122.842770574,0.0,32.1804615127,65.7244621605,223.317783004,0.874556155078,83.4695,138.973726849
 07/21  13:00:00,274.878089266,36.7748489686,122.776291647,0.0,32.1804615127,55.9779621605,220.79401748,0.240036781863,75.1392,145.414780699
 07/21  14:00:00,274.671686339,36.8179677578,122.519445437,0.0,32.1804615127,55.9779621605,205.627914733,0.183419040586,66.8089,138.635595693
 07/21  15:00:00,273.08088913,36.8607229208,120.905211453,0.0,32.1804615127,55.9779621605,220.489944988,0.110121825918,75.1392,145.240623162
 07/21  16:00:00,303.5096664,36.7689354874,122.169020282,0.0,32.1804615127,60.9114621605,198.209032307,0.0,91.7998,106.409232307
 07/21  17:00:00,343.991111014,36.279851557,128.076416788,0.0,32.1804615127,77.5397301883,212.136208507,5.33623255503,49.9818,156.818175952
 07/21  18:00:00,399.851524908,36.419553534,129.842661423,0.0,77.122965704,86.2600435998,349.278341398,8.24639279719,49.9818,291.050148601
 07/21  19:00:00,410.18852466,36.5144642422,132.901161902,0.0,102.647051061,80.1663183927,257.550696252,9.08749089838,33.3212,215.142005353
 07/21  20:00:00,437.667217125,36.5202808853,135.046643127,0.0,115.40909374,92.7192997104,250.4272714,9.64887716799,33.3212,207.457194232
 07/21  21:00:00,431.265461781,36.5685665803,135.452731442,0.0,102.647051061,94.1340635361,352.262241166,10.117973938,24.9909,317.153367228
 07/21  22:00:00,367.742174857,36.551899216,138.142404378,0.0,77.122965704,65.871452062,262.914109481,10.6215064226,16.6606,235.632003059
 07/21  23:00:00,299.170669773,36.4021853272,137.755315873,0.0,38.286128036,48.4199368926,152.092790065,13.1568287767,8.3303,130.605661289
 07/21  24:00:00,260.256942266,34.2818372047,138.415562784,0.0,25.5240853573,30.610668775,111.399676661,0.101333009494,3.33212,107.966223652
 07/22  01:00:00,260.39880873,34.9363027783,135.775773381,0.0,27.7269238854,30.610668775,77.5781799574,0.0732009296349,3.33212,74.1728590278
 07/22  02:00:00,235.351231412,33.7802128324,129.366859182,0.0,12.7620426787,28.1191506574,83.8000978697,0.119638291181,3.33212,80.3483395785
 07/22  03:00:00,239.696348408,34.75667953,132.758036767,0.0,12.7620426787,28.1191506574,83.9361580935,0.254777497613,3.33212,80.3492605959
 07/22  04:00:00,233.108753806,33.2777497994,120.976801229,0.0,12.7620426787,28.1191506574,105.072560929,0.142178975025,3.33212,101.598261954
 07/22  05:00:00,250.774245534,34.4197608901,125.291128625,0.0,12.7620426787,28.1191506574,139.125942753,0.218209430719,8.3303,130.577433322
 07/22  06:00:00,322.003937986,33.7694141765,124.796111051,0.0,42.6918050922,54.3732441037,204.072024005,0.360436102847,16.6606,187.050987902
 07/22  07:00:00,370.537432814,36.0479719251,135.578792207,0.0,42.6918050922,86.1019271793,350.045724591,15.0882220026,24.9909,309.966602589
 07/22  08:00:00,409.886005399,36.0848410467,133.792791614,0.0,57.6566862989,112.030105488,486.556344197,6.19815675319,33.3212,447.036987444
 07/22  09:00:00,358.222339738,36.5029132999,128.54020584,0.0,57.6566862989,83.6599452969,388.890111056,0.0,66.8089,322.081211056
 07/22  10:00:00,299.904941927,36.7601287116,124.175653924,0.0,42.6918050922,68.9656133826,324.868921727,0.0,83.4695,241.399421727
 07/22  11:00:00,290.78294352,36.8671444868,123.351263781,0.0,34.9340096728,67.7198543238,280.190004905,0.329890239383,83.4695,196.390614666
 07/22  12:00:00,286.49559989,36.9397536093,120.23418409,0.0,34.9340096728,67.7198543238,229.468967597,0.086962146526,83.4695,145.912505451
 07/22  13:00:00,273.730869715,36.7075413573,117.734801637,0.0,34.9340096728,57.9733543238,220.885679929,0.0430466722946,75.1392,145.703433257
 07/22  14:00:00,272.870779149,36.7968453555,115.93228517,0.0,34.9340096728,57.9733543238,212.400406095,0.0614965142998,66.8089,145.530009581
 07/22  15:00:00,272.068149897,36.821055321,115.12316497,0.0,34.9340096728,57.9733543238,214.14105507,0.0811776609202,75.1392,138.920677409
 07/22  16:00:00,296.377833776,36.608539196,110.878869161,0.0,34.9340096728,62.9068543238,200.855134296,0.762868397796,91.7998,108.292465899
 07/22  17:00:00,331.88258762,36.2404506851,118.816001977,0.0,34.9340096728,72.2186844194,194.34091641,6.7702996319,49.9818,137.588816778
 07/22  18:00:00,402.475217907,36.506221135,122.701824786,0.0,87.0357390804,86.2600435998,220.505571329,8.29607438146,49.9818,162.227696947
 07/22  19:00:00,396.893920847,36.261705983,122.581045933,0.0,102.000620287,77.6748002752,257.240367271,9.21553354413,33.3212,214.703633727
 07/22  20:00:00,408.286681745,36.1968382388,122.779738949,0.0,102.000620287,88.9820225341,250.652113077,9.87153635654,33.3212,207.45937672
 07/22  21:00:00,415.068021159,36.2525605288,122.501865995,0.0,102.000620287,91.6425454185,250.149501,10.3433694143,24.9909,214.815231586
 07/22  22:00:00,361.987805015,36.1959846531,122.737442791,0.0,87.0357390804,65.871452062,335.217944844,11.1315921233,16.6606,307.425752721
 07/22  23:00:00,290.108220664,36.1020442543,124.514861424,0.0,42.6918050922,48.4199368926,210.710958058,15.8085172314,8.3303,186.572140826
 07/22  24:00:00,261.616163459,34.1151594443,137.727012961,0.0,27.7269238854,30.610668775,104.989130785,0.0604411591997,3.33212,101.596569626
 07/23  01:00:00,267.524732684,34.9346281893,133.650731563,0.0,34.4311606118,33.1021868926,83.8610945213,0.100738114722,3.33212,80.4282364066
 07/23  02:00:00,250.215315154,33.780614526,134.983610473,0.0,19.466279405,30.610668775,83.8906813308,0.128086428676,3.33212,80.4304749021
 07/23  03:00:00,248.890946393,34.7575212132,132.712261854,0.0,19.466279405,30.610668775,84.0217313895,0.259067914279,3.33212,80.4305434752
 07/23  04:00:00,243.396365128,33.2780361908,122.031901032,0.0,19.466279405,30.610668775,105.056655221,0.14681467998,3.33212,101.577720541
 07/23  05:00:00,260.220826761,34.4211869656,125.502043247,0.0,19.466279405,30.610668775,139.259750846,0.230311088475,8.3303,130.699139758
 07/23  06:00:00,326.101147095,33.9321140588,128.739322152,0.0,42.6918050922,54.3732441037,204.509398037,0.395888950107,16.6606,187.452909087
 07/23  07:00:00,377.218509081,36.223616033,132.851844381,0.0,49.3960418185,88.5934452969,355.194047111,15.4032442314,24.9909,314.79990288
 07/23  08:00:00,403.400992003,36.0644769651,127.335505718,0.0,57.6566862989,112.030105488,485.747050686,6.35930540297,33.3212,446.066545283
 07/23  09:00:00,344.893582064,36.5261338428,124.425357206,0.0,50.9524495726,81.1684271793,387.855006562,0.0,66.8089,321.046106562
 07/23  10:00:00,300.712822814,36.8951093893,124.863629572,0.0,42.6918050922,68.9656133826,329.780612885,0.542628052001,83.4695,245.768484833
 07/23  11:00:00,294.169695376,36.9157703727,122.074465673,0.0,38.286128036,68.9656133826,275.679622097,0.777437952289,83.4695,191.432684145
 07/23  12:00:00,290.231191059,36.9738941058,119.04009222,0.0,38.286128036,68.9656133826,227.269028887,0.191680696193,83.4695,143.607848191
 07/23  13:00:00,271.502312467,36.8545833772,119.400177001,0.0,31.5818913096,56.727595265,221.223675955,0.568765448837,75.1392,145.515710506
 07/23  14:00:00,272.454445531,36.8559402043,120.27537735,0.0,31.5818913096,56.727595265,205.791884291,0.412510235846,66.8089,138.570474055
 07/23  15:00:00,272.752389945,36.9019044375,120.561619387,0.0,31.5818913096,56.727595265,213.961805246,0.256677397079,75.1392,138.565927849
 07/23  16:00:00,302.23030646,36.779268125,121.448831401,0.0,31.5818913096,61.661095265,200.132927144,0.188173517896,91.7998,108.144953626
 07/23  17:00:00,334.995328468,36.3297064038,126.408512779,0.0,31.5818913096,70.9729253606,193.300741223,5.77655534335,49.9818,137.542385879
 07/23  18:00:00,395.247440349,36.4586226411,124.733493487,0.0,80.3315023541,83.7685254822,220.14418357,8.42484000991,49.9818,161.73754356
 07/23  19:00:00,397.536102703,36.518112434,122.923884569,0.0,102.000620287,77.6748002752,250.16876286,9.28005966706,33.3212,207.567503193
 07/23  20:00:00,420.174539381,36.4884187332,125.010165135,0.0,108.704857014,91.4735406516,252.841117534,9.83363100851,33.3212,209.686286525
 07/23  21:00:00,405.471749153,36.6724530088,121.63220206,0.0,95.2963835608,89.1510273009,246.860813695,10.3645410649,24.9909,211.50537263
 07/23  22:00:00,351.658020019,36.5285705368,121.266784786,0.0,80.3315023541,63.3799339444,334.791183745,10.9321003546,16.6606,307.198483391
 07/23  23:00:00,288.458287232,36.3869695916,122.557575871,0.0,42.6918050922,48.4199368926,201.963879976,14.4865066965,8.3303,179.14707328
 07/23  24:00:00,272.257942761,34.4688796681,138.770000138,0.0,34.4311606118,33.1021868926,111.417072601,0.0366428741658,3.33212,108.048309727
 07/24  01:00:00,250.832896916,34.2889007597,136.395467067,0.0,19.418418834,29.3649097162,83.7316914649,0.0703555041787,3.33212,80.3292159607
 07/24  02:00:00,243.443082053,35.1171170005,136.094573407,0.0,12.7620426787,28.1191506574,79.8296826204,0.227200094316,3.33212,76.2703625261
 07/24  03:00:00,243.382558558,34.2786777722,136.897183901,0.0,12.7620426787,28.1191506574,81.663092466,0.126066184252,3.33212,78.2049062817
 07/24  04:00:00,249.646895239,34.9414403915,135.815964338,0.0,12.7620426787,28.1191506574,111.529157862,0.291729374961,3.33212,107.905308487
 07/24  05:00:00,275.863103257,34.1067988371,135.326821808,0.0,25.5240853573,30.610668775,187.810545418,0.165666844891,8.3303,179.314578573
 07/24  06:00:00,365.870801943,34.9464530397,135.132817507,0.0,51.0481707146,78.1489452969,324.916050673,0.370982960979,16.6606,307.884467713
 07/24  07:00:00,406.141928094,36.0285055819,125.721791877,0.0,64.3609230253,109.708623606,453.46376804,15.4274919409,24.9909,413.0453761
 07/24  08:00:00,362.598512152,35.9501648973,124.679443801,0.0,51.0481707146,80.7689615957,359.951523005,6.26483834003,33.3212,320.365484665
 07/24  09:00:00,329.567325338,36.4974364426,119.2825152,0.0,51.0481707146,71.0224615957,312.122195502,0.0,66.8089,245.313295502
 07/24  10:00:00,278.517365978,36.6463157752,116.865357485,0.0,32.1804615127,65.7244621605,279.666294752,0.350704441057,83.4695,195.846090311
 07/24  11:00:00,280.749403758,36.7346882234,118.288199693,0.0,32.1804615127,65.7244621605,224.046828171,1.53187689887,83.4695,139.045451272
 07/24  12:00:00,278.903118454,36.7998650242,117.184271887,0.0,32.1804615127,65.7244621605,230.664288971,1.7116506626,83.4695,145.483138309
 07/24  13:00:00,266.837250419,36.7836303832,115.05580918,0.0,32.1804615127,55.9779621605,216.449473206,1.10527393614,75.1392,140.20499927
 07/24  14:00:00,265.049431057,36.7343201607,113.757964757,0.0,32.1804615127,55.9779621605,210.70547331,0.305007997241,66.8089,143.591565312
 07/24  15:00:00,265.007999004,36.7551899889,113.390911359,0.0,32.1804615127,55.9779621605,213.985238526,0.331445407033,75.1392,138.514593119
 07/24  16:00:00,297.787216294,36.5877080613,117.942130113,0.0,32.1804615127,60.9114621605,199.971037115,0.0223765104666,91.7998,108.148860605
 07/24  17:00:00,329.120862081,36.1551128447,115.242947752,0.0,32.1804615127,77.5397301883,210.595721408,5.18350407926,49.9818,155.430417328
 07/24  18:00:00,382.971110464,36.2592102773,115.233986231,0.0,77.122965704,86.2600435998,347.448137538,7.78967966093,49.9818,289.676657878
 07/24  19:00:00,391.5816549,36.327773265,116.065095832,0.0,102.647051061,80.1663183927,257.038982513,8.79306763829,33.3212,214.924714875
 07/24  20:00:00,417.319433983,36.4023985434,115.794930374,0.0,115.40909374,92.7192997104,250.471129553,9.9339790292,33.3212,207.215950524
 07/24  21:00:00,415.46360797,36.5998541026,119.219531093,0.0,102.647051061,94.1340635361,351.658711131,10.9456272642,24.9909,315.722183867
 07/24  22:00:00,352.085356273,36.6117602551,122.387657525,0.0,77.122965704,65.871452062,261.121353381,11.3404904391,16.6606,233.120262942
 07/24  23:00:00,284.907454966,36.4603402379,123.396324601,0.0,38.286128036,48.4199368926,153.738731324,14.2838384493,8.3303,131.124592875
 07/24  24:00:00,260.797687984,34.4581678803,138.759953919,0.0,25.5240853573,30.610668775,106.768120806,0.05960877925,3.33212,103.376392027
 07/25  01:00:00,250.873881269,34.2784916507,136.452671303,0.0,19.418418834,29.3649097162,83.7635519397,0.111769147176,3.33212,80.3196627925
 07/25  02:00:00,242.422084709,34.9431413555,135.255266592,0.0,12.7620426787,28.1191506574,77.7045037043,0.233981291361,3.33212,74.1384024129
 07/25  03:00:00,241.262788532,34.1041198184,134.965611954,0.0,12.7620426787,28.1191506574,83.7893349396,0.141588333538,3.33212,80.315626606
 07/25  04:00:00,248.325623114,34.6053368542,134.04105918,0.0,12.7620426787,28.1191506574,107.511359183,0.333871711259,3.33212,103.845367472
 07/25  05:00:00,275.6809989,33.9361750578,134.483634214,0.0,25.5240853573,30.610668775,192.15375184,0.175890376398,8.3303,183.647561464
 07/25  06:00:00,365.769229101,34.7740947919,134.269848863,0.0,51.0481707146,78.1489452969,324.739811233,0.405506225389,16.6606,307.673705008
 07/25  07:00:00,408.291056495,36.0290052489,126.634754166,0.0,64.3609230253,109.708623606,453.53474053,15.9301222208,24.9909,412.61371831
 07/25  08:00:00,365.421373858,35.9701425738,126.50072148,0.0,51.0481707146,80.7689615957,360.033408317,6.5671258276,33.3212,320.14508249
 07/25  09:00:00,333.21699004,36.4856831151,122.921735757,0.0,51.0481707146,71.0224615957,312.016116576,0.0,66.8089,245.207216576
 07/25  10:00:00,281.857449351,36.6509526978,120.109312513,0.0,32.1804615127,65.7244621605,272.318930715,0.0587267776071,83.4695,188.790703937
 07/25  11:00:00,280.770444043,36.7880085165,118.385395885,0.0,32.1804615127,65.7244621605,229.225760296,0.123700062261,83.4695,145.632560234
 07/25  12:00:00,276.593266075,36.7139085369,115.72459723,0.0,32.1804615127,65.7244621605,228.049975111,0.144753766615,83.4695,144.435721344
 07/25  13:00:00,264.169667828,36.660209847,112.615741852,0.0,32.1804615127,55.9779621605,214.927299889,0.159392305004,75.1392,139.628707584
 07/25  14:00:00,268.084986031,36.6285371831,117.581508256,0.0,32.1804615127,55.9779621605,205.450766619,0.163755794123,66.8089,138.478110825
 07/25  15:00:00,268.790980023,36.6589183488,118.283578828,0.0,32.1804615127,55.9779621605,218.984816893,0.10049521488,75.1392,143.745121678
 07/25  16:00:00,296.308558354,36.5167984394,116.562124803,0.0,32.1804615127,60.9114621605,194.877435236,0.0158872476642,91.7998,103.061747988
 07/25  17:00:00,332.680442492,36.2783346609,118.364297444,0.0,32.1804615127,77.5397301883,216.708274365,5.25192950251,49.9818,161.474544862
 07/25  18:00:00,384.741309316,36.4168869075,115.12316497,0.0,77.122965704,86.2600435998,339.371798224,6.92706839528,49.9818,282.462929828
 07/25  19:00:00,391.89610125,36.5988314847,114.511372504,0.0,102.647051061,80.1663183927,256.73807897,8.54963172366,33.3212,214.867247247
 07/25  20:00:00,415.185485878,36.5775374071,112.477793087,0.0,115.40909374,92.7192997104,256.580971821,9.50154487463,33.3212,213.758226946
 07/25  21:00:00,405.261129532,36.5465137324,109.72523937,0.0,102.647051061,94.1340635361,343.085697275,9.45613826409,24.9909,308.63865901
 07/25  22:00:00,341.405513679,36.4495867281,113.364286415,0.0,77.122965704,65.871452062,260.53903823,8.71075210679,16.6606,235.167686123
 07/25  23:00:00,277.251595908,36.5429183544,116.2104859,0.0,38.286128036,48.4199368926,152.829616387,14.0281341992,8.3303,130.471182188
 07/25  24:00:00,264.822008071,34.4748538679,142.747812534,0.0,25.5240853573,30.610668775,104.942375535,0.0710277592205,3.33212,101.539227776
 07/26  01:00:00,257.37576545,34.2952588184,142.918593433,0.0,19.418418834,29.3649097162,83.7619404435,0.120888948223,3.33212,80.3089314953
 07/26  02:00:00,248.066272894,35.1236371514,140.706772928,0.0,12.7620426787,28.1191506574,83.9089805182,0.269009951156,3.33212,80.307850567
 07/26  03:00:00,243.663153053,34.2793898247,137.18861019,0.0,12.7620426787,28.1191506574,77.6299470924,0.169262802537,3.33212,74.1285642899
 07/26  04:00:00,250.026355572,34.9445114212,136.209155807,0.0,12.7620426787,28.1191506574,111.553624042,0.353661647592,3.33212,107.867842395
 07/26  05:00:00,276.143239072,34.1097808026,135.611342307,0.0,25.5240853573,30.610668775,187.712255518,0.185911751855,8.3303,179.196043766
 07/26  06:00:00,367.241376739,34.9516381953,136.48584825,0.0,51.0481707146,78.1489452969,324.56327927,0.426269469238,16.6606,307.476409801
 07/26  07:00:00,407.973474898,36.0605703739,127.50844698,0.0,64.3609230253,109.708623606,453.352876982,16.1602146756,24.9909,412.201762306
 07/26  08:00:00,363.83094117,36.0337897315,125.80213174,0.0,51.0481707146,80.7689615957,359.90430466,6.64473847232,33.3212,319.938366188
 07/26  09:00:00,332.835556609,36.5233453449,122.499746574,0.0,51.0481707146,71.0224615957,311.905577915,0.0,66.8089,245.096677915
 07/26  10:00:00,283.09012949,36.7051728082,121.293068794,0.0,32.1804615127,65.7244621605,272.194158458,0.0,83.4695,188.724658458
 07/26  11:00:00,281.698902615,36.8343315209,119.140013801,0.0,32.1804615127,65.7244621605,229.076920534,0.00597000967601,83.4695,145.601450525
 07/26  12:00:00,279.405215234,36.9237576005,117.701747323,0.0,32.1804615127,65.7244621605,228.907920669,0.0228437928091,83.4695,145.415576877
 07/26  13:00:00,268.349141186,36.7190164583,117.405666847,0.0,32.1804615127,55.9779621605,213.790226283,0.0244349170067,75.1392,138.626591366
 07/26  14:00:00,268.201601336,36.6559334517,117.715505023,0.0,32.1804615127,55.9779621605,205.304250695,0.0482877911676,66.8089,138.447062904
 07/26  15:00:00,272.402874659,36.6921736729,122.194948877,0.0,32.1804615127,55.9779621605,218.445228909,0.0,75.1392,143.306028909
 07/26  16:00:00,303.568788222,36.9409661902,122.588894202,0.0,32.1804615127,60.9114621605,195.24872696,0.00965763703389,91.7998,103.439269323
 07/26  17:00:00,343.535926258,36.479790388,127.398421755,0.0,32.1804615127,77.5397301883,217.031611137,5.6196596643,49.9818,161.430151472
 07/26  18:00:00,396.434001814,36.6212672363,126.219599044,0.0,77.122965704,86.2600435998,341.086383106,8.8153915608,49.9818,282.289191545
 07/26  19:00:00,401.931968115,36.7418188053,123.842476897,0.0,102.647051061,80.1663183927,257.78720727,9.7134084153,33.3212,214.752598855
 07/26  20:00:00,424.644668472,36.7148230931,121.28854781,0.0,115.40909374,92.7192997104,251.405406676,10.2986503879,33.3212,207.785556288
 07/26  21:00:00,417.675302654,36.7759780274,121.212358415,0.0,102.647051061,94.1340635361,350.953917344,10.8150207683,24.9909,315.147996576
 07/26  22:00:00,352.637167909,36.7840281,122.754958814,0.0,77.122965704,65.871452062,262.220285483,11.2994449477,16.6606,234.260240536
 07/26  23:00:00,285.035876262,36.6373302854,123.33382821,0.0,38.286128036,48.4199368926,148.404424528,11.9029821267,8.3303,128.171142402
 07/26  24:00:00,265.603489187,34.6549395445,143.349987234,0.0,25.5240853573,30.610668775,107.803616526,0.0488858737582,3.33212,104.422610652
 07/27  01:00:00,256.470348741,34.3091223919,142.000202193,0.0,19.418418834,29.3649097162,83.7206337339,0.0886071885205,3.33212,80.2999065454
 07/27  02:00:00,244.716519424,35.138326857,137.349193566,0.0,12.7620426787,28.1191506574,77.6928980974,0.238332190047,3.33212,74.1224459073
 07/27  03:00:00,244.545186497,34.2907422581,138.065742232,0.0,12.7620426787,28.1191506574,83.7747368757,0.146672763367,3.33212,80.2959441124
 07/27  04:00:00,252.420936084,35.1200670134,138.442654368,0.0,12.7620426787,28.1191506574,105.193257491,0.354480617049,3.33212,101.506656874
 07/27  05:00:00,276.631501293,34.2814239213,135.953509296,0.0,25.5240853573,30.610668775,187.6574256,0.187948182076,8.3303,179.139177417
 07/27  06:00:00,367.733276158,35.1232278986,136.849921214,0.0,51.0481707146,78.1489452969,329.323435578,0.406528065291,16.6606,312.256307513
 07/27  07:00:00,414.104528762,36.0861539315,133.637828023,0.0,64.3609230253,109.708623606,450.629822271,16.1384326243,24.9909,409.500489646
 07/27  08:00:00,368.841968609,36.088938266,130.770048464,0.0,51.0481707146,80.7689615957,358.997285188,6.56284563772,33.3212,319.113239551
 07/27  09:00:00,333.174627663,36.5578337374,122.788628512,0.0,51.0481707146,71.0224615957,309.627290686,0.0,66.8089,242.818390686
 07/27  10:00:00,277.325751501,36.6749864837,116.284344457,0.0,32.1804615127,65.7244621605,279.131315972,0.0,83.4695,195.661815972
 07/27  11:00:00,275.262693163,36.7765309014,112.932015906,0.0,32.1804615127,65.7244621605,222.398554297,0.0,83.4695,138.929054297
 07/27  12:00:00,276.942228321,37.1670886011,114.685887437,0.0,32.1804615127,65.7244621605,228.859249238,0.0,83.4695,145.389749238
 07/27  13:00:00,268.270842555,37.2458049666,115.636720597,0.0,32.1804615127,55.9779621605,213.741334661,0.0,75.1392,138.602134661
 07/27  14:00:00,269.754728375,37.0926578356,117.251916671,0.0,32.1804615127,55.9779621605,205.24952073,0.0,66.8089,138.44062073
 07/27  15:00:00,269.19822094,36.9128900512,116.894713183,0.0,32.1804615127,55.9779621605,220.153766013,0.0,75.1392,145.014566013
 07/27  16:00:00,299.116671458,37.2221660531,117.251916671,0.0,32.1804615127,60.9114621605,193.504988218,0.0,91.7998,101.705188218
 07/27  17:00:00,333.262093681,36.6835229523,116.894713183,0.0,32.1804615127,77.5397301883,216.440134247,5.07512273402,49.9818,161.383211513
 07/27  18:00:00,386.276541541,36.6488658134,116.004601117,0.0,77.122965704,86.2600435998,340.918900254,8.81189705266,49.9818,282.125203201
 07/27  19:00:00,392.985687558,36.7008608519,114.876458262,0.0,102.647051061,80.1663183927,257.090312769,9.09144399627,33.3212,214.677668773
 07/27  20:00:00,416.292953446,36.6275066624,112.972560692,0.0,115.40909374,92.7192997104,249.651431194,9.39482913354,33.3212,206.935402061
 07/27  21:00:00,408.089793385,36.664009446,111.699928976,0.0,102.647051061,94.1340635361,350.478990822,9.65276367831,24.9909,315.835327143
 07/27  22:00:00,340.269723534,36.6044535869,110.770092295,0.0,77.122965704,65.871452062,255.755224393,9.67266060378,16.6606,229.42196379
 07/27  23:00:00,271.537468062,36.3818525781,111.127941535,0.0,38.286128036,48.4199368926,146.253672832,9.12193803665,8.3303,128.801434795
 07/27  24:00:00,262.558268933,34.6556856098,140.397483709,0.0,25.5240853573,30.610668775,111.236157737,0.0556029916672,3.33212,107.848434745
 07/28  01:00:00,253.731044628,34.3193989389,139.258702022,0.0,19.418418834,29.3649097162,77.5390637885,0.0926732406114,3.33212,74.1142705479
 07/28  02:00:00,247.594706239,35.1598033105,140.196719178,0.0,12.7620426787,28.1191506574,83.8865168443,0.265673817426,3.33212,80.2887230269
 07/28  03:00:00,250.562505997,34.3139584162,144.029343968,0.0,12.7620426787,28.1191506574,83.7690011253,0.149834657793,3.33212,80.2870464675
 07/28  04:00:00,259.787105751,35.1508677959,144.875205109,0.0,12.7620426787,28.1191506574,105.18724812,0.361477469127,3.33212,101.49365065
 07/28  05:00:00,285.44370928,34.3045811964,143.808686075,0.0,25.5240853573,30.610668775,187.610318054,0.191563906901,8.3303,179.088454147
 07/28  06:00:00,375.25139678,35.1474019385,143.319267637,0.0,51.0481707146,78.1489452969,324.17948847,0.4125078467,16.6606,307.106380623
 07/28  07:00:00,405.975804577,36.1624234819,124.145819665,0.0,64.3609230253,109.708623606,452.669548897,16.2372634572,24.9909,411.44138544
 07/28  08:00:00,361.947569244,36.1461839054,122.841927357,0.0,51.0481707146,80.7689615957,359.45509318,6.58122103996,33.3212,319.55267214
 07/28  09:00:00,328.313845062,36.574745018,118.015949188,0.0,51.0481707146,71.0224615957,311.706059782,0.0,66.8089,244.897159782
 07/28  10:00:00,273.804560976,36.6063689442,113.176755901,0.0,32.1804615127,65.7244621605,272.071363986,0.0,83.4695,188.601863986
 07/28  11:00:00,275.259582556,36.6262424639,114.100243457,0.0,32.1804615127,65.7244621605,228.9705751,0.0,83.4695,145.5010751
 07/28  12:00:00,276.551344386,36.6713215025,116.138557922,0.0,32.1804615127,65.7244621605,222.229760958,0.0242219306737,83.4695,138.736039028
 07/28  13:00:00,267.260106189,36.6519811651,116.62266398,0.0,32.1804615127,55.9779621605,220.376879366,0.042167299813,75.1392,145.195512066
 07/28  14:00:00,268.058121568,36.6872360109,117.406292486,0.0,32.1804615127,55.9779621605,205.26633868,0.0493153853405,66.8089,138.408123294
 07/28  15:00:00,267.678395493,36.7170717057,117.002110027,0.0,32.1804615127,55.9779621605,213.52686828,0.0,75.1392,138.38766828
 07/28  16:00:00,296.745422968,36.58452071,117.065457976,0.0,32.1804615127,60.9114621605,199.863788622,0.00836872983452,91.7998,108.055619892
 07/28  17:00:00,336.30072794,36.4306210406,120.732005464,0.0,32.1804615127,77.5397301883,210.19568147,5.58369229195,49.9818,154.630189178
 07/28  18:00:00,392.742467209,36.5988309863,122.642206906,0.0,77.122965704,86.2600435998,348.609183168,8.80146547025,49.9818,289.825917697
 07/28  19:00:00,400.756557349,36.7388403007,123.2783807,0.0,102.647051061,80.1663183927,250.458718177,9.71041969064,33.3212,207.427098486
 07/28  20:00:00,427.649866891,36.71492406,124.829705712,0.0,115.40909374,92.7192997104,257.671612815,10.3375772081,33.3212,214.012835607
 07/28  21:00:00,421.126920975,36.7573629764,125.105944658,0.0,102.647051061,94.1340635361,343.407464044,10.8607097259,24.9909,307.555854318
 07/28  22:00:00,354.135499861,36.7471948307,124.312062258,0.0,77.122965704,65.871452062,262.934382263,11.4017479272,16.6606,234.872034336
 07/28  23:00:00,287.76912081,36.5874742156,126.155178773,0.0,38.286128036,48.4199368926,150.828585358,12.0903149334,8.3303,130.407970424
 07/28  24:00:00,260.895518438,34.6556856098,138.67962924,0.0,25.5240853573,30.610668775,104.863585301,0.0405124324714,3.33212,101.490952868
 07/29  01:00:00,261.664346431,34.3193989389,137.641824406,0.0,27.7269238854,30.610668775,83.6929406775,0.0794422256179,3.33212,80.2813784519
 07/29  02:00:00,245.381846787,35.1600454242,138.015280881,0.0,12.7620426787,28.1191506574,77.6588184263,0.221199266199,3.33212,74.1054991601
 07/29  03:00:00,243.149633512,34.3114147663,136.66484442,0.0,12.7620426787,28.1191506574,83.7482934257,0.138644335759,3.33212,80.2775290899
 07/29  04:00:00,251.600104084,35.1442454466,137.607314911,0.0,12.7620426787,28.1191506574,105.149664146,0.341175787819,3.33212,101.476368358
 07/29  05:00:00,262.023086863,34.2972557409,136.674261503,0.0,12.7620426787,28.1191506574,138.878984456,0.183839960662,8.3303,130.364844495
 07/29  06:00:00,338.638537263,35.1379040603,137.267576757,0.0,42.6918050922,54.3732441037,201.88221444,0.412886675788,16.6606,184.808727764
 07/29  07:00:00,366.631814429,36.1232971648,131.600506579,0.0,42.6918050922,86.1019271793,350.556666918,16.5130462192,24.9909,309.052720698
 07/29  08:00:00,402.644244184,36.1981032069,126.425917219,0.0,57.6566862989,112.030105488,482.115493135,6.66252834302,33.3212,442.131764792
 07/29  09:00:00,352.743100063,36.5869521825,122.956175257,0.0,57.6566862989,83.6599452969,382.150398118,0.0,66.8089,315.341498118
 07/29  10:00:00,295.125572208,36.814456774,119.875253519,0.0,42.6918050922,68.9656133826,324.002834524,0.0,83.4695,240.533334524
 07/29  11:00:00,281.495873267,36.8130395591,114.323905728,0.0,34.9340096728,67.7198543238,279.5277261,0.0,83.4695,196.0582261
 07/29  12:00:00,282.426370981,36.9434632978,115.636720597,0.0,34.9340096728,67.7198543238,228.533367881,0.0,83.4695,145.063867881
 07/29  13:00:00,274.292292407,36.8939398499,117.251916671,0.0,34.9340096728,57.9733543238,214.601663255,0.0,75.1392,139.462463255
 07/29  14:00:00,275.674577535,36.8632588313,118.673911052,0.0,34.9340096728,57.9733543238,212.125980443,0.0,66.8089,145.317080443
 07/29  15:00:00,275.527732822,36.7990555109,119.050356321,0.0,34.9340096728,57.9733543238,213.839666588,0.0,75.1392,138.700466588
 07/29  16:00:00,305.213430799,36.6985754245,119.685014116,0.0,34.9340096728,62.9068543238,199.968485746,0.00180856369156,91.7998,108.166877183
 07/29  17:00:00,332.869939156,36.433799366,120.214561758,0.0,34.9340096728,72.2186844194,185.411220755,4.60111875804,49.9818,130.828301997
 07/29  18:00:00,399.608853788,36.8080801542,119.503553608,0.0,87.0357390804,86.2600435998,219.711036165,7.80859392854,49.9818,161.920642236
 07/29  19:00:00,393.496839699,36.6892402772,118.523488672,0.0,102.000620287,77.6748002752,255.275258693,9.43895505402,33.3212,212.515103639
 07/29  20:00:00,402.555203941,36.6536858236,116.377242036,0.0,102.000620287,88.9820225341,252.41026218,10.567345181,33.3212,208.521716999
 07/29  21:00:00,406.498251787,36.6415041535,113.403934726,0.0,102.000620287,91.6425454185,242.84191932,10.796648421,24.9909,207.054370899
 07/29  22:00:00,349.986356377,36.3956302124,110.636890466,0.0,87.0357390804,65.871452062,333.841545684,10.5283739657,16.6606,306.652571719
 07/29  23:00:00,278.225088272,36.1720146411,114.061648402,0.0,42.6918050922,48.4199368926,203.961671884,10.693295186,8.3303,184.938076698
 07/29  24:00:00,267.103617255,34.8238289453,142.551201122,0.0,27.7269238854,30.610668775,105.482366873,0.0471491864763,3.33212,102.103097687
 07/30  01:00:00,277.578708257,34.3193989389,144.28128031,0.0,34.4311606118,33.1021868926,83.779159733,0.0833058522258,3.33212,80.3637338807
 07/30  02:00:00,258.178652796,35.1601156163,141.538743533,0.0,19.466279405,30.610668775,77.7427632447,0.231041529154,3.33212,74.1796017156
 07/30  03:00:00,254.140703401,34.3193989389,138.379379458,0.0,19.466279405,30.610668775,83.8356816256,0.144602722513,3.33212,80.3589589031
 07/30  04:00:00,261.219795334,35.1601156163,137.940227464,0.0,19.466279405,30.610668775,109.851635274,0.325370665113,3.33212,106.194144608
 07/30  05:00:00,272.079968172,34.3193989389,137.459873679,0.0,19.466279405,30.610668775,139.403745188,0.177634922761,8.3303,130.895810265
 07/30  06:00:00,339.594230893,35.1601156163,138.185677245,0.0,42.6918050922,54.3732441037,198.502345698,0.394619804299,16.6606,181.447125894
 07/30  07:00:00,377.942453598,36.3650913687,133.414636593,0.0,49.3960418185,88.5934452969,348.228839396,16.4646530152,24.9909,306.773286381
 07/30  08:00:00,410.743958789,36.2191583257,134.488131955,0.0,57.6566862989,112.030105488,481.643412808,6.6016316915,33.3212,441.720581116
 07/30  09:00:00,355.855841847,36.6501885139,135.220772124,0.0,50.9524495726,81.1684271793,385.966062297,0.0,66.8089,319.157162297
 07/30  10:00:00,304.612603999,37.08410149,128.539443549,0.0,42.6918050922,68.9656133826,328.513856784,0.0,83.4695,245.044356784
 07/30  11:00:00,291.35384528,36.8366759672,120.125879066,0.0,38.286128036,68.9656133826,273.068449022,0.0,83.4695,189.598949022
 07/30  12:00:00,289.887295564,37.1806759884,118.223855049,0.0,38.286128036,68.9656133826,228.181762444,0.0,83.4695,144.712262444
 07/30  13:00:00,272.48795489,37.2457477905,119.685014116,0.0,31.5818913096,56.727595265,213.827337032,0.0,75.1392,138.688137032
 07/30  14:00:00,272.979575665,37.2730554395,120.139119374,0.0,31.5818913096,56.727595265,211.117763677,0.0,66.8089,144.308863677
 07/30  15:00:00,273.689715881,37.4569861913,120.670349663,0.0,31.5818913096,56.727595265,214.138523155,0.0,75.1392,138.999323155
 07/30  16:00:00,303.935635258,37.429219238,121.689661979,0.0,31.5818913096,61.661095265,193.445296919,0.0,91.7998,101.645496919
 07/30  17:00:00,331.21717564,36.5648483963,122.146821358,0.0,31.5818913096,70.9729253606,192.571767063,5.25877367467,49.9818,137.331193388
 07/30  18:00:00,392.910376022,36.5698402044,122.146821358,0.0,80.3315023541,83.7685254822,212.856372143,7.94401257906,49.9818,154.930559564
 07/30  19:00:00,396.514729714,36.6940220486,121.506893876,0.0,102.000620287,77.6748002752,255.815905187,8.61401127528,33.3212,213.880693911
 07/30  20:00:00,414.815492296,36.6731700532,119.353923856,0.0,108.704857014,91.4735406516,249.132872045,9.58513158074,33.3212,206.226540464
 07/30  21:00:00,399.29398132,36.8029171539,115.250271471,0.0,95.2963835608,89.1510273009,241.788084687,10.0364051926,24.9909,206.760779494
 07/30  22:00:00,342.899855992,36.5401877016,112.615741852,0.0,80.3315023541,63.3799339444,332.526889835,9.99022593571,16.6606,305.8760639
 07/30  23:00:00,275.96727208,36.3563782911,110.636890466,0.0,42.6918050922,48.4199368926,197.130065144,10.0309646417,8.3303,178.768800503
 07/30  24:00:00,276.453005067,34.9919722808,142.52185435,0.0,34.4311606118,33.1021868926,104.950602951,0.0411924411883,3.33212,101.57729051
 07/31  01:00:00,261.03729096,34.3193989389,146.528051268,0.0,19.418418834,29.3649097162,83.6653813566,0.068126688124,3.33212,80.2651346685
 07/31  02:00:00,252.042699816,35.1601156163,144.62332316,0.0,12.7620426787,28.1191506574,83.8363610209,0.240827028751,3.33212,80.2634139922
 07/31  03:00:00,251.189547411,34.3193989389,144.640296495,0.0,12.7620426787,28.1191506574,77.5637081098,0.141015619364,3.33212,74.0905724905
 07/31  04:00:00,256.629513863,35.1601156163,142.547495718,0.0,12.7620426787,28.1191506574,108.589368619,0.345432221862,3.33212,104.911816397
 07/31  05:00:00,282.516456917,34.3193989389,141.726807393,0.0,25.5240853573,30.610668775,186.078511938,0.183812634981,8.3303,177.564399303
 07/31  06:00:00,373.01617084,35.1601156163,139.233841999,0.0,51.0481707146,78.1489452969,327.4502431,0.385075009182,16.6606,310.404568091
 07/31  07:00:00,404.729023939,36.1774737144,124.121039676,0.0,64.3609230253,109.708623606,447.528342093,16.4318953534,24.9909,406.10554674
 07/31  08:00:00,359.110185682,36.1867292504,120.933256291,0.0,51.0481707146,80.7689615957,356.064445423,6.53849643778,33.3212,316.204748985
 07/31  09:00:00,325.033547612,36.5343011085,115.398973295,0.0,51.0481707146,71.0224615957,311.421811803,0.0,66.8089,244.612911803
 07/31  10:00:00,276.538714409,37.0458111298,114.323905728,0.0,32.1804615127,65.7244621605,271.93901572,0.0,83.4695,188.46951572
 07/31  11:00:00,279.469385793,37.3813057493,116.257048072,0.0,32.1804615127,65.7244621605,228.927203867,0.0,83.4695,145.457703867
 07/31  12:00:00,280.326321365,37.5048751889,117.69878887,0.0,32.1804615127,65.7244621605,222.130245431,0.0,83.4695,138.660745431
 07/31  13:00:00,272.045319686,37.3176213265,119.307723244,0.0,32.1804615127,55.9779621605,220.244571883,0.0,75.1392,145.105371883
 07/31  14:00:00,272.95691104,37.3812905579,120.139119374,0.0,32.1804615127,55.9779621605,205.139026569,0.0,66.8089,138.330126569
 07/31  15:00:00,273.783284921,37.6808736204,120.670349663,0.0,32.1804615127,55.9779621605,213.489233291,0.0,75.1392,138.350033291
 07/31  16:00:00,304.162757661,38.4204484645,121.050212737,0.0,32.1804615127,60.9114621605,198.830833071,0.0,91.7998,107.031033071
 07/31  17:00:00,337.875425189,37.0994046202,121.050212737,0.0,32.1804615127,77.5397301883,209.264934935,3.73093890099,49.9818,155.552196034
 07/31  18:00:00,391.290287363,37.103856704,120.518500769,0.0,77.122965704,86.2600435998,339.373391297,7.7927553738,49.9818,281.598835923
 07/31  19:00:00,397.551642626,37.1037406233,118.975840356,0.0,102.647051061,80.1663183927,257.079423084,9.37057657457,33.3212,214.38764651
 07/31  20:00:00,419.97829534,36.8573956642,116.377242036,0.0,115.40909374,92.7192997104,249.557580971,9.54502510122,33.3212,206.69135587
