Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/31  21:00:00,410.568780443,36.821776094,114.005596417,0.0,102.647051061,94.1340635361,341.557270227,9.51339190737,24.9909,307.05297832
 07/31  22:00:00,342.114399864,36.7034299697,112.615741852,0.0,77.122965704,65.871452062,260.564990389,9.29090388055,16.6606,234.613486508
 07/31  23:00:00,272.596465113,36.4971694007,111.699928976,0.0,38.286128036,48.4199368926,147.924066341,9.27526456575,8.3303,130.318501775
 07/31  24:00:00,266.82473781,35.1601156163,144.160002301,0.0,25.5240853573,30.610668775,104.818565802,0.0382655019015,3.33212,101.4481803
 08/01  01:00:00,263.865971242,34.3193989389,149.334659021,0.0,19.418418834,29.3649097162,83.6553750448,0.0653708575696,3.33212,80.2578841872
 08/01  02:00:00,254.195291529,35.1601156163,146.746269385,0.0,12.7620426787,28.1191506574,77.6549160887,0.239168167027,3.33212,74.0836279217
 08/01  03:00:00,253.015210174,34.3193989389,146.443661903,0.0,12.7620426787,28.1191506574,83.7264337142,0.13872212,3.33212,80.2555915942
 08/01  04:00:00,260.65294507,35.1601156163,145.69420431,0.0,12.7620426787,28.1191506574,105.096348406,0.330076410141,3.33212,101.434151996
 08/01  05:00:00,286.535689147,34.3193989389,144.86061052,0.0,25.5240853573,30.610668775,187.411189819,0.172221284739,8.3303,178.908668535
 08/01  06:00:00,378.384055454,35.1601156163,143.624924159,0.0,51.0481707146,78.1489452969,323.502999006,0.362000280961,16.6606,306.480398725
 08/01  07:00:00,400.32398228,36.2387077421,118.502456911,0.0,64.3609230253,109.708623606,451.554940829,16.4118548575,24.9909,410.152185972
 08/01  08:00:00,355.345568395,36.2009792324,116.823038826,0.0,51.0481707146,80.7689615957,358.659262411,6.43945608746,33.3212,318.898606323
 08/01  09:00:00,322.591569463,36.5230302729,112.679574188,0.0,51.0481707146,71.0224615957,305.464818142,0.0,66.8089,238.655918142
 08/01  10:00:00,277.738987781,37.107726179,115.451513785,0.0,32.1804615127,65.7244621605,277.431672078,0.0,83.4695,193.962172078
 08/01  11:00:00,281.806785436,37.7322410646,118.223855049,0.0,32.1804615127,65.7244621605,222.284152353,0.0,83.4695,138.814652353
 08/01  12:00:00,283.681510931,38.3118165466,120.215576985,0.0,32.1804615127,65.7244621605,228.72060005,0.0,83.4695,145.25110005
 08/01  13:00:00,274.610675432,38.1111469404,121.050212737,0.0,32.1804615127,55.9779621605,213.624857429,0.0,75.1392,138.485657429
 08/01  14:00:00,274.648384457,38.1433347889,121.050212737,0.0,32.1804615127,55.9779621605,205.106803324,0.0,66.8089,138.297903324
 08/01  15:00:00,275.479808096,38.9773623797,121.050212737,0.0,32.1804615127,55.9779621605,213.454436163,0.0,75.1392,138.315236163
 08/01  16:00:00,306.100743904,40.3458267294,121.050212737,0.0,32.1804615127,60.9114621605,199.781948033,0.0,91.7998,107.982148033
 08/01  17:00:00,338.538572785,38.2902261631,120.518500769,0.0,32.1804615127,77.5397301883,205.269407798,0.821575639925,49.9818,154.466032158
 08/01  18:00:00,391.208161875,38.0364809799,119.503553608,0.0,77.122965704,86.2600435998,340.684645076,3.86105108057,49.9818,286.841793996
 08/01  19:00:00,397.00590677,38.2682979893,117.89408606,0.0,102.647051061,80.1663183927,247.692101982,4.89117032901,33.3212,209.479731653
 08/01  20:00:00,423.416528223,38.5124866933,115.93228517,0.0,115.40909374,92.7192997104,244.544279044,4.60431797663,33.3212,206.618761067
 08/01  21:00:00,411.465007354,38.1248887683,114.005596417,0.0,102.647051061,94.1340635361,341.282658956,6.08145549375,24.9909,310.210303462
 08/01  22:00:00,342.812400107,37.546792399,112.122634985,0.0,77.122965704,65.871452062,256.722843208,8.52620354546,16.6606,231.536039663
 08/01  23:00:00,272.785177394,36.9199856893,110.770092295,0.0,38.286128036,48.4199368926,149.396698506,10.7661785159,8.3303,130.30021999
 08/01  24:00:00,259.539187592,35.1601156163,137.103914782,0.0,25.5240853573,30.610668775,104.779875496,0.0127820526022,3.33212,101.434973443
 08/02  01:00:00,261.189805627,34.3193989389,146.673180561,0.0,19.418418834,29.3649097162,83.630086818,0.0463351918532,3.33212,80.2516316261
 08/02  02:00:00,253.021570853,35.1601156163,145.586880403,0.0,12.7620426787,28.1191506574,77.6038881847,0.19493153917,3.33212,74.0768366455
 08/02  03:00:00,252.752641817,34.3193989389,146.187258716,0.0,12.7620426787,28.1191506574,83.7025588589,0.121436124912,3.33212,80.249002734
 08/02  04:00:00,259.649023192,35.1601156163,145.5310349,0.0,12.7620426787,28.1191506574,105.04194053,0.286024119803,3.33212,101.423796411
 08/02  05:00:00,286.553101015,34.3193989389,145.722732874,0.0,25.5240853573,30.610668775,187.352733598,0.151806230058,8.3303,178.870627368
 08/02  06:00:00,378.793651874,35.1601156163,144.967384294,0.0,51.0481707146,78.1489452969,323.334885495,0.325997096506,16.6606,306.348288398
 08/02  07:00:00,397.642571705,36.2114276125,117.294102363,0.0,64.3609230253,109.708623606,451.075482458,16.2057267668,24.9909,409.878855691
 08/02  08:00:00,349.675880608,36.0630194943,113.251445679,0.0,51.0481707146,80.7689615957,358.196883067,6.12783758559,33.3212,318.747845481
 08/02  09:00:00,318.768457444,36.5323053837,108.824381237,0.0,51.0481707146,71.0224615957,303.857705445,0.0,66.8089,237.048805445
 08/02  10:00:00,271.412107306,36.759367424,109.543884195,0.0,32.1804615127,65.7244621605,278.830026658,0.0,83.4695,195.360526658
 08/02  11:00:00,271.030117746,36.8546301735,108.430212598,0.0,32.1804615127,65.7244621605,222.261949465,0.0,83.4695,138.792449465
 08/02  12:00:00,270.170313056,36.951331699,108.191939638,0.0,32.1804615127,65.7244621605,228.71787362,0.0,83.4695,145.24837362
 08/02  13:00:00,261.481857633,37.018442107,109.142661065,0.0,32.1804615127,55.9779621605,213.600109454,0.0,75.1392,138.460909454
 08/02  14:00:00,262.516818859,37.1618197567,110.017594204,0.0,32.1804615127,55.9779621605,205.117699226,0.0,66.8089,138.308799226
 08/02  15:00:00,263.82738601,37.2559800955,111.227206021,0.0,32.1804615127,55.9779621605,213.415334587,0.0,75.1392,138.276134587
 08/02  16:00:00,293.093270013,37.5174886536,110.977906513,0.0,32.1804615127,60.9114621605,199.765745803,0.0,91.7998,107.965945803
 08/02  17:00:00,326.213624077,36.3016995429,110.357741841,0.0,32.1804615127,77.5397301883,209.889835455,5.44804867189,49.9818,154.459986784
 08/02  18:00:00,380.182707936,36.2672726241,110.357741841,0.0,77.122965704,86.2600435998,339.546672407,8.16731757231,49.9818,281.397554834
 08/02  19:00:00,388.68719553,36.4041047626,110.93559173,0.0,102.647051061,80.1663183927,257.909379614,10.3180062834,33.3212,214.27017333
 08/02  20:00:00,416.065936492,36.3329481914,110.291888113,0.0,115.40909374,92.7192997104,250.148201708,10.2449887513,33.3212,206.582012957
 08/02  21:00:00,403.741409703,36.3027395035,108.257303966,0.0,102.647051061,94.1340635361,341.686242573,9.91588464229,24.9909,306.779457931
 08/02  22:00:00,338.651201589,36.2638048022,110.923297094,0.0,77.122965704,65.871452062,259.937685427,8.80171386084,16.6606,234.475371566
 08/02  23:00:00,268.411117199,36.2134789949,108.484045089,0.0,38.286128036,48.4199368926,147.969486977,9.35631575047,8.3303,130.282871227
 08/02  24:00:00,261.535956389,35.1601156163,138.90884548,0.0,25.5240853573,30.610668775,104.838994322,0.0803443346803,3.33212,101.426529987
 08/03  01:00:00,258.536738028,34.3193989389,144.059926286,0.0,19.418418834,29.3649097162,83.6850662312,0.107663145016,3.33212,80.2452830862
 08/03  02:00:00,251.247268493,35.1601156163,143.848444854,0.0,12.7620426787,28.1191506574,77.703325279,0.298895943785,3.33212,74.0723093352
 08/03  03:00:00,250.148072342,34.3193989389,143.615736915,0.0,12.7620426787,28.1191506574,83.743875389,0.168738060998,3.33212,80.243017328
 08/03  04:00:00,257.681398557,35.1601156163,143.604428207,0.0,12.7620426787,28.1191506574,105.125184512,0.376061438226,3.33212,101.417003074
 08/03  05:00:00,284.157970758,34.3193989389,143.371075253,0.0,25.5240853573,30.610668775,187.37469468,0.210540082769,8.3303,178.833854598
 08/03  06:00:00,376.806144072,35.1601156163,143.022077394,0.0,51.0481707146,78.1489452969,323.350544798,0.462891679095,16.6606,306.227053119
 08/03  07:00:00,400.533652448,36.1040519607,120.011624083,0.0,64.3609230253,109.708623606,451.796061069,17.1730061328,24.9909,409.632154936
 08/03  08:00:00,355.966840744,36.0696235443,117.948567078,0.0,51.0481707146,80.7689615957,354.186824156,7.03784700644,33.3212,313.82777715
 08/03  09:00:00,325.99607209,36.5560005396,116.118996662,0.0,51.0481707146,71.0224615957,308.156630077,0.0,66.8089,241.347730077
 08/03  10:00:00,272.868237866,36.6087560507,111.919347891,0.0,32.1804615127,65.7244621605,271.810292122,0.0,83.4695,188.340792122
 08/03  11:00:00,275.752141344,36.8126282786,113.144536045,0.0,32.1804615127,65.7244621605,228.833524595,0.0,83.4695,145.364024595
 08/03  12:00:00,276.622579803,36.8599394148,114.685887437,0.0,32.1804615127,65.7244621605,222.057215538,0.0,83.4695,138.587715538
 08/03  13:00:00,268.988841731,36.7716573537,116.881351548,0.0,32.1804615127,55.9779621605,214.367340746,0.0,75.1392,139.228140746
 08/03  14:00:00,269.754962184,36.8386688941,117.51944226,0.0,32.1804615127,55.9779621605,210.4628987,0.0,66.8089,143.6539987
 08/03  15:00:00,269.455027338,36.9984537881,117.071742387,0.0,32.1804615127,55.9779621605,213.869665951,0.0,75.1392,138.730465951
 08/03  16:00:00,299.05552131,37.960730953,116.448461717,0.0,32.1804615127,60.9114621605,193.417456963,0.0,91.7998,101.617656963
 08/03  17:00:00,332.107877151,36.9368467068,115.489814572,0.0,32.1804615127,77.5397301883,214.208426873,4.14832356379,49.9818,160.078303309
 08/03  18:00:00,384.100404375,36.582982124,114.005596417,0.0,77.122965704,86.2600435998,341.243655873,8.87180755409,49.9818,282.390048319
 08/03  19:00:00,394.602785835,36.5688096524,118.346779814,0.0,102.647051061,80.1663183927,249.57619168,9.18917116871,33.3212,207.065820511
 08/03  20:00:00,431.671352656,36.7143219834,125.555670371,0.0,115.40909374,92.7192997104,255.842837039,10.9744530969,33.3212,211.547183943
 08/03  21:00:00,423.904472071,36.7347663534,127.529534683,0.0,102.647051061,94.1340635361,345.450717164,11.410912995,24.9909,309.048904169
 08/03  22:00:00,358.772589494,36.7224822783,128.988869114,0.0,77.122965704,65.871452062,255.660926427,11.9239145152,16.6606,227.076411912
 08/03  23:00:00,293.707039487,36.5727773973,132.117937402,0.0,38.286128036,48.4199368926,151.088318492,12.4909223944,8.3303,130.267096097
 08/03  24:00:00,260.562269782,35.1601156163,137.86361419,0.0,25.5240853573,30.610668775,104.802333187,0.0548858669419,3.33212,101.41532732
 08/04  01:00:00,248.933380851,34.3193989389,134.507072443,0.0,19.418418834,29.3649097162,83.6736140124,0.101694074398,3.33212,80.239799938
 08/04  02:00:00,241.8227747,35.1601156163,134.484380026,0.0,12.7620426787,28.1191506574,81.8902181783,0.235671532168,3.33212,78.3224266462
 08/04  03:00:00,231.984239433,34.3193989389,125.528872791,0.0,12.7620426787,28.1191506574,79.4733003353,0.159823424563,3.33212,75.9813569107
 08/04  04:00:00,242.097883722,35.1601156163,127.408952673,0.0,12.7620426787,28.1191506574,105.080019723,0.34384917487,3.33212,101.404050548
 08/04  05:00:00,270.476199455,34.3193989389,129.02710445,0.0,25.5240853573,30.610668775,187.325566858,0.192112367177,8.3303,178.803154491
 08/04  06:00:00,367.460805024,35.1601156163,132.916367681,0.0,51.0481707146,78.1489452969,323.196817989,0.422991984614,16.6606,306.113226004
 08/04  07:00:00,419.506648439,36.0355022907,137.943272311,0.0,64.3609230253,109.708623606,451.482425476,17.0967623732,24.9909,409.394763102
 08/04  08:00:00,370.350867175,36.0599598335,131.364294983,0.0,51.0481707146,80.7689615957,358.789465668,6.95113190425,33.3212,318.517133764
 08/04  09:00:00,336.27766829,36.5789737889,125.861862216,0.0,51.0481707146,71.0224615957,303.752098472,0.0,66.8089,236.943198472
 08/04  10:00:00,288.600582138,36.8026741363,126.665265893,0.0,32.1804615127,65.7244621605,273.229487852,0.0,83.4695,189.759987852
 08/04  11:00:00,289.488856711,36.9176781763,126.766484001,0.0,32.1804615127,65.7244621605,227.471809681,0.0,83.4695,144.002309681
 08/04  12:00:00,290.132163255,36.9743659977,128.068563809,0.0,32.1804615127,65.7244621605,222.066786768,0.0,83.4695,138.597286768
 08/04  13:00:00,285.224059601,36.8904380791,132.930209077,0.0,32.1804615127,55.9779621605,220.164279601,0.0,75.1392,145.025079601
 08/04  14:00:00,286.781862666,36.9114911409,134.452792329,0.0,32.1804615127,55.9779621605,205.079112129,0.0,66.8089,138.270212129
 08/04  15:00:00,286.00338636,36.9710569346,133.614070955,0.0,32.1804615127,55.9779621605,213.409942009,0.0,75.1392,138.270742009
 08/04  16:00:00,314.149550203,37.1454192139,132.333129897,0.0,32.1804615127,60.9114621605,193.409446066,0.0,91.7998,101.609646066
 08/04  17:00:00,345.573866746,36.5927752466,129.438176984,0.0,32.1804615127,77.5397301883,216.693136633,5.59247003036,49.9818,161.118866603
 08/04  18:00:00,391.690957991,36.6249892532,123.262821251,0.0,77.122965704,86.2600435998,340.063683162,8.97351119498,49.9818,281.108371967
 08/04  19:00:00,394.030399524,36.5832258577,118.756570337,0.0,102.647051061,80.1663183927,249.201125926,8.85730915139,33.3212,207.022616775
 08/04  20:00:00,423.199415911,36.7464488912,118.702334109,0.0,115.40909374,92.7192997104,255.601000096,10.894138838,33.3212,211.385661258
 08/04  21:00:00,420.243913833,36.8387235884,124.134703094,0.0,102.647051061,94.1340635361,345.363456049,11.3025915632,24.9909,309.069964486
 08/04  22:00:00,355.124464258,36.8050160472,125.244192314,0.0,77.122965704,65.871452062,255.479503536,11.8032000411,16.6606,227.015703495
 08/04  23:00:00,288.849480483,36.6280305167,127.195739791,0.0,38.286128036,48.4199368926,150.96325573,12.3789812009,8.3303,130.253974529
 08/04  24:00:00,259.084153699,35.1601156163,136.369412254,0.0,25.5240853573,30.610668775,104.77653645,0.0405272661354,3.33212,101.403889183
 08/05  01:00:00,261.719944864,34.3193989389,137.701721901,0.0,27.7269238854,30.610668775,83.646525443,0.0794342159405,3.33212,80.234971227
 08/05  02:00:00,245.839290212,35.1601156163,138.475469254,0.0,12.7620426787,28.1191506574,77.6158527563,0.222122697107,3.33212,74.0616100591
 08/05  03:00:00,242.12582718,34.3193989389,135.637537355,0.0,12.7620426787,28.1191506574,83.7034356761,0.141043875199,3.33212,80.2302718009
 08/05  04:00:00,251.232010805,35.1601156163,137.237726852,0.0,12.7620426787,28.1191506574,105.071361377,0.345327808593,3.33212,101.393913569
 08/05  05:00:00,258.329080245,34.3193989389,132.987734787,0.0,12.7620426787,28.1191506574,138.760209187,0.184834877882,8.3303,130.245074309
 08/05  06:00:00,334.401833979,35.1601156163,133.045325137,0.0,42.6918050922,54.3732441037,196.503138676,0.408593670357,16.6606,179.433945006
 08/05  07:00:00,373.690421689,36.1209176909,138.694705673,0.0,42.6918050922,86.1019271793,348.101819061,17.1015564125,24.9909,306.009362648
 08/05  08:00:00,411.440104186,36.1300129436,135.305059721,0.0,57.6566862989,112.030105488,480.01850592,6.86058675709,33.3212,439.836719163
 08/05  09:00:00,362.429515411,36.5851297963,132.649232346,0.0,57.6566862989,83.6599452969,384.706507986,0.0,66.8089,317.897607986
 08/05  10:00:00,310.072560181,36.8632474415,134.220016537,0.0,42.6918050922,68.9656133826,320.356823963,0.0,83.4695,236.887323963
 08/05  11:00:00,304.025507687,36.9819741937,136.412574635,0.0,34.9340096728,67.7198543238,279.210168792,0.0,83.4695,195.740668792
 08/05  12:00:00,302.770277945,37.0499906862,135.849416908,0.0,34.9340096728,67.7198543238,222.389767304,0.0,83.4695,138.920267304
 08/05  13:00:00,293.797703282,36.9724517562,136.651932248,0.0,34.9340096728,57.9733543238,220.495945262,0.0,75.1392,145.356745262
 08/05  14:00:00,295.765854712,36.972138865,138.607346854,0.0,34.9340096728,57.9733543238,205.393441502,0.0,66.8089,138.584541502
 08/05  15:00:00,295.550606173,37.0391505114,138.332118156,0.0,34.9340096728,57.9733543238,215.595818052,0.0,75.1392,140.456618052
 08/05  16:00:00,324.661287774,36.9517616975,138.290017935,0.0,34.9340096728,62.9068543238,198.05964316,0.0,91.7998,106.25984316
 08/05  17:00:00,350.646097731,36.6426546983,136.894805955,0.0,34.9340096728,72.2186844194,186.251466933,5.59030346933,49.9818,130.679363463
 08/05  18:00:00,418.153410445,36.9750012567,137.754039662,0.0,87.0357390804,86.2600435998,220.621878793,8.94470573237,49.9818,161.695373061
 08/05  19:00:00,417.150780842,36.7392864641,142.117268136,0.0,102.000620287,77.6748002752,250.003138008,9.9895046512,33.3212,206.692433356
 08/05  20:00:00,424.842517396,36.6269826429,135.90603035,0.0,102.000620287,88.9820225341,255.476543525,10.6805228057,33.3212,211.47482072
 08/05  21:00:00,421.159661971,36.6676172318,128.055181956,0.0,102.000620287,91.6425454185,245.049156196,11.2459364504,24.9909,208.812319746
 08/05  22:00:00,364.054727367,36.5009495733,124.455400702,0.0,87.0357390804,65.871452062,333.569026457,11.7768040509,16.6606,305.131622406
 08/05  23:00:00,292.667797208,36.342791439,126.816355271,0.0,42.6918050922,48.4199368926,199.685174304,12.3650064847,8.3303,178.98986782
 08/05  24:00:00,265.010332836,35.1601156163,140.073449871,0.0,27.7269238854,30.610668775,104.757957714,0.0292986975695,3.33212,101.396539016
 08/06  01:00:00,273.405233478,34.3193989389,140.129958122,0.0,34.4311606118,33.1021868926,83.7176150769,0.0683641402889,3.33212,80.3171309366
 08/06  02:00:00,257.388015021,35.1601156163,140.766923576,0.0,19.466279405,30.610668775,77.6813146689,0.208352279122,3.33212,74.1408423898
 08/06  03:00:00,254.18237424,34.3193989389,138.439884115,0.0,19.466279405,30.610668775,83.7818417986,0.135106969193,3.33212,80.3146148294
 08/06  04:00:00,261.930917732,35.1601156163,138.681086677,0.0,19.466279405,30.610668775,105.031902183,0.31417502382,3.33212,101.385607159
 08/06  05:00:00,270.567766332,34.3193989389,135.96972781,0.0,19.466279405,30.610668775,138.886378077,0.174186338771,8.3303,130.381891738
 08/06  06:00:00,338.762863816,35.1601156163,137.369624169,0.0,42.6918050922,54.3732441037,202.16194536,0.384202952633,16.6606,185.117142407
 08/06  07:00:00,379.590770519,36.3101945369,135.141016016,0.0,49.3960418185,88.5934452969,348.123382105,16.928576725,24.9909,306.20390538
 08/06  08:00:00,408.713445963,36.1222687657,132.58585771,0.0,57.6566862989,112.030105488,475.772667906,6.75357256665,33.3212,435.697895339
 08/06  09:00:00,349.37077241,36.592218682,128.81468244,0.0,50.9524495726,81.1684271793,381.82525863,0.0,66.8089,315.01635863
 08/06  10:00:00,301.452917103,36.9952846324,125.471010389,0.0,42.6918050922,68.9656133826,328.043935986,0.0,83.4695,244.574435986
 08/06  11:00:00,297.55539307,36.9961292331,125.359003848,0.0,38.286128036,68.9656133826,272.191710918,0.0,83.4695,188.722210918
 08/06  12:00:00,297.228544025,37.0502939832,125.829169496,0.0,38.286128036,68.9656133826,228.645672257,0.0,83.4695,145.176172257
 08/06  13:00:00,278.984859363,36.9061111011,126.981469193,0.0,31.5818913096,56.727595265,213.706191049,0.0,75.1392,138.566991049
 08/06  14:00:00,271.083678944,36.6909705802,120.026584933,0.0,31.5818913096,56.727595265,205.016181092,0.0,66.8089,138.207281092
 08/06  15:00:00,271.557866558,36.7877009584,119.685014116,0.0,31.5818913096,56.727595265,213.351145944,0.0,75.1392,138.211945944
 08/06  16:00:00,301.862509745,36.6722031144,120.670349663,0.0,31.5818913096,61.661095265,199.732679241,0.0,91.7998,107.932879241
 08/06  17:00:00,331.526296675,36.2361151423,124.996076595,0.0,31.5818913096,70.9729253606,186.097348034,5.43933623895,49.9818,130.676211795
 08/06  18:00:00,392.470756741,36.2928049156,124.306549088,0.0,80.3315023541,83.7685254822,212.696769367,7.99558642222,49.9818,154.719382945
 08/06  19:00:00,394.650583546,36.3507770453,122.230954332,0.0,102.000620287,77.6748002752,253.990621341,9.02739160087,33.3212,211.64202974
 08/06  20:00:00,412.917571668,36.3178163123,117.127772714,0.0,108.704857014,91.4735406516,247.142737649,9.7578515115,33.3212,204.063686138
 08/06  21:00:00,396.741092993,36.5265370997,115.000736837,0.0,95.2963835608,89.1510273009,246.060291061,10.9393052387,24.9909,210.130085822
 08/06  22:00:00,346.289704635,36.5285118964,116.94021426,0.0,80.3315023541,63.3799339444,331.673154017,12.2082891221,16.6606,302.804264895
 08/06  23:00:00,288.069041337,36.4614366378,122.092358099,0.0,42.6918050922,48.4199368926,195.30806134,13.428788111,8.3303,173.548973229
 08/06  24:00:00,274.424794159,35.1601156163,140.249984788,0.0,34.4311606118,33.1021868926,111.225605813,0.0490029868693,3.33212,107.844482826
 08/07  01:00:00,257.258837969,34.3193989389,142.776436384,0.0,19.418418834,29.3649097162,77.4712486741,0.0865728330096,3.33212,74.0525558411
 08/07  02:00:00,248.279502335,35.1601156163,140.87783578,0.0,12.7620426787,28.1191506574,83.8151364986,0.259724967269,3.33212,80.2232915313
 08/07  03:00:00,247.34349927,34.3193989389,140.815458895,0.0,12.7620426787,28.1191506574,77.5329600375,0.147018296757,3.33212,74.0538217408
 08/07  04:00:00,251.68152168,35.1601156163,137.631017203,0.0,12.7620426787,28.1191506574,105.07011166,0.356123101742,3.33212,101.381868558
 08/07  05:00:00,277.76793724,34.3193989389,137.017128874,0.0,25.5240853573,30.610668775,187.244296449,0.191137243614,8.3303,178.722859205
 08/07  06:00:00,371.722938956,35.1601156163,137.973877116,0.0,51.0481707146,78.1489452969,322.90457153,0.41169682643,16.6606,305.832274704
 08/07  07:00:00,410.488857865,36.113934029,129.971736809,0.0,64.3609230253,109.708623606,450.940052425,17.1298274347,24.9909,408.81932499
 08/07  08:00:00,364.960232457,36.0809227209,126.883093918,0.0,51.0481707146,80.7689615957,357.19115901,6.90440578345,33.3212,316.965553227
 08/07  09:00:00,331.640726118,36.5837442531,121.251636054,0.0,51.0481707146,71.0224615957,304.740851761,0.0,66.8089,237.931951761
 08/07  10:00:00,276.960090477,36.6153866582,115.911115232,0.0,32.1804615127,65.7244621605,271.670285429,0.0,83.4695,188.200785429
 08/07  11:00:00,277.927005183,36.9155096448,115.19787922,0.0,32.1804615127,65.7244621605,228.788604267,0.0,83.4695,145.319104267
 08/07  12:00:00,280.768016568,37.2393567748,118.407318132,0.0,32.1804615127,65.7244621605,222.028828561,0.0,83.4695,138.559328561
 08/07  13:00:00,274.701644168,37.9512475831,121.309310548,0.0,32.1804615127,55.9779621605,213.513822372,0.0,75.1392,138.374622372
 08/07  14:00:00,276.574429525,38.9555022818,122.146821358,0.0,32.1804615127,55.9779621605,205.035874448,0.0,66.8089,138.226974448
 08/07  15:00:00,278.182217957,40.5606692072,122.146821358,0.0,32.1804615127,55.9779621605,213.360762641,0.0,75.1392,138.221562641
 08/07  16:00:00,311.722214545,44.848542511,122.141027371,0.0,32.1804615127,60.9114621605,199.728409138,0.0,91.7998,107.928609138
 08/07  17:00:00,342.457707972,40.7578572031,121.93996343,0.0,32.1804615127,77.5397301883,204.319874283,0.0,49.9818,154.338074283
 08/07  18:00:00,395.160555315,40.6929209852,120.772336407,0.0,77.122965704,86.2600435998,331.010718976,0.0326839396638,49.9818,280.996235036
 08/07  19:00:00,401.007058706,40.5824673282,118.923847131,0.0,102.647051061,80.1663183927,248.233541589,0.85788447769,33.3212,214.054457111
 08/07  20:00:00,426.393478605,39.7349812846,117.091493112,0.0,115.40909374,92.7192997104,242.329174842,2.63069196769,33.3212,206.377282875
 08/07  21:00:00,414.586632265,39.3080147391,115.489814572,0.0,102.647051061,94.1340635361,335.497058858,4.24812689453,24.9909,306.258031963
 08/07  22:00:00,346.512857208,38.8346151923,114.511372504,0.0,77.122965704,65.871452062,254.977787465,5.35892840517,16.6606,232.95825906
 08/07  23:00:00,275.891218353,37.8018078006,112.972560692,0.0,38.286128036,48.4199368926,140.392879913,7.26197513617,8.3303,124.800604777
 08/07  24:00:00,251.943028634,35.1601156163,129.848952132,0.0,25.5240853573,30.610668775,108.840931584,0.0261399576142,3.33212,105.482671627
 08/08  01:00:00,261.744784265,34.3193989389,147.214983973,0.0,19.418418834,29.3649097162,79.6083539492,0.0604490354891,3.33212,76.2157849138
 08/08  02:00:00,252.954974522,35.1601156163,145.512910925,0.0,12.7620426787,28.1191506574,82.7892933758,0.215660279461,3.33212,79.2415130963
 08/08  03:00:00,252.093979124,34.3193989389,145.529008753,0.0,12.7620426787,28.1191506574,78.4967820679,0.13724177967,3.33212,75.0274202883
 08/08  04:00:00,259.238055581,35.1601156163,144.296498855,0.0,12.7620426787,28.1191506574,105.000525412,0.295740525989,3.33212,101.372664886
 08/08  05:00:00,285.302063061,34.3193989389,143.638961012,0.0,25.5240853573,30.610668775,187.192637061,0.161767350114,8.3303,178.70056971
 08/08  06:00:00,380.278791221,35.1601156163,142.736368108,0.0,51.0481707146,78.1489452969,322.769241344,0.349673875968,16.6606,305.758967468
 08/08  07:00:00,399.830969385,36.2050525591,118.074800167,0.0,64.3609230253,109.708623606,450.344588456,16.681976833,24.9909,408.671711623
 08/08  08:00:00,350.435745749,36.110958135,112.210124159,0.0,51.0481707146,80.7689615957,350.655582065,5.71391418527,33.3212,311.62046788
 08/08  09:00:00,322.783142683,36.8837001739,112.013075662,0.0,51.0481707146,71.0224615957,309.475213241,0.0,66.8089,242.666313241
 08/08  10:00:00,279.47695237,38.2043101251,116.072690294,0.0,32.1804615127,65.7244621605,271.685367078,0.0,83.4695,188.215867078
 08/08  11:00:00,285.05364662,39.8629160358,119.307723244,0.0,32.1804615127,65.7244621605,228.65478006,0.0,83.4695,145.18528006
 08/08  12:00:00,287.03369373,41.1798995681,120.670349663,0.0,32.1804615127,65.7244621605,222.130835944,0.0,83.4695,138.661335944
 08/08  13:00:00,278.75142442,41.204714297,122.06462047,0.0,32.1804615127,55.9779621605,213.510173195,0.0,75.1392,138.370973195
 08/08  14:00:00,279.64260935,41.6024766869,122.552285909,0.0,32.1804615127,55.9779621605,204.995882823,0.0,66.8089,138.186982823
 08/08  15:00:00,280.787235225,42.7465337084,122.552285909,0.0,32.1804615127,55.9779621605,213.331856978,0.0,75.1392,138.192656978
 08/08  16:00:00,314.982559134,46.9259218855,123.289506604,0.0,32.1804615127,60.9114621605,199.709854725,0.0,91.7998,107.910054725
 08/08  17:00:00,343.984472952,41.1405456977,123.078740911,0.0,32.1804615127,77.5397301883,204.322847427,0.0,49.9818,154.341047427
 08/08  18:00:00,397.30236874,41.0437825956,122.552285909,0.0,77.122965704,86.2600435998,330.882450474,0.0326708017821,49.9818,280.867979672
 08/08  19:00:00,402.382951652,39.7039662894,121.794746739,0.0,102.647051061,80.1663183927,246.342114182,2.06634832296,33.3212,210.954565859
 08/08  20:00:00,425.620637047,37.9059652398,118.722554687,0.0,115.40909374,92.7192997104,248.854962816,6.15883197226,33.3212,209.374930844
 08/08  21:00:00,412.010729789,37.3546006717,115.317156476,0.0,102.647051061,94.1340635361,340.398726944,9.21607114997,24.9909,306.191755794
 08/08  22:00:00,343.181711954,37.0648195531,112.972560692,0.0,77.122965704,65.871452062,254.624531627,11.1318967118,16.6606,226.832034915
 08/08  23:00:00,272.966826435,36.7635103728,111.117036401,0.0,38.286128036,48.4199368926,150.000199564,11.4793939654,8.3303,130.190505599
 08/08  24:00:00,261.590998149,35.1601156163,139.068708024,0.0,25.5240853573,30.610668775,104.722458228,0.0179909655897,3.33212,101.372347263
 08/09  01:00:00,262.284864067,34.3193989389,147.762121012,0.0,19.418418834,29.3649097162,83.5993485725,0.0490665164762,3.33212,80.218162056
 08/09  02:00:00,253.614675321,35.1601156163,146.175264555,0.0,12.7620426787,28.1191506574,77.5875170317,0.206083166877,3.33212,74.0493138648
 08/09  03:00:00,252.014946057,34.3193989389,145.453027859,0.0,12.7620426787,28.1191506574,83.680144323,0.130849570123,3.33212,80.2171747529
 08/09  04:00:00,259.14762436,35.1601156163,145.034441691,0.0,12.7620426787,28.1191506574,104.971806762,0.269884843449,3.33212,101.369801918
 08/09  05:00:00,285.21414578,34.3193989389,144.3992541,0.0,25.5240853573,30.610668775,187.157649435,0.148849944465,8.3303,178.678499491
 08/09  06:00:00,380.410978698,35.1601156163,143.809813775,0.0,51.0481707146,78.1489452969,322.679909251,0.323881865985,16.6606,305.695427385
 08/09  07:00:00,399.133557301,36.2350691258,118.596000851,0.0,64.3609230253,109.708623606,446.368914915,16.428712199,24.9909,404.949302716
 08/09  08:00:00,355.376380571,36.2190047913,117.35645906,0.0,51.0481707146,80.7689615957,352.710012084,6.32638111396,33.3212,313.06243097
 08/09  09:00:00,323.446285503,36.5784000751,113.614349219,0.0,51.0481707146,71.0224615957,310.916677284,0.0,66.8089,244.107777284
 08/09  10:00:00,276.824658226,37.2519657001,114.401516238,0.0,32.1804615127,65.7244621605,271.685318506,0.0,83.4695,188.215818506
 08/09  11:00:00,281.234596332,38.1349323621,117.251916671,0.0,32.1804615127,65.7244621605,222.163366703,0.0,83.4695,138.693866703
 08/09  12:00:00,284.830251669,39.190871218,120.47525574,0.0,32.1804615127,65.7244621605,228.597133503,0.0,83.4695,145.127633503
 08/09  13:00:00,276.954223143,39.3363451596,122.146821358,0.0,32.1804615127,55.9779621605,213.497718154,0.0,75.1392,138.358518154
 08/09  14:00:00,277.09214389,39.469277803,122.146821358,0.0,32.1804615127,55.9779621605,205.01882853,0.0,66.8089,138.20992853
 08/09  15:00:00,279.522777724,40.7136603497,123.322096922,0.0,32.1804615127,55.9779621605,213.353065528,0.0,75.1392,138.213865528
 08/09  16:00:00,311.513355129,42.0756275661,124.696399867,0.0,32.1804615127,60.9114621605,193.356060924,0.0,91.7998,101.556260924
 08/09  17:00:00,343.397094546,38.5525919635,125.078016036,0.0,32.1804615127,77.5397301883,211.381073557,0.384322222775,49.9818,161.014951334
 08/09  18:00:00,395.968266876,38.3627656534,123.902343964,0.0,77.122965704,86.2600435998,333.727452742,3.00918168631,49.9818,280.736471056
 08/09  19:00:00,402.094167987,38.6908407651,121.887994841,0.0,102.647051061,80.1663183927,244.1445055,3.98236387436,33.3212,206.840941626
 08/09  20:00:00,428.248099576,39.3054672195,119.353923856,0.0,115.40909374,92.7192997104,243.052897428,3.4260458966,33.3212,206.305651531
 08/09  21:00:00,416.451235577,39.7529068547,116.894713183,0.0,102.647051061,94.1340635361,334.787254557,3.67908657883,24.9909,306.117267978
 08/09  22:00:00,340.709274745,38.0292575987,109.557023434,0.0,77.122965704,65.871452062,258.281511247,7.49680921567,16.6606,234.124102032
 08/09  23:00:00,269.371759387,36.5932980201,109.486329171,0.0,38.286128036,48.4199368926,149.829952184,11.3210713646,8.3303,130.17858082
 08/09  24:00:00,251.655845753,35.1601156163,128.974362898,0.0,25.5240853573,30.610668775,104.726000326,0.026169000358,3.33212,101.367711326
 08/10  01:00:00,249.132162061,34.3193989389,134.658298009,0.0,19.418418834,29.3649097162,77.4353572587,0.0605161687813,3.33212,74.0427210899
 08/10  02:00:00,241.687420743,35.1601156163,134.288911996,0.0,12.7620426787,28.1191506574,83.7803762935,0.235526952173,3.33212,80.2127293413
 08/10  03:00:00,241.113657606,34.3193989389,134.588180964,0.0,12.7620426787,28.1191506574,77.4959492393,0.121037473383,3.33212,74.0427917659
 08/10  04:00:00,248.261389168,35.1601156163,134.204544295,0.0,12.7620426787,28.1191506574,109.299402588,0.274794805722,3.33212,105.692487782
 08/10  05:00:00,277.758442555,34.3193989389,136.990225977,0.0,25.5240853573,30.610668775,182.459715877,0.155394170007,8.3303,173.974021707
 08/10  06:00:00,378.797473256,35.1601156163,142.227192439,0.0,51.0481707146,78.1489452969,322.641601508,0.34187856972,16.6606,305.639122938
 08/10  07:00:00,405.606320298,36.2068224608,124.985917763,0.0,64.3609230253,109.708623606,450.083181537,16.6694776008,24.9909,408.422803936
 08/10  08:00:00,363.403235258,36.1328619596,125.286783158,0.0,51.0481707146,80.7689615957,356.277532481,6.54272435551,33.3212,316.413608125
 08/10  09:00:00,337.719789302,36.59841524,127.328234661,0.0,51.0481707146,71.0224615957,304.956438565,0.0,66.8089,238.147538565
 08/10  10:00:00,296.401749155,36.7935379243,134.534825316,0.0,32.1804615127,65.7244621605,271.636688201,0.0,83.4695,188.167188201
 08/10  11:00:00,298.319187088,36.9188504799,135.674663302,0.0,32.1804615127,65.7244621605,228.769119409,0.0,83.4695,145.299619409
 08/10  12:00:00,298.895627473,36.9804518539,136.897925448,0.0,32.1804615127,65.7244621605,221.997490524,0.0,83.4695,138.527990524
 08/10  13:00:00,290.757277189,36.8902616137,138.541395046,0.0,32.1804615127,55.9779621605,213.502548299,0.0,75.1392,138.363348299
 08/10  14:00:00,289.973874695,36.9189736067,137.710036369,0.0,32.1804615127,55.9779621605,205.007078834,0.0,66.8089,138.198178834
 08/10  15:00:00,294.373693323,36.9527547449,142.075272547,0.0,32.1804615127,55.9779621605,213.336300695,0.0,75.1392,138.197100695
 08/10  16:00:00,324.324972718,37.0199482347,142.719823977,0.0,32.1804615127,60.9114621605,199.71367268,0.0,91.7998,107.91387268
 08/10  17:00:00,359.656956717,36.4476285402,143.608925228,0.0,32.1804615127,77.5397301883,209.973517144,5.68374358472,49.9818,154.307973559
 08/10  18:00:00,414.831297234,36.5654749973,144.735194759,0.0,77.122965704,86.2600435998,339.916149346,9.15520897287,49.9818,280.779140373
 08/10  19:00:00,424.549785656,36.665352731,146.637091484,0.0,102.647051061,80.1663183927,252.673646077,10.1755550295,33.3212,209.176891047
 08/10  20:00:00,455.575181083,36.5952699324,146.884846049,0.0,115.40909374,92.7192997104,255.192764964,10.871369463,33.3212,211.000195501
 08/10  21:00:00,442.462796593,36.6287814689,146.288806172,0.0,102.647051061,94.1340635361,342.574362576,11.4649926394,24.9909,306.118469937
 08/10  22:00:00,359.745138271,36.6281083392,130.122846722,0.0,77.122965704,65.871452062,255.433377728,12.0004298153,16.6606,226.772347912
 08/10  23:00:00,270.899433929,36.4826940377,109.47210567,0.0,38.286128036,48.4199368926,151.176229963,12.6565074941,8.3303,130.189422468
 08/10  24:00:00,224.87259596,35.1601156163,102.422698128,0.0,25.5240853573,30.610668775,104.770105737,0.0756219162418,3.33212,101.362363821
 08/11  01:00:00,235.116355201,34.3193989389,120.819987679,0.0,19.418418834,29.3649097162,83.6262523896,0.0821941635325,3.33212,80.2119382261
 08/11  02:00:00,229.389048131,35.1601156163,122.166144084,0.0,12.7620426787,28.1191506574,79.4927321263,2.11705405654,3.33212,74.0435580698
 08/11  03:00:00,216.465077329,34.3193989389,110.07400446,0.0,12.7620426787,28.1191506574,93.456872545,9.91598477096,3.33212,80.2087677741
 08/11  04:00:00,232.42488255,35.1601156163,117.86529979,0.0,12.7620426787,28.1191506574,112.971633493,8.28001999454,3.33212,101.359493498
 08/11  05:00:00,253.56188301,34.3193989389,112.313834118,0.0,25.5240853573,30.610668775,191.493677582,4.51395812879,8.3303,178.649419454
 08/11  06:00:00,357.50941063,35.1601156163,120.408486999,0.0,51.0481707146,78.1489452969,326.393868203,4.50969510142,16.6606,305.223573101
 08/11  07:00:00,370.991032635,36.0076722168,89.589406565,0.0,64.3609230253,109.708623606,443.095516508,17.3617617238,24.9909,400.742854785
 08/11  08:00:00,350.340919727,36.0048346501,111.574382652,0.0,51.0481707146,80.7689615957,357.155069932,6.97638091791,33.3212,316.857489014
 08/11  09:00:00,355.939032251,36.5751777586,145.619413479,0.0,51.0481707146,71.0224615957,306.954972927,0.0,66.8089,240.146072927
 08/11  10:00:00,302.587146922,36.7188919865,140.802154739,0.0,32.1804615127,65.7244621605,275.332894473,0.0,83.4695,191.863394473
 08/11  11:00:00,298.68241329,36.7915319367,136.1641568,0.0,32.1804615127,65.7244621605,222.163815309,0.0,83.4695,138.694315309
 08/11  12:00:00,296.265484219,36.8777472908,134.36515803,0.0,32.1804615127,65.7244621605,222.005608923,0.0,83.4695,138.536108923
 08/11  13:00:00,286.35529308,36.8623336815,134.169614828,0.0,32.1804615127,55.9779621605,220.0634248,0.0,75.1392,144.9242248
 08/11  14:00:00,286.044440202,36.8983563103,133.815730713,0.0,32.1804615127,55.9779621605,205.00063388,0.0,66.8089,138.19173388
 08/11  15:00:00,286.226303165,36.9319076423,133.959996066,0.0,32.1804615127,55.9779621605,213.331947289,0.0,75.1392,138.192747289
 08/11  16:00:00,314.436101935,36.8194921756,133.019347635,0.0,32.1804615127,60.9114621605,193.36438877,0.0,91.7998,101.56458877
 08/11  17:00:00,350.031157456,36.3187401533,134.081966817,0.0,32.1804615127,77.5397301883,210.199604311,5.92265181388,49.9818,154.295152497
 08/11  18:00:00,405.572899897,36.4628680132,135.538352771,0.0,77.122965704,86.2600435998,341.681227196,9.30705358508,49.9818,282.392373611
 08/11  19:00:00,416.172864441,36.5639204746,138.867481252,0.0,102.647051061,80.1663183927,256.03916621,10.2717227742,33.3212,212.446243435
 08/11  20:00:00,450.642736748,36.5287302466,142.473992966,0.0,115.40909374,92.7192997104,250.535966903,10.9330191327,33.3212,206.281747771
 08/11  21:00:00,439.116515853,36.5907400331,143.30714079,0.0,102.647051061,94.1340635361,342.474487656,11.4462830493,24.9909,306.037304606
 08/11  22:00:00,372.314232988,36.6024849547,142.680411504,0.0,77.122965704,65.871452062,258.158435168,12.0150737733,16.6606,229.482761395
 08/11  23:00:00,304.211289105,36.4773328402,142.742966561,0.0,38.286128036,48.4199368926,148.69167173,12.5960002089,8.3303,127.765371521
 08/11  24:00:00,259.345696811,35.1601156163,136.66324728,0.0,25.5240853573,30.610668775,104.758546585,0.0661534870997,3.33212,101.360273098
 08/12  01:00:00,254.753647229,34.3193989389,130.75858864,0.0,27.7269238854,30.610668775,83.6283401597,0.0871320113929,3.33212,80.2090881483
 08/12  02:00:00,240.199786616,35.1601156163,132.856744821,0.0,12.7620426787,28.1191506574,77.6183638541,0.245229200997,3.33212,74.0410146531
 08/12  03:00:00,231.450805917,34.3193989389,124.985565033,0.0,12.7620426787,28.1191506574,83.7083093942,0.164567900194,3.33212,80.211621494
 08/12  04:00:00,238.354526225,35.1601156163,124.401160425,0.0,12.7620426787,28.1191506574,105.043648355,0.354961651096,3.33212,101.356566704
 08/12  05:00:00,231.907731186,34.3193989389,106.611124771,0.0,12.7620426787,28.1191506574,138.704245928,0.200088712537,8.3303,130.173857216
 08/12  06:00:00,287.479372476,35.1601156163,83.3640503926,0.0,42.6918050922,54.3732441037,196.422332018,0.459886453234,16.6606,179.301845565
 08/12  07:00:00,360.550354029,36.0506195649,125.652699238,0.0,42.6918050922,86.1019271793,347.880400845,17.3288215686,24.9909,305.560679276
 08/12  08:00:00,423.328063382,36.0536332049,147.302187075,0.0,57.6566862989,112.030105488,479.188791254,7.09040333839,33.3212,438.777187916
 08/12  09:00:00,375.189710639,36.5732708011,145.463196031,0.0,57.6566862989,83.6599452969,376.092020369,0.0,66.8089,309.283120369
 08/12  10:00:00,324.162229351,36.8027219822,148.417080043,0.0,42.6918050922,68.9656133826,327.526844677,0.0,83.4695,244.057344677
 08/12  11:00:00,316.906784279,36.9208485922,149.406380067,0.0,34.9340096728,67.7198543238,272.085603444,0.0,83.4695,188.616103444
 08/12  12:00:00,314.493346482,36.9808924011,147.703067838,0.0,34.9340096728,67.7198543238,228.928751469,0.0,83.4695,145.459251469
 08/12  13:00:00,302.632383276,36.892693528,145.639875099,0.0,34.9340096728,57.9733543238,213.819864084,0.0,75.1392,138.680664084
 08/12  14:00:00,301.41627385,36.9020342327,144.407583682,0.0,34.9340096728,57.9733543238,205.3196193,0.0,66.8089,138.5107193
 08/12  15:00:00,300.548254759,36.9371188575,143.510272124,0.0,34.9340096728,57.9733543238,220.246137077,0.0,75.1392,145.106937077
 08/12  16:00:00,330.074797158,36.797989737,143.925312635,0.0,34.9340096728,62.9068543238,193.47696485,0.0,91.7998,101.67716485
 08/12  17:00:00,361.390570979,36.3965530023,147.958198276,0.0,34.9340096728,72.2186844194,186.620996622,5.930419206,49.9818,130.708777416
 08/12  18:00:00,430.812947523,36.6868275104,150.789593324,0.0,87.0357390804,86.2600435998,220.774863561,9.28301196487,49.9818,161.510051596
 08/12  19:00:00,426.890124685,36.4677682073,152.272847496,0.0,102.000620287,77.6748002752,250.167849547,10.3312496333,33.3212,206.515399914
 08/12  20:00:00,441.610787369,36.3750564332,150.27570049,0.0,102.000620287,88.9820225341,251.183759971,11.0225859294,33.3212,206.839974042
 08/12  21:00:00,438.141815179,36.4356243691,145.385886836,0.0,102.000620287,91.6425454185,249.661357479,11.6062566301,24.9909,213.064200848
 08/12  22:00:00,383.714813265,36.320214329,144.360162272,0.0,87.0357390804,65.871452062,328.701118176,12.1322581293,16.6606,299.908260046
 08/12  23:00:00,310.756264623,36.2279288517,145.066567554,0.0,42.6918050922,48.4199368926,198.750795886,14.3532171944,8.3303,176.067278691
 08/12  24:00:00,263.975194861,34.8238289453,139.414976281,0.0,27.7269238854,30.610668775,111.075935215,0.0551953044621,3.33212,107.68861991
 08/13  01:00:00,260.241657043,34.3193989389,127.021530429,0.0,34.4311606118,33.1021868926,77.5369513424,0.0828009773402,3.33212,74.122030365
 08/13  02:00:00,238.405956628,35.1601156163,121.841553917,0.0,19.466279405,30.610668775,83.8654090814,0.238648120944,3.33212,80.2946409604
 08/13  03:00:00,236.649578735,34.3193989389,120.952880223,0.0,19.466279405,30.610668775,83.7859874705,0.157480654259,3.33212,80.2963868163
 08/13  04:00:00,246.857649942,35.1601156163,123.664776772,0.0,19.466279405,30.610668775,105.030533248,0.344199116674,3.33212,101.354214131
 08/13  05:00:00,250.077731784,34.3136797291,115.541450246,0.0,19.466279405,30.610668775,138.85585021,0.194844146894,8.3303,130.330706063
 08/13  06:00:00,324.590104286,35.1513580533,120.453719877,0.0,42.6918050922,54.3732441037,196.847812549,0.446528910798,16.6606,179.740683638
 08/13  07:00:00,388.561301711,36.181068704,144.280161581,0.0,49.3960418185,88.5934452969,347.795522402,17.269711839,24.9909,305.534910563
 08/13  08:00:00,419.946395273,36.0231144356,143.958498965,0.0,57.6566862989,112.030105488,479.113454711,7.0858903058,33.3212,438.706364405
 08/13  09:00:00,362.926034663,36.5754238921,142.454014712,0.0,50.9524495726,81.1684271793,378.044015306,0.0,66.8089,311.235115306
 08/13  10:00:00,317.52864994,36.8222271487,141.797364975,0.0,42.6918050922,68.9656133826,326.438799232,0.0,83.4695,242.969299232
 08/13  11:00:00,312.94587733,36.8998834729,140.892269726,0.0,38.286128036,68.9656133826,272.070087576,0.0,83.4695,188.600587576
 08/13  12:00:00,310.912008578,36.9668551993,139.56196225,0.0,38.286128036,68.9656133826,228.584148525,0.0,83.4695,145.114648525
 08/13  13:00:00,289.805259269,36.8636009269,137.488777053,0.0,31.5818913096,56.727595265,214.08825611,0.437750685802,75.1392,138.511305424
 08/13  14:00:00,287.344539304,36.8968715877,134.983483777,0.0,31.5818913096,56.727595265,205.096514941,0.104929846229,66.8089,138.182685095
 08/13  15:00:00,291.278015445,36.9303794003,138.897369238,0.0,31.5818913096,56.727595265,213.407731102,0.0864694610891,75.1392,138.182061641
 08/13  16:00:00,330.799775609,36.7136658438,149.396771938,0.0,31.5818913096,61.661095265,195.157487377,0.067875403164,91.7998,103.289811974
 08/13  17:00:00,361.937981053,36.168610799,153.406272635,0.0,31.5818913096,70.9729253606,192.394724191,7.05887340033,49.9818,135.354050791
 08/13  18:00:00,423.38665544,36.2190975192,153.129517303,0.0,80.3315023541,83.7685254822,214.245217097,9.59525959744,49.9818,154.668157499
 08/13  19:00:00,427.097492505,36.2454709085,152.809132008,0.0,102.000620287,77.6748002752,250.15230183,10.5822327105,33.3212,206.248869119
 08/13  20:00:00,439.097723394,36.2143546263,138.80312707,0.0,108.704857014,91.4735406516,250.327012598,11.2746611063,33.3212,205.731151491
 08/13  21:00:00,371.972449459,36.3507196635,88.6364468416,0.0,95.2963835608,89.1510273009,243.088579039,11.8485344194,24.9909,206.24914462
 08/13  22:00:00,286.086589892,36.2851961475,56.0694952505,0.0,80.3315023541,63.3799339444,335.913363242,14.5990132077,16.6606,304.653750034
 08/13  23:00:00,207.505615966,36.195436883,41.9191578732,0.0,42.6918050922,48.4199368926,215.41084672,28.6726528908,8.3303,178.40789383
 08/13  24:00:00,247.451928059,34.4608699865,114.218466587,0.0,34.4311606118,33.1021868926,129.244433205,24.4430401429,3.33212,101.469273062
 08/14  01:00:00,205.941213221,34.1053672778,91.8542281953,0.0,19.418418834,29.3649097162,114.180306769,36.8107842326,3.33212,74.0374025362
 08/14  02:00:00,209.186018722,34.1019758177,103.028964395,0.0,12.7620426787,28.1191506574,128.552665865,45.0145167799,3.33212,80.2060290855
 08/14  03:00:00,205.222071134,33.9684521631,99.2273611029,0.0,12.7620426787,28.1191506574,120.31579143,42.947912103,3.33212,74.035759327
 08/14  04:00:00,210.273843732,30.9565322292,100.818084235,0.0,12.7620426787,28.1191506574,166.024080713,55.0214928292,3.33212,107.670467883
 08/14  05:00:00,240.919873385,33.4040347267,102.218394568,0.0,25.5240853573,30.610668775,248.932106428,68.8443353145,8.3303,171.757471114
 08/14  06:00:00,338.745723,33.7301417668,105.817576492,0.0,51.0481707146,78.1489452969,398.97887893,76.790190651,16.6606,305.528088279
 08/14  07:00:00,384.799080971,35.8439670535,106.941900808,0.0,64.3609230253,109.708623606,491.548509602,58.4060257936,24.9909,408.151583809
 08/14  08:00:00,346.786253708,35.8622687395,111.066959946,0.0,51.0481707146,80.7689615957,362.810972802,13.740658556,33.3212,315.749114246
 08/14  09:00:00,322.687740166,36.4224217886,113.937461285,0.0,51.0481707146,71.0224615957,305.437675216,0.0507006733263,66.8089,238.578074542
 08/14  10:00:00,278.609104425,36.5372883327,117.412753753,0.0,32.1804615127,65.7244621605,272.430607603,0.839272731925,83.4695,188.121834871
 08/14  11:00:00,283.156601188,36.6455965861,120.810619064,0.0,32.1804615127,65.7244621605,229.840570498,1.08944886116,83.4695,145.281621637
 08/14  12:00:00,284.373562949,36.703358112,122.681380082,0.0,32.1804615127,65.7244621605,222.247178179,0.285016444572,83.4695,138.492661734
 08/14  13:00:00,276.034564155,36.6694310971,124.082385681,0.0,32.1804615127,55.9779621605,213.536975674,0.0543975579319,75.1392,138.343378116
 08/14  14:00:00,277.733804157,36.7070059503,125.729967489,0.0,32.1804615127,55.9779621605,204.996827947,0.0319311160498,66.8089,138.155996831
 08/14  15:00:00,279.267232918,36.73377147,127.228871196,0.0,32.1804615127,55.9779621605,213.290182183,0.0,75.1392,138.150982183
 08/14  16:00:00,309.623353089,36.652112447,128.412716592,0.0,32.1804615127,60.9114621605,198.11966737,0.0,91.7998,106.31986737
 08/14  17:00:00,345.111402936,36.1589257357,129.357028268,0.0,32.1804615127,77.5397301883,209.596270084,3.67819985131,49.9818,155.936270233
 08/14  18:00:00,397.899288786,36.2936106834,128.065744979,0.0,77.122965704,86.2600435998,336.527478873,5.92515549979,49.9818,280.620523373
 08/14  19:00:00,406.100705286,36.3840091528,128.607338715,0.0,102.647051061,80.1663183927,246.667034971,6.58354578502,33.3212,206.762289186
 08/14  20:00:00,436.588221963,36.3154782499,129.732982167,0.0,115.40909374,92.7192997104,246.620028158,7.06099760452,33.3212,206.237830553
 08/14  21:00:00,422.819332943,36.3300375384,129.581439837,0.0,102.647051061,94.1340635361,338.434035597,7.49987606851,24.9909,305.943259528
 08/14  22:00:00,357.965584397,36.3280021449,131.914110668,0.0,77.122965704,65.871452062,258.647047108,7.94683790868,16.6606,234.0396092
 08/14  23:00:00,293.08171679,36.2064056686,135.723270854,0.0,38.286128036,48.4199368926,148.93741175,10.520262997,8.3303,130.086848753
 08/14  24:00:00,231.645845087,33.3860675987,115.488191715,0.0,25.5240853573,30.610668775,105.007800912,0.252664750088,3.33212,101.423016162
 08/15  01:00:00,224.030058323,33.3860675987,115.169080429,0.0,19.418418834,29.3649097162,77.4316294093,0.0648034535384,3.33212,74.0347059557
 08/15  02:00:00,214.046547999,33.3860675987,113.401044871,0.0,12.7620426787,28.1191506574,86.3371280487,2.80587452187,3.33212,80.1991335269
 08/15  03:00:00,203.648063456,32.9811450371,103.642835675,0.0,12.7620426787,28.1191506574,80.767723538,3.4063249324,3.33212,74.0292786056
 08/15  04:00:00,210.2031592,32.9811450371,103.027343209,0.0,12.7620426787,28.1191506574,113.348036184,8.67537702829,3.33212,101.340539156
 08/15  05:00:00,243.913268691,33.3860675987,108.696960646,0.0,25.5240853573,30.610668775,202.984585094,16.0387357878,8.3303,178.615549307
 08/15  06:00:00,352.021251078,34.1959127218,120.438754875,0.0,51.0481707146,78.1489452969,327.661819297,5.48981539482,16.6606,305.511403902
 08/15  07:00:00,411.912680632,35.8935380584,134.271641358,0.0,64.3609230253,109.708623606,443.809097034,10.6469547604,24.9909,408.171242273
