Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/15  08:00:00,372.730609086,35.8747429857,137.098958182,0.0,51.0481707146,80.7689615957,347.403019822,4.27862474708,33.3212,309.803195075
 08/15  09:00:00,346.233940111,36.4163820077,138.214589412,0.0,51.0481707146,71.0224615957,310.75375663,0.0,66.8089,243.94485663
 08/15  10:00:00,300.394467801,36.5781474827,139.541676359,0.0,32.1804615127,65.7244621605,271.623021813,0.0,83.4695,188.153521813
 08/15  11:00:00,302.742572042,36.6790784369,140.945549118,0.0,32.1804615127,65.7244621605,222.129978416,0.0,83.4695,138.660478416
 08/15  12:00:00,301.715942343,36.727535711,140.420124953,0.0,32.1804615127,65.7244621605,228.563721562,0.0,83.4695,145.094221562
 08/15  13:00:00,291.005160612,36.6522665134,139.08583652,0.0,32.1804615127,55.9779621605,213.471161953,0.0,75.1392,138.331961953
 08/15  14:00:00,290.422209852,36.6767241803,138.416335193,0.0,32.1804615127,55.9779621605,204.989527925,0.0,66.8089,138.180627925
 08/15  15:00:00,290.344262631,36.707233474,138.314014108,0.0,32.1804615127,55.9779621605,213.320818297,0.0,75.1392,138.181618297
 08/15  16:00:00,318.575001791,36.6139591767,137.390024897,0.0,32.1804615127,60.9114621605,193.328770978,0.0,91.7998,101.528970978
 08/15  17:00:00,353.068131358,36.0926090962,137.369970361,0.0,32.1804615127,77.5397301883,212.561224313,3.7540574944,49.9818,158.825366819
 08/15  18:00:00,405.270232226,36.1771067433,135.545193378,0.0,77.122965704,86.2600435998,339.10951271,6.04084432609,49.9818,283.086868383
 08/15  19:00:00,412.180235441,36.2069628137,135.235732011,0.0,102.647051061,80.1663183927,246.823350531,6.71380432799,33.3212,206.788346203
 08/15  20:00:00,442.398019084,36.1860952711,134.545004607,0.0,115.40909374,92.7192997104,246.755631369,7.18916167185,33.3212,206.245269698
 08/15  21:00:00,428.52548557,36.266771988,133.005833726,0.0,102.647051061,94.1340635361,338.567143292,7.63490862829,24.9909,305.941334664
 08/15  22:00:00,364.352773372,36.3024909332,134.974631993,0.0,77.122965704,65.871452062,258.794601449,8.08286738531,16.6606,234.051134063
 08/15  23:00:00,299.48053712,36.2083869586,138.518901063,0.0,38.286128036,48.4199368926,141.722685992,9.7519490655,8.3303,123.640436927
 08/15  24:00:00,234.990159598,33.3860675987,116.645981503,0.0,25.5240853573,30.610668775,104.835025359,0.0143819170289,3.33212,101.488523442
 08/16  01:00:00,224.611497289,33.3860675987,113.823366917,0.0,19.418418834,29.3649097162,83.721064323,0.328265758754,3.33212,80.0606785643
 08/16  02:00:00,218.664397276,33.9259643474,114.689107949,0.0,12.7620426787,28.1191506574,77.6437844128,0.2763529484,3.33212,74.0353114644
 08/16  03:00:00,220.857473315,34.1959127218,116.180559592,0.0,12.7620426787,28.1191506574,83.5829741457,0.0476049071539,3.33212,80.2032492385
 08/16  04:00:00,216.041063681,33.3860675987,106.378763,0.0,12.7620426787,28.1191506574,104.750142611,0.0708586940373,3.33212,101.347163917
 08/16  05:00:00,246.636458899,33.5480366233,109.080211314,0.0,25.5240853573,30.610668775,187.050240448,0.087474210221,8.3303,178.632466238
 08/16  06:00:00,356.957056491,35.005757845,121.442947563,0.0,51.0481707146,78.1489452969,322.32880651,0.160576748875,16.6606,305.507629762
 08/16  07:00:00,406.399168474,35.9208948163,126.114374652,0.0,64.3609230253,109.708623606,440.964212851,11.5707235166,24.9909,404.402589334
 08/16  08:00:00,366.749817522,35.8414398971,128.979372921,0.0,51.0481707146,80.7689615957,351.0108594,4.65603358935,33.3212,313.033625811
 08/16  09:00:00,337.757675546,36.4122832391,127.609897365,0.0,51.0481707146,71.0224615957,310.839185292,0.0,66.8089,244.030285292
 08/16  10:00:00,288.665701542,36.499591095,127.14986754,0.0,32.1804615127,65.7244621605,271.715876781,0.120228613271,83.4695,188.126148167
 08/16  11:00:00,289.243887894,36.5532662623,127.012337506,0.0,32.1804615127,65.7244621605,223.135785067,1.00135210501,83.4695,138.664932962
 08/16  12:00:00,287.065607057,36.6001442004,125.49926054,0.0,32.1804615127,65.7244621605,227.020190011,1.51260392165,83.4695,142.038086089
 08/16  13:00:00,275.548318159,36.6233743748,123.683083002,0.0,32.1804615127,55.9779621605,218.370300678,1.8461102847,75.1392,141.384990393
 08/16  14:00:00,275.402739465,36.6526814423,123.50693392,0.0,32.1804615127,55.9779621605,206.996099242,2.02776571149,66.8089,138.15943353
 08/16  15:00:00,278.154365532,36.6800590025,126.259832155,0.0,32.1804615127,55.9779621605,215.667918711,2.36758660262,75.1392,138.161132109
 08/16  16:00:00,311.227267758,36.4103436418,130.357471209,0.0,32.1804615127,60.9114621605,193.431386431,0.0843267838319,91.7998,101.547259648
 08/16  17:00:00,346.989432416,35.9010290956,131.590766476,0.0,32.1804615127,77.5397301883,208.938210197,4.70083217183,49.9818,154.255578025
 08/16  18:00:00,399.297986609,35.9510005437,129.905168351,0.0,77.122965704,86.2600435998,339.555022056,7.33044527211,49.9818,282.242776784
 08/16  19:00:00,407.332969785,35.9165396489,130.332580597,0.0,102.647051061,80.1663183927,253.68447799,7.80352208327,33.3212,212.559755906
 08/16  20:00:00,438.107551868,35.928921156,130.279749794,0.0,115.40909374,92.7192997104,247.869277438,8.30013674119,33.3212,206.247940697
 08/16  21:00:00,424.882868321,36.0088347193,129.969776548,0.0,102.647051061,94.1340635361,339.707412975,8.77478305276,24.9909,305.941729922
 08/16  22:00:00,359.927808755,36.0873466131,131.966989582,0.0,77.122965704,65.871452062,254.801946827,10.702119018,16.6606,227.439227809
 08/16  23:00:00,294.859671999,36.0411877399,135.498481551,0.0,38.286128036,48.4199368926,152.558915456,14.7127094869,8.3303,129.515905969
 08/16  24:00:00,190.738371023,32.9811450371,74.7177134683,0.0,25.5240853573,30.610668775,105.264107845,0.590065747501,3.33212,101.341922097
 08/17  01:00:00,145.339991608,30.9565322292,40.1641650513,0.0,19.418418834,29.3649097162,83.5115920999,0.0,3.33212,80.1794720999
 08/17  02:00:00,178.76162852,33.3860675987,77.3929188089,0.0,12.7620426787,28.1191506574,77.4560293684,0.0918138992478,3.33212,74.0320954692
 08/17  03:00:00,181.741141841,33.3860675987,80.6849338542,0.0,12.7620426787,28.1191506574,85.0459029082,1.5127838713,3.33212,80.2009990369
 08/17  04:00:00,177.200851143,32.9811450371,70.3024223707,0.0,12.7620426787,28.1191506574,106.086928706,1.40769846989,3.33212,101.347110236
 08/17  05:00:00,206.47326433,32.9811450371,71.9932477418,0.0,25.5240853573,30.610668775,188.918780155,1.9588203386,8.3303,178.629659817
 08/17  06:00:00,337.24630342,34.3578817465,105.775890047,0.0,51.0481707146,78.1489452969,329.388109304,7.19685785189,16.6606,305.530651452
 08/17  07:00:00,412.832754897,35.8532308065,135.922973924,0.0,64.3609230253,109.708623606,444.680101107,16.8068779958,24.9909,402.882323111
 08/17  08:00:00,370.550623256,35.8430174834,135.031655047,0.0,51.0481707146,80.7689615957,353.084596912,5.36750132858,33.3212,314.395895583
 08/17  09:00:00,342.897219519,36.401772329,133.918699143,0.0,51.0481707146,71.0224615957,309.549648915,0.223140178413,66.8089,242.517608737
 08/17  10:00:00,296.377449174,36.4931677894,135.656912462,0.0,32.1804615127,65.7244621605,274.399353575,1.37330308543,83.4695,189.556550489
 08/17  11:00:00,298.473352604,36.599042121,136.750187669,0.0,32.1804615127,65.7244621605,223.672213248,1.53387144176,83.4695,138.668841806
 08/17  12:00:00,298.996759511,36.654425509,137.756039489,0.0,32.1804615127,65.7244621605,224.411731946,0.643321306516,83.4695,140.298910639
 08/17  13:00:00,290.02649629,36.6263836977,138.421966532,0.0,32.1804615127,55.9779621605,218.451927352,0.188533125524,75.1392,143.124194226
 08/17  14:00:00,291.299560526,36.6602271271,139.602992744,0.0,32.1804615127,55.9779621605,205.134086102,0.167841337288,66.8089,138.157344764
 08/17  15:00:00,293.213053713,36.6909010919,141.809675334,0.0,32.1804615127,55.9779621605,213.400092469,0.101545719901,75.1392,138.159346749
 08/17  16:00:00,322.939199225,36.5412029957,142.509424275,0.0,32.1804615127,60.9114621605,193.347392668,0.0,91.7998,101.547592668
 08/17  17:00:00,357.161256703,36.0322836369,142.0037667,0.0,32.1804615127,77.5397301883,208.780080586,4.53748885756,49.9818,154.260791729
 08/17  18:00:00,408.918898734,36.1470286821,139.424848858,0.0,77.122965704,86.2600435998,338.806455433,7.12533861872,49.9818,281.699316814
 08/17  19:00:00,415.952565856,36.199223233,138.893528352,0.0,102.647051061,80.1663183927,254.275343481,7.88046635252,33.3212,213.073677128
 08/17  20:00:00,449.021400222,36.1830415728,139.096010701,0.0,115.40909374,92.7192997104,247.977162937,8.40279319741,33.3212,206.253169739
 08/17  21:00:00,429.877232775,36.257407915,135.349653837,0.0,102.647051061,94.1340635361,339.835387807,8.88905397262,24.9909,305.955433835
 08/17  22:00:00,363.293464547,36.2848160577,135.649419254,0.0,77.122965704,65.871452062,253.349465104,9.36905804433,16.6606,227.31980706
 08/17  23:00:00,297.611217824,36.1855411176,138.336781849,0.0,38.286128036,48.4199368926,150.214946641,12.2539724434,8.3303,129.630674197
 08/17  24:00:00,210.155137124,33.3860675987,92.9313323228,0.0,25.5240853573,30.610668775,104.710518656,0.0297416561594,3.33212,101.348657
 08/18  01:00:00,201.942737294,33.3860675987,91.9708817976,0.0,19.418418834,29.3649097162,83.616672244,0.0855110591836,3.33212,80.1990411848
 08/18  02:00:00,185.471436949,32.9811450371,84.2773621657,0.0,12.7620426787,28.1191506574,77.9835882394,0.619782092879,3.33212,74.0316861465
 08/18  03:00:00,186.370154686,33.1161192243,84.9731397918,0.0,12.7620426787,28.1191506574,83.852404859,0.316597612789,3.33212,80.2036872462
 08/18  04:00:00,209.254884523,33.9259643474,99.0073623494,0.0,12.7620426787,28.1191506574,105.086251769,0.402257808747,3.33212,101.35187396
 08/18  05:00:00,239.066041317,33.9259643474,101.159684505,0.0,25.5240853573,30.610668775,187.331216876,0.355638980249,8.3303,178.645277895
 08/18  06:00:00,338.154770634,34.0339436972,102.378718391,0.0,51.0481707146,78.1489452969,322.476234801,0.27425165059,16.6606,305.541383151
 08/18  07:00:00,412.924386739,35.906697395,133.245227552,0.0,64.3609230253,109.708623606,441.286249267,13.0529036661,24.9909,403.242445601
 08/18  08:00:00,372.634258041,35.8443390397,134.939253943,0.0,51.0481707146,80.7689615957,352.801691727,5.3236997764,33.3212,314.156791951
 08/18  09:00:00,344.616622052,36.4059948447,134.866841926,0.0,51.0481707146,71.0224615957,309.956826387,0.0,66.8089,243.147926387
 08/18  10:00:00,295.77928709,36.4991184998,134.246131704,0.0,32.1804615127,65.7244621605,272.469073715,0.0145244662939,83.4695,188.985049249
 08/18  11:00:00,295.683628086,36.5954566097,133.361304692,0.0,32.1804615127,65.7244621605,222.214875176,0.0740772279244,83.4695,138.671297948
 08/18  12:00:00,295.365562028,36.6626370489,133.687104483,0.0,32.1804615127,65.7244621605,225.115498348,0.0958706799773,83.4695,141.550127668
 08/18  13:00:00,286.246629179,36.626808035,134.314643291,0.0,32.1804615127,55.9779621605,217.124030697,0.10459392435,75.1392,141.880236773
 08/18  14:00:00,283.206682319,36.6584291536,131.255491389,0.0,32.1804615127,55.9779621605,205.086826617,0.113319163891,66.8089,138.164607453
 08/18  15:00:00,279.00788548,36.686807254,127.08187905,0.0,32.1804615127,55.9779621605,213.590822324,0.2847000185,75.1392,138.166922305
 08/18  16:00:00,308.405551357,36.4874017434,127.446677197,0.0,32.1804615127,60.9114621605,193.350740696,0.0,91.7998,101.550940696
 08/18  17:00:00,343.183837622,35.9690062041,127.712765723,0.0,32.1804615127,77.5397301883,209.15626035,4.91214145715,49.9818,154.262318893
 08/18  18:00:00,397.889428212,36.010137568,128.550992831,0.0,77.122965704,86.2600435998,340.482699629,7.63965035759,49.9818,282.861249272
 08/18  19:00:00,406.656149568,36.0355818574,130.266778109,0.0,102.647051061,80.1663183927,253.816845804,8.45953101301,33.3212,212.036114791
 08/18  20:00:00,440.660972606,36.0179994387,131.130863113,0.0,115.40909374,92.7192997104,248.631667791,9.04675604731,33.3212,206.263711743
 08/18  21:00:00,425.469267282,36.0815245472,131.910674697,0.0,102.647051061,94.1340635361,340.519236928,9.55080052797,24.9909,305.9775364
 08/18  22:00:00,359.82467952,36.1405816954,132.187091427,0.0,77.122965704,65.871452062,256.035090776,10.5601728734,16.6606,228.814317903
 08/18  23:00:00,294.305912771,36.0844535345,134.987945626,0.0,38.286128036,48.4199368926,151.728161308,15.0857572147,8.3303,128.312104094
 08/18  24:00:00,190.387938888,32.9811450371,74.5700333925,0.0,25.5240853573,30.610668775,105.329109107,0.649263351666,3.33212,101.347725755
 08/19  01:00:00,169.120542356,31.7663773524,52.9930485426,0.0,27.7269238854,30.610668775,83.6124620469,0.092215923224,3.33212,80.1881261236
 08/19  02:00:00,173.441814839,32.9811450371,72.8603278358,0.0,12.7620426787,28.1191506574,78.0114860109,0.643011799695,3.33212,74.0363542112
 08/19  03:00:00,164.596152729,32.5762224755,64.5777922333,0.0,12.7620426787,28.1191506574,83.537903474,0.0,3.33212,80.205783474
 08/19  04:00:00,187.508851891,33.3860675987,79.3724660024,0.0,12.7620426787,28.1191506574,104.834574003,0.149427396385,3.33212,101.353026607
 08/19  05:00:00,190.089562734,32.9811450371,70.704523155,0.0,12.7620426787,28.1191506574,139.097503386,0.610785391085,8.3303,130.156417994
 08/19  06:00:00,319.923734158,35.005757845,116.179777829,0.0,42.6918050922,54.3732441037,196.260586926,0.295071788063,16.6606,179.304915137
 08/19  07:00:00,367.162938159,35.9396793914,134.269203598,0.0,42.6918050922,86.1019271793,344.336620647,13.7735479013,24.9909,305.572172746
 08/19  08:00:00,404.741226813,35.9017338594,129.919558019,0.0,57.6566862989,112.030105488,477.86521008,5.71950550479,33.3212,438.824504575
 08/19  09:00:00,359.117592378,36.4002186477,130.618883548,0.0,57.6566862989,83.6599452969,376.315267708,0.214408737212,66.8089,309.291958971
 08/19  10:00:00,306.4285348,36.4986940448,131.485515989,0.0,42.6918050922,68.9656133826,329.097932257,1.55748949561,83.4695,244.070942761
 08/19  11:00:00,298.536059075,36.6099275053,131.428066298,0.0,34.9340096728,67.7198543238,274.495241814,2.4036686152,83.4695,188.622073198
 08/19  12:00:00,299.137521598,36.6874956095,132.722190568,0.0,34.9340096728,67.7198543238,230.794915823,1.86942220501,83.4695,145.455993618
 08/19  13:00:00,290.643469647,36.6266942816,133.98637949,0.0,34.9340096728,57.9733543238,215.04067495,1.23114598189,75.1392,138.670328968
 08/19  14:00:00,290.149424944,36.6531226464,133.448253786,0.0,34.9340096728,57.9733543238,207.49301943,0.904255675404,66.8089,139.779863754
 08/19  15:00:00,289.85773523,36.6813076049,133.146734633,0.0,34.9340096728,57.9733543238,220.306614555,1.33860258026,75.1392,143.828811975
 08/19  16:00:00,319.429634848,36.4673834079,133.709672422,0.0,34.9340096728,62.9068543238,195.304054195,1.84691775202,91.7998,101.657336443
 08/19  17:00:00,347.702754064,35.9837646756,134.776200567,0.0,34.9340096728,72.2186844194,190.740310323,7.64577091151,49.9818,133.112739411
 08/19  18:00:00,413.06263637,36.171409793,133.84478244,0.0,87.0357390804,86.2600435998,217.157492707,8.11796058591,49.9818,159.057732121
 08/19  19:00:00,406.695420935,35.9760435029,133.482871218,0.0,102.000620287,77.6748002752,248.854352731,9.01468945172,33.3212,206.51846328
 08/19  20:00:00,425.450828333,35.9293118126,132.844836194,0.0,102.000620287,88.9820225341,251.894051149,9.59179400035,33.3212,208.981057149
 08/19  21:00:00,423.517356309,35.9952934442,132.186903701,0.0,102.000620287,91.6425454185,246.065412209,10.1135657581,24.9909,210.960946451
 08/19  22:00:00,370.975023581,35.9562815292,133.151026339,0.0,87.0357390804,65.871452062,330.687205006,12.415171016,16.6606,301.61143399
 08/19  23:00:00,299.677314121,35.8971936635,136.034591023,0.0,42.6918050922,48.4199368926,200.749374063,16.827369279,8.3303,175.591704784
 08/19  24:00:00,199.480178707,33.1161192243,81.0375373968,0.0,27.7269238854,30.610668775,110.402111154,0.285405289686,3.33212,106.784585864
 08/20  01:00:00,201.260669535,32.5762224755,74.5262666672,0.0,34.4311606118,33.1021868926,77.5423288934,0.0994194939257,3.33212,74.1107893995
 08/20  02:00:00,161.102191876,31.7663773524,53.2664274723,0.0,19.466279405,30.610668775,83.6230354949,0.0,3.33212,80.2909154949
 08/20  03:00:00,202.710123081,33.3860675987,92.1529286212,0.0,19.466279405,30.610668775,83.8015941574,0.181142849785,3.33212,80.2883313076
 08/20  04:00:00,145.89913026,30.9565322292,32.8315252015,0.0,19.466279405,30.610668775,104.690459699,0.0,3.33212,101.358339699
 08/20  05:00:00,210.011935994,33.3860675987,81.0241961118,0.0,19.466279405,30.610668775,138.848644395,0.183883566402,8.3303,130.334460829
 08/20  06:00:00,315.933031936,34.6818197957,114.061709702,0.0,42.6918050922,54.3732441037,207.03474169,10.61611364,16.6606,179.75802805
 08/20  07:00:00,379.611098005,36.1609870892,139.103188803,0.0,49.3960418185,88.5934452969,350.062601729,19.4571858686,24.9909,305.61451586
 08/20  08:00:00,406.125619349,35.9654261966,131.555809905,0.0,57.6566862989,112.030105488,477.823825342,5.59272675076,33.3212,438.909898592
 08/20  09:00:00,350.418061743,36.4409206381,130.077359369,0.0,50.9524495726,81.1684271793,381.515983101,0.0,66.8089,314.707083101
 08/20  10:00:00,308.832866201,36.7262026854,133.194705693,0.0,42.6918050922,68.9656133826,323.650776627,0.231242793069,83.4695,239.950033833
 08/20  11:00:00,306.855703985,36.7402183497,134.973844169,0.0,38.286128036,68.9656133826,275.225783769,0.148128486469,83.4695,191.608155282
 08/20  12:00:00,306.679293412,36.7741088592,135.526867236,0.0,38.286128036,68.9656133826,225.790582959,0.011725236446,83.4695,142.309357722
 08/20  13:00:00,288.838156846,36.652915179,136.749249645,0.0,31.5818913096,56.727595265,213.789953018,0.138754254622,75.1392,138.511998763
 08/20  14:00:00,287.99625369,36.670811785,135.888638515,0.0,31.5818913096,56.727595265,205.118810428,0.137591874308,66.8089,138.172318553
 08/20  15:00:00,288.966827575,36.7009624617,136.853623932,0.0,31.5818913096,56.727595265,213.460080173,0.145420622844,75.1392,138.175459551
 08/20  16:00:00,319.943948994,36.516108876,138.761679574,0.0,31.5818913096,61.661095265,199.807546705,0.109854834852,91.7998,107.897891871
 08/20  17:00:00,349.165987492,35.9878946809,141.103268435,0.0,31.5818913096,70.9729253606,186.392374529,5.77485488371,49.9818,130.635719646
 08/20  18:00:00,410.071500446,36.0470064291,140.68889471,0.0,80.3315023541,83.7685254822,212.60639998,7.9624653759,49.9818,154.662134604
 08/20  19:00:00,412.099347158,36.0622041456,139.133407081,0.0,102.000620287,77.6748002752,249.743831027,8.81875712821,33.3212,207.603873899
 08/20  20:00:00,437.395823242,36.0234220676,136.481737424,0.0,108.704857014,91.4735406516,247.146314013,9.38178512433,33.3212,204.443328889
 08/20  21:00:00,416.185739584,36.1514649151,135.817222149,0.0,95.2963835608,89.1510273009,243.687281741,9.97668901245,24.9909,208.719692729
 08/20  22:00:00,364.083467884,36.0841443762,137.813336905,0.0,80.3315023541,63.3799339444,330.954263764,12.3123607694,16.6606,301.981302995
 08/20  23:00:00,301.84277707,36.023815056,140.347620112,0.0,42.6918050922,48.4199368926,202.852935885,16.0830163389,8.3303,178.439619546
 08/20  24:00:00,212.953031777,33.1836063179,86.068670712,0.0,34.4311606118,33.1021868926,115.504095406,10.7002594319,3.33212,101.471715974
 08/21  01:00:00,171.114647203,31.7663773524,64.9222592973,0.0,19.418418834,29.3649097162,104.235972955,20.7058677365,3.33212,80.197985218
 08/21  02:00:00,174.624813538,32.5762224755,75.4248225222,0.0,12.7620426787,28.1191506574,92.3315886963,14.9618247937,3.33212,74.0376439026
 08/21  03:00:00,188.850432227,33.3860675987,88.6081635181,0.0,12.7620426787,28.1191506574,104.291635816,20.7546610553,3.33212,80.2048547606
 08/21  04:00:00,177.300929218,33.3860675987,70.8631095509,0.0,12.7620426787,28.1191506574,143.806228648,39.123907035,3.33212,101.350201613
 08/21  05:00:00,229.06344526,33.3860675987,94.9146660163,0.0,25.5240853573,30.610668775,221.005781709,34.0181242122,8.3303,178.657357497
 08/21  06:00:00,341.251278648,33.8719746726,108.647016793,0.0,51.0481707146,78.1489452969,343.134927293,20.799979226,16.6606,305.674348067
 08/21  07:00:00,412.827585775,35.8496665574,137.026909302,0.0,64.3609230253,109.708623606,453.4985435,23.0999589881,24.9909,405.407684512
 08/21  08:00:00,372.219600961,35.8471676112,138.092382464,0.0,51.0481707146,80.7689615957,351.898422135,5.95698243757,33.3212,312.620239697
 08/21  09:00:00,345.238975816,36.4118071544,137.394689987,0.0,51.0481707146,71.0224615957,310.965579444,0.0335859412871,66.8089,244.123093502
 08/21  10:00:00,298.735314192,36.5430414837,138.042218854,0.0,32.1804615127,65.7244621605,272.030246572,0.366265746311,83.4695,188.194480825
 08/21  11:00:00,300.671015572,36.6451426901,138.555817447,0.0,32.1804615127,65.7244621605,222.584229876,0.425289489571,83.4695,138.689440387
 08/21  12:00:00,302.298480284,36.6928648212,140.77379287,0.0,32.1804615127,65.7244621605,228.664170838,0.0709130977124,83.4695,145.12375774
 08/21  13:00:00,294.267267525,36.643709749,142.63487054,0.0,32.1804615127,55.9779621605,213.53615185,0.0397666614302,75.1392,138.357185189
 08/21  14:00:00,294.353190079,36.6737302927,142.594617838,0.0,32.1804615127,55.9779621605,205.069691331,0.0523619798722,66.8089,138.208429351
 08/21  15:00:00,292.878236865,36.7034474253,140.871507096,0.0,32.1804615127,55.9779621605,213.379839184,0.0285020365001,75.1392,138.212137148
 08/21  16:00:00,320.301122935,36.5867266218,139.139484592,0.0,32.1804615127,60.9114621605,193.349141641,0.0,91.7998,101.549341641
 08/21  17:00:00,353.414255454,36.0561976818,137.755271064,0.0,32.1804615127,77.5397301883,215.142180635,4.14688999102,49.9818,161.013490644
 08/21  18:00:00,404.825412675,36.1442855738,135.143203774,0.0,77.122965704,86.2600435998,337.339852331,6.63316420081,49.9818,280.72488813
 08/21  19:00:00,411.542984307,36.1779050445,134.079555438,0.0,102.647051061,80.1663183927,247.527694867,7.36103209377,33.3212,206.845462773
 08/21  20:00:00,439.851170873,36.1171548403,128.836365563,0.0,115.40909374,92.7192997104,247.487795235,7.86625899921,33.3212,206.300336236
 08/21  21:00:00,421.979241867,36.1683192739,126.261857826,0.0,102.647051061,94.1340635361,339.430507279,8.3375805113,24.9909,306.102026767
 08/21  22:00:00,358.005025338,36.2237410657,128.768908041,0.0,77.122965704,65.871452062,259.601600866,8.81548734999,16.6606,234.125513516
 08/21  23:00:00,292.350587608,36.1561671862,131.204973283,0.0,38.286128036,48.4199368926,150.252567131,11.7344462757,8.3303,130.187820855
 08/21  24:00:00,214.759613108,33.3860675987,96.5821123203,0.0,25.5240853573,30.610668775,104.721682867,0.0274647660486,3.33212,101.362098101
 08/22  01:00:00,208.72999737,33.3860675987,97.9259534849,0.0,19.418418834,29.3649097162,77.4564064454,0.08120409439,3.33212,74.0430823511
 08/22  02:00:00,197.99939497,32.9811450371,95.9983773415,0.0,12.7620426787,28.1191506574,84.1518119218,0.609183827033,3.33212,80.2105080947
 08/22  03:00:00,205.130757224,33.1161192243,102.731141026,0.0,12.7620426787,28.1191506574,77.6676175425,0.29473770244,3.33212,74.0407598401
 08/22  04:00:00,213.359157581,33.6560159731,102.473260468,0.0,12.7620426787,28.1191506574,109.748880924,0.233855608668,3.33212,106.182905316
 08/22  05:00:00,249.955271007,34.1959127218,110.305048368,0.0,25.5240853573,30.610668775,181.918690702,0.114751149668,8.3303,173.473639552
 08/22  06:00:00,351.396814536,34.0339436972,114.169778549,0.0,51.0481707146,78.1489452969,322.672252039,0.258232106041,16.6606,305.753419933
 08/22  07:00:00,410.215635161,35.9362940438,128.653740641,0.0,64.3609230253,109.708623606,446.104300269,12.5096659575,24.9909,408.603734312
 08/22  08:00:00,369.231615142,35.8552607448,130.467932953,0.0,51.0481707146,80.7689615957,356.529457074,5.0746405404,33.3212,318.133616534
 08/22  09:00:00,340.050403882,36.4071408703,129.866673286,0.0,51.0481707146,71.0224615957,303.566069165,0.0,66.8089,236.757169165
 08/22  10:00:00,291.314148797,36.4984329187,129.751738447,0.0,32.1804615127,65.7244621605,271.699902872,0.046239882203,83.4695,188.18416299
 08/22  11:00:00,291.189252633,36.5787149843,128.8883364,0.0,32.1804615127,65.7244621605,229.42245484,0.638363852197,83.4695,145.314590988
 08/22  12:00:00,288.62175238,36.635141167,126.972992261,0.0,32.1804615127,65.7244621605,222.925778557,0.921817490451,83.4695,138.534461067
 08/22  13:00:00,275.947547884,36.6259278072,124.006770698,0.0,32.1804615127,55.9779621605,213.674568521,0.176905979453,75.1392,138.358462541
 08/22  14:00:00,273.44295472,36.6596275075,121.441541292,0.0,32.1804615127,55.9779621605,205.13653689,0.116480821341,66.8089,138.211156068
 08/22  15:00:00,271.572288583,36.6900144737,119.573889374,0.0,32.1804615127,55.9779621605,213.394630916,0.0392973201081,75.1392,138.216133596
 08/22  16:00:00,298.721338967,36.529604608,117.666910067,0.0,32.1804615127,60.9114621605,199.71417398,0.0,91.7998,107.91437398
 08/22  17:00:00,333.249806988,36.0112273383,117.627286303,0.0,32.1804615127,77.5397301883,208.98565956,4.68181867412,49.9818,154.322040886
 08/22  18:00:00,386.884671803,36.0918399352,117.25736026,0.0,77.122965704,86.2600435998,338.207284564,7.32181348484,49.9818,280.903671079
 08/22  19:00:00,396.058823825,36.1241392425,119.229377806,0.0,102.647051061,80.1663183927,255.417252098,8.09974546897,33.3212,213.996306629
 08/22  20:00:00,430.626732765,36.1096643222,120.094014443,0.0,115.40909374,92.7192997104,248.272334579,8.6040786665,33.3212,206.347055913
 08/22  21:00:00,415.625207258,36.1697289635,120.235185444,0.0,102.647051061,94.1340635361,340.255921707,9.09585008058,24.9909,306.169171626
 08/22  22:00:00,350.976789295,36.2198759279,121.715062151,0.0,77.122965704,65.871452062,254.866032511,9.59343582823,16.6606,228.611996682
 08/22  23:00:00,284.463911718,36.1559484542,123.293032068,0.0,38.286128036,48.4199368926,149.824469524,12.8866942405,8.3303,128.607475284
 08/22  24:00:00,240.598217357,33.3860675987,122.158230422,0.0,25.5240853573,30.610668775,104.739818437,0.0377133546198,3.33212,101.369985082
 08/23  01:00:00,232.341731292,33.3860675987,121.244896063,0.0,19.418418834,29.3649097162,83.6193727003,0.0754298199408,3.33212,80.2118228804
 08/23  02:00:00,224.963168736,32.9811450371,122.609251905,0.0,12.7620426787,28.1191506574,77.9997880069,0.622423552212,3.33212,74.0452444547
 08/23  03:00:00,223.519769177,33.6560159731,119.799219096,0.0,12.7620426787,28.1191506574,84.0802014882,0.539315051393,3.33212,80.2087664368
 08/23  04:00:00,230.137287084,33.9259643474,119.233839683,0.0,12.7620426787,28.1191506574,105.130222331,0.436210813843,3.33212,101.361891517
 08/23  05:00:00,257.495779876,34.1959127218,118.510205172,0.0,25.5240853573,30.610668775,187.161860615,0.118303048119,8.3303,178.713257566
 08/23  06:00:00,358.403057199,34.0339436972,122.032823283,0.0,51.0481707146,78.1489452969,322.78006954,0.304637875939,16.6606,305.814831664
 08/23  07:00:00,401.427976145,35.9485028472,121.080702474,0.0,64.3609230253,109.708623606,447.125544497,13.3395195598,24.9909,408.795124937
 08/23  08:00:00,360.949359341,35.8693363763,123.115961653,0.0,51.0481707146,80.7689615957,350.240813791,5.47438545725,33.3212,311.445228334
 08/23  09:00:00,332.389882092,36.4005257315,122.216906209,0.0,51.0481707146,71.0224615957,309.696240146,0.0,66.8089,242.887340146
 08/23  10:00:00,283.906236934,36.4910074719,122.360238887,0.0,32.1804615127,65.7244621605,271.795149363,0.0941148390458,83.4695,188.231534524
 08/23  11:00:00,284.30752305,36.5718743125,122.021094177,0.0,32.1804615127,65.7244621605,229.573455226,0.777023743786,83.4695,145.326931483
 08/23  12:00:00,283.415435273,36.6364897656,121.778277461,0.0,32.1804615127,65.7244621605,222.973621347,0.963556413437,83.4695,138.540564933
 08/23  13:00:00,273.862175503,36.6200105788,121.944721455,0.0,32.1804615127,55.9779621605,214.250753782,0.737713401596,75.1392,138.37384038
 08/23  14:00:00,272.233963078,36.6535319022,120.266635519,0.0,32.1804615127,55.9779621605,205.189732237,0.181476925353,66.8089,138.199355311
 08/23  15:00:00,271.353945483,36.6845177304,119.349732125,0.0,32.1804615127,55.9779621605,213.43221963,0.0870578987305,75.1392,138.205961731
 08/23  16:00:00,301.108224083,36.5397669729,119.983563844,0.0,32.1804615127,60.9114621605,199.71833738,0.0,91.7998,107.91853738
 08/23  17:00:00,336.322690353,36.0612921884,120.642718284,0.0,32.1804615127,77.5397301883,209.306358129,4.97981109798,49.9818,154.344747031
 08/23  18:00:00,389.209131711,36.1789992023,119.47104737,0.0,77.122965704,86.2600435998,338.602823021,7.69131409016,49.9818,280.929708931
 08/23  19:00:00,397.58764795,36.2180030306,120.068410964,0.0,102.647051061,80.1663183927,255.333125294,8.50178344166,33.3212,213.510141853
 08/23  20:00:00,431.865033152,36.1922049641,120.731746072,0.0,115.40909374,92.7192997104,249.217886831,9.02368294582,33.3212,206.873003885
 08/23  21:00:00,416.959956415,36.2611806759,121.100225603,0.0,102.647051061,94.1340635361,340.765741543,9.53139613303,24.9909,306.24344541
 08/23  22:00:00,352.637286506,36.30318156,123.297169259,0.0,77.122965704,65.871452062,253.716520964,10.0181529505,16.6606,227.037768013
 08/23  23:00:00,287.557608685,36.2076101158,126.355450196,0.0,38.286128036,48.4199368926,150.948225252,12.5692951042,8.3303,130.048630147
 08/23  24:00:00,212.18457876,33.3860675987,94.0470180553,0.0,25.5240853573,30.610668775,104.737351578,0.0302090749849,3.33212,101.375022503
 08/24  01:00:00,203.753919142,33.3860675987,93.0156649086,0.0,19.418418834,29.3649097162,83.6395995473,0.0919440772187,3.33212,80.2155354701
 08/24  02:00:00,191.783965085,33.3860675987,89.1143957889,0.0,12.7620426787,28.1191506574,77.7947215301,0.410304818878,3.33212,74.0522967112
 08/24  03:00:00,200.106633787,33.9259643474,96.27214347,0.0,12.7620426787,28.1191506574,83.9762813489,0.427061997065,3.33212,80.2170993519
 08/24  04:00:00,206.53333536,33.9259643474,96.2168374365,0.0,12.7620426787,28.1191506574,105.067915255,0.358143194199,3.33212,101.377652061
 08/24  05:00:00,215.862212115,33.1161192243,79.9240361372,0.0,25.5240853573,30.610668775,187.448670779,0.37191096619,8.3303,178.746459812
 08/24  06:00:00,343.900280729,34.5198507711,107.445532664,0.0,51.0481707146,78.1489452969,322.832800906,0.290572333968,16.6606,305.881628572
 08/24  07:00:00,408.190974989,35.9128910248,128.443969209,0.0,64.3609230253,109.708623606,447.746865849,13.8126469928,24.9909,408.943318856
 08/24  08:00:00,366.92746618,35.8509912703,129.21920754,0.0,51.0481707146,80.7689615957,352.522026854,5.74370458286,33.3212,313.457122271
 08/24  09:00:00,337.717257748,36.3997451873,127.58100329,0.0,51.0481707146,71.0224615957,307.988664018,0.0,66.8089,241.179764018
 08/24  10:00:00,288.919152741,36.4962208574,127.381974112,0.0,32.1804615127,65.7244621605,271.722594168,0.0153591270868,83.4695,188.237735041
 08/24  11:00:00,287.972008703,36.6157342539,125.629296135,0.0,32.1804615127,65.7244621605,228.868061274,0.0606699274251,83.4695,145.337891347
 08/24  12:00:00,286.078609888,36.6835700376,124.367357223,0.0,32.1804615127,65.7244621605,222.075225008,0.0453118837417,83.4695,138.560413124
 08/24  13:00:00,277.738417562,36.6298611156,125.777531744,0.0,32.1804615127,55.9779621605,213.55721339,0.0437770572429,75.1392,138.374236333
 08/24  14:00:00,277.613931626,36.6602153752,125.60931912,0.0,32.1804615127,55.9779621605,205.06927799,0.0322575136176,66.8089,138.228120476
 08/24  15:00:00,277.459330224,36.6922564012,125.421727306,0.0,32.1804615127,55.9779621605,213.375032724,0.0,75.1392,138.235832724
 08/24  16:00:00,306.900455309,36.6251510061,125.677360168,0.0,32.1804615127,60.9114621605,199.728025094,0.0,91.7998,107.928225094
 08/24  17:00:00,342.758783204,36.1346932605,126.991308848,0.0,32.1804615127,77.5397301883,209.31188709,4.97563908973,49.9818,154.354448
 08/24  18:00:00,394.719469585,36.2471912771,124.90044554,0.0,77.122965704,86.2600435998,338.863554118,7.8404956648,49.9818,281.041258453
 08/24  19:00:00,401.36387764,36.3214852325,123.71918796,0.0,102.647051061,80.1663183927,256.051672006,8.65046472343,33.3212,214.080007282
 08/24  20:00:00,437.048730466,36.2894123461,122.972975828,0.0,115.40909374,92.7192997104,248.937333193,9.21274260189,33.3212,206.403390591
 08/24  21:00:00,417.699654153,36.3729097308,121.660069917,0.0,102.647051061,94.1340635361,341.041090682,9.72599821699,24.9909,306.324192465
 08/24  22:00:00,352.33713849,36.4009546372,122.853299993,0.0,77.122965704,65.871452062,260.89872504,10.1759403639,16.6606,234.062184676
 08/24  23:00:00,286.805726354,36.2928093214,125.464267886,0.0,38.286128036,48.4199368926,143.142062302,10.9495905292,8.3303,123.862171772
 08/24  24:00:00,250.943421804,33.8719746726,131.410220109,0.0,25.5240853573,30.610668775,111.104732752,0.0924482360197,3.33212,107.680164516
 08/25  01:00:00,234.795054076,33.9259643474,122.60114554,0.0,19.418418834,29.3649097162,77.7271587123,0.307057798939,3.33212,74.0879809134
 08/25  02:00:00,224.938961506,33.3860675987,121.798408162,0.0,12.7620426787,28.1191506574,83.629021611,0.0666299002835,3.33212,80.2302717107
 08/25  03:00:00,218.034762894,33.3860675987,114.96218742,0.0,12.7620426787,28.1191506574,77.4840627209,0.0951895914734,3.33212,74.0567531294
 08/25  04:00:00,230.308971959,34.3578817465,117.805572235,0.0,12.7620426787,28.1191506574,104.881311274,0.163193061883,3.33212,101.385998212
 08/25  05:00:00,256.214732889,33.5480366233,117.74311178,0.0,25.5240853573,30.610668775,187.139567458,0.0544007164194,8.3303,178.754866741
 08/25  06:00:00,364.868779727,34.6818197957,126.207494787,0.0,51.0481707146,78.1489452969,322.946789193,0.308752017705,16.6606,305.977437176
 08/25  07:00:00,405.258321107,35.972376721,123.648215174,0.0,64.3609230253,109.708623606,448.264182613,14.1521825624,24.9909,409.121100051
 08/25  08:00:00,364.581123968,35.894534779,125.75725858,0.0,51.0481707146,80.7689615957,357.353075784,5.81957066205,33.3212,318.212305122
 08/25  09:00:00,334.198338712,36.4063655264,123.998652487,0.0,51.0481707146,71.0224615957,303.852556783,0.0,66.8089,237.043656783
 08/25  10:00:00,284.182316814,36.5007099844,122.599100049,0.0,32.1804615127,65.7244621605,271.735068045,0.0,83.4695,188.265568045
 08/25  11:00:00,284.026078801,36.608909296,121.669864266,0.0,32.1804615127,65.7244621605,228.822506765,0.0,83.4695,145.353006765
 08/25  12:00:00,283.074499358,36.6725359764,121.36694016,0.0,32.1804615127,65.7244621605,222.034765521,0.0,83.4695,138.565265521
 08/25  13:00:00,272.399485101,36.6266989895,120.465176875,0.0,32.1804615127,55.9779621605,213.953601601,0.0190437731592,75.1392,138.795357828
 08/25  14:00:00,271.225273932,36.65674052,119.282340725,0.0,32.1804615127,55.9779621605,208.777324712,0.0745899112873,66.8089,141.893834801
 08/25  15:00:00,269.747891676,36.6860900608,117.78276882,0.0,32.1804615127,55.9779621605,215.955906569,0.0333283321719,75.1392,140.783378237
 08/25  16:00:00,299.197011853,36.4987622137,118.134572886,0.0,32.1804615127,60.9114621605,193.38765937,0.0,91.7998,101.58785937
 08/25  17:00:00,336.062664712,35.9978356131,120.452557118,0.0,32.1804615127,77.5397301883,209.628084068,5.29237220119,49.9818,154.353911866
 08/25  18:00:00,388.059274841,36.1081723194,118.394147779,0.0,77.122965704,86.2600435998,344.274359142,8.24147446853,49.9818,286.051084673
 08/25  19:00:00,395.250822281,36.1428839395,118.365397111,0.0,102.647051061,80.1663183927,251.992285057,9.05731515115,33.3212,209.613769906
 08/25  20:00:00,431.986678306,36.1361518372,118.59812969,0.0,115.40909374,92.7192997104,249.429126128,9.67186383943,33.3212,206.436062288
 08/25  21:00:00,412.404753992,36.2107291064,116.939496675,0.0,102.647051061,94.1340635361,341.574682991,10.1694552977,24.9909,306.414327693
 08/25  22:00:00,348.018098217,36.2649626006,118.681064518,0.0,77.122965704,65.871452062,261.596608472,10.649713444,16.6606,234.286295028
 08/25  23:00:00,283.082238185,36.1910047025,121.858240792,0.0,38.286128036,48.4199368926,151.443061056,12.8826130023,8.3303,130.230148054
 08/25  24:00:00,244.445450951,33.3860675987,125.926152067,0.0,25.5240853573,30.610668775,104.771057685,0.0504449081226,3.33212,101.388492777
 08/26  01:00:00,244.808267799,33.3860675987,124.072129934,0.0,27.7269238854,30.610668775,77.4781820482,0.0882813668895,3.33212,74.0577806813
 08/26  02:00:00,223.234950058,33.6560159731,119.513430633,0.0,12.7620426787,28.1191506574,84.1444393314,0.585707029618,3.33212,80.2266123018
 08/26  03:00:00,226.884492056,34.1959127218,122.10411054,0.0,12.7620426787,28.1191506574,77.587817636,0.191335560854,3.33212,74.0643620751
 08/26  04:00:00,233.778077979,34.1959127218,122.316759645,0.0,12.7620426787,28.1191506574,111.19093008,0.119154958551,3.33212,107.739655121
 08/26  05:00:00,236.501541034,33.3860675987,114.481305917,0.0,12.7620426787,28.1191506574,132.205432762,0.140190410224,8.3303,123.734942352
 08/26  06:00:00,328.561908125,34.5198507711,123.487817142,0.0,42.6918050922,54.3732441037,203.364393777,0.33228424285,16.6606,186.371509534
 08/26  07:00:00,357.744653426,36.0152828009,122.801628967,0.0,42.6918050922,86.1019271793,345.820881576,14.7306605765,24.9909,306.099320999
 08/26  08:00:00,396.989960397,35.9634324767,121.034588099,0.0,57.6566862989,112.030105488,477.948074903,6.07850219552,33.3212,438.548372707
 08/26  09:00:00,351.348812145,36.4011761973,121.823321086,0.0,57.6566862989,83.6599452969,377.832833357,0.0,66.8089,311.023933357
 08/26  10:00:00,298.398077876,36.57868796,122.925695294,0.0,42.6918050922,68.9656133826,327.815089408,0.0,83.4695,244.345589408
 08/26  11:00:00,290.125135753,36.696844615,122.913936542,0.0,34.9340096728,67.7198543238,272.24323762,0.0,83.4695,188.77373762
 08/26  12:00:00,288.627048627,36.7533015958,122.130741122,0.0,34.9340096728,67.7198543238,229.013441115,0.0,83.4695,145.543941115
 08/26  13:00:00,279.590859018,36.6712974099,122.870363317,0.0,34.9340096728,57.9733543238,217.520557614,0.0,75.1392,142.381357614
 08/26  14:00:00,280.980753502,36.6642267321,124.24375659,0.0,34.9340096728,57.9733543238,208.35701505,0.0,66.8089,141.54811505
 08/26  15:00:00,281.612385528,36.6965513765,124.850076261,0.0,34.9340096728,57.9733543238,213.716914188,0.0,75.1392,138.577714188
 08/26  16:00:00,311.197772887,36.5506431688,125.345271751,0.0,34.9340096728,62.9068543238,199.86687537,0.0,91.7998,108.06707537
 08/26  17:00:00,339.567623825,36.1615652833,126.416651421,0.0,34.9340096728,72.2186844194,186.026089664,5.35308419352,49.9818,130.69120547
 08/26  18:00:00,404.555624074,36.3935872343,124.871401827,0.0,87.0357390804,86.2600435998,220.037599431,8.35512717787,49.9818,161.700672253
 08/26  19:00:00,400.003533594,36.1686838018,125.759519867,0.0,102.000620287,77.6748002752,249.339949322,9.2792004412,33.3212,206.739548881
 08/26  20:00:00,422.811220327,36.099866295,126.233561215,0.0,102.000620287,88.9820225341,249.678360645,9.89631053316,33.3212,206.460850112
 08/26  21:00:00,419.38404925,36.1448765252,126.965334221,0.0,102.000620287,91.6425454185,249.368083558,10.4888446099,24.9909,213.888338948
 08/26  22:00:00,368.128029955,36.0614798511,129.603867236,0.0,87.0357390804,65.871452062,332.404358154,11.0134495486,16.6606,304.730308606
 08/26  23:00:00,296.955843798,35.9770333326,132.70008618,0.0,42.6918050922,48.4199368926,201.919520595,14.4076594065,8.3303,179.181561188
 08/26  24:00:00,207.097441065,33.3860675987,87.6644515531,0.0,27.7269238854,30.610668775,104.970084685,0.035984681876,3.33212,101.601980003
 08/27  01:00:00,204.75623618,32.9811450371,77.2848757204,0.0,34.4311606118,33.1021868926,81.7249552353,0.734089179402,3.33212,77.6587460559
 08/27  02:00:00,154.92472418,30.9565322292,48.423217396,0.0,19.466279405,30.610668775,80.1212377135,0.0,3.33212,76.7891177135
 08/27  03:00:00,193.962412287,33.3860675987,83.5255236907,0.0,19.466279405,30.610668775,84.8192174705,1.16629727313,3.33212,80.3208001974
 08/27  04:00:00,168.741443107,31.7663773524,54.4547283846,0.0,19.466279405,30.610668775,113.481755286,8.75534572705,3.33212,101.394289559
 08/27  05:00:00,194.517137096,32.5762224755,66.8396201068,0.0,19.466279405,30.610668775,146.011312401,7.27283098625,8.3303,130.408181414
 08/27  06:00:00,317.984932413,34.8437888203,115.475249398,0.0,42.6918050922,54.3732441037,212.091163011,8.57334146875,16.6606,186.857221542
 08/27  07:00:00,378.628157672,36.1799309104,137.692132105,0.0,49.3960418185,88.5934452969,347.944234187,16.7463505343,24.9909,306.206983652
 08/27  08:00:00,405.483189956,35.9588155287,131.052390806,0.0,57.6566862989,112.030105488,477.871276871,5.56064314961,33.3212,438.989433721
 08/27  09:00:00,347.948171252,36.4362894632,127.645748029,0.0,50.9524495726,81.1684271793,379.585992898,0.0,66.8089,312.777092898
 08/27  10:00:00,302.365760149,36.7198889608,126.727509802,0.0,42.6918050922,68.9656133826,326.984472552,0.0,83.4695,243.514972552
 08/27  11:00:00,299.149806078,36.7385729018,127.228070158,0.0,38.286128036,68.9656133826,278.6523741,0.0,83.4695,195.1828741
 08/27  12:00:00,297.031175193,36.7912362124,125.824519909,0.0,38.286128036,68.9656133826,222.676583669,0.0,83.4695,139.207083669
 08/27  13:00:00,276.848990593,36.6815641509,124.685347735,0.0,31.5818913096,56.727595265,213.729376854,0.0,75.1392,138.590176854
 08/27  14:00:00,277.366838056,36.7129192703,125.156394704,0.0,31.5818913096,56.727595265,205.098363889,0.0,66.8089,138.289463889
 08/27  15:00:00,277.590557964,36.7149987851,125.387406352,0.0,31.5818913096,56.727595265,218.26029904,0.0,75.1392,143.12109904
 08/27  16:00:00,308.466911518,36.5718441027,127.162203168,0.0,31.5818913096,61.661095265,195.082129489,0.0,91.7998,103.282329489
 08/27  17:00:00,336.942063585,36.0584548113,128.465845562,0.0,31.5818913096,70.9729253606,185.713901349,5.02521877776,49.9818,130.706882571
 08/27  18:00:00,396.110186268,36.149452042,125.859462706,0.0,80.3315023541,83.7685254822,219.63732503,8.11184518812,49.9818,161.543679842
 08/27  19:00:00,398.549404673,36.1723830076,124.211463467,0.0,102.000620287,77.6748002752,248.816747558,8.9659051825,33.3212,206.529642376
 08/27  20:00:00,428.504247677,36.134998261,122.55617898,0.0,108.704857014,91.4735406516,248.898593985,9.5842245062,33.3212,205.993169479
 08/27  21:00:00,405.372895589,36.3248244645,121.892294355,0.0,95.2963835608,89.1510273009,241.619588127,10.1246493232,24.9909,206.504038804
 08/27  22:00:00,353.299544442,36.2259657959,123.207059192,0.0,80.3315023541,63.3799339444,332.614604269,10.6613185894,16.6606,305.29268568
 08/27  23:00:00,291.068799471,36.139024926,125.409957331,0.0,42.6918050922,48.4199368926,198.908301626,11.9715486482,8.3303,178.606452978
 08/27  24:00:00,264.04810646,34.0339436972,132.736605689,0.0,34.4311606118,33.1021868926,104.939905811,0.0817949845099,3.33212,101.525990826
 08/28  01:00:00,226.666609894,32.9811450371,116.426183047,0.0,19.418418834,29.3649097162,84.3267278245,0.753465356427,3.33212,80.2411424681
 08/28  02:00:00,216.932274689,33.9259643474,112.832221829,0.0,12.7620426787,28.1191506574,83.8953256834,0.321173490355,3.33212,80.2420321931
 08/28  03:00:00,198.633964756,33.1161192243,96.3356810939,0.0,12.7620426787,28.1191506574,77.7485529315,0.342151081636,3.33212,74.0742818498
 08/28  04:00:00,203.875410125,33.1161192243,94.9427481826,0.0,12.7620426787,28.1191506574,105.10623651,0.366123874704,3.33212,101.407992636
 08/28  05:00:00,241.581570681,33.9259643474,103.339989845,0.0,25.5240853573,30.610668775,187.711838373,0.518881420059,8.3303,178.862656953
 08/28  06:00:00,355.945252552,35.005757845,117.732002641,0.0,51.0481707146,78.1489452969,323.117504206,0.146496683655,16.6606,306.310407523
 08/28  07:00:00,409.060180956,35.9105414093,126.000734348,0.0,64.3609230253,109.708623606,449.674420554,14.8965427198,24.9909,409.786977834
 08/28  08:00:00,363.082277795,35.8506634612,125.277132815,0.0,51.0481707146,80.7689615957,358.011729887,5.96269921685,33.3212,318.72783067
 08/28  09:00:00,333.507910118,36.4139606813,123.313999159,0.0,51.0481707146,71.0224615957,304.28401189,0.0,66.8089,237.47511189
 08/28  10:00:00,286.161220111,36.513329854,124.587066376,0.0,32.1804615127,65.7244621605,278.421775476,0.0,83.4695,194.952275476
 08/28  11:00:00,288.056372078,36.6384091687,125.689983891,0.0,32.1804615127,65.7244621605,222.257615589,0.0,83.4695,138.788115589
 08/28  12:00:00,290.081481052,36.7066145718,128.347332013,0.0,32.1804615127,65.7244621605,228.697611144,0.0,83.4695,145.228111144
 08/28  13:00:00,283.837772287,36.6499941084,131.861206414,0.0,32.1804615127,55.9779621605,213.598172418,0.0,75.1392,138.458972418
 08/28  14:00:00,286.46743189,36.705006638,134.441389781,0.0,32.1804615127,55.9779621605,205.103281275,0.0,66.8089,138.294381275
 08/28  15:00:00,290.096000392,36.754520957,138.026084583,0.0,32.1804615127,55.9779621605,213.410242883,0.0,75.1392,138.271042883
 08/28  16:00:00,321.373093288,36.7112507731,140.085693612,0.0,32.1804615127,60.9114621605,199.766426554,0.0,91.7998,107.966626554
 08/28  17:00:00,354.114140027,36.1655470443,138.338460052,0.0,32.1804615127,77.5397301883,209.6637371,5.22826180341,49.9818,154.453675297
 08/28  18:00:00,402.828718993,36.2742526553,133.014466978,0.0,77.122965704,86.2600435998,339.699254709,8.33804125053,49.9818,281.379413458
 08/28  19:00:00,409.273272064,36.3458277006,131.678940181,0.0,102.647051061,80.1663183927,256.824980881,9.23618912037,33.3212,214.267591761
 08/28  20:00:00,445.356870038,36.2813098129,132.228054946,0.0,115.40909374,92.7192997104,249.710192621,9.81944340204,33.3212,206.569549219
 08/28  21:00:00,426.007086771,36.3262282918,131.879471436,0.0,102.647051061,94.1340635361,342.110787984,10.3695098394,24.9909,306.750378144
 08/28  22:00:00,361.603594763,36.3357208488,134.680549622,0.0,77.122965704,65.871452062,262.042947971,10.9225310573,16.6606,234.459816913
 08/28  23:00:00,296.504003333,36.2158741413,138.034945717,0.0,38.286128036,48.4199368926,150.418881597,11.809661685,8.3303,130.278919912
 08/28  24:00:00,204.985223265,33.3860675987,88.517846977,0.0,25.5240853573,30.610668775,104.78881591,0.033764469394,3.33212,101.42293144
 08/29  01:00:00,201.610120988,33.3860675987,92.8782554105,0.0,19.418418834,29.3649097162,83.7187275362,0.140934334973,3.33212,80.2456732012
 08/29  02:00:00,187.482726631,33.3860675987,86.9068866935,0.0,12.7620426787,28.1191506574,79.2103781172,1.80101281056,3.33212,74.0772453067
 08/29  03:00:00,176.964462739,32.9811450371,77.2042640529,0.0,12.7620426787,28.1191506574,92.9798146315,9.40138755723,3.33212,80.2463070743
 08/29  04:00:00,193.943940155,33.3860675987,86.4140145668,0.0,12.7620426787,28.1191506574,122.624162112,17.8642218913,3.33212,101.42782022
 08/29  05:00:00,217.180903372,33.3860675987,82.2673031492,0.0,25.5240853573,30.610668775,213.872849632,26.6615851338,8.3303,178.880964498
 08/29  06:00:00,339.061745672,33.8719746726,105.614193862,0.0,51.0481707146,78.1489452969,352.741484817,29.6284833091,16.6606,306.452401507
 08/29  07:00:00,417.759207523,35.8676687772,138.327397133,0.0,64.3609230253,109.708623606,470.82333129,35.7476326345,24.9909,410.084798655
 08/29  08:00:00,371.436447865,35.852743309,136.224504889,0.0,51.0481707146,80.7689615957,360.442934585,8.26750911716,33.3212,318.854225468
 08/29  09:00:00,343.313073747,36.4119417531,134.336821338,0.0,51.0481707146,71.0224615957,303.942947921,0.0,66.8089,237.134047921
 08/29  10:00:00,298.206247653,36.5503851017,136.796218955,0.0,32.1804615127,65.7244621605,276.061747341,0.0,83.4695,192.592247341
 08/29  11:00:00,302.022085139,36.6565879227,139.631138017,0.0,32.1804615127,65.7244621605,224.947713926,0.0,83.4695,141.478213926
 08/29  12:00:00,302.41394722,36.7065480056,140.673191451,0.0,32.1804615127,65.7244621605,224.939271551,0.0,83.4695,141.469771551
 08/29  13:00:00,292.70288012,36.6520126274,140.725011459,0.0,32.1804615127,55.9779621605,217.374691519,0.0,75.1392,142.235491519
 08/29  14:00:00,292.500358647,36.7162695809,140.447500838,0.0,32.1804615127,55.9779621605,205.129085051,0.0,66.8089,138.320185051
