Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/29  15:00:00,291.684128991,36.7659085324,139.585048171,0.0,32.1804615127,55.9779621605,213.456732835,0.0,75.1392,138.317532835
 08/29  16:00:00,320.133949212,36.7304225204,138.817670397,0.0,32.1804615127,60.9114621605,199.76655496,0.0,91.7998,107.96675496
 08/29  17:00:00,354.756575309,36.1903902063,138.941887322,0.0,32.1804615127,77.5397301883,209.14220743,4.6660824797,49.9818,154.494324951
 08/29  18:00:00,406.236519847,36.3162184312,136.351952661,0.0,77.122965704,86.2600435998,338.906211501,7.45886930266,49.9818,281.465542199
 08/29  19:00:00,411.322759583,36.4092439243,134.171848881,0.0,102.647051061,80.1663183927,255.929827578,8.29432799929,33.3212,214.314299579
 08/29  20:00:00,447.207474036,36.3645586564,133.597380731,0.0,115.40909374,92.7192997104,248.844156292,8.89791978671,33.3212,206.625036505
 08/29  21:00:00,428.031015378,36.428014509,132.350058374,0.0,102.647051061,94.1340635361,341.285912323,9.41340696522,24.9909,306.881605358
 08/29  22:00:00,361.820314059,36.4256318334,132.329631573,0.0,77.122965704,65.871452062,261.075618822,9.88641395124,16.6606,234.528604871
 08/29  23:00:00,295.396044622,36.2900045491,134.260128067,0.0,38.286128036,48.4199368926,148.998684249,10.3769196646,8.3303,130.291464584
 08/29  24:00:00,227.181328539,33.8719746726,108.13597411,0.0,25.5240853573,30.610668775,104.850083165,0.0863117406651,3.33212,101.431651425
 08/30  01:00:00,217.520008228,33.6560159731,106.428561209,0.0,19.418418834,29.3649097162,83.7458140539,0.16679010669,3.33212,80.2469039472
 08/30  02:00:00,193.900313271,33.1161192243,91.9446511308,0.0,12.7620426787,28.1191506574,77.7042515825,0.290567914537,3.33212,74.081563668
 08/30  03:00:00,193.31341259,33.1161192243,91.2827362823,0.0,12.7620426787,28.1191506574,83.9043516431,0.319281224975,3.33212,80.2529504181
 08/30  04:00:00,205.455668864,33.6560159731,95.7682089314,0.0,12.7620426787,28.1191506574,105.364211221,0.598237294046,3.33212,101.433853927
 08/30  05:00:00,238.626261037,33.9259643474,100.775266895,0.0,25.5240853573,30.610668775,187.757325305,0.476352297391,8.3303,178.950673007
 08/30  06:00:00,342.266673559,34.1959127218,106.00199595,0.0,51.0481707146,78.1489452969,323.382728573,0.134997039696,16.6606,306.587131533
 08/30  07:00:00,410.234612632,36.0610761051,127.050837485,0.0,64.3609230253,109.708623606,448.942864309,13.606023388,24.9909,410.345940921
 08/30  08:00:00,366.425062655,35.8800584639,128.592582999,0.0,51.0481707146,80.7689615957,357.953982868,5.61370847311,33.3212,319.019074395
 08/30  09:00:00,335.403169768,36.4154425976,125.183332639,0.0,51.0481707146,71.0224615957,304.705604043,0.0,66.8089,237.896704043
 08/30  10:00:00,285.453861066,36.548820631,123.806165453,0.0,32.1804615127,65.7244621605,278.243025339,0.0,83.4695,194.773525339
 08/30  11:00:00,286.283379628,36.6695293229,123.850739838,0.0,32.1804615127,65.7244621605,222.298258212,0.0,83.4695,138.828758212
 08/30  12:00:00,285.311614794,36.7301756176,123.514421233,0.0,32.1804615127,65.7244621605,228.737758404,0.0,83.4695,145.268258404
 08/30  13:00:00,275.772602874,36.6763388029,123.7142733,0.0,32.1804615127,55.9779621605,213.639880063,0.0,75.1392,138.500680063
 08/30  14:00:00,274.889909028,36.7310888435,122.801711374,0.0,32.1804615127,55.9779621605,205.126942061,0.0,66.8089,138.318042061
 08/30  15:00:00,273.758069347,36.7806038665,121.681427186,0.0,32.1804615127,55.9779621605,213.476490894,0.0,75.1392,138.337290894
 08/30  16:00:00,305.050801097,36.8050336304,123.627620603,0.0,32.1804615127,60.9114621605,199.796440312,0.0,91.7998,107.996640312
 08/30  17:00:00,344.614828815,36.187088173,128.774661489,0.0,32.1804615127,77.5397301883,209.293492885,4.83363487876,49.9818,154.478058007
 08/30  18:00:00,395.566922221,36.2761911886,125.704020322,0.0,77.122965704,86.2600435998,347.151018398,7.77013025834,49.9818,289.39908814
 08/30  19:00:00,402.261530436,36.354475671,124.571977895,0.0,102.647051061,80.1663183927,249.148747653,8.60253669872,33.3212,207.225010954
 08/30  20:00:00,444.035665501,36.2968039009,127.177570908,0.0,115.40909374,92.7192997104,250.413763376,9.18738761382,33.3212,207.905175763
 08/30  21:00:00,422.524451528,36.3619769422,126.520660584,0.0,102.647051061,94.1340635361,347.491078546,9.7146871333,24.9909,312.785491412
 08/30  22:00:00,356.830168076,36.3824150667,127.382221704,0.0,77.122965704,65.871452062,254.96685323,10.2251979496,16.6606,228.081055281
 08/30  23:00:00,291.655980584,36.2707401715,130.354569034,0.0,38.286128036,48.4199368926,149.332842415,10.6978153464,8.3303,130.304727069
 08/30  24:00:00,236.667675141,33.7100056479,117.567587101,0.0,25.5240853573,30.610668775,107.189233054,0.00138992396829,3.33212,103.85572313
 08/31  01:00:00,224.67925554,33.6560159731,113.167359628,0.0,19.418418834,29.3649097162,81.4179845734,0.176527137087,3.33212,77.9093374363
 08/31  02:00:00,201.701301294,33.1161192243,99.3402395929,0.0,12.7620426787,28.1191506574,83.9030667779,0.306986089412,3.33212,80.2639606885
 08/31  03:00:00,199.78874279,33.1161192243,97.4634562165,0.0,12.7620426787,28.1191506574,77.7559022625,0.331939588648,3.33212,74.0918426739
 08/31  04:00:00,214.455684378,33.9259643474,103.787094231,0.0,12.7620426787,28.1191506574,111.478053892,0.356923395791,3.33212,107.789010496
 08/31  05:00:00,249.025070917,34.3578817465,109.888866756,0.0,25.5240853573,30.610668775,187.465276181,0.155410162237,8.3303,178.979566019
 08/31  06:00:00,345.168480539,34.0339436972,108.936415631,0.0,51.0481707146,78.1489452969,323.669564427,0.286517303609,16.6606,306.722447123
 08/31  07:00:00,407.823177897,35.9596358107,124.68835556,0.0,64.3609230253,109.708623606,449.941635894,14.4313782129,24.9909,410.519357681
 08/31  08:00:00,363.649546651,35.8765424779,125.817061584,0.0,51.0481707146,80.7689615957,355.220515702,5.77931373512,33.3212,316.120001967
 08/31  09:00:00,334.035782972,36.415051632,123.836619188,0.0,51.0481707146,71.0224615957,306.952939322,0.0,66.8089,240.144039322
 08/31  10:00:00,287.863872449,36.5494034879,126.244654401,0.0,32.1804615127,65.7244621605,276.057316597,0.0,83.4695,192.587816597
 08/31  11:00:00,291.560233936,36.6704902151,129.153548874,0.0,32.1804615127,65.7244621605,225.075452271,0.0,83.4695,141.605952271
 08/31  12:00:00,291.771133747,36.7281303893,130.023157015,0.0,32.1804615127,65.7244621605,228.565317698,0.0,83.4695,145.095817698
 08/31  13:00:00,283.130361028,36.6500820488,131.169871532,0.0,32.1804615127,55.9779621605,213.850857302,0.0,75.1392,138.711657302
 08/31  14:00:00,282.925207172,36.6746739693,130.934111868,0.0,32.1804615127,55.9779621605,205.168877873,0.0,66.8089,138.359977873
 08/31  15:00:00,281.218893064,36.7055275238,129.211341269,0.0,32.1804615127,55.9779621605,213.475848905,0.0,75.1392,138.336648905
 08/31  16:00:00,311.015059888,36.6751819525,129.794439705,0.0,32.1804615127,60.9114621605,199.798606122,0.0,91.7998,107.998806122
 08/31  17:00:00,347.231469475,36.126405695,131.534954672,0.0,32.1804615127,77.5397301883,209.568833824,5.05901540736,49.9818,154.528018417
 08/31  18:00:00,400.711945781,36.2093909178,131.002886596,0.0,77.122965704,86.2600435998,345.371875968,8.07927959207,49.9818,287.310796376
 08/31  19:00:00,410.015002689,36.2475057055,133.503981968,0.0,102.647051061,80.1663183927,251.624155693,8.94681154351,33.3212,209.35614415
 08/31  20:00:00,449.769847796,36.1890809828,135.40289852,0.0,115.40909374,92.7192997104,250.200260429,9.53080125938,33.3212,207.348259169
 08/31  21:00:00,428.664545047,36.2451263127,135.954364992,0.0,102.647051061,94.1340635361,348.71956067,10.0690484812,24.9909,313.659612188
 08/31  22:00:00,363.548597311,36.2708327138,137.742844106,0.0,77.122965704,65.871452062,255.408476197,10.610839007,16.6606,228.13703719
 08/31  23:00:00,297.530761493,36.1674652656,139.854508941,0.0,38.286128036,48.4199368926,150.150667282,11.4909602636,8.3303,130.329407019
 08/31  24:00:00,203.805926278,33.3860675987,87.4702239013,0.0,25.5240853573,30.610668775,111.155615185,0.0242696966738,3.33212,107.799225488
 09/01  01:00:00,202.122917201,33.3860675987,93.49035892,0.0,19.418418834,29.3649097162,77.5317905541,0.117029300658,3.33212,74.0826412535
 09/01  02:00:00,180.737463286,32.9811450371,80.6287590801,0.0,12.7620426787,28.1191506574,84.3193959524,0.720821644063,3.33212,80.2664543083
 09/01  03:00:00,179.383003696,32.9811450371,79.2950669204,0.0,12.7620426787,28.1191506574,78.1449943088,0.7138335804,3.33212,74.0990407284
 09/01  04:00:00,195.673510256,33.3860675987,87.6515260625,0.0,12.7620426787,28.1191506574,111.298782006,0.158504470317,3.33212,107.808157536
 09/01  05:00:00,209.966724786,32.8461708499,75.2198743217,0.0,25.5240853573,30.610668775,187.58010554,0.210862480651,8.3303,179.038943059
 09/01  06:00:00,346.395866802,34.3578817465,111.845901626,0.0,51.0481707146,78.1489452969,329.509335246,5.96220894121,16.6606,306.886526305
 09/01  07:00:00,418.993608369,35.8787011843,139.022432667,0.0,64.3609230253,109.708623606,455.631105101,19.6405285884,24.9909,410.999676512
 09/01  08:00:00,375.425513685,35.8716314858,140.386855079,0.0,51.0481707146,80.7689615957,358.443127062,5.79567840795,33.3212,319.326248654
 09/01  09:00:00,348.857443037,36.4174217114,141.57424107,0.0,51.0481707146,71.0224615957,304.172493925,0.0,66.8089,237.363593925
 09/01  10:00:00,301.87390169,36.5412597718,142.701866788,0.0,32.1804615127,65.7244621605,279.01025675,0.0,83.4695,195.54075675
 09/01  11:00:00,303.338860502,36.6469469085,142.814299481,0.0,32.1804615127,65.7244621605,222.345324791,0.0,83.4695,138.875824791
 09/01  12:00:00,302.818554611,36.7005830318,142.117061322,0.0,32.1804615127,65.7244621605,228.787444012,0.0,83.4695,145.317944012
 09/01  13:00:00,293.352364231,36.6476232778,142.196957628,0.0,32.1804615127,55.9779621605,213.678542891,0.0,75.1392,138.539342891
 09/01  14:00:00,293.235679632,36.6813798588,141.94194954,0.0,32.1804615127,55.9779621605,205.184199052,0.0,66.8089,138.375299052
 09/01  15:00:00,293.632387612,36.714004367,142.166249868,0.0,32.1804615127,55.9779621605,218.425374456,0.0,75.1392,143.286174456
 09/01  16:00:00,322.749745143,36.6313217252,142.135711236,0.0,32.1804615127,60.9114621605,195.104521386,0.0,91.7998,103.304721386
 09/01  17:00:00,357.198391997,36.1034904961,142.170365319,0.0,32.1804615127,77.5397301883,216.314291583,5.06471066618,49.9818,161.267780917
 09/01  18:00:00,409.001085837,36.2252759114,139.826458988,0.0,77.122965704,86.2600435998,339.847052772,8.12695403779,49.9818,281.738298735
 09/01  19:00:00,416.113261755,36.3151769365,139.659673602,0.0,102.647051061,80.1663183927,256.769122488,8.99084987761,33.3212,214.45707261
 09/01  20:00:00,454.280553217,36.2701612625,139.273165685,0.0,115.40909374,92.7192997104,249.722720645,9.5808817907,33.3212,206.820638854
 09/01  21:00:00,431.362226274,36.3236614864,137.933375779,0.0,102.647051061,94.1340635361,342.452198338,10.1243302516,24.9909,307.336968087
 09/01  22:00:00,366.545537357,36.3403584055,139.572493396,0.0,77.122965704,65.871452062,262.093564037,10.6711039098,16.6606,234.761860127
 09/01  23:00:00,301.176704149,36.2257246878,142.505867624,0.0,38.286128036,48.4199368926,150.399136216,11.7171820693,8.3303,130.351654147
 09/01  24:00:00,216.895160217,33.3860675987,100.198397261,0.0,25.5240853573,30.610668775,104.829231961,0.0231435073794,3.33212,101.473968454
 09/02  01:00:00,210.492976112,33.1161192243,92.1795490895,0.0,27.7269238854,30.610668775,83.9153371145,0.304740848516,3.33212,80.278476266
 09/02  02:00:00,198.071188159,33.6560159731,96.461602475,0.0,12.7620426787,28.1191506574,79.825067341,0.22809531094,3.33212,76.26485203
 09/02  03:00:00,196.781958131,33.6560159731,95.3184133024,0.0,12.7620426787,28.1191506574,81.6463407263,0.200623540087,3.33212,78.1135971862
 09/02  04:00:00,189.148107948,33.1161192243,81.7091611091,0.0,12.7620426787,28.1191506574,107.270561013,0.365963464239,3.33212,103.572477549
 09/02  05:00:00,195.845047782,32.8461708499,76.4557350336,0.0,12.7620426787,28.1191506574,136.81047421,0.224303268829,8.3303,128.255870941
 09/02  06:00:00,320.2280603,34.8437888203,115.982712867,0.0,42.6918050922,54.3732441037,203.650025235,0.322375217203,16.6606,186.667050018
 09/02  07:00:00,370.124863178,35.9751887082,133.246907099,0.0,42.6918050922,86.1019271793,347.027321896,14.9785616845,24.9909,307.057860212
 09/02  08:00:00,404.90498974,35.9574275073,129.076772151,0.0,57.6566862989,112.030105488,481.821618328,6.09478696669,33.3212,442.405631361
 09/02  09:00:00,356.894692526,36.4096358401,127.359795166,0.0,57.6566862989,83.6599452969,385.820498855,0.0,66.8089,319.011598855
 09/02  10:00:00,302.572382819,36.5569360639,127.103199915,0.0,42.6918050922,68.9656133826,322.897413468,0.0,83.4695,239.427913468
 09/02  11:00:00,294.009601808,36.6704551517,126.788657568,0.0,34.9340096728,67.7198543238,277.68008396,0.0,83.4695,194.21058396
 09/02  12:00:00,291.414577281,36.7354553506,124.894394587,0.0,34.9340096728,67.7198543238,229.173968334,0.0,83.4695,145.704468334
 09/02  13:00:00,279.709923506,36.6547051282,122.966320849,0.0,34.9340096728,57.9733543238,220.029555122,0.0,75.1392,144.890355122
 09/02  14:00:00,280.420895858,36.6682066491,123.636490814,0.0,34.9340096728,57.9733543238,206.160905479,0.0,66.8089,139.352005479
 09/02  15:00:00,283.083105963,36.6986011702,126.269166078,0.0,34.9340096728,57.9733543238,219.218127368,0.0,75.1392,144.078927368
 09/02  16:00:00,315.754365069,36.5432683975,129.852354562,0.0,34.9340096728,62.9068543238,194.801936123,0.0,91.7998,103.002136123
 09/02  17:00:00,343.705454241,36.1100303712,130.555775322,0.0,34.9340096728,72.2186844194,192.797901097,5.44067697687,49.9818,137.37542412
 09/02  18:00:00,405.241943876,36.3217392641,125.60506825,0.0,87.0357390804,86.2600435998,218.801353607,8.56062284879,49.9818,160.258930758
 09/02  19:00:00,398.737898798,36.1090084879,124.555257648,0.0,102.000620287,77.6748002752,251.733636504,9.5382963429,33.3212,208.874140161
 09/02  20:00:00,423.691707906,36.0554191573,124.364541697,0.0,102.000620287,88.9820225341,251.361068101,10.1550090447,33.3212,207.884859056
 09/02  21:00:00,417.10996108,36.1154400983,124.700674909,0.0,102.000620287,91.6425454185,248.970218889,10.708896479,24.9909,213.27042241
 09/02  22:00:00,365.641945483,36.0459807102,126.574454078,0.0,87.0357390804,65.871452062,334.081721849,11.265613322,16.6606,306.155508527
 09/02  23:00:00,295.366125736,35.9760454554,129.937959475,0.0,42.6918050922,48.4199368926,203.439140647,15.8048050482,8.3303,179.304035598
 09/02  24:00:00,216.989396709,33.3860675987,96.6167128674,0.0,27.7269238854,30.610668775,110.036957823,0.0296007092373,3.33212,106.675237114
 09/03  01:00:00,222.630504912,32.8461708499,94.1882542971,0.0,34.4311606118,33.1021868926,78.8310082272,0.18797093872,3.33212,75.3109172885
 09/03  02:00:00,214.74401324,33.3860675987,102.610715687,0.0,19.466279405,30.610668775,83.877559892,0.161338614565,3.33212,80.3841012774
 09/03  03:00:00,198.726702035,32.5762224755,88.3551089134,0.0,19.466279405,30.610668775,83.9040995685,0.196874359031,3.33212,80.3751052095
 09/03  04:00:00,188.314994863,31.7663773524,73.1209632363,0.0,19.466279405,30.610668775,104.823013649,0.0,3.33212,101.490893649
 09/03  05:00:00,221.573548767,33.3860675987,90.6534374448,0.0,19.466279405,30.610668775,139.149325587,0.248701375304,8.3303,130.570324212
 09/03  06:00:00,319.755785693,34.8437888203,114.211758416,0.0,42.6918050922,54.3732441037,204.186123543,0.331633251189,16.6606,187.193890292
 09/03  07:00:00,375.140625095,36.265106446,127.935621971,0.0,49.3960418185,88.5934452969,347.12934787,14.917340164,24.9909,307.221107706
 09/03  08:00:00,402.080770127,36.0008587078,126.101425695,0.0,57.6566862989,112.030105488,482.167446859,6.02315567906,33.3212,442.82309118
 09/03  09:00:00,345.400028029,36.4366699202,125.075317901,0.0,50.9524495726,81.1684271793,386.431862675,0.0,66.8089,319.622962675
 09/03  10:00:00,300.098464181,36.7142829641,124.493977905,0.0,42.6918050922,68.9656133826,328.746029097,0.0,83.4695,245.276529097
 09/03  11:00:00,296.187736731,36.6897244067,124.365491337,0.0,38.286128036,68.9656133826,279.616660646,0.0,83.4695,196.147160646
 09/03  12:00:00,296.63468792,36.7553756413,125.511654711,0.0,38.286128036,68.9656133826,222.23546111,0.0,83.4695,138.76596111
 09/03  13:00:00,278.907912084,36.6448781535,126.825050525,0.0,31.5818913096,56.727595265,220.553795473,0.0417773124126,75.1392,145.372818161
 09/03  14:00:00,278.035905103,36.666589093,125.923241116,0.0,31.5818913096,56.727595265,205.316526008,0.0671895189212,66.8089,138.440436489
 09/03  15:00:00,277.069024206,36.6934748718,124.94967805,0.0,31.5818913096,56.727595265,213.697787423,0.144845488152,75.1392,138.413741935
 09/03  16:00:00,305.782514222,36.4872961481,124.633004874,0.0,31.5818913096,61.661095265,200.959543543,1.11178635816,91.7998,108.047957185
 09/03  17:00:00,333.925757344,35.9659825487,125.611619717,0.0,31.5818913096,70.9729253606,188.922835026,8.08164202528,49.9818,130.859393001
 09/03  18:00:00,396.411687131,36.0022989459,126.391878045,0.0,80.3315023541,83.7685254822,220.818301245,9.04747259204,49.9818,161.789028653
 09/03  19:00:00,401.482868525,35.9892591236,127.483673603,0.0,102.000620287,77.6748002752,251.376978516,9.94025471948,33.3212,208.115523797
 09/03  20:00:00,437.028173108,35.9620072947,128.98001079,0.0,108.704857014,91.4735406516,256.223575737,10.5645674522,33.3212,212.337808284
 09/03  21:00:00,411.93597143,36.1068017051,129.938024525,0.0,95.2963835608,89.1510273009,243.08782833,11.1278563972,24.9909,206.969071933
 09/03  22:00:00,359.062272256,36.0622687515,130.474940834,0.0,80.3315023541,63.3799339444,337.812064376,14.8100563271,16.6606,306.341408049
 09/03  23:00:00,297.459796452,36.0135341858,133.722864894,0.0,42.6918050922,48.4199368926,205.920553472,18.6773111395,8.3303,178.912942333
 09/03  24:00:00,208.933630773,33.1836063179,80.9351348264,0.0,34.4311606118,33.1021868926,111.372124141,0.0775938974515,3.33212,107.962410244
 09/04  01:00:00,214.255789461,33.3860675987,85.9919798912,0.0,34.4311606118,33.1021868926,77.6271284844,0.0953782560934,3.33212,74.1996302283
 09/04  02:00:00,145.9485707,30.9565322292,39.4765618931,0.0,19.466279405,30.610668775,83.7062597884,0.0,3.33212,80.3741397884
 09/04  03:00:00,185.401053924,32.5762224755,76.1706771684,0.0,19.466279405,30.610668775,83.9250048193,0.211945394929,3.33212,80.3809394244
 09/04  04:00:00,162.725555413,31.7663773524,48.3000548365,0.0,19.466279405,30.610668775,106.303557923,0.0,3.33212,102.971437923
 09/04  05:00:00,210.471397227,33.3860675987,81.1490858366,0.0,19.466279405,30.610668775,144.087382245,0.219532032845,8.3303,135.537550212
 09/04  06:00:00,313.539478207,34.6818197957,110.659213063,0.0,42.6918050922,54.3732441037,197.375068434,0.324018108545,16.6606,180.390450325
 09/04  07:00:00,381.064389096,36.1768698389,136.978163805,0.0,49.3960418185,88.5934452969,354.034178753,16.2535183877,24.9909,312.789760365
 09/04  08:00:00,407.539775721,35.9159820068,134.544599661,0.0,57.6566862989,112.030105488,482.81273221,6.62343212495,33.3212,442.868100085
 09/04  09:00:00,351.726263725,36.4127883826,134.131459803,0.0,50.9524495726,81.1684271793,386.526186802,0.0153912255901,66.8089,319.701895576
 09/04  10:00:00,308.082045234,36.5975534329,134.986788554,0.0,42.6918050922,68.9656133826,325.905810348,1.53485528638,83.4695,240.901455061
 09/04  11:00:00,303.783715867,36.6394546909,133.570119638,0.0,38.286128036,68.9656133826,282.130154057,2.46069054699,83.4695,196.19996351
 09/04  12:00:00,304.978718229,36.6765734387,135.951935499,0.0,38.286128036,68.9656133826,231.858237406,2.97676123787,83.4695,145.411976169
 09/04  13:00:00,286.927681333,36.6231409991,137.803569254,0.0,31.5818913096,56.727595265,217.570798397,3.63655993088,75.1392,138.795038466
 09/04  14:00:00,286.057553995,36.6551967558,135.840451374,0.0,31.5818913096,56.727595265,208.089333325,1.74335626716,66.8089,139.537077058
 09/04  15:00:00,287.250172469,36.6839259997,136.524398653,0.0,31.5818913096,56.727595265,221.016774858,1.90277684565,75.1392,143.974798013
 09/04  16:00:00,316.90103572,36.4238920862,137.09950821,0.0,31.5818913096,61.661095265,196.370191053,2.86164908515,91.7998,101.708741968
 09/04  17:00:00,345.140808023,35.92139312,138.43953842,0.0,31.5818913096,70.9729253606,198.069290799,10.6571527176,49.9818,137.430338081
 09/04  18:00:00,404.85227808,35.9590738456,136.67357728,0.0,80.3315023541,83.7685254822,222.75248852,11.4284201483,49.9818,161.342268372
 09/04  19:00:00,406.658289594,35.88368231,134.524324169,0.0,102.000620287,77.6748002752,251.30293762,10.4894122678,33.3212,207.492325352
 09/04  20:00:00,439.972705389,35.8631197697,133.59618382,0.0,108.704857014,91.4735406516,250.912018232,11.1152847212,33.3212,206.475533511
 09/04  21:00:00,414.276808684,36.0063658667,133.418037032,0.0,95.2963835608,89.1510273009,251.383922501,12.2461864783,24.9909,214.146836022
 09/04  22:00:00,361.979834769,35.9842671876,134.675275477,0.0,80.3315023541,63.3799339444,340.580885419,17.4019571396,16.6606,306.51832828
 09/04  23:00:00,300.642679854,35.9437866713,138.308557521,0.0,42.6918050922,48.4199368926,208.477683461,21.187785469,8.3303,178.959597992
 09/04  24:00:00,203.641730392,32.9811450371,76.8872006626,0.0,34.4311606118,33.1021868926,117.596163088,12.6384107999,3.33212,101.625632288
 09/05  01:00:00,146.143879405,30.9565322292,40.9969114632,0.0,19.418418834,29.3649097162,106.848370983,23.2318084431,3.33212,80.2844425403
 09/05  02:00:00,188.020124904,33.3860675987,87.7424896381,0.0,12.7620426787,28.1191506574,111.668052014,28.026183108,3.33212,80.3097489062
 09/05  03:00:00,174.442417593,33.3860675987,74.5730524425,0.0,12.7620426787,28.1191506574,115.411834557,37.9522858802,3.33212,74.1274286764
 09/05  04:00:00,165.01835818,32.5762224755,58.8581729626,0.0,12.7620426787,28.1191506574,158.70169724,47.4997190427,3.33212,107.869858197
 09/05  05:00:00,190.085883856,32.9811450371,55.9929217081,0.0,25.5240853573,30.610668775,252.15630111,64.5741258983,8.3303,179.251875212
 09/05  06:00:00,321.84278551,34.1959127218,88.669306044,0.0,51.0481707146,78.1489452969,402.861328898,78.5843453368,16.6606,307.616383561
 09/05  07:00:00,405.386374004,35.9545523126,127.010910378,0.0,64.3609230253,109.708623606,533.550287658,96.0666066129,24.9909,412.492781045
 09/05  08:00:00,341.819054708,35.8378541631,109.126799278,0.0,51.0481707146,80.7689615957,435.131520069,81.730756438,33.3212,320.079563631
 09/05  09:00:00,323.50481021,36.4090865818,119.168065369,0.0,51.0481707146,71.0224615957,360.639615702,48.6705742916,66.8089,245.160141411
 09/05  10:00:00,294.541061834,36.4981608754,138.588324191,0.0,32.1804615127,65.7244621605,307.623395419,30.215673318,83.4695,193.938222101
 09/05  11:00:00,297.885057827,36.5742807812,140.924852956,0.0,32.1804615127,65.7244621605,242.689808949,18.499440719,83.4695,140.72086823
 09/05  12:00:00,298.939246605,36.6175093643,142.283450172,0.0,32.1804615127,65.7244621605,235.454879399,6.54641620067,83.4695,145.438963198
 09/05  13:00:00,289.086878015,36.635786406,141.919787757,0.0,32.1804615127,55.9779621605,216.175354288,2.38984070487,75.1392,138.646313583
 09/05  14:00:00,288.866468335,36.670112232,141.562000853,0.0,32.1804615127,55.9779621605,210.696754514,0.90144527137,66.8089,142.986409242
 09/05  15:00:00,289.069644874,36.6994779547,141.675231275,0.0,32.1804615127,55.9779621605,216.620983988,0.893946916254,75.1392,140.587837071
 09/05  16:00:00,314.077875527,36.4535180435,137.517220436,0.0,32.1804615127,60.9114621605,207.006716013,9.30942190187,91.7998,105.897494111
 09/05  17:00:00,336.374976675,35.9237221776,125.743515249,0.0,32.1804615127,77.5397301883,231.32730152,24.2817629199,49.9818,157.063738601
 09/05  18:00:00,404.716759911,35.9685598593,139.595550216,0.0,77.122965704,86.2600435998,355.569542993,17.7205252595,49.9818,287.867217734
 09/05  19:00:00,409.720192289,35.9256269442,137.634272993,0.0,102.647051061,80.1663183927,264.318883187,21.0989910254,33.3212,209.898692162
 09/05  20:00:00,427.63453335,35.9107365862,114.232633213,0.0,115.40909374,92.7192997104,284.681165922,37.1221836248,33.3212,214.237782297
 09/05  21:00:00,418.347160399,35.9772653828,128.647225143,0.0,102.647051061,94.1340635361,375.498028772,42.44396914,24.9909,308.063159632
 09/05  22:00:00,327.228771507,36.0413364066,103.895492299,0.0,77.122965704,65.871452062,309.466428,57.6569858664,16.6606,235.148842133
 09/05  23:00:00,238.660968467,35.9795372754,83.5321376534,0.0,38.286128036,48.4199368926,218.237933873,79.4412251033,8.3303,130.46640877
 09/05  24:00:00,185.654079648,30.9565322292,72.9609304933,0.0,25.5240853573,30.610668775,182.805979475,76.55452136,3.33212,102.919338115
 09/06  01:00:00,171.431941704,30.9565322292,66.1306840338,0.0,19.418418834,29.3649097162,148.285729456,66.0267226464,3.33212,78.9268868099
 09/06  02:00:00,162.962754143,33.3860675987,63.1846396829,0.0,12.7620426787,28.1191506574,136.039759555,52.393719864,3.33212,80.3139196914
 09/06  03:00:00,158.349578113,30.9565322292,61.0196566042,0.0,12.7620426787,28.1191506574,127.649476491,43.9950167352,3.33212,80.3223397557
 09/06  04:00:00,167.471873075,33.3860675987,61.2182665532,0.0,12.7620426787,28.1191506574,145.212605365,40.3250896751,3.33212,101.55539569
 09/06  05:00:00,204.471610566,33.3860675987,70.6025118773,0.0,25.5240853573,30.610668775,222.583387555,34.9580662394,8.3303,179.295021316
 09/06  06:00:00,336.709672862,34.1959127218,104.164857697,0.0,51.0481707146,78.1489452969,358.8981676,30.1262434754,16.6606,312.111324124
 09/06  07:00:00,409.083780986,35.8339795195,131.736632429,0.0,64.3609230253,109.708623606,472.210848322,34.9658111964,24.9909,412.254137126
 09/06  08:00:00,338.309809057,35.8183220381,106.353506086,0.0,51.0481707146,80.7689615957,387.261022711,31.7992454144,33.3212,322.140577297
 09/06  09:00:00,328.834730308,36.4094445022,124.213045711,0.0,51.0481707146,71.0224615957,324.449410798,17.3841067003,66.8089,240.256404098
 09/06  10:00:00,278.944748046,36.4988562799,122.52467043,0.0,32.1804615127,65.7244621605,288.753449508,9.44239818382,83.4695,195.841551324
 09/06  11:00:00,291.051721103,36.5619082657,133.407974673,0.0,32.1804615127,65.7244621605,233.059753979,3.94201957955,83.4695,145.648234399
 09/06  12:00:00,301.532408272,36.6122462755,143.336517881,0.0,32.1804615127,65.7244621605,223.311909661,0.992814295178,83.4695,138.849595365
 09/06  13:00:00,291.103549767,36.6306503472,142.246247327,0.0,32.1804615127,55.9779621605,220.923970882,0.494762214321,75.1392,145.290008668
 09/06  14:00:00,288.381548336,36.6647760134,139.748367453,0.0,32.1804615127,55.9779621605,205.818800859,0.484305404477,66.8089,138.525595454
 09/06  15:00:00,290.508310607,36.6968771573,142.832167823,0.0,32.1804615127,55.9779621605,214.177804152,0.53418977823,75.1392,138.504414374
 09/06  16:00:00,318.847633103,36.4700545012,142.046176488,0.0,32.1804615127,60.9114621605,199.936798186,0.0253265633279,91.7998,108.111671623
 09/06  17:00:00,352.95813579,35.9437774567,141.474440888,0.0,32.1804615127,77.5397301883,213.031442577,1.57531280951,49.9818,161.474329768
 09/06  18:00:00,405.776392406,35.9949836298,140.327740765,0.0,77.122965704,86.2600435998,335.088712375,2.56567388934,49.9818,282.541238486
 09/06  19:00:00,413.046705837,35.9881822924,140.493941078,0.0,102.647051061,80.1663183927,254.486263613,6.26324947941,33.3212,214.901814134
 09/06  20:00:00,449.802282287,35.9653442251,135.410134679,0.0,115.40909374,92.7192997104,260.377968927,15.9673050346,33.3212,211.089463893
 09/06  21:00:00,399.650135204,36.0201328357,109.581127909,0.0,102.647051061,94.1340635361,365.050192428,28.147650443,24.9909,311.911641985
 09/06  22:00:00,328.897541975,36.069465239,105.474178502,0.0,77.122965704,65.871452062,297.795362353,45.8881320732,16.6606,235.24663028
 09/06  23:00:00,239.195354108,35.998332995,84.0111228899,0.0,38.286128036,48.4199368926,196.485268182,57.6707735632,8.3303,130.484194618
 09/06  24:00:00,186.010651257,30.9565322292,73.3051545135,0.0,25.5240853573,30.610668775,157.736899491,52.869434227,3.33212,101.535345265
 09/07  01:00:00,170.445330123,30.9565322292,65.1343900025,0.0,19.418418834,29.3649097162,132.396645618,48.7548638358,3.33212,80.3096617826
 09/07  02:00:00,160.112915621,33.3860675987,60.3196688335,0.0,12.7620426787,28.1191506574,126.669161711,43.0150134721,3.33212,80.322028239
 09/07  03:00:00,153.892952326,30.9565322292,56.537430611,0.0,12.7620426787,28.1191506574,117.652349764,40.1715427675,3.33212,74.1486869964
 09/07  04:00:00,163.326736378,33.3860675987,57.0114475701,0.0,12.7620426787,28.1191506574,146.632466531,35.3769392875,3.33212,107.923407243
 09/07  05:00:00,195.822641132,30.9565322292,64.2916820921,0.0,25.5240853573,30.610668775,220.184471941,32.4964277578,8.3303,179.357744183
 09/07  06:00:00,328.871495327,35.005757845,95.4697373733,0.0,51.0481707146,78.1489452969,358.807827737,30.0746785751,16.6606,312.072549161
 09/07  07:00:00,405.377132843,35.8261264483,125.112031664,0.0,64.3609230253,109.708623606,487.417290226,49.1006125676,24.9909,413.325777658
 09/07  08:00:00,337.570149831,35.8405235449,105.547390509,0.0,51.0481707146,80.7689615957,393.146315947,36.4925863318,33.3212,323.332529615
 09/07  09:00:00,331.250466902,36.4147273361,126.380089024,0.0,51.0481707146,71.0224615957,321.219578682,14.6928668942,66.8089,239.717811787
 09/07  10:00:00,298.833740925,36.5129602039,141.207347728,0.0,32.1804615127,65.7244621605,281.689145156,2.77469075865,83.4695,195.444954397
 09/07  11:00:00,302.781176502,36.59464505,143.339879551,0.0,32.1804615127,65.7244621605,230.03286203,0.886155725609,83.4695,145.677206304
 09/07  12:00:00,301.802115281,36.6291126087,142.170234892,0.0,32.1804615127,65.7244621605,222.756877875,0.407076457122,83.4695,138.880301417
 09/07  13:00:00,292.246284877,36.6409012022,141.122462177,0.0,32.1804615127,55.9779621605,220.528850136,0.0642281311349,75.1392,145.325422005
 09/07  14:00:00,293.051080658,36.6774502075,141.161425187,0.0,32.1804615127,55.9779621605,205.394971403,0.041032024323,66.8089,138.545039379
 09/07  15:00:00,292.445149569,36.7100948005,143.286658405,0.0,32.1804615127,55.9779621605,219.670100979,0.0208572441385,75.1392,144.510043735
 09/07  16:00:00,320.279180514,36.5086522176,139.74761532,0.0,32.1804615127,60.9114621605,194.193330348,0.0,91.7998,102.393530348
 09/07  17:00:00,356.873096658,35.9673926534,141.391220229,0.0,32.1804615127,77.5397301883,212.940122457,1.40590603267,49.9818,161.552416425
 09/07  18:00:00,408.990844252,36.0349155395,141.750948906,0.0,77.122965704,86.2600435998,338.434013985,2.28399796342,49.9818,286.168216021
 09/07  19:00:00,413.407109794,36.0562348504,137.962174344,0.0,102.647051061,80.1663183927,247.887629901,2.62202836349,33.3212,211.944401538
 09/07  20:00:00,457.490671742,36.0390019416,140.003143559,0.0,115.40909374,92.7192997104,250.652560143,2.90817045276,33.3212,214.423189691
 09/07  21:00:00,431.81402124,36.0938103057,138.851629482,0.0,102.647051061,94.1340635361,336.658465405,3.1824456376,24.9909,308.485119767
 09/07  22:00:00,366.64468971,36.1357298358,140.736197212,0.0,77.122965704,65.871452062,256.106827585,4.08436802849,16.6606,235.361859556
 09/07  23:00:00,274.127215594,36.0655105812,117.442794404,0.0,38.286128036,48.4199368926,147.699645843,8.84603145934,8.3303,130.523314384
 09/07  24:00:00,187.730256421,32.9811450371,72.8898563385,0.0,25.5240853573,30.610668775,120.623361145,9.37549754618,3.33212,107.915743599
 09/08  01:00:00,156.721508645,30.9565322292,51.5042895299,0.0,19.418418834,29.3649097162,98.3892511752,14.7156111304,3.33212,80.3415200448
 09/08  02:00:00,176.368310947,33.3860675987,76.5104811879,0.0,12.7620426787,28.1191506574,97.7750523014,20.290652815,3.33212,74.1522794864
 09/08  03:00:00,150.032346627,32.5762224755,51.1564765609,0.0,12.7620426787,28.1191506574,107.413066548,23.7542582284,3.33212,80.3266883201
 09/08  04:00:00,161.741248103,31.7663773524,56.4821129352,0.0,12.7620426787,28.1191506574,138.457256591,27.1867114933,3.33212,107.938425098
 09/08  05:00:00,201.687451221,33.3860675987,67.1856998643,0.0,25.5240853573,30.610668775,217.876378273,30.1161649287,8.3303,179.429913344
 09/08  06:00:00,335.680136957,34.8437888203,101.751544781,0.0,51.0481707146,78.1489452969,354.28042601,29.3587783253,16.6606,308.261047685
 09/08  07:00:00,413.308047333,35.8336293999,132.192036323,0.0,64.3609230253,109.708623606,472.053863396,33.215103599,24.9909,413.847859797
 09/08  08:00:00,346.624282861,35.8204541885,113.878325178,0.0,51.0481707146,80.7689615957,382.079127975,25.2295624655,33.3212,323.52836551
 09/08  09:00:00,342.119120477,36.4115322252,136.618814127,0.0,51.0481707146,71.0224615957,317.210578625,7.3329763288,66.8089,243.068702296
 09/08  10:00:00,300.542175376,36.5037776806,142.714951528,0.0,32.1804615127,65.7244621605,280.199109834,0.74641212025,83.4695,195.983197714
 09/08  11:00:00,302.597403975,36.5923243044,143.209851987,0.0,32.1804615127,65.7244621605,229.823955412,0.641147136606,83.4695,145.713308276
 09/08  12:00:00,301.624044054,36.6380240204,142.453469643,0.0,32.1804615127,65.7244621605,222.57323334,0.19006084662,83.4695,138.913672494
 09/08  13:00:00,291.204283661,36.6290314388,140.998956344,0.0,32.1804615127,55.9779621605,220.53302979,0.0311031518401,75.1392,145.362726638
 09/08  14:00:00,292.380529331,36.6633480821,141.286479281,0.0,32.1804615127,55.9779621605,205.405126701,0.0218708924387,66.8089,138.574355808
 09/08  15:00:00,292.484186865,36.7045812736,141.093799273,0.0,32.1804615127,55.9779621605,220.329631952,0.000676556767378,75.1392,145.189755395
 09/08  16:00:00,322.649004271,36.5322310382,141.854961979,0.0,32.1804615127,60.9114621605,193.585066924,0.0,91.7998,101.785266924
 09/08  17:00:00,357.468697492,35.9838374704,142.32456308,0.0,32.1804615127,77.5397301883,213.094271399,1.49439622615,49.9818,161.618075173
 09/08  18:00:00,409.651520415,36.0562355265,140.414649086,0.0,77.122965704,86.2600435998,343.235487995,2.41295436066,49.9818,290.840733634
 09/08  19:00:00,415.739477548,36.0932399869,139.572769771,0.0,102.647051061,80.1663183927,245.393066065,2.76462490078,33.3212,209.307241164
 09/08  20:00:00,454.951601834,36.0695889611,137.121308249,0.0,115.40909374,92.7192997104,249.501074214,3.05891619629,33.3212,213.120958018
 09/08  21:00:00,429.359820824,36.1522508472,135.162599785,0.0,102.647051061,94.1340635361,341.768415896,3.3399135155,24.9909,313.437602381
 09/08  22:00:00,364.700498328,36.1999910969,137.080351455,0.0,77.122965704,65.871452062,256.022599371,3.70740548964,16.6606,235.654593881
 09/08  23:00:00,299.111445014,36.1128960111,139.910883623,0.0,38.286128036,48.4199368926,146.971374525,5.5138282536,8.3303,133.127246271
 09/08  24:00:00,214.141595121,33.3860675987,97.006792833,0.0,25.5240853573,30.610668775,104.935986695,0.0136765877685,3.33212,101.590190107
 09/09  01:00:00,221.821311485,33.3860675987,102.629023294,0.0,27.7269238854,30.610668775,83.7160832582,0.0385112410167,3.33212,80.3454520172
 09/09  02:00:00,183.217425745,32.9811450371,82.5598676397,0.0,12.7620426787,28.1191506574,83.9379888216,0.256196809464,3.33212,80.3496720121
 09/09  03:00:00,179.957830085,32.9811450371,79.4644275871,0.0,12.7620426787,28.1191506574,77.7566811066,0.254222043143,3.33212,74.1703390635
 09/09  04:00:00,193.6710862,33.3860675987,86.0335657645,0.0,12.7620426787,28.1191506574,111.348252812,0.0616078974863,3.33212,107.954524914
 09/09  05:00:00,203.587621676,33.3860675987,84.2142233298,0.0,12.7620426787,28.1191506574,140.454152317,1.54120124312,8.3303,130.582651074
 09/09  06:00:00,296.157939934,33.8719746726,95.5984281025,0.0,42.6918050922,54.3732441037,210.065796579,6.29836133667,16.6606,187.106835242
 09/09  07:00:00,377.017525799,35.9164995282,141.162278055,0.0,42.6918050922,86.1019271793,347.883186128,14.3914995362,24.9909,308.500786591
 09/09  08:00:00,408.015305176,35.8832920072,135.831598586,0.0,57.6566862989,112.030105488,484.798657835,5.54650472168,33.3212,445.930953114
 09/09  09:00:00,363.043916696,36.4019161436,136.021810015,0.0,57.6566862989,83.6599452969,387.289779954,0.0,66.8089,320.480879954
 09/09  10:00:00,314.124190402,36.5797008018,141.046993684,0.0,42.6918050922,68.9656133826,329.779053879,0.640834950696,83.4695,245.668718928
 09/09  11:00:00,306.382181799,36.683235327,140.885694168,0.0,34.9340096728,67.7198543238,280.681998539,0.667497387825,83.4695,196.545001152
 09/09  12:00:00,307.068998156,36.7344866819,141.427860831,0.0,34.9340096728,67.7198543238,229.530531365,0.132746046656,83.4695,145.928285318
 09/09  13:00:00,297.004370294,36.7042987005,140.671862641,0.0,34.9340096728,57.9733543238,220.898853514,0.00184167355783,75.1392,145.757811841
 09/09  14:00:00,297.145218519,36.7854130282,140.491735806,0.0,34.9340096728,57.9733543238,212.379560039,0.0,66.8089,145.570660039
 09/09  15:00:00,297.238473161,36.7854701616,140.486183606,0.0,34.9340096728,57.9733543238,214.08453971,0.0,75.1392,138.94533971
 09/09  16:00:00,327.023056964,36.5515807354,141.192431065,0.0,34.9340096728,62.9068543238,200.094874249,0.000613897905785,91.7998,108.294460351
 09/09  17:00:00,354.494240735,36.0798438722,141.460377185,0.0,34.9340096728,72.2186844194,189.732135741,2.15321756624,49.9818,137.597118174
 09/09  18:00:00,419.110075859,36.3349874364,141.491834894,0.0,87.0357390804,86.2600435998,215.370926946,3.15579565845,49.9818,162.233331288
 09/09  19:00:00,410.53052982,36.1073058609,139.352476908,0.0,102.000620287,77.6748002752,251.77533296,3.60214206206,33.3212,214.851990898
 09/09  20:00:00,437.20807446,36.0258037713,138.109614084,0.0,102.000620287,88.9820225341,246.530814776,5.76825315828,33.3212,207.441361618
 09/09  21:00:00,416.304974404,36.0513159179,129.009764939,0.0,102.000620287,91.6425454185,262.826357441,22.911276872,24.9909,214.924180569
 09/09  22:00:00,342.888074222,35.9762850625,109.531979049,0.0,87.0357390804,65.871452062,359.854380279,35.2413475117,16.6606,307.952432767
 09/09  23:00:00,260.303665878,35.8939510125,100.757063849,0.0,42.6918050922,48.4199368926,234.333804132,39.6709703914,8.3303,186.33253374
 09/09  24:00:00,205.235974388,32.9811450371,88.3836296047,0.0,27.7269238854,30.610668775,142.979527695,38.0379222754,3.33212,101.60948542
 09/10  01:00:00,204.683633545,30.9565322292,80.6000472404,0.0,34.4311606118,33.1021868926,121.315690173,37.5479634748,3.33212,80.4356066985
 09/10  02:00:00,180.281797395,30.9565322292,73.673731279,0.0,19.466279405,30.610668775,128.992750674,45.2185645813,3.33212,80.4420660924
 09/10  03:00:00,177.775225856,31.7663773524,70.3858370647,0.0,19.466279405,30.610668775,121.009568987,37.2338939848,3.33212,80.4435550026
 09/10  04:00:00,185.056239238,32.5762224755,70.2984239131,0.0,19.466279405,30.610668775,144.267634097,32.956553467,3.33212,107.97896063
 09/10  05:00:00,195.309076691,30.9565322292,69.9125019734,0.0,19.466279405,30.610668775,174.237552856,35.1390577346,8.3303,130.768195122
 09/10  06:00:00,281.302945286,34.8437888203,80.5405065761,0.0,42.6918050922,54.3732441037,235.093556317,30.7727282895,16.6606,187.660228028
 09/10  07:00:00,353.024047156,36.11909969,108.927039059,0.0,49.3960418185,88.5934452969,371.111197288,34.3078021441,24.9909,311.812495144
 09/10  08:00:00,407.205876218,35.8706393295,136.934208282,0.0,57.6566862989,112.030105488,507.671338427,25.3841689625,33.3212,448.965969464
 09/10  09:00:00,349.390032963,36.4346481727,133.231255269,0.0,50.9524495726,81.1684271793,396.87674411,5.74220193968,66.8089,324.32564217
 09/10  10:00:00,313.567985594,36.6576261438,140.446759369,0.0,42.6918050922,68.9656133826,329.8172078,0.216420124839,83.4695,246.131287675
 09/10  11:00:00,311.529018083,36.7171654287,140.970839472,0.0,38.286128036,68.9656133826,280.164044328,0.0494784845536,83.4695,196.645065843
 09/10  12:00:00,311.714752926,36.7611752206,141.329966936,0.0,38.286128036,68.9656133826,222.462695526,0.0,83.4695,138.993195526
 09/10  13:00:00,292.526585664,36.6872965261,140.919769758,0.0,31.5818913096,56.727595265,220.75216667,0.0,75.1392,145.61296667
 09/10  14:00:00,292.603782228,36.7721827316,140.613278722,0.0,31.5818913096,56.727595265,210.19773391,0.0,66.8089,143.38883391
 09/10  15:00:00,293.223143699,36.7796440544,141.008412791,0.0,31.5818913096,56.727595265,215.667568179,0.0,75.1392,140.528368179
 09/10  16:00:00,323.183562088,36.5600091867,141.923684508,0.0,31.5818913096,61.661095265,199.993083013,0.0,91.7998,108.193283013
 09/10  17:00:00,351.726859673,36.007016858,143.337600193,0.0,31.5818913096,70.9729253606,182.368296847,1.31078812475,49.9818,131.075708722
 09/10  18:00:00,411.905260367,36.0736093287,141.823553727,0.0,80.3315023541,83.7685254822,214.281868729,2.14006527318,49.9818,162.160003456
 09/10  19:00:00,414.272505462,36.0903009266,140.450114429,0.0,102.000620287,77.6748002752,250.52997402,2.47910501524,33.3212,214.729669005
 09/10  20:00:00,449.21681468,36.0509227183,139.761684243,0.0,108.704857014,91.4735406516,243.978461428,2.75060815351,33.3212,207.906653275
 09/10  21:00:00,418.677537943,36.1782861276,138.862383983,0.0,95.2963835608,89.1510273009,241.846290097,3.03213758583,24.9909,213.823252511
 09/10  22:00:00,365.353762149,36.093531786,139.532022052,0.0,80.3315023541,63.3799339444,330.537718815,3.90692653642,16.6606,309.970192278
 09/10  23:00:00,302.965252207,36.0271387251,142.035859852,0.0,42.6918050922,48.4199368926,199.015438747,6.27779422975,8.3303,184.407344517
 09/10  24:00:00,218.126558637,33.1836063179,91.3498813941,0.0,34.4311606118,33.1021868926,107.507604359,2.42445712679,3.33212,101.751027233
 09/11  01:00:00,206.600262481,33.3860675987,97.7620907508,0.0,19.418418834,29.3649097162,83.7313425908,0.037043933292,3.33212,80.3621786575
 09/11  02:00:00,138.208987921,30.9565322292,40.9510872808,0.0,12.7620426787,28.1191506574,87.0354191679,3.34573986163,3.33212,80.3575593063
 09/11  03:00:00,190.093890744,33.3860675987,90.0373222229,0.0,12.7620426787,28.1191506574,92.0689956915,8.35741880245,3.33212,80.3794568891
 09/11  04:00:00,196.217237796,33.3860675987,89.5273106811,0.0,12.7620426787,28.1191506574,113.682785536,8.69826310041,3.33212,101.652402435
 09/11  05:00:00,210.201781288,32.9811450371,76.5777137385,0.0,25.5240853573,30.610668775,208.998467361,14.1257458219,8.3303,186.542421539
 09/11  06:00:00,351.992934372,34.6818197957,118.727520747,0.0,51.0481707146,78.1489452969,342.30816592,16.6490434907,16.6606,308.998522429
 09/11  07:00:00,414.29771222,35.8452028132,133.987978891,0.0,64.3609230253,109.708623606,464.336062608,22.9454492438,24.9909,416.399713365
 09/11  08:00:00,372.086885635,35.8319070195,139.547516999,0.0,51.0481707146,80.7689615957,375.204138081,13.4299221935,33.3212,328.453015887
 09/11  09:00:00,343.911698459,36.406362941,137.403063824,0.0,51.0481707146,71.0224615957,313.019204648,0.724233361376,66.8089,245.486071287
 09/11  10:00:00,295.535916554,36.534024481,134.774095666,0.0,32.1804615127,65.7244621605,273.75321353,0.32181853023,83.4695,189.961895
 09/11  11:00:00,294.677565115,36.6379448764,132.303487254,0.0,32.1804615127,65.7244621605,229.407322077,0.107329878002,83.4695,145.830492199
 09/11  12:00:00,292.708811741,36.6891007711,130.98362762,0.0,32.1804615127,65.7244621605,229.144819572,0.0161057366924,83.4695,145.659213835
 09/11  13:00:00,281.509916728,36.7224431219,129.452469704,0.0,32.1804615127,55.9779621605,220.273412892,0.0010067299413,75.1392,145.133206162
 09/11  14:00:00,282.488996333,36.8164539658,130.322525023,0.0,32.1804615127,55.9779621605,205.83721932,0.0,66.8089,139.02831932
 09/11  15:00:00,283.657949729,36.8596267181,131.448989349,0.0,32.1804615127,55.9779621605,216.142025544,0.0,75.1392,141.002825544
 09/11  16:00:00,312.956765922,36.7333671915,131.615575415,0.0,32.1804615127,60.9114621605,197.781530931,0.0,91.7998,105.981730931
 09/11  17:00:00,348.126582552,36.1317603537,132.349474357,0.0,32.1804615127,77.5397301883,213.350894451,1.59055531226,49.9818,161.778539139
 09/11  18:00:00,401.326029156,36.2292005048,131.513618289,0.0,77.122965704,86.2600435998,344.008927034,2.5980090065,49.9818,291.429118028
 09/11  19:00:00,413.525368357,36.3116370935,133.082197634,0.0,102.647051061,80.1663183927,251.611508065,2.96425115175,33.3212,215.326056913
 09/11  20:00:00,453.066771615,36.275676309,133.413578032,0.0,115.40909374,92.7192997104,247.114567693,3.26811533809,33.3212,210.525252355
 09/11  21:00:00,429.405868777,36.3522217979,133.3787776,0.0,102.647051061,94.1340635361,342.820955116,3.55485948142,24.9909,314.275195634
 09/11  22:00:00,365.443909247,36.3701435989,136.00246969,0.0,77.122965704,65.871452062,256.362705389,3.83863348694,16.6606,235.863471902
 09/11  23:00:00,298.904998724,36.2507188569,138.100878713,0.0,38.286128036,48.4199368926,143.877798472,4.76487950842,8.3303,130.782618964
 09/11  24:00:00,226.60924521,33.3860675987,108.481137644,0.0,25.5240853573,30.610668775,111.224958522,0.00864370964678,3.33212,107.884194812
 09/12  01:00:00,218.553052599,33.3860675987,107.683371303,0.0,19.418418834,29.3649097162,83.8820134107,0.159028762479,3.33212,80.3908646482
 09/12  02:00:00,213.715500081,33.9259643474,109.629750353,0.0,12.7620426787,28.1191506574,83.8555975046,0.138472211628,3.33212,80.385005293
 09/12  03:00:00,214.574609268,33.9259643474,110.497977009,0.0,12.7620426787,28.1191506574,81.3475604983,0.131173752876,3.33212,77.8842667454
 09/12  04:00:00,214.156479127,33.1161192243,104.273294581,0.0,12.7620426787,28.1191506574,107.709114278,0.1403589537,3.33212,104.236635324
 09/12  05:00:00,246.881192241,33.3860675987,108.839388397,0.0,25.5240853573,30.610668775,192.324836135,0.0466862596291,8.3303,183.947849875
 09/12  06:00:00,360.963863464,35.005757845,121.72170015,0.0,51.0481707146,78.1489452969,329.2140257,0.118424415776,16.6606,312.435001285
 09/12  07:00:00,411.997739149,35.9491995741,124.864194669,0.0,64.3609230253,109.708623606,446.61626083,5.72449188046,24.9909,415.90086895
 09/12  08:00:00,364.731928648,35.8670199009,125.960440778,0.0,51.0481707146,80.7689615957,364.20907699,2.41563652591,33.3212,328.472240464
 09/12  09:00:00,333.207088004,36.4064993396,123.026063268,0.0,51.0481707146,71.0224615957,313.819952879,0.0,66.8089,247.011052879
 09/12  10:00:00,283.210992234,36.5018708599,121.656171028,0.0,32.1804615127,65.7244621605,273.206958476,0.0,83.4695,189.737458476
 09/12  11:00:00,282.894669914,36.6002300858,120.588462109,0.0,32.1804615127,65.7244621605,229.368945675,0.0184785239693,83.4695,145.880967151
 09/12  12:00:00,281.578518684,36.6599881579,119.921427592,0.0,32.1804615127,65.7244621605,229.275983185,0.109832817912,83.4695,145.696650367
 09/12  13:00:00,271.084277968,36.6265299866,119.16247948,0.0,32.1804615127,55.9779621605,220.708892229,0.0560186524144,75.1392,145.513673576
 09/12  14:00:00,271.435381381,36.6599503944,119.457387966,0.0,32.1804615127,55.9779621605,205.56299802,0.0256387542447,66.8089,138.728459266
 09/12  15:00:00,271.735331174,36.6908648569,119.729767251,0.0,32.1804615127,55.9779621605,220.48005301,0.0,75.1392,145.34085301
 09/12  16:00:00,301.049301877,36.5341183012,119.977813326,0.0,32.1804615127,60.9114621605,200.035551012,0.0,91.7998,108.235751012
 09/12  17:00:00,336.318020214,36.0295576345,120.708456134,0.0,32.1804615127,77.5397301883,207.2785115,2.22688119908,49.9818,155.069830301
 09/12  18:00:00,388.016188055,36.1472786032,118.325801108,0.0,77.122965704,86.2600435998,345.124520078,3.53190238019,49.9818,291.610817698
 09/12  19:00:00,399.0960449,36.1870375338,119.395484679,0.0,102.647051061,80.1663183927,252.786181282,3.95614037683,33.3212,215.508840905
 09/12  20:00:00,437.908315334,36.1706217205,118.930806586,0.0,115.40909374,92.7192997104,252.559976627,4.31153968884,33.3212,214.927236938
 09/12  21:00:00,413.775342015,36.2516226134,118.292715999,0.0,102.647051061,94.1340635361,345.850505816,4.63699863573,24.9909,316.22260718
