Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/12  22:00:00,349.841485651,36.2916816061,120.493915699,0.0,77.122965704,65.871452062,259.117699022,4.94333364255,16.6606,237.513765379
 09/12  23:00:00,284.250984781,36.1978494073,123.025757504,0.0,38.286128036,48.4199368926,145.734077672,6.71151799712,8.3303,130.692259675
 09/12  24:00:00,241.834941992,33.3860675987,123.352334125,0.0,25.5240853573,30.610668775,110.228352415,0.0175161180692,3.33212,106.878716297
 09/13  01:00:00,223.584583266,33.1161192243,113.142537352,0.0,19.418418834,29.3649097162,78.8205204736,0.161530709503,3.33212,75.3268697641
 09/13  02:00:00,206.543978729,33.9259643474,102.744348879,0.0,12.7620426787,28.1191506574,83.9129790156,0.186567638276,3.33212,80.3942913774
 09/13  03:00:00,201.787620768,33.9259643474,98.5174608628,0.0,12.7620426787,28.1191506574,83.9169047265,0.181718955284,3.33212,80.4030657712
 09/13  04:00:00,187.813785834,33.1161192243,79.8907821958,0.0,12.7620426787,28.1191506574,111.57267067,0.193140274901,3.33212,108.047410395
 09/13  05:00:00,215.312243386,33.1161192243,80.0891240785,0.0,25.5240853573,30.610668775,188.310020473,0.200650249899,8.3303,179.779070223
 09/13  06:00:00,352.727818886,34.8437888203,117.217473867,0.0,51.0481707146,78.1489452969,334.525890027,0.167875294493,16.6606,317.697414733
 09/13  07:00:00,419.172799223,35.917650757,136.433944768,0.0,64.3609230253,109.708623606,448.656847626,7.19390184852,24.9909,416.472045778
 09/13  08:00:00,373.58391536,35.8355858819,139.247926235,0.0,51.0481707146,80.7689615957,358.482850538,3.06298660477,33.3212,322.098663934
 09/13  09:00:00,347.034568155,36.3978151307,140.498991198,0.0,51.0481707146,71.0224615957,315.279178119,0.0,66.8089,248.470278119
 09/13  10:00:00,299.372259284,36.4871102553,141.543844064,0.0,32.1804615127,65.7244621605,278.351256201,0.640526026524,83.4695,194.241230174
 09/13  11:00:00,300.969101102,36.5480575148,142.331891963,0.0,32.1804615127,65.7244621605,230.47650139,1.09096557004,83.4695,145.91603582
 09/13  12:00:00,300.999508522,36.6161982968,142.840390215,0.0,32.1804615127,65.7244621605,229.849013948,0.636560271794,83.4695,145.742953676
 09/13  13:00:00,290.71857095,36.6196728732,141.898610663,0.0,32.1804615127,55.9779621605,220.838940809,0.144728745276,75.1392,145.555012063
 09/13  14:00:00,290.187793987,36.6545603727,140.984264718,0.0,32.1804615127,55.9779621605,205.61671738,0.0412651984761,66.8089,138.766552182
 09/13  15:00:00,289.575371708,36.6845782366,140.272368501,0.0,32.1804615127,55.9779621605,220.526285858,0.0,75.1392,145.387085858
 09/13  16:00:00,318.829502405,36.4856917657,140.496932055,0.0,32.1804615127,60.9114621605,200.064197543,0.0,91.7998,108.264397543
 09/13  17:00:00,353.23793065,35.9636144515,140.45336072,0.0,32.1804615127,77.5397301883,214.508990431,2.82092065574,49.9818,161.706269775
 09/13  18:00:00,405.905593379,36.0430846614,139.342381873,0.0,77.122965704,86.2600435998,341.685584204,4.43798061944,49.9818,287.265803585
 09/13  19:00:00,416.409832732,36.0713947388,140.161901198,0.0,102.647051061,80.1663183927,255.418652432,5.14054427878,33.3212,216.956908153
 09/13  20:00:00,455.547237775,36.0443769275,140.884846974,0.0,115.40909374,92.7192997104,258.303102546,14.1255207375,33.3212,210.856381808
 09/13  21:00:00,431.299420109,36.0925318063,140.761756738,0.0,102.647051061,94.1340635361,370.622382374,27.4878264259,24.9909,318.143655948
 09/13  22:00:00,337.974835965,36.1346303393,114.370161224,0.0,77.122965704,65.871452062,289.565054096,36.7551403198,16.6606,236.149313776
 09/13  23:00:00,233.650906922,36.0614053602,78.4874043445,0.0,38.286128036,48.4199368926,186.83573012,45.123089773,8.3303,133.382340347
 09/13  24:00:00,189.911971492,33.3860675987,74.9057694493,0.0,25.5240853573,30.610668775,149.09178003,40.2769611945,3.33212,105.482698836
 09/14  01:00:00,176.286506711,30.9565322292,71.1067927252,0.0,19.418418834,29.3649097162,120.796297444,37.0669943201,3.33212,80.3971831239
 09/14  02:00:00,166.245497139,32.5762224755,67.329136664,0.0,12.7620426787,28.1191506574,126.46522932,42.7116251847,3.33212,80.4214841355
 09/14  03:00:00,162.460342375,31.7663773524,64.3941897707,0.0,12.7620426787,28.1191506574,128.244810099,44.5032556872,3.33212,80.4094344119
 09/14  04:00:00,171.314680952,33.3860675987,65.0867483537,0.0,12.7620426787,28.1191506574,144.771793693,39.6361823376,3.33212,101.803491355
 09/14  05:00:00,206.17311865,32.5762224755,73.0899783085,0.0,25.5240853573,30.610668775,237.04187783,42.0231280553,8.3303,186.688449775
 09/14  06:00:00,339.384394993,34.1959127218,106.89739173,0.0,51.0481707146,78.1489452969,371.600743733,38.0938546918,16.6606,316.846289041
 09/14  07:00:00,415.5787335,35.9401866181,135.35711583,0.0,64.3609230253,109.708623606,483.703599749,40.3289921731,24.9909,418.383707576
 09/14  08:00:00,342.131487313,35.8170783719,110.211029079,0.0,51.0481707146,80.7689615957,387.302083178,31.6203941227,33.3212,322.360489055
 09/14  09:00:00,341.291801514,36.4042536016,136.122823305,0.0,51.0481707146,71.0224615957,320.995913709,7.81499405141,66.8089,246.372019658
 09/14  10:00:00,299.050113261,36.4936390471,141.095030659,0.0,32.1804615127,65.7244621605,280.421377999,0.49476707694,83.4695,196.457110922
 09/14  11:00:00,302.294138909,36.5847154634,142.499771653,0.0,32.1804615127,65.7244621605,229.717546971,0.289396858634,83.4695,145.958650112
 09/14  12:00:00,302.095471405,36.6423329388,142.075437453,0.0,32.1804615127,65.7244621605,229.276128533,0.0251089789938,83.4695,145.781519554
 09/14  13:00:00,291.815772327,36.6317373166,141.212416488,0.0,32.1804615127,55.9779621605,220.748840766,0.0106977848024,75.1392,145.598942981
 09/14  14:00:00,292.251315035,36.7041875575,140.912046555,0.0,32.1804615127,55.9779621605,205.620131709,0.000930333573342,66.8089,138.810301376
 09/14  15:00:00,292.240628113,36.7522851716,140.768035966,0.0,32.1804615127,55.9779621605,220.567184125,0.0,75.1392,145.427984125
 09/14  16:00:00,321.84471264,36.5771507086,141.295689531,0.0,32.1804615127,60.9114621605,200.090114724,0.0,91.7998,108.290314724
 09/14  17:00:00,356.675468175,36.0027692721,142.004657457,0.0,32.1804615127,77.5397301883,213.433161525,1.53882695707,49.9818,161.912534568
 09/14  18:00:00,408.369506748,36.0856562339,140.206108646,0.0,77.122965704,86.2600435998,344.586446681,2.48445695493,49.9818,292.120189727
 09/14  19:00:00,417.422099088,36.1079700318,139.81852727,0.0,102.647051061,80.1663183927,251.843447194,2.85813244064,33.3212,215.664114753
 09/14  20:00:00,455.630370209,36.0754602699,139.783215819,0.0,115.40909374,92.7192997104,251.552090031,3.14160524646,33.3212,215.089284784
 09/14  21:00:00,430.698788125,36.1242077578,139.195595678,0.0,102.647051061,94.1340635361,344.40115327,6.46275807697,24.9909,312.947495193
 09/14  22:00:00,362.445776546,36.1581011659,138.125732736,0.0,77.122965704,65.871452062,272.233240991,14.3266322519,16.6606,241.246008739
 09/14  23:00:00,273.449692609,36.0810498788,117.578548321,0.0,38.286128036,48.4199368926,157.633885547,18.5354969758,8.3303,130.768088571
 09/14  24:00:00,176.122182584,32.9811450371,61.4476494532,0.0,25.5240853573,30.610668775,131.310426818,19.9121822641,3.33212,108.066124554
 09/15  01:00:00,160.87686326,30.9565322292,55.6532081388,0.0,19.418418834,29.3649097162,108.903600715,25.1471633287,3.33212,80.4243173859
 09/15  02:00:00,159.097512191,33.3860675987,59.4043278428,0.0,12.7620426787,28.1191506574,109.314147374,31.7451517097,3.33212,74.2368756646
 09/15  03:00:00,159.448405462,32.5762224755,60.5406390238,0.0,12.7620426787,28.1191506574,117.20369134,33.4541002449,3.33212,80.4174710951
 09/15  04:00:00,168.28846853,31.7663773524,63.021966767,0.0,12.7620426787,28.1191506574,144.95687459,33.5245150816,3.33212,108.100239508
 09/15  05:00:00,205.840318912,33.3860675987,71.3236982737,0.0,25.5240853573,30.610668775,229.34542384,34.781086454,8.3303,186.234037386
 09/15  06:00:00,337.368355243,34.6818197957,103.580069279,0.0,51.0481707146,78.1489452969,361.824699771,33.8949534724,16.6606,311.269146298
 09/15  07:00:00,412.924669729,35.8311138282,131.756462244,0.0,64.3609230253,109.708623606,495.808688324,47.3645843071,24.9909,423.453204017
 09/15  08:00:00,342.184250243,35.8251292144,109.430325032,0.0,51.0481707146,80.7689615957,400.12668654,41.2858316247,33.3212,325.519654915
 09/15  09:00:00,325.565809743,36.4089940815,121.029990727,0.0,51.0481707146,71.0224615957,333.284418006,19.9807883248,66.8089,246.494729682
 09/15  10:00:00,295.579796289,36.5018449403,138.44807374,0.0,32.1804615127,65.7244621605,283.340302719,3.30715718309,83.4695,196.563645536
 09/15  11:00:00,301.037044383,36.5863227673,142.312121603,0.0,32.1804615127,65.7244621605,229.81210633,0.316992092112,83.4695,146.025614238
 09/15  12:00:00,300.017082191,36.625535412,141.538956769,0.0,32.1804615127,65.7244621605,229.333639372,0.0307102659717,83.4695,145.833429106
 09/15  13:00:00,290.318395464,36.6313904695,141.105276688,0.0,32.1804615127,55.9779621605,220.805312001,0.0223658888394,75.1392,145.643746112
 09/15  14:00:00,290.400432365,36.6671749399,140.570627203,0.0,32.1804615127,55.9779621605,205.676645624,0.0176279302833,66.8089,138.850117694
 09/15  15:00:00,291.004763212,36.7087453866,140.7081067,0.0,32.1804615127,55.9779621605,220.612694416,0.0,75.1392,145.473494416
 09/15  16:00:00,320.404515559,36.5264601503,141.068089517,0.0,32.1804615127,60.9114621605,200.116886244,0.0,91.7998,108.317086244
 09/15  17:00:00,355.009144638,35.967653848,141.257917146,0.0,32.1804615127,77.5397301883,213.451727066,1.48935962354,49.9818,161.980567442
 09/15  18:00:00,407.393746498,36.0316347079,139.868167313,0.0,77.122965704,86.2600435998,344.755107511,2.41785693057,49.9818,292.355450581
 09/15  19:00:00,416.653592741,36.0495030577,140.036326388,0.0,102.647051061,80.1663183927,251.907178639,2.77427179969,33.3212,215.811706839
 09/15  20:00:00,455.051674836,36.0276761582,140.00706558,0.0,115.40909374,92.7192997104,251.629796182,3.06468168734,33.3212,215.243914495
 09/15  21:00:00,430.162432107,36.0841614857,138.981237463,0.0,102.647051061,94.1340635361,347.316574954,3.5627260871,24.9909,318.762948867
 09/15  22:00:00,365.136646298,36.1317475553,140.256473673,0.0,77.122965704,65.871452062,257.441650063,4.34785301858,16.6606,236.433197045
 09/15  23:00:00,297.510209029,36.06402423,140.981459156,0.0,38.286128036,48.4199368926,146.262326955,7.11672950834,8.3303,130.815297446
 09/15  24:00:00,193.029087314,32.9811450371,78.090845215,0.0,25.5240853573,30.610668775,119.679298399,8.24036739813,3.33212,108.106811001
 09/16  01:00:00,163.301730934,30.9565322292,48.5368296611,0.0,27.7269238854,30.610668775,96.9182111189,13.1518646865,3.33212,80.4342264324
 09/16  02:00:00,186.227576121,33.3860675987,86.2811144392,0.0,12.7620426787,28.1191506574,98.3001659685,14.52039957,3.33212,80.4476463984
 09/16  03:00:00,178.537620559,33.3860675987,78.6888926358,0.0,12.7620426787,28.1191506574,99.9381403371,16.1738741474,3.33212,80.4321461897
 09/16  04:00:00,163.228167978,31.7663773524,58.5554396064,0.0,12.7620426787,28.1191506574,125.886240355,17.0790270373,3.33212,105.475093318
 09/16  05:00:00,180.407868765,32.5762224755,62.7124475978,0.0,12.7620426787,28.1191506574,160.935318851,19.0035888858,8.3303,133.601429965
 09/16  06:00:00,267.388947614,35.005757845,66.5460610384,0.0,42.6918050922,54.3732441037,226.644988907,22.3038925335,16.6606,187.680496373
 09/16  07:00:00,333.261535107,35.8832945739,95.98310124,0.0,42.6918050922,86.1019271793,371.021192683,27.7247125213,24.9909,318.305580162
 09/16  08:00:00,404.539891619,35.840035964,134.24174963,0.0,57.6566862989,112.030105488,505.003493621,20.6969325729,33.3212,450.985361048
 09/16  09:00:00,361.488919471,36.4101832067,136.716022092,0.0,57.6566862989,83.6599452969,397.358453884,8.10261970613,66.8089,322.446934178
 09/16  10:00:00,312.185785802,36.5370506967,140.608313988,0.0,42.6918050922,68.9656133826,337.615510349,0.850812945912,83.4695,253.295197403
 09/16  11:00:00,305.779986317,36.6457094351,141.275913926,0.0,34.9340096728,67.7198543238,281.986727579,0.535475682991,83.4695,197.981751896
 09/16  12:00:00,306.271577316,36.7020393445,141.424966024,0.0,34.9340096728,67.7198543238,229.85023204,0.141436063876,83.4695,146.239295976
 09/16  13:00:00,297.550792127,36.6354372113,141.87975609,0.0,34.9340096728,57.9733543238,221.4414354,0.250906971082,75.1392,146.051328429
 09/16  14:00:00,297.546150473,36.6596532002,141.776621732,0.0,34.9340096728,57.9733543238,213.380404103,0.700622613016,66.8089,145.87088149
 09/16  15:00:00,296.951137232,36.688457467,140.630040577,0.0,34.9340096728,57.9733543238,221.570473703,0.570049916348,75.1392,145.861223787
 09/16  16:00:00,326.03228076,36.4623307653,140.304528903,0.0,34.9340096728,62.9068543238,200.856767656,0.575616879116,91.7998,108.481350777
 09/16  17:00:00,351.893957041,35.9621542776,138.939720846,0.0,34.9340096728,72.2186844194,190.536383782,2.65183344444,49.9818,137.902750338
 09/16  18:00:00,414.488257072,36.1167185254,135.072642496,0.0,87.0357390804,86.2600435998,215.412384926,2.75174299264,49.9818,162.678841934
 09/16  19:00:00,408.493388365,35.9419764901,131.648126974,0.0,102.000620287,77.6748002752,252.150189697,3.10484418554,33.3212,215.724145511
 09/16  20:00:00,430.586274783,35.9116770148,128.562900068,0.0,102.000620287,88.9820225341,252.183226556,3.42249511194,33.3212,215.439531444
 09/16  21:00:00,419.667142544,35.984561219,127.359077747,0.0,102.000620287,91.6425454185,244.437315896,3.72128175314,24.9909,215.725134143
 09/16  22:00:00,366.067538265,35.9492316084,127.056656624,0.0,87.0357390804,65.871452062,339.220719856,4.93549022582,16.6606,317.62462963
 09/16  23:00:00,293.639037125,35.898995978,128.247209063,0.0,42.6918050922,48.4199368926,200.231532153,6.83565590162,8.3303,185.065576252
 09/16  24:00:00,236.049083541,33.3860675987,115.428213239,0.0,27.7269238854,30.610668775,107.072175694,0.0166746965864,3.33212,103.723380998
 09/17  01:00:00,239.730222809,32.9811450371,110.761850704,0.0,34.4311606118,33.1021868926,84.1536637039,0.278200173646,3.33212,80.5433435302
 09/17  02:00:00,216.651560463,31.7663773524,107.738811567,0.0,19.466279405,30.610668775,87.4988840408,0.0768805334132,3.33212,84.0898835074
 09/17  03:00:00,209.172685587,32.5762224755,98.6381193705,0.0,19.466279405,30.610668775,86.5211439772,0.0,3.33212,83.1890239772
 09/17  04:00:00,230.229854614,33.3860675987,111.302662252,0.0,19.466279405,30.610668775,105.211251191,0.0797137438205,3.33212,101.799417447
 09/17  05:00:00,235.594928091,32.5762224755,106.104454961,0.0,19.466279405,30.610668775,146.036459564,0.093153555255,8.3303,137.613006009
 09/17  06:00:00,313.969942706,34.1959127218,109.722160562,0.0,42.6918050922,54.3732441037,204.992144178,0.0530210655961,16.6606,188.278523112
 09/17  07:00:00,380.235937085,36.3554495596,127.334407482,0.0,49.3960418185,88.5934452969,349.530407817,5.64858055685,24.9909,318.89092726
 09/17  08:00:00,402.35072595,35.9833212452,126.365360487,0.0,57.6566862989,112.030105488,487.182177875,2.37438727725,33.3212,451.486590598
 09/17  09:00:00,346.008133005,36.4271298483,125.675417962,0.0,50.9524495726,81.1684271793,398.281359674,0.0,66.8089,331.472459674
 09/17  10:00:00,301.227618697,36.7202639956,125.586136209,0.0,42.6918050922,68.9656133826,330.795978817,0.14843220701,83.4695,247.17804661
 09/17  11:00:00,296.905912936,36.7208546052,125.00811314,0.0,38.286128036,68.9656133826,283.740967365,0.00564458040985,83.4695,200.265822784
 09/17  12:00:00,294.998574282,36.7616993141,123.823453758,0.0,38.286128036,68.9656133826,227.801324482,0.0,83.4695,144.331824482
 09/17  13:00:00,274.202302732,36.7025274108,122.005962462,0.0,31.5818913096,56.727595265,219.869710421,0.0376424789327,75.1392,144.692867942
 09/17  14:00:00,274.386755381,36.6707201279,122.204119132,0.0,31.5818913096,56.727595265,212.422566884,0.0425936738978,66.8089,145.57107321
 09/17  15:00:00,274.479095833,36.7370255458,122.262784121,0.0,31.5818913096,56.727595265,220.749561144,0.0497650551983,75.1392,145.560596089
 09/17  16:00:00,305.95289749,36.5540308561,124.635009753,0.0,31.5818913096,61.661095265,200.205492664,0.0226725647556,91.7998,108.383020099
 09/17  17:00:00,336.509013402,36.0013102119,128.048641324,0.0,31.5818913096,70.9729253606,190.290416366,2.37094424775,49.9818,137.937672118
 09/17  18:00:00,397.365522491,36.0663240833,127.158050496,0.0,80.3315023541,83.7685254822,216.077389061,3.58203722718,49.9818,162.513551834
 09/17  19:00:00,405.722004949,36.0888349929,125.84892122,0.0,102.000620287,77.6748002752,252.863288061,4.02897247197,33.3212,215.513115589
 09/17  20:00:00,435.921377965,36.0632749621,124.451940973,0.0,108.704857014,91.4735406516,252.60991999,4.36770862914,33.3212,214.921011361
 09/17  21:00:00,407.197306166,36.247689871,123.798608915,0.0,95.2963835608,89.1510273009,245.155765893,4.69832778896,24.9909,215.466538104
 09/17  22:00:00,354.893328024,36.1603133809,124.869857071,0.0,80.3315023541,63.3799339444,334.917702333,5.41611011166,16.6606,312.840992221
 09/17  23:00:00,292.123495818,36.0921753491,126.507723641,0.0,42.6918050922,48.4199368926,199.847885858,7.32763071063,8.3303,184.189955148
 09/17  24:00:00,267.503325891,33.3860675987,137.403910806,0.0,34.4311606118,33.1021868926,111.6370992,0.0137797922784,3.33212,108.291199408
 09/18  01:00:00,243.391243292,33.3860675987,132.136500224,0.0,19.418418834,29.3649097162,83.8248456422,0.0165369099669,3.33212,80.4761887322
 09/18  02:00:00,234.147364196,33.5210417859,130.644880892,0.0,12.7620426787,28.1191506574,84.2786967694,0.470161427125,3.33212,80.4764153423
 09/18  03:00:00,229.002974311,33.9259643474,124.708759494,0.0,12.7620426787,28.1191506574,84.0254273776,0.218447310671,3.33212,80.4748600669
 09/18  04:00:00,232.022947241,33.9259643474,121.10819276,0.0,12.7620426787,28.1191506574,111.711139729,0.188684859055,3.33212,108.19033487
 09/18  05:00:00,249.452535289,33.3860675987,112.144591568,0.0,25.5240853573,30.610668775,188.605780378,0.0691761158059,8.3303,180.206304262
 09/18  06:00:00,359.896670606,34.5198507711,122.524710282,0.0,51.0481707146,78.1489452969,336.06413805,0.155723334548,16.6606,319.247814715
 09/18  07:00:00,411.262956206,35.9391206184,122.544507564,0.0,64.3609230253,109.708623606,457.334685892,7.30739005459,24.9909,425.036395837
 09/18  08:00:00,362.438638336,35.8628065857,124.606610719,0.0,51.0481707146,80.7689615957,363.629890447,3.07720788377,33.3212,327.231482564
 09/18  09:00:00,332.484112534,36.4029338286,122.294084409,0.0,51.0481707146,71.0224615957,315.473968288,0.0,66.8089,248.665068288
 09/18  10:00:00,281.870735992,36.5057641525,120.287204228,0.0,32.1804615127,65.7244621605,282.074210477,0.14057401723,83.4695,198.464136459
 09/18  11:00:00,281.571623307,36.6178799486,119.213367178,0.0,32.1804615127,65.7244621605,233.420480372,0.14828274537,83.4695,149.802697627
 09/18  12:00:00,279.152321022,36.6885035756,117.430419046,0.0,32.1804615127,65.7244621605,229.470592491,0.0312875818805,83.4695,145.969804909
 09/18  13:00:00,274.159181033,36.628281568,122.245337023,0.0,32.1804615127,55.9779621605,217.75279239,0.233154658361,75.1392,142.380437732
 09/18  14:00:00,276.861482398,36.6572753805,124.909926864,0.0,32.1804615127,55.9779621605,209.303312076,0.110451430703,66.8089,142.383960646
 09/18  15:00:00,273.708701556,36.6867617305,121.74160514,0.0,32.1804615127,55.9779621605,221.156826617,0.396759594976,75.1392,145.620867022
 09/18  16:00:00,306.19005149,36.5114238329,125.163783666,0.0,32.1804615127,60.9114621605,200.203995721,0.0,91.7998,108.404195721
 09/18  17:00:00,342.265817029,35.9954681824,126.716222417,0.0,32.1804615127,77.5397301883,215.015490374,2.82649934927,49.9818,162.207191025
 09/18  18:00:00,395.968308002,36.0914320128,126.373361304,0.0,77.122965704,86.2600435998,347.544538202,4.43475905753,49.9818,293.127979145
 09/18  19:00:00,408.361298697,36.1245786386,125.420478389,0.0,102.647051061,80.1663183927,256.704068957,4.94208254912,33.3212,218.440786408
 09/18  20:00:00,443.781190044,36.1141291006,124.371628661,0.0,115.40909374,92.7192997104,256.290256871,5.30804240573,33.3212,217.661014465
 09/18  21:00:00,419.597259201,36.1876753835,123.792861174,0.0,102.647051061,94.1340635361,349.616207165,5.67458069636,24.9909,318.950726468
 09/18  22:00:00,354.107608132,36.2379955138,124.823037207,0.0,77.122965704,65.871452062,263.561469364,6.17057536659,16.6606,240.730293998
 09/18  23:00:00,288.58468949,36.1690706729,127.402960503,0.0,38.286128036,48.4199368926,148.200052879,8.92415209671,8.3303,130.945600782
 09/18  24:00:00,227.123884684,33.3860675987,108.809561076,0.0,25.5240853573,30.610668775,111.545320766,0.0210952342972,3.33212,108.192105531
 09/19  01:00:00,214.232809853,32.8461708499,104.427341286,0.0,19.418418834,29.3649097162,83.9199320705,0.108741851386,3.33212,80.4790702191
 09/19  02:00:00,213.744596566,33.9259643474,109.630574478,0.0,12.7620426787,28.1191506574,84.0379953693,0.221917925192,3.33212,80.4839574441
 09/19  03:00:00,210.208603619,33.9259643474,106.203335069,0.0,12.7620426787,28.1191506574,84.1016526778,0.275905712229,3.33212,80.4936269656
 09/19  04:00:00,214.397350866,33.9259643474,103.01518384,0.0,12.7620426787,28.1191506574,111.775640004,0.234773480594,3.33212,108.208746523
 09/19  05:00:00,230.916369708,33.3860675987,93.080510969,0.0,25.5240853573,30.610668775,195.673929228,0.0943606405548,8.3303,187.249268587
 09/19  06:00:00,351.638739308,34.5198507711,113.491172797,0.0,51.0481707146,78.1489452969,336.419141067,0.191239451895,16.6606,319.567301615
 09/19  07:00:00,415.815860441,35.9225396478,125.939580863,0.0,64.3609230253,109.708623606,453.886082502,8.61597773882,24.9909,420.279204763
 09/19  08:00:00,367.433767381,35.8442403275,128.724906043,0.0,51.0481707146,80.7689615957,369.285494397,3.64810786204,33.3212,332.316186535
 09/19  09:00:00,338.639591589,36.3984369461,128.489044044,0.0,51.0481707146,71.0224615957,313.990845397,0.0,66.8089,247.181945397
 09/19  10:00:00,289.857547314,36.487917673,128.32945267,0.0,32.1804615127,65.7244621605,281.261024953,0.848639213464,83.4695,196.942885739
 09/19  11:00:00,288.94482636,36.5538871958,126.711292299,0.0,32.1804615127,65.7244621605,238.01518593,1.74391203116,83.4695,152.801773899
 09/19  12:00:00,287.723239571,36.6096849383,126.147059164,0.0,32.1804615127,65.7244621605,231.511506759,1.96351465661,83.4695,146.078492102
 09/19  13:00:00,277.752051592,36.6157052682,125.892189552,0.0,32.1804615127,55.9779621605,220.072258706,2.06054646016,75.1392,142.872512246
 09/19  14:00:00,277.071022202,36.6465375887,125.182801166,0.0,32.1804615127,55.9779621605,211.006854554,2.20280592572,66.8089,141.995148628
 09/19  15:00:00,275.818524587,36.6750529943,123.914060425,0.0,32.1804615127,55.9779621605,223.132872803,2.32405604156,75.1392,145.669616762
 09/19  16:00:00,305.302959274,36.4317366734,124.383585832,0.0,32.1804615127,60.9114621605,200.332294713,0.0999175345913,91.7998,108.432577178
 09/19  17:00:00,340.268208686,35.9255561841,124.809332231,0.0,32.1804615127,77.5397301883,215.915569546,3.63749343086,49.9818,162.296276115
 09/19  18:00:00,392.509157029,35.9769597164,123.025837643,0.0,77.122965704,86.2600435998,349.388390395,5.99473413373,49.9818,293.411856262
 09/19  19:00:00,404.987246162,35.9872420264,122.704519394,0.0,102.647051061,80.1663183927,262.89669243,6.02008853588,33.3212,223.555403894
 09/19  20:00:00,447.354117859,35.9760187172,129.614005779,0.0,115.40909374,92.7192997104,255.52152725,6.46141564431,33.3212,215.738911606
 09/19  21:00:00,429.816373388,36.0349791431,138.281255625,0.0,102.647051061,94.1340635361,352.390072762,7.32698502715,24.9909,320.072187734
 09/19  22:00:00,365.855659598,36.1033164173,141.242847571,0.0,77.122965704,65.871452062,270.565522239,15.2687215733,16.6606,238.636200665
 09/19  23:00:00,281.750764643,36.0466635023,125.670445495,0.0,38.286128036,48.4199368926,171.343154275,26.840071111,8.3303,136.172783164
 09/19  24:00:00,204.030618293,33.3860675987,88.4041251251,0.0,25.5240853573,30.610668775,127.915131337,16.3736388721,3.33212,108.209372464
 09/20  01:00:00,141.167101869,30.9565322292,36.0720314521,0.0,19.418418834,29.3649097162,90.7241268732,6.89191016248,3.33212,80.5000967107
 09/20  02:00:00,190.289132974,33.3860675987,90.1346148739,0.0,12.7620426787,28.1191506574,92.4708229815,8.64080219729,3.33212,80.4979007842
 09/20  03:00:00,169.832446609,32.5762224755,70.7119939276,0.0,12.7620426787,28.1191506574,100.280920215,16.433985177,3.33212,80.5148150377
 09/20  04:00:00,170.582571131,32.5762224755,64.9414115571,0.0,12.7620426787,28.1191506574,133.929610624,22.3499637154,3.33212,108.247526909
 09/20  05:00:00,200.602788804,32.9811450371,66.9995696223,0.0,25.5240853573,30.610668775,220.340772164,24.7591890617,8.3303,187.251283102
 09/20  06:00:00,360.644254192,35.005757845,126.673588339,0.0,51.0481707146,78.1489452969,356.288912761,19.6118417296,16.6606,320.016471031
 09/20  07:00:00,424.668948801,35.8481848948,141.063478703,0.0,64.3609230253,109.708623606,473.545822769,27.5217377705,24.9909,421.033184999
 09/20  08:00:00,356.617701268,35.8156029681,124.100982097,0.0,51.0481707146,80.7689615957,391.254919998,25.2622584162,33.3212,332.671461582
 09/20  09:00:00,328.197687927,36.4010174515,123.190992881,0.0,51.0481707146,71.0224615957,332.976917405,18.7949153246,66.8089,247.373102081
 09/20  10:00:00,274.753414369,36.4879007579,118.258955393,0.0,32.1804615127,65.7244621605,294.479383191,13.9627702798,83.4695,197.047112911
 09/20  11:00:00,269.794580532,36.5403552483,112.547751164,0.0,32.1804615127,65.7244621605,248.725972528,12.3358769489,83.4695,152.920595579
 09/20  12:00:00,277.045260946,36.5794155137,120.329494768,0.0,32.1804615127,65.7244621605,238.950248311,9.40249860634,83.4695,146.078249705
 09/20  13:00:00,280.032072448,36.61352355,132.804959357,0.0,32.1804615127,55.9779621605,226.029572915,4.99165047878,75.1392,145.898722436
 09/20  14:00:00,286.118578348,36.6426371695,138.826957967,0.0,32.1804615127,55.9779621605,210.253392126,3.4622526583,66.8089,139.982239468
 09/20  15:00:00,291.459784251,36.669569252,144.060401696,0.0,32.1804615127,55.9779621605,223.029712408,3.07442826398,75.1392,144.816084144
 09/20  16:00:00,320.858085408,36.3918810689,144.291890284,0.0,32.1804615127,60.9114621605,200.484450713,0.229486156831,91.7998,108.455164557
 09/20  17:00:00,354.890784669,35.8906549224,143.762172645,0.0,32.1804615127,77.5397301883,222.140689525,3.76849948928,49.9818,168.390390036
 09/20  18:00:00,407.441466823,35.9351261736,142.420726698,0.0,77.122965704,86.2600435998,351.256733596,6.74047725375,49.9818,294.534456342
 09/20  19:00:00,420.137345961,35.8795994951,142.011409878,0.0,102.647051061,80.1663183927,256.403539215,6.58084201147,33.3212,216.501497203
 09/20  20:00:00,456.352254812,35.869679473,141.872430926,0.0,115.40909374,92.7192997104,258.85713908,9.55065524526,33.3212,215.985283835
 09/20  21:00:00,431.490005328,35.942514806,140.729806021,0.0,102.647051061,94.1340635361,361.544985934,14.946592398,24.9909,321.607493536
 09/20  22:00:00,363.228498059,36.0212267639,139.173971978,0.0,77.122965704,65.871452062,281.974909354,21.6980947797,16.6606,243.616214575
 09/20  23:00:00,270.969906589,35.9762780566,115.183677739,0.0,38.286128036,48.4199368926,170.831080578,26.5623739739,8.3303,135.938406604
 09/20  24:00:00,170.544680272,31.7663773524,57.0602135657,0.0,25.5240853573,30.610668775,124.093368883,17.2751282889,3.33212,103.486120594
 09/21  01:00:00,174.254461466,32.5762224755,67.3081738718,0.0,19.418418834,29.3649097162,103.219786904,16.7840486734,3.33212,83.1036182302
 09/21  02:00:00,158.430733102,31.7663773524,60.2750855073,0.0,12.7620426787,28.1191506574,103.75685384,16.3006276458,3.33212,84.1241061944
 09/21  03:00:00,168.588660071,32.5762224755,69.5633424934,0.0,12.7620426787,28.1191506574,99.7021828627,15.8439810419,3.33212,80.5260818208
 09/21  04:00:00,190.869256192,33.3860675987,84.3249310253,0.0,12.7620426787,28.1191506574,127.016718439,15.4115363472,3.33212,108.273062091
 09/21  05:00:00,205.898024328,32.9811450371,72.3071774084,0.0,25.5240853573,30.610668775,208.629443733,18.623903271,8.3303,181.675240462
 09/21  06:00:00,352.294793268,34.6818197957,118.955624067,0.0,51.0481707146,78.1489452969,358.771550775,20.2266698824,16.6606,321.884280893
 09/21  07:00:00,424.26940521,35.8425793624,140.896808801,0.0,64.3609230253,109.708623606,478.827447793,25.976436504,24.9909,427.860111289
 09/21  08:00:00,343.755132295,35.8156029681,111.484305187,0.0,51.0481707146,80.7689615957,390.162709686,24.7980265489,33.3212,332.043483137
 09/21  09:00:00,300.457787639,36.3897499017,95.9367969239,0.0,51.0481707146,71.0224615957,339.812742258,24.5410368572,66.8089,248.462805401
 09/21  10:00:00,279.703687129,36.48042348,123.470477937,0.0,32.1804615127,65.7244621605,296.786853137,16.1618985775,83.4695,197.15545456
 09/21  11:00:00,285.326398055,36.53536729,127.960652346,0.0,32.1804615127,65.7244621605,244.239634969,8.3970862478,83.4695,152.373048721
 09/21  12:00:00,289.031505523,36.5752116877,132.091956763,0.0,32.1804615127,65.7244621605,234.830848616,4.62988160529,83.4695,146.73146701
 09/21  13:00:00,289.360693336,36.6096225181,141.923680918,0.0,32.1804615127,55.9779621605,224.23924876,3.14799659849,75.1392,145.952052162
 09/21  14:00:00,292.160008639,36.6390409354,144.628049585,0.0,32.1804615127,55.9779621605,212.11633299,2.89965825544,66.8089,142.407774735
 09/21  15:00:00,291.815777696,36.6676241558,144.108289442,0.0,32.1804615127,55.9779621605,220.273708571,2.63873893029,75.1392,142.495769641
 09/21  16:00:00,320.405087975,36.4005369344,143.359685964,0.0,32.1804615127,60.9114621605,206.807030132,0.129980377497,91.7998,114.877249754
 09/21  17:00:00,354.439952233,35.9022185471,142.918932925,0.0,32.1804615127,77.5397301883,215.46349844,3.09688004889,49.9818,162.384818391
 09/21  18:00:00,406.791227426,35.9508444232,141.377246178,0.0,77.122965704,86.2600435998,349.512731688,5.56657771464,49.9818,293.964353973
 09/21  19:00:00,420.225477976,35.9083142851,142.007495738,0.0,102.647051061,80.1663183927,262.154458253,6.54591365418,33.3212,222.287344599
 09/21  20:00:00,456.020041024,35.8923741346,141.799596262,0.0,115.40909374,92.7192997104,266.230493044,15.2846503775,33.3212,217.624642666
 09/21  21:00:00,426.228968271,35.9687196068,135.927944302,0.0,102.647051061,94.1340635361,371.669029879,25.9080898303,24.9909,320.770040049
 09/21  22:00:00,326.943030565,36.0420831436,103.493016671,0.0,77.122965704,65.871452062,297.064281214,35.9414725171,16.6606,244.462208697
 09/21  23:00:00,253.342714164,35.9890685271,98.0688133418,0.0,38.286128036,48.4199368926,176.312909909,36.5255994617,8.3303,131.457010447
 09/21  24:00:00,182.841718403,31.7663773524,69.3515926722,0.0,25.5240853573,30.610668775,130.296219892,18.6892292868,3.33212,108.274870606
 09/22  01:00:00,182.167734394,32.5762224755,75.2149498952,0.0,19.418418834,29.3649097162,95.3293197831,11.4617840605,3.33212,80.5354157226
 09/22  02:00:00,177.562686803,32.5762224755,78.4209517486,0.0,12.7620426787,28.1191506574,93.4712176987,9.60596558065,3.33212,80.5331321181
 09/22  03:00:00,152.951990918,31.7663773524,54.8594884132,0.0,12.7620426787,28.1191506574,90.8506774848,6.97616310467,3.33212,80.5423943802
 09/22  04:00:00,193.063968634,33.3860675987,85.6039566096,0.0,12.7620426787,28.1191506574,116.87767024,5.22764382686,3.33212,108.317906413
 09/22  05:00:00,210.938443623,32.8461708499,76.534914506,0.0,25.5240853573,30.610668775,201.108193097,5.21901779736,8.3303,187.5588753
 09/22  06:00:00,357.645090182,34.8437888203,122.938825806,0.0,51.0481707146,78.1489452969,344.762265081,7.45918115676,16.6606,320.642483924
 09/22  07:00:00,425.230177883,35.8492036999,140.311915498,0.0,64.3609230253,109.708623606,469.570255331,12.4788062633,24.9909,432.100549068
 09/22  08:00:00,376.167715929,35.8156029681,142.216094235,0.0,51.0481707146,80.7689615957,366.75382109,5.25676892849,33.3212,328.175852162
 09/22  09:00:00,349.144861655,36.3904165589,143.372850909,0.0,51.0481707146,71.0224615957,320.168642309,0.89523781222,66.8089,252.464504497
 09/22  10:00:00,301.832439076,36.4786925401,144.266538458,0.0,32.1804615127,65.7244621605,283.900577962,3.16626114327,83.4695,197.264816819
 09/22  11:00:00,301.372040478,36.5312406117,142.169925953,0.0,32.1804615127,65.7244621605,239.955876796,3.44802858264,83.4695,153.038348213
 09/22  12:00:00,299.153138393,36.5709112523,139.513292702,0.0,32.1804615127,65.7244621605,232.764954372,3.10943293485,83.4695,146.186021437
 09/22  13:00:00,287.544722566,36.6062205967,136.013742469,0.0,32.1804615127,55.9779621605,223.704460394,2.54993684834,75.1392,146.015323546
 09/22  14:00:00,285.474288848,36.6363589898,133.578033532,0.0,32.1804615127,55.9779621605,215.379546373,2.74035883821,66.8089,145.830287535
 09/22  15:00:00,283.105826447,36.6653284766,131.179982051,0.0,32.1804615127,55.9779621605,221.772278903,2.56133144497,75.1392,144.071747458
 09/22  16:00:00,311.102117231,36.4189076179,130.143192842,0.0,32.1804615127,60.9114621605,202.149804078,0.125031018857,91.7998,110.224973059
 09/22  17:00:00,346.302346464,35.9333816897,130.758298416,0.0,32.1804615127,77.5397301883,215.447399754,2.97633051474,49.9818,162.48926924
 09/22  18:00:00,397.061048434,35.9874587569,127.490828494,0.0,77.122965704,86.2600435998,349.515900046,5.12063038702,49.9818,294.413469659
 09/22  19:00:00,410.438882945,35.9827363494,128.100473018,0.0,102.647051061,80.1663183927,262.105510261,4.90650567358,33.3212,223.877804587
 09/22  20:00:00,448.811624067,35.9995764348,129.950236513,0.0,115.40909374,92.7192997104,254.816029113,5.27619724709,33.3212,216.218631866
 09/22  21:00:00,424.786883343,36.0951817623,129.395048433,0.0,102.647051061,94.1340635361,352.326898491,5.6332848891,24.9909,321.702713602
 09/22  22:00:00,359.285068637,36.1648583502,129.987652434,0.0,77.122965704,65.871452062,268.389763561,7.18305213369,16.6606,244.546111428
 09/22  23:00:00,289.298162212,36.120480786,128.105536472,0.0,38.286128036,48.4199368926,155.875277821,9.84299597035,8.3303,137.70198185
 09/22  24:00:00,250.661389386,33.3860675987,132.056152938,0.0,25.5240853573,30.610668775,111.694468271,0.0494198991934,3.33212,108.312928372
 09/23  01:00:00,228.13982738,33.3860675987,107.623385772,0.0,27.7269238854,30.610668775,83.9367042907,0.0447209046856,3.33212,80.559863386
 09/23  02:00:00,195.258800116,32.9811450371,93.2480368702,0.0,12.7620426787,28.1191506574,84.2794092309,0.388570084701,3.33212,80.5587191462
 09/23  03:00:00,196.730627665,33.6560159731,94.2001547602,0.0,12.7620426787,28.1191506574,84.2537863423,0.357568316656,3.33212,80.5640980257
 09/23  04:00:00,201.725200142,33.6560159731,93.0538148111,0.0,12.7620426787,28.1191506574,111.874948577,0.197164839351,3.33212,108.345663738
 09/23  05:00:00,216.433412173,33.9259643474,95.0630237148,0.0,12.7620426787,28.1191506574,146.321805969,0.24466766093,8.3303,137.746838308
 09/23  06:00:00,294.265509593,33.8719746726,92.6014690289,0.0,42.6918050922,54.3732441037,205.292418526,0.23157914318,16.6606,188.400239383
 09/23  07:00:00,380.27152495,35.9391243309,140.68492297,0.0,42.6918050922,86.1019271793,355.082433362,9.11718161248,24.9909,320.97435175
 09/23  08:00:00,411.381031536,35.8743822155,139.687549411,0.0,57.6566862989,112.030105488,502.77636116,4.89786691446,33.3212,464.557294245
 09/23  09:00:00,365.463137252,36.3866251609,140.050514544,0.0,57.6566862989,83.6599452969,394.04439793,0.222934137395,66.8089,327.012563793
 09/23  10:00:00,312.636330091,36.5259141482,140.81972312,0.0,42.6918050922,68.9656133826,340.462194013,1.87330790431,83.4695,255.119386109
 09/23  11:00:00,304.906563757,36.6430942101,140.60474618,0.0,34.9340096728,67.7198543238,287.783095429,1.74278938965,83.4695,202.570806039
 09/23  12:00:00,304.569586361,36.7010373503,140.276977625,0.0,34.9340096728,67.7198543238,233.041884066,0.699919049451,83.4695,148.872465016
 09/23  13:00:00,294.711434157,36.6615127403,139.414231564,0.0,34.9340096728,57.9733543238,221.659364699,0.101999930151,75.1392,146.418164769
 09/23  14:00:00,295.199591702,36.7269538113,139.724292125,0.0,34.9340096728,57.9733543238,219.764252635,0.060149565262,66.8089,152.89520307
 09/23  15:00:00,294.884818339,36.7273435528,139.399583029,0.0,34.9340096728,57.9733543238,221.444097275,0.0611148965969,75.1392,146.243782379
 09/23  16:00:00,325.454310739,36.477096826,142.494126696,0.0,34.9340096728,62.9068543238,201.130993438,0.636775609834,91.7998,108.694417828
 09/23  17:00:00,350.548763315,35.9678408351,141.666718728,0.0,34.9340096728,72.2186844194,193.272627133,5.04503702346,49.9818,138.245790109
 09/23  18:00:00,416.083247591,36.1320876442,141.041812092,0.0,87.0357390804,86.2600435998,225.356029851,5.36438403054,49.9818,170.009845821
 09/23  19:00:00,417.290733046,35.9252360882,139.084107871,0.0,102.000620287,77.6748002752,266.873200666,13.9449537497,33.3212,219.607046916
 09/23  20:00:00,419.099300081,35.8728438585,122.362328197,0.0,102.000620287,88.9820225341,289.599663949,35.6508451085,33.3212,220.62761884
 09/23  21:00:00,397.134207538,35.9166945752,110.635472919,0.0,102.000620287,91.6425454185,291.122034408,49.4736533911,24.9909,216.657481017
 09/23  22:00:00,357.134825513,35.8778299794,123.914679,0.0,87.0357390804,65.871452062,395.490705487,58.8121140992,16.6606,320.017991388
 09/23  23:00:00,260.498277936,35.8244096937,101.021821602,0.0,42.6918050922,48.4199368926,267.096480797,70.845105167,8.3303,187.92107563
 09/23  24:00:00,200.69662122,31.7663773524,84.9895141816,0.0,27.7269238854,30.610668775,174.075854689,62.4090595437,3.33212,108.334675145
 09/24  01:00:00,201.512951217,32.5762224755,75.8683241849,0.0,34.4311606118,33.1021868926,151.051480958,60.8586652596,3.33212,86.8606956982
 09/24  02:00:00,174.558453444,30.9565322292,67.9600925143,0.0,19.466279405,30.610668775,145.118842523,61.1274753624,3.33212,80.6592471608
 09/24  03:00:00,169.198199183,30.9565322292,62.599692313,0.0,19.466279405,30.610668775,143.327183643,59.3345371978,3.33212,80.6605264453
 09/24  04:00:00,174.37327818,30.9565322292,61.1912454977,0.0,19.466279405,30.610668775,167.980939109,54.521609097,3.33212,110.127210012
 09/24  05:00:00,188.37531822,32.5762224755,61.3315239884,0.0,19.466279405,30.610668775,192.742063381,48.2387443305,8.3303,136.17301905
 09/24  06:00:00,271.95887586,34.1959127218,71.8187014561,0.0,42.6918050922,54.3732441037,252.698339286,40.0330789294,16.6606,196.004660357
 09/24  07:00:00,346.582357251,36.1593953795,99.4800194797,0.0,49.3960418185,88.5934452969,412.552343987,66.1945012611,24.9909,321.366942726
 09/24  08:00:00,403.476874728,35.8300207767,133.145789346,0.0,57.6566862989,112.030105488,562.349211585,64.1022838076,33.3212,464.925727777
 09/24  09:00:00,331.842287331,36.4224975305,117.205779048,0.0,50.9524495726,81.1684271793,440.729137067,42.5596646727,66.8089,331.360572394
 09/24  10:00:00,295.045082126,36.5641100425,125.1267796,0.0,42.6918050922,68.9656133826,356.068150619,19.6131038198,83.4695,252.985546799
 09/24  11:00:00,304.916292681,36.6375975138,137.342503804,0.0,38.286128036,68.9656133826,292.038751146,3.4754834199,83.4695,205.093767726
 09/24  12:00:00,308.413419816,36.6789004339,140.06557711,0.0,38.286128036,68.9656133826,229.86395432,0.085844393645,83.4695,146.308609927
 09/24  13:00:00,290.398897923,36.6425047356,139.878660407,0.0,31.5818913096,56.727595265,221.483755296,0.0546299100876,75.1392,146.289925386
 09/24  14:00:00,290.915089869,36.6795442103,142.158097661,0.0,31.5818913096,56.727595265,212.800539457,0.0523707407971,66.8089,145.939268716
 09/24  15:00:00,287.779636924,36.7048722531,138.364217521,0.0,31.5818913096,56.727595265,221.129543965,0.0560533966632,75.1392,145.934290569
 09/24  16:00:00,320.440658968,36.432973247,142.429313728,0.0,31.5818913096,61.661095265,207.072674065,0.290156200698,91.7998,114.982717864
 09/24  17:00:00,345.161507139,35.9191074059,139.343372809,0.0,31.5818913096,70.9729253606,190.904635501,2.61487703523,49.9818,138.307958465
 09/24  18:00:00,408.923066061,35.9561558052,141.223750742,0.0,80.3315023541,83.7685254822,216.870642976,3.10446498711,49.9818,163.784377989
 09/24  19:00:00,419.911829588,35.8752159818,141.061970426,0.0,102.000620287,77.6748002752,259.510969235,3.21773298592,33.3212,222.972036249
 09/24  20:00:00,447.507792065,35.8454181244,140.838292053,0.0,108.704857014,91.4735406516,258.256461266,9.03079134001,33.3212,215.904469926
 09/24  21:00:00,403.321378898,35.9508381016,125.538082719,0.0,95.2963835608,89.1510273009,262.312320238,20.7690826932,24.9909,216.552337545
 09/24  22:00:00,327.09949055,35.9204569946,103.02777622,0.0,80.3315023541,63.3799339444,382.828356112,43.7054390351,16.6606,322.462317077
 09/24  23:00:00,251.491557786,35.8716661511,91.9266614916,0.0,42.6918050922,48.4199368926,254.937002316,60.799588427,8.3303,185.807113889
 09/24  24:00:00,203.646028068,31.7663773524,78.6780279753,0.0,34.4311606118,33.1021868926,173.325536265,55.113962368,3.33212,114.879453897
 09/25  01:00:00,175.567987568,32.5762224755,68.7076771989,0.0,19.418418834,29.3649097162,134.616693172,50.6977271579,3.33212,80.586846014
 09/25  02:00:00,160.153124643,30.9565322292,62.7674666516,0.0,12.7620426787,28.1191506574,131.987544171,48.077544807,3.33212,80.5778793635
 09/25  03:00:00,157.861241598,31.7663773524,59.6787808582,0.0,12.7620426787,28.1191506574,125.625772719,41.7075704896,3.33212,80.5860822291
 09/25  04:00:00,165.316366744,32.5762224755,59.7684087696,0.0,12.7620426787,28.1191506574,148.004794769,36.2521651633,3.33212,108.420509606
 09/25  05:00:00,199.917856457,32.5762224755,66.7290371774,0.0,25.5240853573,30.610668775,230.941921769,34.7371883714,8.3303,187.874433398
 09/25  06:00:00,330.777204621,34.1959127218,98.2077404535,0.0,51.0481707146,78.1489452969,374.870493383,31.7636003517,16.6606,326.446293031
 09/25  07:00:00,407.676906087,35.9159058219,124.379749298,0.0,64.3609230253,109.708623606,523.977297903,69.9613128807,24.9909,429.025085022
 09/25  08:00:00,332.70029347,35.8156029681,100.629047804,0.0,51.0481707146,80.7689615957,424.454564488,56.5214124282,33.3212,334.61195206
 09/25  09:00:00,315.880945946,36.4090629726,111.408745157,0.0,51.0481707146,71.0224615957,346.317170206,23.6294014929,66.8089,255.878868713
 09/25  10:00:00,295.871328525,36.4953890042,139.068573709,0.0,32.1804615127,65.7244621605,285.176367868,4.09001514833,83.4695,197.61685272
 09/25  11:00:00,299.934238431,36.5480131955,141.458684248,0.0,32.1804615127,65.7244621605,237.316550406,0.628656860583,83.4695,153.218393546
 09/25  12:00:00,299.590880885,36.5984303609,140.492744223,0.0,32.1804615127,65.7244621605,229.970005645,0.138140600012,83.4695,146.362365045
 09/25  13:00:00,290.778847393,36.6584449251,140.276754955,0.0,32.1804615127,55.9779621605,221.361258482,0.0451295041163,75.1392,146.176928978
 09/25  14:00:00,291.120291276,36.7538846756,140.014958885,0.0,32.1804615127,55.9779621605,212.83281505,0.0352496992049,66.8089,145.988665351
 09/25  15:00:00,291.185522902,36.8018316357,139.862705623,0.0,32.1804615127,55.9779621605,221.138196864,0.0155393568642,75.1392,145.983457507
 09/25  16:00:00,320.804111372,36.5680216567,140.37325885,0.0,32.1804615127,60.9114621605,206.812780476,0.0,91.7998,115.012980476
 09/25  17:00:00,356.05398797,35.9631780883,140.76446109,0.0,32.1804615127,77.5397301883,214.168909584,1.46600003172,49.9818,162.721109552
 09/25  18:00:00,408.880650377,36.0113279341,139.90747058,0.0,77.122965704,86.2600435998,352.568126182,2.37995717839,49.9818,300.206369004
 09/25  19:00:00,423.948042857,36.0068087948,140.073042188,0.0,102.647051061,80.1663183927,256.012639731,2.72823908523,33.3212,219.963200645
 09/25  20:00:00,456.890424373,35.9878582456,141.327978348,0.0,115.40909374,92.7192997104,261.952558664,4.71066874606,33.3212,223.920689918
 09/25  21:00:00,431.403562315,36.0380358536,140.547257991,0.0,102.647051061,94.1340635361,360.391731631,13.1369503681,24.9909,322.263881263
 09/25  22:00:00,339.690892022,36.0853123753,115.952709105,0.0,77.122965704,65.871452062,283.4995526,21.1979817345,16.6606,245.640970866
 09/25  23:00:00,230.363055721,36.0183960665,75.2002154022,0.0,38.286128036,48.4199368926,175.897245956,29.6952993847,8.3303,137.871646571
 09/25  24:00:00,187.077436176,33.3860675987,72.02439038,0.0,25.5240853573,30.610668775,145.78602117,34.0377493443,3.33212,108.416151826
 09/26  01:00:00,173.306570438,30.9565322292,68.0802518088,0.0,19.418418834,29.3649097162,116.569156199,32.6373688032,3.33212,80.599667396
 09/26  02:00:00,162.877624282,30.9565322292,65.5499663269,0.0,12.7620426787,28.1191506574,114.459092358,30.5213320805,3.33212,80.605640278
 09/26  03:00:00,162.676457015,33.3860675987,62.9375185382,0.0,12.7620426787,28.1191506574,121.995827999,32.9384423537,3.33212,85.725265645
 09/26  04:00:00,168.782091208,32.5762224755,62.6336859836,0.0,12.7620426787,28.1191506574,145.849311439,32.9537680854,3.33212,109.563423354
 09/26  05:00:00,203.490632881,31.7663773524,70.5731895724,0.0,25.5240853573,30.610668775,226.592581908,30.2630589965,8.3303,187.999222911
 09/26  06:00:00,337.519183882,34.8437888203,103.582745421,0.0,51.0481707146,78.1489452969,365.960421458,27.1188752343,16.6606,322.180946224
 09/26  07:00:00,418.244779355,35.8278132742,131.54923829,0.0,64.3609230253,109.708623606,493.53679217,33.2090742825,24.9909,435.336817888
 09/26  08:00:00,340.627314201,35.8171874505,107.909011695,0.0,51.0481707146,80.7689615957,397.12974662,28.7884166395,33.3212,335.020129981
 09/26  09:00:00,341.35606017,36.4071917805,136.379263306,0.0,51.0481707146,71.0224615957,330.285401663,9.25414805845,66.8089,254.222353604
 09/26  10:00:00,298.110547161,36.4960693233,140.510349046,0.0,32.1804615127,65.7244621605,283.572775524,0.604377379882,83.4695,199.498898144
 09/26  11:00:00,301.293864722,36.5711123099,141.867532021,0.0,32.1804615127,65.7244621605,234.415881484,0.19612495323,83.4695,150.750256531
 09/26  12:00:00,300.841500788,36.6278473417,141.199675565,0.0,32.1804615127,65.7244621605,232.444320137,0.0286360872396,83.4695,148.946184049
 09/26  13:00:00,291.096800995,36.7278641272,140.326681042,0.0,32.1804615127,55.9779621605,221.384098,0.0134228005896,75.1392,146.231475199
 09/26  14:00:00,291.291371451,36.8274500304,139.824891456,0.0,32.1804615127,55.9779621605,212.877244441,0.00661279188569,66.8089,146.06173165
 09/26  15:00:00,291.601083071,36.8728460114,139.827246787,0.0,32.1804615127,55.9779621605,221.187245242,0.0,75.1392,146.048045242
 09/26  16:00:00,321.63071387,36.6412171086,140.731927984,0.0,32.1804615127,60.9114621605,206.851817375,0.0,91.7998,115.052017375
 09/26  17:00:00,356.821050603,35.9896974559,141.757254847,0.0,32.1804615127,77.5397301883,214.106774531,1.31245333376,49.9818,162.812521197
 09/26  18:00:00,409.17147979,36.0320234909,140.393502361,0.0,77.122965704,86.2600435998,355.692331625,2.15229604735,49.9818,303.558235578
 09/26  19:00:00,423.940881668,36.0667479511,140.384798072,0.0,102.647051061,80.1663183927,253.385119736,2.48192852092,33.3212,217.581991215
 09/26  20:00:00,455.923380141,36.0370883392,139.666875418,0.0,115.40909374,92.7192997104,259.955466611,2.76519524127,33.3212,223.86907137
 09/26  21:00:00,430.77456683,36.1102263251,138.414268268,0.0,102.647051061,94.1340635361,351.524545666,3.03499126755,24.9909,323.498654398
 09/26  22:00:00,365.81685577,36.1592740497,139.84992661,0.0,77.122965704,65.871452062,265.138316737,3.34122164358,16.6606,245.136495093
 09/26  23:00:00,300.391262003,36.0747499997,142.535861073,0.0,38.286128036,48.4199368926,151.251785943,4.99424418684,8.3303,137.927241756
 09/26  24:00:00,195.330217342,32.8461708499,79.8607121161,0.0,25.5240853573,30.610668775,111.828745594,0.052519198477,3.33212,108.444106395
 09/27  01:00:00,173.512438949,31.7663773524,67.0929462581,0.0,19.418418834,29.3649097162,90.1843517689,0.0349788769144,3.33212,86.817252892
