Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/11  06:00:00,325.246945683,35.005757845,91.9492061962,0.0,51.0481707146,78.1489452969,382.411175127,25.5372755111,16.6606,340.213299616
 10/11  07:00:00,414.632182374,35.8293187071,126.170539798,0.0,64.3609230253,109.708623606,516.235696653,35.3847794433,24.9909,455.86001721
 10/11  08:00:00,334.931038474,35.8156029681,103.01505774,0.0,51.0481707146,80.7689615957,414.114163197,30.7430205697,33.3212,350.049942627
 10/11  09:00:00,336.191872479,36.3941580125,131.693228045,0.0,51.0481707146,71.0224615957,348.80070208,20.2575451626,66.8089,261.734256918
 10/11  10:00:00,289.213137673,36.4819700829,133.06258929,0.0,32.1804615127,65.7244621605,312.069587278,14.46322055,83.4695,214.136866728
 10/11  11:00:00,281.525861964,36.5330204487,124.436334299,0.0,32.1804615127,65.7244621605,247.986080521,10.1313169694,83.4695,154.385263551
 10/11  12:00:00,283.682079741,36.5712717525,127.032673646,0.0,32.1804615127,65.7244621605,244.32310694,6.68511232784,83.4695,154.168494612
 10/11  13:00:00,287.052974422,36.6050463611,139.826247124,0.0,32.1804615127,55.9779621605,234.052728514,4.9444289538,75.1392,153.96909956
 10/11  14:00:00,292.235928175,36.6350170742,144.74581627,0.0,32.1804615127,55.9779621605,225.561084858,4.980452511,66.8089,153.771732347
 10/11  15:00:00,291.982224351,36.6624524312,144.130795431,0.0,32.1804615127,55.9779621605,233.806022505,4.89673926715,75.1392,153.770083238
 10/11  16:00:00,321.170334948,36.3694093894,143.958956582,0.0,32.1804615127,60.9114621605,210.190027617,2.67304481483,91.7998,115.717182802
 10/11  17:00:00,355.507886033,35.8647735793,143.744009683,0.0,32.1804615127,77.5397301883,233.148533028,5.67860541462,49.9818,177.488127613
 10/11  18:00:00,408.307829466,35.9113675613,142.892661196,0.0,77.122965704,86.2600435998,366.422650169,6.40841607344,49.9818,310.032434095
 10/11  19:00:00,432.312278304,35.8483028061,142.98382361,0.0,102.647051061,80.1663183927,274.213054138,5.97830715364,33.3212,234.913546984
 10/11  20:00:00,456.618815341,35.835117259,142.171569381,0.0,115.40909374,92.7192997104,274.874011413,7.27822096881,33.3212,234.274590445
 10/11  21:00:00,431.684548427,35.8804251227,140.910722324,0.0,102.647051061,94.1340635361,373.543368589,10.3472228123,24.9909,338.205245776
 10/11  22:00:00,365.918118539,35.9673181442,141.818876456,0.0,77.122965704,65.871452062,289.536713496,15.8266058162,16.6606,257.04950768
 10/11  23:00:00,274.279715418,35.9302318424,118.471614104,0.0,38.286128036,48.4199368926,174.785773644,20.9297717789,8.3303,145.525701865
 10/11  24:00:00,151.775254655,30.9565322292,39.2489244629,0.0,25.5240853573,30.610668775,131.92986594,13.1537736327,3.33212,115.443972308
 10/12  01:00:00,152.202360978,30.9565322292,47.0728776143,0.0,19.418418834,29.3649097162,104.769081834,14.2601491511,3.33212,87.1768126825
 10/12  02:00:00,186.695857257,33.3860675987,86.7087455597,0.0,12.7620426787,28.1191506574,98.9547826299,14.636313793,3.33212,80.9863488368
 10/12  03:00:00,185.534712255,33.3860675987,85.5875492389,0.0,12.7620426787,28.1191506574,104.761080868,14.2498994625,3.33212,87.1790614058
 10/12  04:00:00,158.157481181,31.7663773524,53.4529221893,0.0,12.7620426787,28.1191506574,132.726620461,13.8805629459,3.33212,115.513937515
 10/12  05:00:00,198.812097023,32.5762224755,65.6622108486,0.0,25.5240853573,30.610668775,222.073060152,16.5556624406,8.3303,197.187097711
 10/12  06:00:00,346.38387015,35.005757845,112.803198089,0.0,51.0481707146,78.1489452969,384.280356066,20.9471796181,16.6606,346.672576448
 10/12  07:00:00,403.910328641,35.8437429455,115.329913742,0.0,64.3609230253,109.708623606,508.242619214,31.7638586786,24.9909,451.487860536
 10/12  08:00:00,358.514701447,35.8156029681,126.315685809,0.0,51.0481707146,80.7689615957,409.031240522,24.2068471855,33.3212,351.503193336
 10/12  09:00:00,347.023505283,36.3886656624,142.029862348,0.0,51.0481707146,71.0224615957,347.273962552,12.6822366232,66.8089,267.782825929
 10/12  10:00:00,300.05198619,36.4782917177,143.312143736,0.0,32.1804615127,65.7244621605,302.203128394,6.87311210163,83.4695,211.860516293
 10/12  11:00:00,301.808189547,36.5314525731,143.887588529,0.0,32.1804615127,65.7244621605,245.48321534,5.27832908069,83.4695,156.735386259
 10/12  12:00:00,296.770585849,36.575422832,138.762972297,0.0,32.1804615127,65.7244621605,242.862317185,5.13856304691,83.4695,154.254254138
 10/12  13:00:00,291.946885544,36.6168386909,144.355900357,0.0,32.1804615127,55.9779621605,234.63459465,5.44754177466,75.1392,154.047852876
 10/12  14:00:00,292.264048941,36.6525815338,144.68242631,0.0,32.1804615127,55.9779621605,226.419029031,5.75837239226,66.8089,153.851756638
 10/12  15:00:00,292.275181619,36.6804171787,144.918382497,0.0,32.1804615127,55.9779621605,234.967456669,5.98002633834,75.1392,153.848230331
 10/12  16:00:00,315.77431693,36.3979569187,139.653394066,0.0,32.1804615127,60.9114621605,210.915079661,3.34608139139,91.7998,115.769198269
 10/12  17:00:00,335.677163783,35.8839349153,125.273018432,0.0,32.1804615127,77.5397301883,238.910792366,10.8124272996,49.9818,178.116565066
 10/12  18:00:00,390.087637619,35.9249326518,125.745570939,0.0,77.122965704,86.2600435998,386.332573958,23.6825893357,49.9818,312.668184623
 10/12  19:00:00,372.640280038,35.8576160929,84.5082940232,0.0,102.647051061,80.1663183927,304.054702485,38.1097168209,33.3212,232.623785664
 10/12  20:00:00,409.187142921,35.8451086447,95.9205538318,0.0,115.40909374,92.7192997104,316.621362068,48.8213856783,33.3212,234.47877639
 10/12  21:00:00,413.523459195,35.8889563742,123.768517199,0.0,102.647051061,94.1340635361,423.102534313,54.137163376,24.9909,343.974470938
 10/12  22:00:00,328.763389556,35.9651613973,105.53508469,0.0,77.122965704,65.871452062,339.888873606,62.984198174,16.6606,260.244075432
 10/12  23:00:00,233.67186789,35.9181658905,78.6451664374,0.0,38.286128036,48.4199368926,220.985718604,73.6807067854,8.3303,138.974711818
 10/12  24:00:00,179.965221046,30.9565322292,67.3206861831,0.0,25.5240853573,30.610668775,185.554852053,66.7021821159,3.33212,115.520549937
 10/13  01:00:00,164.880993073,30.9565322292,59.6235799197,0.0,19.418418834,29.3649097162,151.008681674,60.480883408,3.33212,87.1956782665
 10/13  02:00:00,153.795690048,32.5762224755,54.8513511716,0.0,12.7620426787,28.1191506574,145.314422368,54.766507855,3.33212,87.2157945127
 10/13  03:00:00,149.631755971,31.7663773524,51.5113474877,0.0,12.7620426787,28.1191506574,140.561220739,50.0182170623,3.33212,87.2108836771
 10/13  04:00:00,158.532627599,33.3860675987,51.5828768752,0.0,12.7620426787,28.1191506574,164.281501109,45.4011720184,3.33212,115.54820909
 10/13  05:00:00,191.982332424,30.9565322292,59.8554730892,0.0,25.5240853573,30.610668775,245.313471784,39.6612828304,8.3303,197.321888954
 10/13  06:00:00,326.176712628,35.005757845,92.0735038425,0.0,51.0481707146,78.1489452969,397.896667244,34.2135082278,16.6606,347.022559016
 10/13  07:00:00,408.80433872,35.8298050919,119.237055807,0.0,64.3609230253,109.708623606,530.762624884,52.851885673,24.9909,452.919839211
 10/13  08:00:00,325.019893362,35.8156029681,92.2955870516,0.0,51.0481707146,80.7689615957,435.039071578,49.6384719284,33.3212,352.079399649
 10/13  09:00:00,291.306579548,36.3972352043,87.041730673,0.0,51.0481707146,71.0224615957,373.810633055,38.9287999303,66.8089,268.072933125
 10/13  10:00:00,264.126171799,36.4874109454,108.371458587,0.0,32.1804615127,65.7244621605,322.693238503,24.7899978464,83.4695,214.433740657
 10/13  11:00:00,289.380851949,36.5410980196,132.410976216,0.0,32.1804615127,65.7244621605,255.286642352,17.2542385699,83.4695,154.562903782
 10/13  12:00:00,269.510132077,36.5849206665,113.326949369,0.0,32.1804615127,65.7244621605,252.222845354,14.4300063294,83.4695,154.323339025
 10/13  13:00:00,278.26165384,36.6242356422,131.633400319,0.0,32.1804615127,55.9779621605,244.377194111,12.0598138948,75.1392,157.178180216
 10/13  14:00:00,287.864604145,36.6585738097,141.078617343,0.0,32.1804615127,55.9779621605,229.56870721,9.68083406653,66.8089,153.078973143
 10/13  15:00:00,289.16666333,36.688583114,142.263557833,0.0,32.1804615127,55.9779621605,235.989269327,7.78746360748,75.1392,153.062605719
 10/13  16:00:00,318.612836342,36.403167365,142.64591721,0.0,32.1804615127,60.9114621605,218.302604661,5.5603366943,91.7998,120.942467967
 10/13  17:00:00,333.540752311,35.8801413314,123.306392935,0.0,32.1804615127,77.5397301883,234.157539547,12.803229719,49.9818,171.372509828
 10/13  18:00:00,359.060311088,35.9174484003,95.2873548081,0.0,77.122965704,86.2600435998,397.393282194,28.9180667404,49.9818,318.493415454
 10/13  19:00:00,388.218224347,35.8451715853,100.651397468,0.0,102.647051061,80.1663183927,321.197551612,52.4879162644,33.3212,235.388435347
 10/13  20:00:00,426.676363129,35.8188782693,113.727319817,0.0,115.40909374,92.7192997104,334.544760379,66.5102890069,33.3212,234.713271372
 10/13  21:00:00,419.779502626,35.8575599249,130.212116429,0.0,102.647051061,94.1340635361,447.482252679,82.1300195271,24.9909,340.361333151
 10/13  22:00:00,328.298115688,35.9161144386,104.941103315,0.0,77.122965704,65.871452062,383.891920746,103.323228758,16.6606,263.908091988
 10/13  23:00:00,230.457838296,35.8665800579,75.2557149134,0.0,38.286128036,48.4199368926,278.467833661,130.766738525,8.3303,139.370795136
 10/13  24:00:00,174.91047559,30.9565322292,62.1772226806,0.0,25.5240853573,30.610668775,203.856619313,84.9510396798,3.33212,115.573459633
 10/14  01:00:00,169.618952938,30.9565322292,54.6747787256,0.0,27.7269238854,30.610668775,164.707896655,74.1533342013,3.33212,87.2224424534
 10/14  02:00:00,147.173383309,30.9565322292,49.7411848835,0.0,12.7620426787,28.1191506574,148.794020881,58.2362589845,3.33212,87.2256418966
 10/14  03:00:00,144.906894655,30.9565322292,47.5057081538,0.0,12.7620426787,28.1191506574,134.736026289,44.1648084762,3.33212,87.2390978131
 10/14  04:00:00,154.414635663,32.5762224755,48.833064084,0.0,12.7620426787,28.1191506574,153.687531218,34.7495453973,3.33212,115.60586582
 10/14  05:00:00,167.584364702,31.7663773524,50.5878231208,0.0,12.7620426787,28.1191506574,183.751648787,29.6603527467,8.3303,145.760996041
 10/14  06:00:00,261.062654899,34.5198507711,60.5892350194,0.0,42.6918050922,54.3732441037,248.947182599,26.9007780937,16.6606,205.385804505
 10/14  07:00:00,329.569436937,35.8360004845,86.2948129939,0.0,42.6918050922,86.1019271793,432.868239431,68.5439881672,24.9909,339.333351264
 10/14  08:00:00,386.849001093,35.8156029681,116.380746832,0.0,57.6566862989,112.030105488,616.97555275,91.8707810799,33.3212,491.78357167
 10/14  09:00:00,320.618020716,36.4015809809,96.5289437186,0.0,57.6566862989,83.6599452969,529.866397781,110.155814035,66.8089,352.901683746
 10/14  10:00:00,243.88178103,36.4909549264,74.0771591178,0.0,42.6918050922,68.9656133826,471.131039048,118.391079554,83.4695,269.270459494
 10/14  11:00:00,230.308650359,36.5424452379,68.8840765542,0.0,34.9340096728,67.7198543238,415.503356907,118.328035695,83.4695,213.705821211
 10/14  12:00:00,224.577402106,36.5799772282,63.9879980212,0.0,34.9340096728,67.7198543238,359.981754727,114.9094246,83.4695,161.602830127
 10/14  13:00:00,216.005646867,36.6124100855,65.1508263371,0.0,34.9340096728,57.9733543238,341.203660238,109.562623079,75.1392,156.501837159
 10/14  14:00:00,217.824173008,36.6411951194,66.9663210979,0.0,34.9340096728,57.9733543238,332.110666496,106.048183441,66.8089,159.253583054
 10/14  15:00:00,218.874471619,36.6672320482,68.0112327616,0.0,34.9340096728,57.9733543238,335.744452883,106.186583366,75.1392,154.418669517
 10/14  16:00:00,245.505467008,36.3622612856,65.7296502503,0.0,34.9340096728,62.9068543238,315.118000931,100.848688481,91.7998,122.469512451
 10/14  17:00:00,279.612227583,35.8156706779,72.6578432276,0.0,34.9340096728,72.2186844194,295.459777767,99.1492981873,49.9818,146.328679579
 10/14  18:00:00,356.875703963,35.8739502424,83.4818922275,0.0,87.0357390804,86.2600435998,334.42296108,105.35598136,49.9818,179.08517972
 10/14  19:00:00,380.222644796,35.8156029681,95.376233446,0.0,102.000620287,77.6748002752,378.365723724,109.773942796,33.3212,235.270580928
 10/14  20:00:00,400.271430477,35.8156029681,104.084692461,0.0,102.000620287,88.9820225341,384.660208912,116.391835937,33.3212,234.947172976
 10/14  21:00:00,391.197908654,35.8156029681,104.708795101,0.0,102.000620287,91.6425454185,382.661299717,122.388171769,24.9909,235.282227948
 10/14  22:00:00,333.078999881,35.8156029681,99.77837248,0.0,87.0357390804,65.871452062,485.022819753,130.176129688,16.6606,338.186090065
 10/14  23:00:00,232.347234122,35.8156029681,72.7071763594,0.0,42.6918050922,48.4199368926,357.556076365,144.393867241,8.3303,204.831909124
 10/14  24:00:00,171.714129947,30.9565322292,56.8269415915,0.0,27.7269238854,30.610668775,201.224445228,82.3204814781,3.33212,115.57184375
 10/15  01:00:00,173.110873246,30.9565322292,49.0006023255,0.0,34.4311606118,33.1021868926,158.991765097,68.2957214719,3.33212,87.3639236254
 10/15  02:00:00,150.875218147,30.9565322292,44.2596689409,0.0,19.466279405,30.610668775,148.922445224,58.2264227566,3.33212,87.3639024671
 10/15  03:00:00,148.284633831,30.9565322292,41.6600517313,0.0,19.466279405,30.610668775,141.391797878,50.6895211341,3.33212,87.3701567439
 10/15  04:00:00,155.640145568,30.9565322292,42.4139350657,0.0,19.466279405,30.610668775,163.140752254,44.1545065315,3.33212,115.654125723
 10/15  05:00:00,169.503977406,30.9565322292,44.0193404135,0.0,19.466279405,30.610668775,192.350794099,37.9945032437,8.3303,146.025990855
 10/15  06:00:00,253.599806914,34.5198507711,53.0551362009,0.0,42.6918050922,54.3732441037,255.756450565,32.9434424109,16.6606,206.152408154
 10/15  07:00:00,332.935003322,35.9001965342,76.5719194852,0.0,49.3960418185,88.5934452969,524.940285659,151.545747735,24.9909,348.403637924
 10/15  08:00:00,376.439564346,35.8156029681,105.171460403,0.0,57.6566862989,112.030105488,679.363336581,152.818962036,33.3212,493.223174544
 10/15  09:00:00,305.3204664,36.3994028281,89.9139577351,0.0,50.9524495726,81.1684271793,562.651107243,142.612703154,66.8089,353.229504089
 10/15  10:00:00,241.919874788,36.4887372604,71.8892422547,0.0,42.6918050922,68.9656133826,475.932439817,123.391921036,83.4695,269.071018781
 10/15  11:00:00,231.623633851,36.5386026203,65.479021039,0.0,38.286128036,68.9656133826,417.868639872,118.930747337,83.4695,215.468392535
 10/15  12:00:00,225.234829694,36.5762717303,59.9533601401,0.0,38.286128036,68.9656133826,365.583790058,120.87426373,83.4695,161.240026328
 10/15  13:00:00,202.55648528,36.6066288182,56.2778138172,0.0,31.5818913096,56.727595265,350.456338628,120.792500798,75.1392,154.52463783
 10/15  14:00:00,201.987736298,36.6343071785,55.6992977956,0.0,31.5818913096,56.727595265,349.96215057,129.059379353,66.8089,154.093871217
 10/15  15:00:00,201.056514198,36.6599908771,54.7370758527,0.0,31.5818913096,56.727595265,370.210048915,140.97878307,75.1392,154.092065845
 10/15  16:00:00,227.833518374,36.3558320835,52.567937277,0.0,31.5818913096,61.661095265,356.947369414,142.7910391,91.7998,122.356530314
 10/15  17:00:00,262.824990974,35.8156029681,60.3976626729,0.0,31.5818913096,70.9729253606,329.119882217,132.730492374,49.9818,146.407589843
 10/15  18:00:00,336.294811588,35.8156029681,72.1274572746,0.0,80.3315023541,83.7685254822,359.459774153,130.500347652,49.9818,178.977626501
 10/15  19:00:00,369.951279569,35.8156029681,85.0759866176,0.0,102.000620287,77.6748002752,392.414997165,123.93545314,33.3212,235.158344025
 10/15  20:00:00,400.116553303,35.8156029681,94.682764319,0.0,108.704857014,91.4735406516,391.37772077,125.390043868,33.3212,232.666476902
 10/15  21:00:00,373.224825407,35.8156029681,95.9366142307,0.0,95.2963835608,89.1510273009,388.114788449,131.32077059,24.9909,231.803117858
 10/15  22:00:00,316.081488839,35.8156029681,91.9733088864,0.0,80.3315023541,63.3799339444,500.930332248,139.502225718,16.6606,344.76750653
 10/15  23:00:00,226.907642059,35.8156029681,67.2675237984,0.0,42.6918050922,48.4199368926,346.942237207,141.243290166,8.3303,197.368647042
 10/15  24:00:00,177.555517661,30.9565322292,53.4615473472,0.0,34.4311606118,33.1021868926,196.917054245,75.2934467723,3.33212,118.291487473
 10/16  01:00:00,151.36436578,30.9565322292,46.0842138581,0.0,19.418418834,29.3649097162,151.424013415,59.8952379815,3.33212,88.1966554335
 10/16  02:00:00,140.219051098,30.9565322292,42.8738103539,0.0,12.7620426787,28.1191506574,141.971061411,49.5575278283,3.33212,89.0814135825
 10/16  03:00:00,138.247224357,30.9565322292,40.911697525,0.0,12.7620426787,28.1191506574,133.89399523,42.14998874,3.33212,88.4118864898
 10/16  04:00:00,145.880654397,30.9565322292,41.9638395464,0.0,12.7620426787,28.1191506574,155.455777113,36.468255112,3.33212,115.655402001
 10/16  05:00:00,181.574095662,30.9565322292,50.0294621536,0.0,25.5240853573,30.610668775,238.74983765,32.605536814,8.3303,197.814000836
 10/16  06:00:00,310.788746251,34.5198507711,77.8841400532,0.0,51.0481707146,78.1489452969,395.250295021,29.5772385694,16.6606,349.012456451
 10/16  07:00:00,393.157106934,35.8188389021,101.475374815,0.0,64.3609230253,109.708623606,563.286868263,80.0070289591,24.9909,458.288939304
 10/16  08:00:00,308.962783062,35.8156029681,76.6060409363,0.0,51.0481707146,80.7689615957,498.70501785,104.563018184,33.3212,360.820799666
 10/16  09:00:00,270.322312104,36.3903596145,65.7070036061,0.0,51.0481707146,71.0224615957,455.209356349,119.401850085,66.8089,268.998606264
 10/16  10:00:00,210.030589901,36.4796105446,54.1745099064,0.0,32.1804615127,65.7244621605,422.372533365,123.959925689,83.4695,214.943107676
 10/16  11:00:00,206.461540343,36.5319458548,50.005751057,0.0,32.1804615127,65.7244621605,354.686822922,116.391131899,83.4695,154.826191023
 10/16  12:00:00,208.293400755,36.5703530051,52.6178270936,0.0,32.1804615127,65.7244621605,346.399337975,101.617339395,83.4695,161.31249858
 10/16  13:00:00,200.979149658,36.6031765745,55.0622552828,0.0,32.1804615127,55.9779621605,317.93631337,88.403560642,75.1392,154.393552728
 10/16  14:00:00,202.725455448,36.6323830311,56.8193214622,0.0,32.1804615127,55.9779621605,302.014872591,81.0279004406,66.8089,154.17807215
 10/16  15:00:00,203.690395122,36.6599283249,57.7904539618,0.0,32.1804615127,55.9779621605,305.584496234,76.2735677214,75.1392,154.171728513
 10/16  16:00:00,233.426695827,36.3589611134,58.5694696558,0.0,32.1804615127,60.9114621605,285.112734123,70.9147880925,91.7998,122.398146031
 10/16  17:00:00,278.196525678,35.8156029681,68.7592598632,0.0,32.1804615127,77.5397301883,303.795230908,77.0926984343,49.9818,176.720732473
 10/16  18:00:00,349.856922487,35.8172651752,86.3252577846,0.0,77.122965704,86.2600435998,462.382279718,92.0984885834,49.9818,320.301991135
 10/16  19:00:00,372.257692037,35.8156029681,84.3243368724,0.0,102.647051061,80.1663183927,384.174949844,113.060297573,33.3212,237.793452271
 10/16  20:00:00,404.110318707,35.8156029681,90.7088184753,0.0,115.40909374,92.7192997104,417.2730477,148.53998623,33.3212,235.41186147
 10/16  21:00:00,392.896974151,35.8156029681,102.83754006,0.0,102.647051061,94.1340635361,569.555962381,197.010806939,24.9909,347.554255441
 10/16  22:00:00,303.061611704,35.8160724298,79.2994814091,0.0,77.122965704,65.871452062,515.928610882,238.958060497,16.6606,260.309950385
 10/16  23:00:00,210.916981519,35.8156029681,55.0295170299,0.0,38.286128036,48.4199368926,390.956835911,236.709261179,8.3303,145.917274732
 10/16  24:00:00,158.425383363,30.9565322292,45.6923956521,0.0,25.5240853573,30.610668775,184.436433691,65.4039968159,3.33212,115.700316875
 10/17  01:00:00,145.136864548,30.9565322292,39.7471977374,0.0,19.418418834,29.3649097162,142.207857012,51.5597594486,3.33212,87.3159775633
 10/17  02:00:00,134.15002801,30.9565322292,36.6645139895,0.0,12.7620426787,28.1191506574,133.562183886,42.9206125798,3.33212,87.3094513057
 10/17  03:00:00,132.267251077,30.9565322292,34.7534124396,0.0,12.7620426787,28.1191506574,128.215062488,37.5699654292,3.33212,87.3129770592
 10/17  04:00:00,140.643921381,30.9565322292,35.8786590125,0.0,12.7620426787,28.1191506574,154.915182089,33.8729929242,3.33212,117.710069165
 10/17  05:00:00,176.776770022,30.9565322292,44.3463281302,0.0,25.5240853573,30.610668775,241.603601982,30.3338217861,8.3303,202.939480196
 10/17  06:00:00,305.899375247,33.7909901603,72.7514727535,0.0,51.0481707146,78.1489452969,393.87766291,27.608190826,16.6606,349.608872085
 10/17  07:00:00,390.615467046,35.8156029681,96.0541179163,0.0,64.3609230253,109.708623606,670.459080758,186.865728087,24.9909,458.602452671
 10/17  08:00:00,306.175512279,35.8156029681,71.2809302432,0.0,51.0481707146,80.7689615957,612.386967125,216.810250814,33.3212,362.255516311
 10/17  09:00:00,270.67358639,36.390737265,65.1051307138,0.0,51.0481707146,71.0224615957,487.20654994,151.091457067,66.8089,269.306192873
 10/17  10:00:00,221.368068542,36.4818242659,65.3189575395,0.0,32.1804615127,65.7244621605,395.445571725,96.8288557449,83.4695,215.14721598
 10/17  11:00:00,227.070953756,36.5351287202,70.606633215,0.0,32.1804615127,65.7244621605,308.20482866,66.6657339041,83.4695,158.069594756
 10/17  12:00:00,236.664299389,36.5759193394,80.9557600381,0.0,32.1804615127,65.7244621605,290.373572156,48.672211992,83.4695,158.231860164
 10/17  13:00:00,236.064515211,36.6120954758,90.0595977195,0.0,32.1804615127,55.9779621605,262.648531665,33.0588469201,75.1392,154.450484745
 10/17  14:00:00,250.770162457,36.6437039002,104.610184239,0.0,32.1804615127,55.9779621605,252.343894026,24.554487158,66.8089,160.980506868
 10/17  15:00:00,252.437970869,36.6726038632,106.122726656,0.0,32.1804615127,55.9779621605,251.051000364,21.6376888016,75.1392,154.274111563
 10/17  16:00:00,277.792006333,36.3697770449,102.429272594,0.0,32.1804615127,60.9114621605,224.917071073,17.0983047148,91.7998,116.018966358
 10/17  17:00:00,298.525852839,35.8157574551,88.7438756491,0.0,32.1804615127,77.5397301883,250.887412681,22.1950344164,49.9818,178.710578264
 10/17  18:00:00,351.544911242,35.849965239,85.1372480402,0.0,77.122965704,86.2600435998,402.918053468,32.5295131646,49.9818,320.406740303
 10/17  19:00:00,379.753990029,35.8156029681,92.2592089754,0.0,102.647051061,80.1663183927,318.479867963,44.4315606722,33.3212,240.727107291
 10/17  20:00:00,417.391130001,35.8156029681,104.490814255,0.0,115.40909374,92.7192997104,324.065243486,53.1682837159,33.3212,237.57575977
 10/17  21:00:00,409.925056983,35.8156029681,120.470279161,0.0,102.647051061,94.1340635361,430.496249963,58.4225270133,24.9909,347.08282295
 10/17  22:00:00,321.629922476,35.8461221675,98.4528832077,0.0,77.122965704,65.871452062,345.214235729,65.8998543214,16.6606,262.653781407
 10/17  23:00:00,225.891096312,35.8298033452,70.9204449516,0.0,38.286128036,48.4199368926,226.403535803,72.0679412289,8.3303,146.005294574
 10/17  24:00:00,172.455974403,30.9565322292,59.8046943271,0.0,25.5240853573,30.610668775,178.795912722,59.7064334339,3.33212,115.757359288
 10/18  01:00:00,158.179770281,30.9565322292,52.9153359468,0.0,19.418418834,29.3649097162,142.262644678,51.5976168542,3.33212,87.3329078233
 10/18  02:00:00,146.571294737,30.9565322292,49.239046588,0.0,12.7620426787,28.1191506574,137.809579976,46.878713981,3.33212,87.5987459946
 10/18  03:00:00,144.236245585,30.9565322292,46.908608783,0.0,12.7620426787,28.1191506574,140.223502234,43.5542383506,3.33212,93.3371438833
 10/18  04:00:00,152.406670075,31.7663773524,47.6811737899,0.0,12.7620426787,28.1191506574,159.491762906,40.3885648857,3.33212,115.77107802
 10/18  05:00:00,188.320436562,32.5762224755,55.1659321202,0.0,25.5240853573,30.610668775,247.806897751,37.308766161,8.3303,202.16783159
 10/18  06:00:00,316.069843489,34.5198507711,83.1545232752,0.0,51.0481707146,78.1489452969,398.348941653,34.5915385254,16.6606,347.096803127
 10/18  07:00:00,399.694320286,35.8208847015,108.143970489,0.0,64.3609230253,109.708623606,559.63530841,67.6621272028,24.9909,466.982281207
 10/18  08:00:00,313.597369464,35.8156029681,81.4957402837,0.0,51.0481707146,80.7689615957,460.272255357,71.8697509886,33.3212,355.081304368
 10/18  09:00:00,278.88236083,36.395221809,74.556763152,0.0,51.0481707146,71.0224615957,403.76167885,59.6353113005,66.8089,277.31746755
 10/18  10:00:00,225.682237431,36.485832522,70.0806308332,0.0,32.1804615127,65.7244621605,348.207181038,50.1347736832,83.4695,214.602907355
 10/18  11:00:00,236.229043425,36.54002661,79.918092905,0.0,32.1804615127,65.7244621605,274.257484113,35.1450659129,83.4695,155.642918201
 10/18  12:00:00,284.238685886,36.5801358613,128.243622198,0.0,32.1804615127,65.7244621605,265.881167773,20.8974738923,83.4695,161.514193881
 10/18  13:00:00,288.694975904,36.6153573179,141.886115215,0.0,32.1804615127,55.9779621605,239.771471814,10.0869800659,75.1392,154.545291748
 10/18  14:00:00,289.201229438,36.6454468532,142.191676978,0.0,32.1804615127,55.9779621605,234.57573644,6.70311027811,66.8089,161.063726162
 10/18  15:00:00,285.218678277,36.6714390678,137.220598057,0.0,32.1804615127,55.9779621605,236.961449919,7.45944730591,75.1392,154.362802613
 10/18  16:00:00,300.629858205,36.3679047859,123.809149956,0.0,32.1804615127,60.9114621605,213.639165483,5.76414272492,91.7998,116.075222758
 10/18  17:00:00,317.974117993,35.8377222721,107.161704044,0.0,32.1804615127,77.5397301883,241.950942025,13.1183332863,49.9818,178.850808739
 10/18  18:00:00,359.441120715,35.8834050219,92.5216464301,0.0,77.122965704,86.2600435998,398.508034992,25.5207022319,49.9818,323.00553276
 10/18  19:00:00,364.392852307,35.8221081894,76.4587990228,0.0,102.647051061,80.1663183927,315.380507262,39.9281312507,33.3212,242.131176011
 10/18  20:00:00,412.101499958,35.8156029681,98.8145703595,0.0,115.40909374,92.7192997104,325.50183091,56.3134238275,33.3212,235.867207083
 10/18  21:00:00,408.123162864,35.8342712467,118.363265108,0.0,102.647051061,94.1340635361,446.58634625,70.7905318856,24.9909,350.804914365
 10/18  22:00:00,319.527650989,35.8726128914,96.3203146951,0.0,77.122965704,65.871452062,371.015849579,91.0556861307,16.6606,263.299563448
 10/18  23:00:00,224.416361012,35.8506079615,69.3552154453,0.0,38.286128036,48.4199368926,270.766850879,113.384070976,8.3303,149.052479903
 10/18  24:00:00,171.253395355,30.9565322292,58.5862968867,0.0,25.5240853573,30.610668775,199.524756276,80.4120820535,3.33212,115.780554223
 10/19  01:00:00,157.158495623,30.9565322292,51.8701488067,0.0,19.418418834,29.3649097162,159.125105501,68.4364933592,3.33212,87.3564921418
 10/19  02:00:00,145.309250321,30.9565322292,47.9404762647,0.0,12.7620426787,28.1191506574,151.144208761,60.4368536864,3.33212,87.3752350747
 10/19  03:00:00,142.570179445,30.9565322292,45.1895186717,0.0,12.7620426787,28.1191506574,145.252470111,54.5497625044,3.33212,87.3705876064
 10/19  04:00:00,151.229552763,32.5762224755,45.6253081388,0.0,12.7620426787,28.1191506574,174.353900105,48.7098047256,3.33212,122.311975379
 10/19  05:00:00,185.941860252,31.7663773524,53.5243921537,0.0,25.5240853573,30.610668775,247.652060289,41.0076041635,8.3303,198.314156125
 10/19  06:00:00,315.497417851,34.6818197957,82.369913297,0.0,51.0481707146,78.1489452969,401.569645321,34.073477546,16.6606,350.835567775
 10/19  07:00:00,399.687966473,35.8201757968,107.653804616,0.0,64.3609230253,109.708623606,604.813289953,109.484757018,24.9909,470.337632935
 10/19  08:00:00,313.607102676,35.8156029681,81.1838293093,0.0,51.0481707146,80.7689615957,496.709257794,107.644520958,33.3212,355.743536835
 10/19  09:00:00,278.819873377,36.3962141439,74.3198846695,0.0,51.0481707146,71.0224615957,430.655332275,86.2153371122,66.8089,277.631095163
 10/19  10:00:00,228.356935882,36.4869621774,72.6821786498,0.0,32.1804615127,65.7244621605,361.566356525,62.6315049788,83.4695,215.465351546
 10/19  11:00:00,236.702048122,36.5410798383,80.3632091501,0.0,32.1804615127,65.7244621605,288.108033766,49.2178106839,83.4695,155.420723082
 10/19  12:00:00,244.448118265,36.5825026725,88.7924678117,0.0,32.1804615127,65.7244621605,282.043117263,37.3120856185,83.4695,161.261531645
 10/19  13:00:00,263.165448927,36.619226707,117.050374033,0.0,32.1804615127,55.9779621605,261.847179681,25.3800035693,75.1392,161.327976111
 10/19  14:00:00,276.448751446,36.6521094055,130.05219316,0.0,32.1804615127,55.9779621605,240.301396935,19.0172093733,66.8089,154.475287562
 10/19  15:00:00,272.26855872,36.6809047582,125.726597756,0.0,32.1804615127,55.9779621605,245.873664862,16.3067894087,75.1392,154.427675453
 10/19  16:00:00,301.821579694,36.3774196323,126.20933743,0.0,32.1804615127,60.9114621605,227.09800482,12.7328875851,91.7998,122.565317235
 10/19  17:00:00,318.497182675,35.8323528428,108.511692195,0.0,32.1804615127,77.5397301883,246.876516882,17.91733368,49.9818,178.977383202
 10/19  18:00:00,359.076900939,35.8728012626,92.5779460495,0.0,77.122965704,86.2600435998,400.563763409,29.16269075,49.9818,321.419272659
 10/19  19:00:00,384.332717594,35.8179453766,96.3905242163,0.0,102.647051061,80.1663183927,320.11349708,42.6295842191,33.3212,244.162712861
 10/19  20:00:00,422.574436128,35.8156029681,109.253025423,0.0,115.40909374,92.7192997104,327.697659018,58.1911713226,33.3212,236.185287696
 10/19  21:00:00,414.056130342,35.8175150943,124.261435135,0.0,102.647051061,94.1340635361,447.535895693,71.119389013,24.9909,351.42560668
 10/19  22:00:00,321.989093032,35.8556666017,98.723550504,0.0,77.122965704,65.871452062,380.972145047,99.3006763755,16.6606,265.010868671
 10/19  23:00:00,224.66726032,35.8343085275,69.5169438973,0.0,38.286128036,48.4199368926,288.847202276,132.593249367,8.3303,147.923652908
 10/19  24:00:00,169.836162538,30.9565322292,57.123398247,0.0,25.5240853573,30.610668775,205.303873303,86.1308905756,3.33212,115.840862728
 10/20  01:00:00,154.858465933,30.9565322292,49.5038260941,0.0,19.418418834,29.3649097162,165.823055302,75.0927973733,3.33212,87.3981379284
 10/20  02:00:00,143.297882714,30.9565322292,45.8643019463,0.0,12.7620426787,28.1191506574,152.457398092,61.7305806354,3.33212,87.3946974564
 10/20  03:00:00,141.360942211,30.9565322292,43.9330728793,0.0,12.7620426787,28.1191506574,146.713037525,49.7299698948,3.33212,93.6509476299
 10/20  04:00:00,149.639382366,30.9565322292,44.9989534598,0.0,12.7620426787,28.1191506574,160.211150343,41.006259323,3.33212,115.87277102
 10/20  05:00:00,186.350344813,31.7663773524,53.2528390939,0.0,25.5240853573,30.610668775,248.229757798,34.3226299596,8.3303,205.576827839
 10/20  06:00:00,315.947129019,35.005757845,81.7247351607,0.0,51.0481707146,78.1489452969,397.60466174,29.4731413522,16.6606,351.470920388
 10/20  07:00:00,399.29437631,35.8178724752,106.240596517,0.0,64.3609230253,109.708623606,593.174720937,103.112644148,24.9909,465.071176789
 10/20  08:00:00,315.706226935,35.8156029681,82.5296796385,0.0,51.0481707146,80.7689615957,486.875910124,91.5336458275,33.3212,362.021064296
 10/20  09:00:00,287.556204536,36.4011921635,83.1264824022,0.0,51.0481707146,71.0224615957,397.018525441,55.3450311558,66.8089,274.864594285
 10/20  10:00:00,250.399821911,36.4902996433,94.6865471329,0.0,32.1804615127,65.7244621605,333.423440913,31.4359663172,83.4695,218.517974596
 10/20  11:00:00,295.752216556,36.5440511729,138.377496515,0.0,32.1804615127,65.7244621605,253.296090938,12.988476247,83.4695,156.838114691
 10/20  12:00:00,298.640138073,36.5859354986,140.71531968,0.0,32.1804615127,65.7244621605,246.582192408,3.08138879364,83.4695,160.031303615
 10/20  13:00:00,289.860079148,36.6766507567,140.27695318,0.0,32.1804615127,55.9779621605,238.393076044,1.79487883252,75.1392,161.458997211
 10/20  14:00:00,290.478804733,36.7756519636,140.064168611,0.0,32.1804615127,55.9779621605,222.867791277,1.52708610458,66.8089,154.531805173
 10/20  15:00:00,290.476737343,36.8238210709,139.79361667,0.0,32.1804615127,55.9779621605,236.837704989,1.42064398051,75.1392,160.277861008
 10/20  16:00:00,320.274445451,36.5245439029,140.445965482,0.0,32.1804615127,60.9114621605,209.847693691,0.978107666421,91.7998,117.069786024
 10/20  17:00:00,355.141220092,35.9107633069,141.353534781,0.0,32.1804615127,77.5397301883,232.00557565,2.92455464074,49.9818,179.099221009
 10/20  18:00:00,410.492019501,35.9445332238,140.667341972,0.0,77.122965704,86.2600435998,380.621931978,3.76197539079,49.9818,326.878156587
 10/20  19:00:00,431.550914631,35.8791059052,141.4574329,0.0,102.647051061,80.1663183927,277.06904969,3.68318672474,33.3212,240.064662965
 10/20  20:00:00,456.059434917,35.864997371,141.153621388,0.0,115.40909374,92.7192997104,274.61791508,4.9302116657,33.3212,236.366503414
 10/20  21:00:00,431.396714017,35.8933473591,140.367100173,0.0,102.647051061,94.1340635361,389.229172807,10.2646119003,24.9909,353.973660906
 10/20  22:00:00,357.422770168,35.9659375249,133.104744406,0.0,77.122965704,65.871452062,300.586603223,18.2529908574,16.6606,265.673012366
 10/20  23:00:00,254.658046159,35.9180250701,98.9011910449,0.0,38.286128036,48.4199368926,181.26751524,25.6626035567,8.3303,147.274611683
 10/20  24:00:00,156.142570974,30.9565322292,43.5322495399,0.0,25.5240853573,30.610668775,146.610114316,21.9531134322,3.33212,121.324880883
 10/21  01:00:00,167.720525005,30.9565322292,52.9257077569,0.0,27.7269238854,30.610668775,114.977590746,24.229773087,3.33212,87.4156976592
 10/21  02:00:00,155.543911704,33.3860675987,55.8214535474,0.0,12.7620426787,28.1191506574,117.455521255,26.6874366782,3.33212,87.4359645765
 10/21  03:00:00,151.473353377,30.9565322292,54.2053740034,0.0,12.7620426787,28.1191506574,125.281788469,28.2636762188,3.33212,93.6859922507
 10/21  04:00:00,162.592035424,33.3860675987,56.3510130432,0.0,12.7620426787,28.1191506574,148.998467084,29.7177684442,3.33212,115.94857864
 10/21  05:00:00,175.707634849,31.7663773524,58.8210009866,0.0,12.7620426787,28.1191506574,182.491415994,27.8248842993,8.3303,146.336231694
 10/21  06:00:00,271.46231634,35.005757845,70.6535459599,0.0,42.6918050922,54.3732441037,252.713939778,24.0266845559,16.6606,212.026655222
 10/21  07:00:00,344.530785757,35.843029323,98.8995469561,0.0,42.6918050922,86.1019271793,405.863093193,26.6693881195,24.9909,354.202805073
 10/21  08:00:00,405.087670478,35.8163517277,134.78690145,0.0,57.6566862989,112.030105488,553.719641217,17.9539620263,33.3212,502.444479191
 10/21  09:00:00,362.006538021,36.4011865497,136.974562696,0.0,57.6566862989,83.6599452969,432.18897036,8.09989021169,66.8089,357.280180148
 10/21  10:00:00,313.080766619,36.5000767432,141.448477586,0.0,42.6918050922,68.9656133826,364.146230432,3.19267522726,83.4695,277.484055205
 10/21  11:00:00,305.5168498,36.5897374009,141.283626155,0.0,34.9340096728,67.7198543238,302.390232567,2.36027204052,83.4695,216.560460527
 10/21  12:00:00,305.409294525,36.6512557779,140.994669975,0.0,34.9340096728,67.7198543238,249.252574213,1.95991959379,83.4695,163.823154619
 10/21  13:00:00,296.743346771,36.6598070798,141.278911357,0.0,34.9340096728,57.9733543238,237.360860941,1.69811714631,75.1392,160.523543795
 10/21  14:00:00,297.218019528,36.6758851992,141.541169858,0.0,34.9340096728,57.9733543238,230.413930219,1.78853364527,66.8089,161.816496574
 10/21  15:00:00,296.966054999,36.7210238414,141.105632851,0.0,34.9340096728,57.9733543238,238.641398284,1.72055435844,75.1392,161.781643926
 10/21  16:00:00,327.076384211,36.4275022053,142.176921487,0.0,34.9340096728,62.9068543238,216.680494026,2.03179487317,91.7998,122.848899153
 10/21  17:00:00,355.047544579,35.9335319104,143.470101219,0.0,34.9340096728,72.2186844194,205.972277608,4.56151272839,49.9818,151.42896488
 10/21  18:00:00,422.408483567,36.0148824306,142.096577768,0.0,87.0357390804,86.2600435998,236.193952403,3.96368105964,49.9818,182.248471344
 10/21  19:00:00,429.486125473,35.8772116285,141.208294461,0.0,102.000620287,77.6748002752,281.003255606,4.16665845907,33.3212,243.515397147
 10/21  20:00:00,439.310070635,35.8443310871,139.995744445,0.0,102.000620287,88.9820225341,275.333489578,4.53499034202,33.3212,237.477299236
 10/21  21:00:00,429.525712253,35.8648103428,139.862048671,0.0,102.000620287,91.6425454185,269.678815578,4.90806578892,24.9909,239.779849789
 10/21  22:00:00,376.804388463,35.8510496517,140.312482749,0.0,87.0357390804,65.871452062,373.341426355,6.88259945147,16.6606,349.798226903
 10/21  23:00:00,305.49091271,35.8245169266,142.955145795,0.0,42.6918050922,48.4199368926,224.556956347,9.40531636487,8.3303,206.821339982
 10/21  24:00:00,198.383461205,32.9811450371,80.5699362204,0.0,27.7269238854,30.610668775,123.692553798,0.30752892872,3.33212,120.052904869
 10/22  01:00:00,167.238372625,30.9565322292,43.2288919272,0.0,34.4311606118,33.1021868926,91.381253392,0.49081796778,3.33212,87.5583154242
 10/22  02:00:00,161.984296997,30.9565322292,55.4921127614,0.0,19.466279405,30.610668775,98.2875823638,1.12725981123,3.33212,93.8282025526
 10/22  03:00:00,207.738363163,33.3860675987,97.9126455713,0.0,19.466279405,30.610668775,91.3761014786,0.471581991307,3.33212,87.5723994873
 10/22  04:00:00,150.704354026,30.9565322292,37.6080194458,0.0,19.466279405,30.610668775,125.794291451,0.0205103246129,3.33212,122.441661126
 10/22  05:00:00,208.482674279,32.9811450371,80.3879085818,0.0,19.466279405,30.610668775,155.280140049,0.325977230075,8.3303,146.623862819
 10/22  06:00:00,318.372767701,34.6818197957,116.411619448,0.0,42.6918050922,54.3732441037,231.384449468,0.13494368283,16.6606,214.588905785
 10/22  07:00:00,399.769738462,36.1129132475,142.689775633,0.0,49.3960418185,88.5934452969,384.483865897,6.75459131206,24.9909,352.738374585
 10/22  08:00:00,412.424038617,35.8698042102,140.114763955,0.0,57.6566862989,112.030105488,540.635460312,3.25999030551,33.3212,504.054270006
 10/22  09:00:00,357.434303504,36.4079385434,140.380160469,0.0,50.9524495726,81.1684271793,434.198527745,1.04562488496,66.8089,366.34400286
 10/22  10:00:00,314.052055311,36.6076944106,141.518477135,0.0,42.6918050922,68.9656133826,365.034378749,2.53899811884,83.4695,279.02588063
 10/22  11:00:00,311.45727586,36.6370769034,142.339283502,0.0,38.286128036,68.9656133826,303.588785426,3.4183740168,83.4695,216.700911409
 10/22  12:00:00,311.929419043,36.6762975282,143.216139125,0.0,38.286128036,68.9656133826,248.920472373,3.55296182941,83.4695,161.898010544
 10/22  13:00:00,293.485408285,36.6195652509,143.195926717,0.0,31.5818913096,56.727595265,242.006404305,5.00449596655,75.1392,161.862708338
 10/22  14:00:00,294.358546334,36.6483895457,143.441520813,0.0,31.5818913096,56.727595265,226.879963654,5.38670948055,66.8089,154.684354174
 10/22  15:00:00,293.653121995,36.676355122,142.426124654,0.0,31.5818913096,56.727595265,241.592616056,4.99769447766,75.1392,161.455721578
 10/22  16:00:00,323.540755658,36.4000560065,143.074865601,0.0,31.5818913096,61.661095265,220.008620915,5.45763110477,91.7998,122.75118981
 10/22  17:00:00,350.839402837,35.9016256763,143.670480306,0.0,31.5818913096,70.9729253606,209.030633204,9.373008583,49.9818,149.675824621
 10/22  18:00:00,413.50828852,35.9343051276,143.267611499,0.0,80.3315023541,83.7685254822,242.428646558,8.40053438123,49.9818,184.046312176
 10/22  19:00:00,428.888220017,35.8575531266,141.737543936,0.0,102.000620287,77.6748002752,279.364759215,7.08271251378,33.3212,238.960846701
 10/22  20:00:00,447.828367151,35.8301648159,140.77198099,0.0,108.704857014,91.4735406516,281.630113223,6.85332754176,33.3212,241.455585682
 10/22  21:00:00,419.304435459,35.9223371148,140.818559711,0.0,95.2963835608,89.1510273009,273.803090907,11.9411912806,24.9909,236.870999627
 10/22  22:00:00,363.926806492,35.9116832937,139.155504837,0.0,80.3315023541,63.3799339444,395.567764695,27.4034403846,16.6606,351.503724311
 10/22  23:00:00,272.32985563,35.8764358379,112.333724041,0.0,42.6918050922,48.4199368926,251.225738284,37.2593230702,8.3303,205.636115214
 10/22  24:00:00,206.361921751,33.3860675987,79.7076133867,0.0,34.4311606118,33.1021868926,153.990227467,28.037873702,3.33212,122.620233765
 10/23  01:00:00,153.981919365,30.9565322292,48.8288074787,0.0,19.418418834,29.3649097162,119.528060589,28.7151165421,3.33212,87.4808240472
 10/23  02:00:00,155.372226116,31.7663773524,57.2841997413,0.0,12.7620426787,28.1191506574,124.394252942,33.5716716651,3.33212,87.4904612773
 10/23  03:00:00,154.036560659,32.5762224755,55.1855778352,0.0,12.7620426787,28.1191506574,138.867457634,41.7949634554,3.33212,93.7403741787
 10/23  04:00:00,164.414868507,33.3860675987,58.1981937793,0.0,12.7620426787,28.1191506574,168.540457846,49.1552830127,3.33212,116.053054833
 10/23  05:00:00,200.623711459,32.5762224755,67.5363148125,0.0,25.5240853573,30.610668775,269.792532016,55.3534546698,8.3303,206.108777346
 10/23  06:00:00,332.371383477,34.1959127218,99.864782823,0.0,51.0481707146,78.1489452969,428.761503479,55.0908371069,16.6606,357.010066372
 10/23  07:00:00,417.56862215,35.9336847519,126.103267469,0.0,64.3609230253,109.708623606,571.891625676,75.4667012875,24.9909,471.434024389
 10/23  08:00:00,330.928609545,35.8156029681,96.110460199,0.0,51.0481707146,80.7689615957,485.586652479,85.1811571885,33.3212,367.084295291
 10/23  09:00:00,288.781302736,36.3982043143,84.4022518577,0.0,51.0481707146,71.0224615957,438.004996173,92.2624449872,66.8089,278.933651186
 10/23  10:00:00,226.478727923,36.488411323,70.8024357428,0.0,32.1804615127,65.7244621605,395.773007994,96.0587963785,83.4695,216.244711615
 10/23  11:00:00,228.186903242,36.5416325579,71.848011938,0.0,32.1804615127,65.7244621605,330.368707151,84.6977252589,83.4695,162.201481892
 10/23  12:00:00,238.871104698,36.5825752116,83.2202514559,0.0,32.1804615127,65.7244621605,314.81604497,69.3787548643,83.4695,161.967790105
 10/23  13:00:00,246.289768897,36.6199829886,100.267120835,0.0,32.1804615127,55.9779621605,297.070063455,60.2097910548,75.1392,161.721072401
 10/23  14:00:00,250.509796272,36.6529787864,104.440967011,0.0,32.1804615127,55.9779621605,278.614583933,57.0108281435,66.8089,154.794855789
 10/23  15:00:00,257.842347333,36.6825189814,111.70515617,0.0,32.1804615127,55.9779621605,297.461464826,60.7818964125,75.1392,161.540368414
 10/23  16:00:00,283.661334967,36.3787878101,108.557806401,0.0,32.1804615127,60.9114621605,277.996809309,63.3930154159,91.7998,122.803993893
 10/23  17:00:00,321.90793004,35.8262191268,112.250134792,0.0,32.1804615127,77.5397301883,304.296827844,74.8036497547,49.9818,179.511378089
 10/23  18:00:00,385.841011725,35.8638666172,116.481881464,0.0,77.122965704,86.2600435998,489.416168518,109.841398246,49.9818,329.592970272
 10/23  19:00:00,394.454178863,35.8162735611,106.262552043,0.0,102.647051061,80.1663183927,425.987023533,152.850285915,33.3212,239.815537618
 10/23  20:00:00,424.540397267,35.8156029681,110.838801406,0.0,115.40909374,92.7192997104,458.91608747,181.061477326,33.3212,244.533410144
 10/23  21:00:00,412.824526294,35.8156029681,122.497980168,0.0,102.647051061,94.1340635361,575.429335476,196.462723965,24.9909,353.975711511
 10/23  22:00:00,320.957554091,35.8412337286,97.0112325894,0.0,77.122965704,65.871452062,493.58005999,208.574711037,16.6606,268.344748953
 10/23  23:00:00,224.457043573,35.8185218502,68.425506313,0.0,38.286128036,48.4199368926,380.992213766,219.490563163,8.3303,153.171350602
 10/23  24:00:00,169.397575814,30.9565322292,56.5752305968,0.0,25.5240853573,30.610668775,181.544071251,62.1451158974,3.33212,116.066835353
 10/24  01:00:00,154.491780144,30.9565322292,49.0084707049,0.0,19.418418834,29.3649097162,147.481846711,50.3833565984,3.33212,93.7663701122
 10/24  02:00:00,142.555289411,30.9565322292,44.9809525431,0.0,12.7620426787,28.1191506574,131.839281267,40.9916123739,3.33212,87.5155488928
 10/24  03:00:00,140.132038245,30.9565322292,42.5517857767,0.0,12.7620426787,28.1191506574,125.073848521,34.2191427367,3.33212,87.5225857843
 10/24  04:00:00,148.033673626,30.9565322292,43.2263062482,0.0,12.7620426787,28.1191506574,156.02561178,30.1425423546,3.33212,122.550949425
 10/24  05:00:00,183.825177555,30.9565322292,51.3622970278,0.0,25.5240853573,30.610668775,241.857843973,27.2358603879,8.3303,206.291683585
 10/24  06:00:00,313.909017247,34.1959127218,80.3164247128,0.0,51.0481707146,78.1489452969,398.837808482,25.2601924107,16.6606,356.917016071
 10/24  07:00:00,399.008436055,35.8156029681,104.42522192,0.0,64.3609230253,109.708623606,669.888520008,171.153704905,24.9909,473.743915104
 10/24  08:00:00,316.187229212,35.8156029681,78.4781633327,0.0,51.0481707146,80.7689615957,596.10460489,195.010079049,33.3212,367.773325841
 10/24  09:00:00,282.856796211,36.4038891963,77.0721953327,0.0,51.0481707146,71.0224615957,506.055479629,159.944800312,66.8089,279.301779317
 10/24  10:00:00,237.822837333,36.4937229074,81.3512305274,0.0,32.1804615127,65.7244621605,425.325249499,125.378687184,83.4695,216.477062315
 10/24  11:00:00,247.565336336,36.5471425492,90.745739607,0.0,32.1804615127,65.7244621605,338.323859919,92.5139819143,83.4695,162.340378005
 10/24  12:00:00,259.392888774,36.5885599658,103.448707612,0.0,32.1804615127,65.7244621605,307.272574331,61.6900214467,83.4695,162.113052884
 10/24  13:00:00,259.193736037,36.6250927792,113.005436533,0.0,32.1804615127,55.9779621605,277.871599923,40.8609792241,75.1392,161.871420699
 10/24  14:00:00,262.912545806,36.657704908,116.717994529,0.0,32.1804615127,55.9779621605,258.821256653,30.399725753,66.8089,161.6126309
 10/24  15:00:00,273.799273814,36.7288181281,127.488915172,0.0,32.1804615127,55.9779621605,255.660902596,25.3542202511,75.1392,155.167482345
 10/24  16:00:00,316.004988016,36.4335292794,140.537705448,0.0,32.1804615127,60.9114621605,234.219680393,19.8800111089,91.7998,122.539869284
 10/24  17:00:00,322.627226309,35.8164858191,112.863424459,0.0,32.1804615127,77.5397301883,263.092832537,26.5523700218,49.9818,186.558662515
 10/24  18:00:00,388.18484498,35.8513691196,118.836145376,0.0,77.122965704,86.2600435998,420.876352814,46.1338597098,49.9818,324.760693104
 10/24  19:00:00,397.082387506,35.8156029681,109.448333751,0.0,102.647051061,80.1663183927,345.078558842,66.8668126541,33.3212,244.890546187
 10/24  20:00:00,427.113659378,35.8156029681,114.063049499,0.0,115.40909374,92.7192997104,364.091083683,85.9771776021,33.3212,244.792706081
 10/24  21:00:00,416.163010317,35.8156029681,126.558409465,0.0,102.647051061,94.1340635361,472.770716948,93.1618134221,24.9909,354.618003526
 10/24  22:00:00,324.753883933,35.8266930237,101.45621308,0.0,77.122965704,65.871452062,390.842724872,102.878207821,16.6606,271.303917051
 10/24  23:00:00,228.103916618,35.8156029681,72.9898956773,0.0,38.286128036,48.4199368926,272.877658169,113.564668719,8.3303,150.98268945
 10/24  24:00:00,173.86769665,30.9565322292,61.1511521412,0.0,25.5240853573,30.610668775,201.225880251,75.5171466399,3.33212,122.376613611
 10/25  01:00:00,158.885528502,30.9565322292,53.5467621123,0.0,19.418418834,29.3649097162,154.199530862,63.1328495279,3.33212,87.7345613337
 10/25  02:00:00,147.088922402,30.9565322292,49.687224919,0.0,12.7620426787,28.1191506574,143.397987122,52.5210175593,3.33212,87.5448495629
 10/25  03:00:00,144.9864978,30.9565322292,47.5986548581,0.0,12.7620426787,28.1191506574,140.993063589,43.8509801772,3.33212,93.8099634116
 10/25  04:00:00,152.552568627,30.9565322292,48.5863500549,0.0,12.7620426787,28.1191506574,160.26492423,37.2101651715,3.33212,119.722639058
 10/25  05:00:00,189.633082047,31.7663773524,57.2376545372,0.0,25.5240853573,30.610668775,248.93070804,30.8952378828,8.3303,209.705170157
 10/25  06:00:00,321.746249616,35.005757845,88.3068613097,0.0,51.0481707146,78.1489452969,397.09666629,25.7327204892,16.6606,354.7033458
 10/25  07:00:00,407.521564041,35.8186475667,116.075348155,0.0,64.3609230253,109.708623606,537.441875843,33.8396102179,24.9909,478.611365626
 10/25  08:00:00,323.37862343,35.8156029681,88.5212279585,0.0,51.0481707146,80.7689615957,438.651718258,36.9694141735,33.3212,368.361104085
 10/25  09:00:00,282.516179457,36.4057912482,78.2317059014,0.0,51.0481707146,71.0224615957,378.875174705,32.4761102383,66.8089,279.590164466
