Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/25  10:00:00,226.074543977,36.492565833,70.508927992,0.0,32.1804615127,65.7244621605,326.232687248,26.124194131,83.4695,216.638993117
 10/25  11:00:00,220.611662791,36.5430976511,64.3761416702,0.0,32.1804615127,65.7244621605,271.912424533,26.0145016489,83.4695,162.428422884
 10/25  12:00:00,215.597012685,36.5774384577,60.0592083125,0.0,32.1804615127,65.7244621605,277.139067571,31.4582062349,83.4695,162.211361336
 10/25  13:00:00,204.475459239,36.6055217023,58.6321047867,0.0,32.1804615127,55.9779621605,275.27763084,38.1598720719,75.1392,161.978558768
 10/25  14:00:00,205.656230563,36.6314874768,59.7900495009,0.0,32.1804615127,55.9779621605,266.915416798,38.3795827178,66.8089,161.72693408
 10/25  15:00:00,211.754195712,36.6562353853,65.8538348599,0.0,32.1804615127,55.9779621605,269.927209265,33.0997465178,75.1392,161.688262747
 10/25  16:00:00,261.284351237,36.354312726,86.2339986829,0.0,32.1804615127,60.9114621605,239.954696645,25.2367434287,91.7998,122.918153216
 10/25  17:00:00,308.870329861,35.8156029681,99.055216639,0.0,32.1804615127,77.5397301883,252.07432384,22.300948158,49.9818,179.791575682
 10/25  18:00:00,399.337812136,35.8382724699,129.504424153,0.0,77.122965704,86.2600435998,401.90956247,19.0352620053,49.9818,332.892500464
 10/25  19:00:00,431.221370735,35.8156029681,142.167046045,0.0,102.647051061,80.1663183927,293.757968552,14.6325912791,33.3212,245.804177273
 10/25  20:00:00,455.993406301,35.8156029681,141.2769092,0.0,115.40909374,92.7192997104,283.809195343,12.3738057136,33.3212,238.11418963
 10/25  21:00:00,430.522390654,35.8158968337,139.062535435,0.0,102.647051061,94.1340635361,400.156905425,11.7276445361,24.9909,363.438360889
 10/25  22:00:00,364.77173003,35.8599385685,139.598645463,0.0,77.122965704,65.871452062,298.843079403,13.1565938713,16.6606,269.025885531
 10/25  23:00:00,273.211137219,35.8476003855,116.892088181,0.0,38.286128036,48.4199368926,181.209616847,21.310056743,8.3303,151.569260104
 10/25  24:00:00,141.290991572,30.9565322292,28.7782434687,0.0,25.5240853573,30.610668775,145.136277296,23.9220078919,3.33212,117.882149404
 10/26  01:00:00,140.821082598,30.9565322292,35.6724690619,0.0,19.418418834,29.3649097162,135.073735603,37.9149454506,3.33212,93.826670152
 10/26  02:00:00,136.150677872,30.9565322292,38.9101215929,0.0,12.7620426787,28.1191506574,135.825704723,44.9205982732,3.33212,87.5729864499
 10/26  03:00:00,140.62074808,33.3860675987,40.9506967445,0.0,12.7620426787,28.1191506574,142.057907269,44.883811194,3.33212,93.8419760753
 10/26  04:00:00,148.092219396,30.9565322292,44.2611088844,0.0,12.7620426787,28.1191506574,163.694526953,44.126130041,3.33212,116.236276912
 10/26  05:00:00,187.438120989,32.9811450371,53.9706223846,0.0,25.5240853573,30.610668775,264.106641547,41.9780473027,8.3303,213.798294244
 10/26  06:00:00,319.041667015,34.6818197957,86.0690732648,0.0,51.0481707146,78.1489452969,410.324248115,38.2878480339,16.6606,355.375800081
 10/26  07:00:00,405.402192694,35.823190632,114.167133725,0.0,64.3609230253,109.708623606,551.100482165,46.0502619171,24.9909,480.059320248
 10/26  08:00:00,321.489058784,35.8156029681,86.7904721613,0.0,51.0481707146,80.7689615957,454.907290862,52.5116067495,33.3212,369.074484113
 10/26  09:00:00,280.33081275,36.3871165027,76.0937056089,0.0,51.0481707146,71.0224615957,405.639600008,58.854874807,66.8089,279.975825201
 10/26  10:00:00,218.80795828,36.476424111,63.2691577085,0.0,32.1804615127,65.7244621605,366.26952088,65.9139224457,83.4695,216.886098435
 10/26  11:00:00,215.494967445,36.5293371496,59.2867164572,0.0,32.1804615127,65.7244621605,320.920652314,68.1674267857,83.4695,169.283725528
 10/26  12:00:00,217.293471716,36.5691989952,61.760452522,0.0,32.1804615127,65.7244621605,316.007838189,70.3246822977,83.4695,162.213655891
 10/26  13:00:00,211.426707247,36.6038178612,65.5735121665,0.0,32.1804615127,55.9779621605,308.24935615,71.1154723922,75.1392,161.994683758
 10/26  14:00:00,219.899193362,36.6356226362,73.9798359178,0.0,32.1804615127,55.9779621605,296.216155628,70.8854224584,66.8089,158.52183317
 10/26  15:00:00,220.871539894,36.6657553137,74.9263012777,0.0,32.1804615127,55.9779621605,305.241062742,71.747439393,75.1392,158.354423349
 10/26  16:00:00,249.476449491,36.3652977274,74.5663720868,0.0,32.1804615127,60.9114621605,284.199089735,69.4285550715,91.7998,122.970734664
 10/26  17:00:00,295.329935288,35.8156029681,85.8274341421,0.0,32.1804615127,77.5397301883,317.789553324,80.9658569696,49.9818,186.841896354
 10/26  18:00:00,366.657016689,35.8388823628,97.423923837,0.0,77.122965704,86.2600435998,500.431166073,117.566481384,49.9818,332.882884689
 10/26  19:00:00,380.136874499,35.8156029681,92.0232843386,0.0,102.647051061,80.1663183927,441.373792162,161.485046759,33.3212,246.567545403
 10/26  20:00:00,411.79222915,35.8156029681,98.2189597957,0.0,115.40909374,92.7192997104,447.410717114,174.545519415,33.3212,239.543997699
 10/26  21:00:00,401.245949172,35.8156029681,111.192600179,0.0,102.647051061,94.1340635361,552.839567461,165.066646026,24.9909,362.782021435
 10/26  22:00:00,310.738171854,35.8232411775,87.2589706948,0.0,77.122965704,65.871452062,450.666054126,164.653816222,16.6606,269.351637904
 10/26  23:00:00,216.108183283,35.8156029681,60.7701951976,0.0,38.286128036,48.4199368926,326.401044908,164.624290052,8.3303,153.446454856
 10/26  24:00:00,163.609639347,30.9565322292,50.9317804886,0.0,25.5240853573,30.610668775,196.500245096,70.4689746585,3.33212,122.699150438
 10/27  01:00:00,150.006905204,30.9565322292,44.6941858862,0.0,19.418418834,29.3649097162,146.682331206,55.7560976769,3.33212,87.5941135287
 10/27  02:00:00,139.215028961,30.9565322292,41.8373475399,0.0,12.7620426787,28.1191506574,141.752831476,44.5551679564,3.33212,93.8655435191
 10/27  03:00:00,137.846046219,30.9565322292,40.4811593763,0.0,12.7620426787,28.1191506574,127.441601345,36.4993537309,3.33212,87.6101276142
 10/27  04:00:00,146.714858059,30.9565322292,42.1445171103,0.0,12.7620426787,28.1191506574,156.772692384,30.703855455,3.33212,122.736716929
 10/27  05:00:00,182.877508964,30.9565322292,50.6589218402,0.0,25.5240853573,30.610668775,242.292854013,27.1223371757,8.3303,206.840216837
 10/27  06:00:00,312.874494751,34.8437888203,78.877420465,0.0,51.0481707146,78.1489452969,406.205065808,24.8129883711,16.6606,364.731477437
 10/27  07:00:00,395.270257153,35.8195880687,102.553100217,0.0,64.3609230253,109.708623606,577.254599467,73.4837144484,24.9909,478.779985019
 10/27  08:00:00,312.916172869,35.8156029681,77.0482332123,0.0,51.0481707146,80.7689615957,496.30026799,91.3375673489,33.3212,371.641500641
 10/27  09:00:00,275.611250212,36.3962671146,71.1025239871,0.0,51.0481707146,71.0224615957,438.687889884,91.2506785711,66.8089,280.628311313
 10/27  10:00:00,225.999669409,36.4865162511,70.2325279649,0.0,32.1804615127,65.7244621605,382.455556777,81.9309201962,83.4695,217.055136581
 10/27  11:00:00,234.883213434,36.540744362,78.4891781749,0.0,32.1804615127,65.7244621605,311.712071585,58.8430867627,83.4695,169.399484823
 10/27  12:00:00,248.101648725,36.5814409144,92.3945706106,0.0,32.1804615127,65.7244621605,283.185655715,37.4002837776,83.4695,162.315871938
 10/27  13:00:00,283.055151567,36.6171015778,136.618825634,0.0,32.1804615127,55.9779621605,255.912972255,18.6682833615,75.1392,162.105488894
 10/27  14:00:00,288.346139877,36.6486000067,141.456467933,0.0,32.1804615127,55.9779621605,237.812266761,9.12821595465,66.8089,161.875150807
 10/27  15:00:00,289.272139216,36.6771645941,142.079269359,0.0,32.1804615127,55.9779621605,240.74893131,4.36158059445,75.1392,161.248150715
 10/27  16:00:00,318.930466004,36.3748314511,142.487934363,0.0,32.1804615127,60.9114621605,216.892947019,1.47030881395,91.7998,123.622838205
 10/27  17:00:00,354.142688715,35.8325435709,143.259993131,0.0,32.1804615127,77.5397301883,234.689858594,4.64026061377,49.9818,180.06779798
 10/27  18:00:00,412.661108353,35.8752328171,142.490552699,0.0,77.122965704,86.2600435998,393.2781545,9.27829259309,49.9818,334.018061907
 10/27  19:00:00,411.969170326,35.8192419752,123.880240323,0.0,102.647051061,80.1663183927,296.843419425,17.2067777558,33.3212,246.315441669
 10/27  20:00:00,426.023955245,35.8156029681,112.828348504,0.0,115.40909374,92.7192997104,303.983058527,25.0874708623,33.3212,245.574387665
 10/27  21:00:00,400.810185786,35.8237945572,111.319224024,0.0,102.647051061,94.1340635361,423.483906787,33.1637469085,24.9909,365.329259879
 10/27  22:00:00,319.631662867,35.8650801311,96.477669271,0.0,77.122965704,65.871452062,331.65746524,45.279374247,16.6606,269.717490993
 10/27  23:00:00,227.553660788,35.8447379032,72.578691811,0.0,38.286128036,48.4199368926,228.946953196,67.082902759,8.3303,153.533750437
 10/27  24:00:00,173.246003517,30.9565322292,60.5702374549,0.0,25.5240853573,30.610668775,189.95694618,69.4552774759,3.33212,117.169548704
 10/28  01:00:00,168.12349848,30.9565322292,53.2356463803,0.0,27.7269238854,30.610668775,165.178679897,68.8142576655,3.33212,93.0323022318
 10/28  02:00:00,145.690464874,30.9565322292,48.2984274726,0.0,12.7620426787,28.1191506574,158.215004488,60.9812387281,3.33212,93.9016457596
 10/28  03:00:00,143.337161448,30.9565322292,45.9554409587,0.0,12.7620426787,28.1191506574,141.772357746,50.8028897948,3.33212,87.6373479516
 10/28  04:00:00,150.687844786,30.9565322292,46.7244093639,0.0,12.7620426787,28.1191506574,169.011758195,42.8862375173,3.33212,122.793400678
 10/28  05:00:00,166.914843796,33.3860675987,48.284765748,0.0,12.7620426787,28.1191506574,199.232054233,37.2634062477,8.3303,153.638347985
 10/28  06:00:00,257.329030556,33.993451441,57.3670602645,0.0,42.6918050922,54.3732441037,264.747502244,32.9944949531,16.6606,215.092407291
 10/28  07:00:00,327.729063058,35.830161078,81.4630320771,0.0,42.6918050922,86.1019271793,478.854407858,96.7598307683,24.9909,357.103677089
 10/28  08:00:00,385.571083217,35.8156029681,112.224464168,0.0,57.6566862989,112.030105488,650.344912943,99.2419623694,33.3212,517.781750574
 10/28  09:00:00,325.037013038,36.3981853185,101.056060715,0.0,57.6566862989,83.6599452969,520.184432693,82.0743854525,66.8089,371.301147241
 10/28  10:00:00,264.801948267,36.4899650917,95.1437178171,0.0,42.6918050922,68.9656133826,429.012723208,61.2156612829,83.4695,284.327561925
 10/28  11:00:00,261.910660906,36.5441673203,100.605337297,0.0,34.9340096728,67.7198543238,358.043398474,50.6989023575,83.4695,223.874996117
 10/28  12:00:00,259.470483824,36.5850458749,98.9600588883,0.0,34.9340096728,67.7198543238,289.062221433,41.4798829495,83.4695,164.112838484
 10/28  13:00:00,266.407184794,36.6220491733,115.536482357,0.0,34.9340096728,57.9733543238,270.551896838,30.5087124594,75.1392,164.903984379
 10/28  14:00:00,274.908031497,36.6688130794,123.925285062,0.0,34.9340096728,57.9733543238,261.166389263,27.3289786074,66.8089,167.028510656
 10/28  15:00:00,266.863284802,36.6849192893,115.928984141,0.0,34.9340096728,57.9733543238,266.566483578,28.9978738594,75.1392,162.429409719
 10/28  16:00:00,295.654569337,36.3793828964,115.771275858,0.0,34.9340096728,62.9068543238,246.210072948,31.1594729714,91.7998,123.250799977
 10/28  17:00:00,320.184629289,35.8406114628,113.105973666,0.0,34.9340096728,72.2186844194,254.01924667,48.470706634,49.9818,155.566740036
 10/28  18:00:00,388.171894946,35.9047329515,109.097127641,0.0,87.0357390804,86.2600435998,314.455314453,72.7140059787,49.9818,191.759508474
 10/28  19:00:00,395.776246561,35.8192978167,110.779008901,0.0,102.000620287,77.6748002752,399.890731486,118.441374729,33.3212,248.128156757
 10/28  20:00:00,411.193509583,35.8156029681,114.760419943,0.0,102.000620287,88.9820225341,432.977736202,153.818678516,33.3212,245.837857686
 10/28  21:00:00,399.593094354,35.8156029681,112.792063134,0.0,102.000620287,91.6425454185,438.540808944,167.324104948,24.9909,246.225803996
 10/28  22:00:00,339.355676123,35.8156029681,105.647718513,0.0,87.0357390804,65.871452062,555.068852422,182.978157258,16.6606,355.430095164
 10/28  23:00:00,236.984230264,35.8156029681,76.8137158922,0.0,42.6918050922,48.4199368926,423.616013095,200.780999395,8.3303,214.5047137
 10/28  24:00:00,174.63892916,30.9565322292,59.6310814227,0.0,27.7269238854,30.610668775,198.353553781,72.214203235,3.33212,122.807230546
 10/29  01:00:00,175.294503821,30.9565322292,51.0400711605,0.0,34.4311606118,33.1021868926,150.304852847,58.8788411677,3.33212,88.0938916793
 10/29  02:00:00,153.027734356,30.9565322292,46.2675674026,0.0,19.466279405,30.610668775,144.042363705,46.9825072636,3.33212,93.7277364412
 10/29  03:00:00,150.640963364,30.9565322292,43.8860928854,0.0,19.466279405,30.610668775,135.386974983,38.0060240678,3.33212,94.0488309149
 10/29  04:00:00,158.229332644,30.9565322292,44.8872243524,0.0,19.466279405,30.610668775,158.344898766,32.1600336045,3.33212,122.852745161
 10/29  05:00:00,172.352446327,30.9565322292,46.7766508951,0.0,19.466279405,30.610668775,189.705839288,27.4348505299,8.3303,153.940688758
 10/29  06:00:00,256.630975366,34.3578817465,56.1802710906,0.0,42.6918050922,54.3732441037,256.753906113,24.1113696953,16.6606,215.981936418
 10/29  07:00:00,336.252191539,35.8776305609,79.9656918746,0.0,49.3960418185,88.5934452969,516.847604008,125.746449952,24.9909,366.110254056
 10/29  08:00:00,383.049259394,35.8156263358,109.165745991,0.0,57.6566862989,112.030105488,680.265688497,130.90272031,33.3212,516.041768188
 10/29  09:00:00,310.673305699,36.4033971752,95.4832314638,0.0,50.9524495726,81.1684271793,557.740283173,119.694208883,66.8089,371.23717429
 10/29  10:00:00,263.500126041,36.4986693946,93.5288551441,0.0,42.6918050922,68.9656133826,466.502594906,96.3019027981,83.4695,286.731192108
 10/29  11:00:00,271.159855333,36.5501413734,105.033425424,0.0,38.286128036,68.9656133826,379.799146589,70.1879007336,83.4695,226.141745855
 10/29  12:00:00,279.872357078,36.5992782601,114.575567747,0.0,38.286128036,68.9656133826,295.393180976,47.7479956221,83.4695,164.175685354
 10/29  13:00:00,274.724889707,36.6680506537,128.300136364,0.0,31.5818913096,56.727595265,268.970035532,31.2678637609,75.1392,162.562971771
 10/29  14:00:00,286.654220881,36.7258341467,139.97971468,0.0,31.5818913096,56.727595265,250.015210034,21.0753493964,66.8089,162.130960637
 10/29  15:00:00,286.952638218,36.7630550351,140.047458392,0.0,31.5818913096,56.727595265,253.865764474,16.5979152075,75.1392,162.128649267
 10/29  16:00:00,316.405146037,36.4091109001,140.436699773,0.0,31.5818913096,61.661095265,227.686834947,12.7400763871,91.7998,123.14695856
 10/29  17:00:00,331.118772609,35.8156029681,128.229646526,0.0,31.5818913096,70.9729253606,229.928448726,18.8837567308,49.9818,161.062891995
 10/29  18:00:00,370.131850813,35.8338769844,100.335984965,0.0,80.3315023541,83.7685254822,268.968556621,31.1724750664,49.9818,187.814281555
 10/29  19:00:00,397.553425986,35.8156029681,112.671680818,0.0,102.000620287,77.6748002752,328.330688425,48.8663718877,33.3212,246.143116537
 10/29  20:00:00,427.468714817,35.8156029681,122.036648224,0.0,108.704857014,91.4735406516,338.645754028,61.7227876798,33.3212,243.601766348
 10/29  21:00:00,398.757140975,35.8156029681,121.49662846,0.0,95.2963835608,89.1510273009,343.698534056,70.857973077,24.9909,247.849660979
 10/29  22:00:00,338.444123594,35.8156029681,114.368279653,0.0,80.3315023541,63.3799339444,461.81887806,88.9751371195,16.6606,356.18314094
 10/29  23:00:00,244.371905783,35.8156029681,84.7569151791,0.0,42.6918050922,48.4199368926,332.341264278,109.957608341,8.3303,214.053355938
 10/29  24:00:00,191.046607186,30.9565322292,66.8625947892,0.0,34.4311606118,33.1021868926,206.346497604,79.9919827921,3.33212,123.022394812
 10/30  01:00:00,161.595291837,30.9565322292,56.2315173232,0.0,19.418418834,29.3649097162,160.153722457,69.1348709121,3.33212,87.6867315451
 10/30  02:00:00,148.512132888,30.9565322292,51.0838573804,0.0,12.7620426787,28.1191506574,156.216755242,58.9261150475,3.33212,93.9585201947
 10/30  03:00:00,145.558968629,30.9565322292,48.1406176936,0.0,12.7620426787,28.1191506574,147.17172977,49.8683879316,3.33212,93.971221838
 10/30  04:00:00,152.475535318,30.9565322292,48.4724297928,0.0,12.7620426787,28.1191506574,168.969484073,42.7238975069,3.33212,122.913466566
 10/30  05:00:00,187.745899719,30.9565322292,56.1083367028,0.0,25.5240853573,30.610668775,252.994351232,37.2514784168,8.3303,207.412572816
 10/30  06:00:00,318.183992498,34.6818197957,84.9995489038,0.0,51.0481707146,78.1489452969,416.556170104,33.0583387141,16.6606,366.83723139
 10/30  07:00:00,402.283325098,35.8193977381,110.212696813,0.0,64.3609230253,109.708623606,617.406655182,106.405654664,24.9909,486.010100518
 10/30  08:00:00,318.867119294,35.8156029681,83.5986829455,0.0,51.0481707146,80.7689615957,504.534564839,99.2409947766,33.3212,371.972370062
 10/30  09:00:00,287.337809007,36.4052492206,82.8115170321,0.0,51.0481707146,71.0224615957,415.914009932,65.5161363466,66.8089,283.588973585
 10/30  10:00:00,243.792966137,36.4964443024,88.0716967176,0.0,32.1804615127,65.7244621605,347.068830867,40.6077407621,83.4695,222.991590105
 10/30  11:00:00,279.773472262,36.5512758068,123.092610439,0.0,32.1804615127,65.7244621605,272.609577742,19.4507324612,83.4695,169.689345281
 10/30  12:00:00,296.639478443,36.5929745866,139.799746668,0.0,32.1804615127,65.7244621605,250.638671107,4.50484229478,83.4695,162.664328812
 10/30  13:00:00,288.299765801,36.6762186798,140.218482638,0.0,32.1804615127,55.9779621605,239.391733256,1.77015311568,75.1392,162.48238014
 10/30  14:00:00,288.952609104,36.7627133477,140.263715791,0.0,32.1804615127,55.9779621605,232.985297913,1.5494273761,66.8089,164.626970537
 10/30  15:00:00,289.166052355,36.7992562765,140.17280494,0.0,32.1804615127,55.9779621605,241.600595652,1.49870327559,75.1392,164.962692376
 10/30  16:00:00,319.192929571,36.4782504109,141.016007601,0.0,32.1804615127,60.9114621605,217.527146652,0.962447563374,91.7998,124.764899089
 10/30  17:00:00,354.411911531,35.8728072675,142.026575971,0.0,32.1804615127,77.5397301883,240.360005595,2.95653248583,49.9818,187.421673109
 10/30  18:00:00,415.646985784,35.91143134,141.41001568,0.0,77.122965704,86.2600435998,389.689468902,3.98466952783,49.9818,335.722999374
 10/30  19:00:00,431.492003409,35.8455207963,141.866100115,0.0,102.647051061,80.1663183927,284.403248085,3.90190090342,33.3212,247.180147182
 10/30  20:00:00,454.146214749,35.8216252707,139.88924422,0.0,115.40909374,92.7192997104,290.268036039,10.5428296587,33.3212,246.40400638
 10/30  21:00:00,406.166153308,35.8533161522,116.16696155,0.0,102.647051061,94.1340635361,425.233691141,32.6908021178,24.9909,367.551989023
 10/30  22:00:00,325.072068374,35.8984206695,101.734706267,0.0,77.122965704,65.871452062,365.348112352,70.2329088098,16.6606,278.454603543
 10/30  23:00:00,233.027651317,35.8617035063,77.8904896073,0.0,38.286128036,48.4199368926,252.677249243,92.0957507779,8.3303,152.251198465
 10/30  24:00:00,180.316567055,30.9565322292,67.5815437286,0.0,25.5240853573,30.610668775,191.298947399,67.8064827058,3.33212,120.160344693
 10/31  01:00:00,165.84343342,30.9565322292,60.5097567489,0.0,19.418418834,29.3649097162,150.834910255,55.6318547299,3.33212,91.8709355255
 10/31  02:00:00,153.36822573,30.9565322292,55.9742390517,0.0,12.7620426787,28.1191506574,146.200296587,48.8781341243,3.33212,93.9900424631
 10/31  03:00:00,150.024894836,30.9565322292,52.6406162753,0.0,12.7620426787,28.1191506574,141.805253315,44.4703578684,3.33212,94.0027754471
 10/31  04:00:00,158.885073766,32.5762224755,52.6689647811,0.0,12.7620426787,28.1191506574,166.799707339,40.4980505868,3.33212,122.969536753
 10/31  05:00:00,193.06505352,31.7663773524,60.0066282871,0.0,25.5240853573,30.610668775,253.494145867,36.6192700345,8.3303,208.544575833
 10/31  06:00:00,324.709303275,34.6818197957,90.8257725106,0.0,51.0481707146,78.1489452969,415.914442563,32.8448910078,16.6606,366.408951555
 10/31  07:00:00,408.992805415,35.8206234189,116.312566038,0.0,64.3609230253,109.708623606,585.783640784,73.2798512171,24.9909,487.512889567
 10/31  08:00:00,325.830016562,35.8156029681,90.105186096,0.0,51.0481707146,80.7689615957,473.703160682,65.7926258318,33.3212,374.589334851
 10/31  09:00:00,296.615867043,36.4045688216,92.2363414107,0.0,51.0481707146,71.0224615957,395.512584048,40.6834333105,66.8089,288.020250738
 10/31  10:00:00,274.528013507,36.4932940858,118.567029903,0.0,32.1804615127,65.7244621605,329.378325983,20.7581502412,83.4695,225.150675742
 10/31  11:00:00,297.641298822,36.5444717192,140.193941057,0.0,32.1804615127,65.7244621605,255.469024964,9.00186571914,83.4695,162.997659245
 10/31  12:00:00,298.440204046,36.585252676,141.083023059,0.0,32.1804615127,65.7244621605,256.108005625,3.07859960584,83.4695,169.559906019
 10/31  13:00:00,288.641506904,36.6754342197,140.324431334,0.0,32.1804615127,55.9779621605,239.0482346,1.40059229615,75.1392,162.508442304
 10/31  14:00:00,289.201495475,36.6824199767,140.861906241,0.0,32.1804615127,55.9779621605,230.690401492,1.56778588068,66.8089,162.313715611
 10/31  15:00:00,290.555139818,36.6793909452,142.72557753,0.0,32.1804615127,55.9779621605,240.217100164,2.74439544979,75.1392,162.333504714
 10/31  16:00:00,307.914439964,36.3770541627,131.544780646,0.0,32.1804615127,60.9114621605,227.083269174,5.51281351102,91.7998,129.770655663
 10/31  17:00:00,312.103273117,35.8480468668,101.781768146,0.0,32.1804615127,77.5397301883,249.527143443,15.4203171278,49.9818,184.125026315
 10/31  18:00:00,352.030128738,35.8882971679,79.9548369126,0.0,77.122965704,86.2600435998,421.397512587,30.9328517222,49.9818,340.482860865
 10/31  19:00:00,383.474293947,35.8240960787,95.9355409915,0.0,102.647051061,80.1663183927,333.246098288,52.4514120155,33.3212,247.473486273
 10/31  20:00:00,423.692055902,35.8156029681,110.750043428,0.0,115.40909374,92.7192997104,349.628174388,69.6251182051,33.3212,246.681856183
 10/31  21:00:00,415.598105931,35.8295999139,126.043016834,0.0,102.647051061,94.1340635361,489.098905263,95.8026949498,24.9909,368.305310313
 10/31  22:00:00,326.480225544,35.8693125727,103.198995191,0.0,77.122965704,65.871452062,395.181452186,99.6644534307,16.6606,278.856398756
 10/31  23:00:00,231.519022955,35.8478441669,76.4869150773,0.0,38.286128036,48.4199368926,249.545994031,87.2960560404,8.3303,153.919637991
 10/31  24:00:00,178.522383711,30.9565322292,65.856749364,0.0,25.5240853573,30.610668775,190.055085968,63.7457349722,3.33212,122.977230995
 11/01  01:00:00,165.890306694,30.9565322292,60.6200062284,0.0,19.418418834,29.3649097162,147.28249881,49.9326295471,3.33212,94.0177492634
 11/01  02:00:00,155.34019498,30.9565322292,58.0269026773,0.0,12.7620426787,28.1191506574,127.791787459,36.7058703951,3.33212,87.7537970639
 11/01  03:00:00,154.185917767,31.7663773524,56.101519903,0.0,12.7620426787,28.1191506574,124.178748283,26.8066482136,3.33212,94.0399800693
 11/01  04:00:00,162.813113957,32.5762224755,57.3578147682,0.0,12.7620426787,28.1191506574,146.095032535,19.7213900466,3.33212,123.041522489
 11/01  05:00:00,200.715887521,33.3860675987,66.8261383923,0.0,25.5240853573,30.610668775,241.572501975,18.2579069979,8.3303,214.984294977
 11/01  06:00:00,330.606256832,33.8719746726,98.4338204886,0.0,51.0481707146,78.1489452969,404.592277514,19.6464378833,16.6606,368.28523963
 11/01  07:00:00,416.835440993,35.8286503526,125.5700601,0.0,64.3609230253,109.708623606,540.508446287,26.4407652913,24.9909,489.076780995
 11/01  08:00:00,332.774217021,35.8156029681,95.2816101828,0.0,51.0481707146,80.7689615957,437.914842541,31.1610252099,33.3212,373.432617331
 11/01  09:00:00,285.891471361,36.3979382923,81.6542995394,0.0,51.0481707146,71.0224615957,394.052533863,37.1834350088,66.8089,290.060198854
 11/01  10:00:00,221.479937605,36.4877695992,65.9417479912,0.0,32.1804615127,65.7244621605,356.692073833,47.8718655156,83.4695,225.350708317
 11/01  11:00:00,215.819189783,36.5414245212,59.6090622206,0.0,32.1804615127,65.7244621605,302.432705305,55.865807472,83.4695,163.097397833
 11/01  12:00:00,217.281847641,36.5808612498,61.7418203024,0.0,32.1804615127,65.7244621605,313.538773098,60.412442773,83.4695,169.656830325
 11/01  13:00:00,209.278705203,36.614971328,63.4242754017,0.0,32.1804615127,55.9779621605,302.074081978,64.3079288735,75.1392,162.626953105
 11/01  14:00:00,209.153240556,36.6446393424,63.2684980973,0.0,32.1804615127,55.9779621605,299.138962278,69.8882183508,66.8089,162.441843927
 11/01  15:00:00,208.883871863,36.6715976278,62.9665950353,0.0,32.1804615127,55.9779621605,320.577095768,78.515344012,75.1392,166.922551756
 11/01  16:00:00,236.376053376,36.3675569543,61.4818530094,0.0,32.1804615127,60.9114621605,301.680696803,84.3535794149,91.7998,125.527317388
 11/01  17:00:00,282.727041944,35.8156029681,73.2433485633,0.0,32.1804615127,77.5397301883,330.836784867,93.1127095951,49.9818,187.742275272
 11/01  18:00:00,363.39031205,35.8252473223,91.4247855032,0.0,77.122965704,86.2600435998,492.019869179,105.156843711,49.9818,336.881225469
 11/01  19:00:00,377.740742304,35.8156029681,89.7824196301,0.0,102.647051061,80.1663183927,402.589307758,114.008709342,33.3212,255.259398417
 11/01  20:00:00,410.752822005,35.8156029681,97.3930488582,0.0,115.40909374,92.7192997104,404.984407907,124.679422489,33.3212,246.983785417
 11/01  21:00:00,400.947591856,35.8156029681,111.092653282,0.0,102.647051061,94.1340635361,527.085595849,133.160036215,24.9909,368.934659634
 11/01  22:00:00,311.45751341,35.8240575023,88.1625989829,0.0,77.122965704,65.871452062,440.791491789,144.94839874,16.6606,279.182493049
 11/01  23:00:00,216.58878447,35.8156029681,61.3641180271,0.0,38.286128036,48.4199368926,331.972165505,169.62233692,8.3303,154.019528585
 11/01  24:00:00,163.475700952,30.9565322292,50.7889690333,0.0,25.5240853573,30.610668775,212.199380996,85.8293891834,3.33212,123.037871813
 11/02  01:00:00,149.29908751,30.9565322292,43.9575929464,0.0,19.418418834,29.3649097162,169.38127559,71.9955598505,3.33212,94.0535957398
 11/02  02:00:00,137.772707912,30.9565322292,40.3393396623,0.0,12.7620426787,28.1191506574,154.294600319,60.0451442655,3.33212,90.9173360533
 11/02  03:00:00,135.557803966,30.9565322292,38.1062221058,0.0,12.7620426787,28.1191506574,144.671587689,50.4079216666,3.33212,90.9315460228
 11/02  04:00:00,142.984909001,30.9565322292,38.9206059468,0.0,12.7620426787,28.1191506574,169.973877057,42.8575904825,3.33212,123.784166575
 11/02  05:00:00,178.690504063,30.9565322292,46.9659929231,0.0,25.5240853573,30.610668775,259.997340876,37.1922874514,8.3303,214.474753425
 11/02  06:00:00,308.351990556,34.6818197957,75.0595840908,0.0,51.0481707146,78.1489452969,419.187125215,33.5189773234,16.6606,369.007547891
 11/02  07:00:00,391.786249146,35.8162768426,98.2083636845,0.0,64.3609230253,109.708623606,705.317532682,189.708711435,24.9909,490.617921247
 11/02  08:00:00,312.408249473,35.8156029681,72.6264870376,0.0,51.0481707146,80.7689615957,628.82966968,214.637269013,33.3212,380.871200667
 11/02  09:00:00,272.206654057,36.3622999582,66.1460495004,0.0,51.0481707146,71.0224615957,532.804870549,181.47299966,66.8089,284.522970889
 11/02  10:00:00,214.47350071,36.486389515,57.9468020424,0.0,32.1804615127,65.7244621605,452.561316646,143.54254358,83.4695,225.549273066
 11/02  11:00:00,217.349900254,36.5410729923,60.4441986017,0.0,32.1804615127,65.7244621605,386.134141286,132.649094986,83.4695,170.0155463
 11/02  12:00:00,227.352074828,36.5812596868,71.2671282346,0.0,32.1804615127,65.7244621605,371.249069501,121.140530524,83.4695,166.639038977
 11/02  13:00:00,239.051180489,36.6174447992,92.6537861246,0.0,32.1804615127,55.9779621605,349.066966081,108.080326132,75.1392,165.847439949
 11/02  14:00:00,223.170202451,36.6500858072,76.9377935763,0.0,32.1804615127,55.9779621605,330.610064011,101.289148098,66.8089,162.512015913
 11/02  15:00:00,212.965869912,36.677796987,66.9204203621,0.0,32.1804615127,55.9779621605,336.627089242,98.0608430344,75.1392,163.427046208
 11/02  16:00:00,250.714650029,36.3727615372,75.7692872065,0.0,32.1804615127,60.9114621605,307.308117247,86.464154918,91.7998,129.044162329
 11/02  17:00:00,295.207395133,35.8156029681,85.7120203475,0.0,32.1804615127,77.5397301883,340.078686616,102.207695467,49.9818,187.889191149
 11/02  18:00:00,363.579416634,35.8156029681,91.5642096277,0.0,77.122965704,86.2600435998,538.759140721,151.319489603,49.9818,337.457851118
 11/02  19:00:00,373.704089469,35.8156029681,85.4699485561,0.0,102.647051061,80.1663183927,489.186804362,200.305700774,33.3212,255.559903588
 11/02  20:00:00,406.369841246,35.8156029681,92.4850280189,0.0,115.40909374,92.7192997104,501.777841243,221.215516746,33.3212,247.241124497
 11/02  21:00:00,395.870972686,35.8156062784,105.15643144,0.0,102.647051061,94.1340635361,625.306409755,230.285101571,24.9909,370.030408183
 11/02  22:00:00,306.150747366,35.8156029681,81.3474867469,0.0,77.122965704,65.871452062,539.384354013,243.25903681,16.6606,279.464717203
 11/02  23:00:00,231.1338373,35.8156029681,74.0449881635,0.0,38.286128036,48.4199368926,390.309480868,227.873591731,8.3303,154.105589137
 11/02  24:00:00,193.225414606,30.9565322292,80.3685560678,0.0,25.5240853573,30.610668775,173.62735187,42.3662583269,3.33212,127.928973544
 11/03  01:00:00,164.922179023,30.9565322292,59.427039507,0.0,19.418418834,29.3649097162,126.787718884,34.0493944682,3.33212,89.406204416
 11/03  02:00:00,147.126882647,30.9565322292,49.5624300222,0.0,12.7620426787,28.1191506574,126.540221628,29.1075812513,3.33212,94.1005203763
 11/03  03:00:00,141.509602408,30.9565322292,43.9585790363,0.0,12.7620426787,28.1191506574,123.647294905,26.2209778324,3.33212,94.0941970731
 11/03  04:00:00,147.863430994,30.9565322292,43.1034315634,0.0,12.7620426787,28.1191506574,151.049309885,24.5652128494,3.33212,123.151977036
 11/03  05:00:00,182.700627753,30.9565322292,50.2824570398,0.0,25.5240853573,30.610668775,247.673197469,23.9184968522,8.3303,215.424400617
 11/03  06:00:00,310.851859086,33.5885288795,77.8841712375,0.0,51.0481707146,78.1489452969,410.172876582,23.7584361168,16.6606,369.753840465
 11/03  07:00:00,393.728826138,35.8156029681,99.1131917153,0.0,64.3609230253,109.708623606,689.081556694,171.892155334,24.9909,492.19850136
 11/03  08:00:00,313.051298359,35.8156029681,72.6160279001,0.0,51.0481707146,80.7689615957,614.356239685,197.13691031,33.3212,383.898129375
 11/03  09:00:00,269.831310021,36.3614887877,63.9117047692,0.0,51.0481707146,71.0224615957,527.302785162,177.577669628,66.8089,282.916215535
 11/03  10:00:00,189.12980648,36.4798309712,32.6279165597,0.0,32.1804615127,65.7244621605,473.462701225,160.874482141,83.4695,229.118719083
 11/03  11:00:00,186.935781616,36.532621025,30.1467622837,0.0,32.1804615127,65.7244621605,396.312774341,145.861228578,83.4695,166.982045763
 11/03  12:00:00,193.001757067,36.5711321215,37.206918905,0.0,32.1804615127,65.7244621605,374.621031804,121.284020811,83.4695,169.867510992
 11/03  13:00:00,187.680848234,36.6035674282,41.7724257575,0.0,32.1804615127,55.9779621605,339.377488631,101.377329557,75.1392,162.860959074
 11/03  14:00:00,195.896211856,36.6328066152,49.9921432657,0.0,32.1804615127,55.9779621605,339.693315634,103.511990928,66.8089,169.372424706
 11/03  15:00:00,209.311265504,36.6622418093,63.3259562375,0.0,32.1804615127,55.9779621605,353.797919489,116.070877962,75.1392,162.587841526
 11/03  16:00:00,240.057010431,36.3601404031,65.1046919709,0.0,32.1804615127,60.9114621605,339.488279291,117.730184407,91.7998,129.958294883
 11/03  17:00:00,280.89758657,35.8156029681,71.4066065711,0.0,32.1804615127,77.5397301883,361.736821844,123.735929257,49.9818,188.019092587
 11/03  18:00:00,354.762426905,35.8156029681,82.81681861,0.0,77.122965704,86.2600435998,534.68052806,146.63755265,49.9818,338.06117541
 11/03  19:00:00,368.897615481,35.8156029681,81.3191954553,0.0,102.647051061,80.1663183927,452.320718046,163.149003658,33.3212,255.850514388
 11/03  20:00:00,403.281124188,35.8156029681,90.2912794949,0.0,115.40909374,92.7192997104,443.61560184,161.757087657,33.3212,248.537314183
 11/03  21:00:00,394.273851143,35.8156029681,104.768183951,0.0,102.647051061,94.1340635361,553.036748218,154.830984516,24.9909,373.214863702
 11/03  22:00:00,343.269922242,35.8156029681,119.824695687,0.0,77.122965704,65.871452062,449.513852572,154.337784979,16.6606,278.515467593
 11/03  23:00:00,239.343271756,35.8156029681,83.9359237452,0.0,38.286128036,48.4199368926,330.868431514,163.342147669,8.3303,159.195983846
 11/03  24:00:00,173.948451844,30.9565322292,61.235183646,0.0,25.5240853573,30.610668775,196.459332825,69.9672276075,3.33212,123.159985218
 11/04  01:00:00,165.946421394,30.9565322292,51.0142768068,0.0,27.7269238854,30.610668775,153.606231916,56.1527165026,3.33212,94.1213954133
 11/04  02:00:00,141.461606534,30.9565322292,44.0113762611,0.0,12.7620426787,28.1191506574,146.565847394,49.1101778274,3.33212,94.1235495662
 11/04  03:00:00,137.205721494,30.9565322292,39.7214605188,0.0,12.7620426787,28.1191506574,142.546057616,45.0925071381,3.33212,94.121430478
 11/04  04:00:00,143.291796946,30.9565322292,39.1686094062,0.0,12.7620426787,28.1191506574,167.874518806,41.3334773914,3.33212,123.208921415
 11/04  05:00:00,156.48314252,30.9565322292,40.0717495294,0.0,12.7620426787,28.1191506574,199.285216618,36.6485522619,8.3303,154.306364356
 11/04  06:00:00,248.535136955,33.3860675987,48.9686080692,0.0,42.6918050922,54.3732441037,269.678454273,31.593947628,16.6606,221.423906645
 11/04  07:00:00,320.315737426,35.8191848625,72.3066428,0.0,42.6918050922,86.1019271793,594.070600012,195.743466159,24.9909,373.336233853
 11/04  08:00:00,376.880900226,35.8156029681,98.8979903137,0.0,57.6566862989,112.030105488,784.207010586,223.798020366,33.3212,527.08779022
 11/04  09:00:00,309.845644373,36.3517736471,84.3376724709,0.0,57.6566862989,83.6599452969,625.384434428,180.394150679,66.8089,378.181383749
 11/04  10:00:00,245.381269933,36.4796200988,75.0364874246,0.0,42.6918050922,68.9656133826,500.052076206,128.289829261,83.4695,288.292746945
 11/04  11:00:00,243.061054877,36.5351112368,81.3832212529,0.0,34.9340096728,67.7198543238,423.845997729,106.363938575,83.4695,234.012559154
 11/04  12:00:00,250.742776814,36.5763738312,89.9604012763,0.0,34.9340096728,67.7198543238,345.193184398,91.244329745,83.4695,170.479354653
 11/04  13:00:00,218.960803218,36.6125820379,68.1967380597,0.0,34.9340096728,57.9733543238,316.026068378,73.6975573246,75.1392,167.189311054
 11/04  14:00:00,231.341865853,36.6448108215,80.6488579454,0.0,34.9340096728,57.9733543238,297.747564721,64.7485791399,66.8089,166.190085581
 11/04  15:00:00,241.966582867,36.6730602836,91.2840744836,0.0,34.9340096728,57.9733543238,307.704342895,62.5880024846,75.1392,169.977140411
 11/04  16:00:00,274.157996243,36.3674964066,94.5391404452,0.0,34.9340096728,62.9068543238,284.56729175,62.5654750075,91.7998,130.202016743
 11/04  17:00:00,296.41897076,35.8156029681,89.65836963,0.0,34.9340096728,72.2186844194,277.370839815,72.43684436,49.9818,154.952195455
 11/04  18:00:00,369.60316152,35.8516127076,88.0675375903,0.0,87.0357390804,86.2600435998,345.056615971,99.0557749965,49.9818,196.019040975
 11/04  19:00:00,380.525703111,35.8156029681,95.8437167035,0.0,102.000620287,77.6748002752,423.516986635,134.461975597,33.3212,255.733811038
 11/04  20:00:00,400.475565854,35.8156029681,104.423075919,0.0,102.000620287,88.9820225341,431.587252567,150.456110809,33.3212,247.809941758
 11/04  21:00:00,395.936491321,35.8156029681,109.512066923,0.0,102.000620287,91.6425454185,431.720210106,150.98082806,24.9909,255.748482047
 11/04  22:00:00,370.602993478,35.8156029681,137.065527345,0.0,87.0357390804,65.871452062,540.592730469,154.879835961,16.6606,369.052294507
 11/04  23:00:00,247.609452616,35.8156029681,87.7306022002,0.0,42.6918050922,48.4199368926,392.104831166,167.879054596,8.3303,215.89547657
 11/04  24:00:00,177.923644593,30.9565322292,62.9660999252,0.0,27.7269238854,30.610668775,203.682043658,77.129772637,3.33212,123.220151021
 11/05  01:00:00,176.572965094,30.9565322292,52.3815837165,0.0,34.4311606118,33.1021868926,161.918434999,62.7372461286,3.33212,95.8490688708
 11/05  02:00:00,153.726580348,30.9565322292,47.0496073659,0.0,19.466279405,30.610668775,151.726154279,49.3939303698,3.33212,99.0001039095
 11/05  03:00:00,151.352850533,30.9565322292,44.7006859504,0.0,19.466279405,30.610668775,136.511740353,38.8932362986,3.33212,94.2863840541
 11/05  04:00:00,159.066484762,30.9565322292,45.8460840469,0.0,19.466279405,30.610668775,158.299579488,31.6955226342,3.33212,123.271936853
 11/05  05:00:00,172.719132193,30.9565322292,47.2541421122,0.0,19.466279405,30.610668775,198.00494623,28.3397916036,8.3303,161.334854627
 11/05  06:00:00,255.982895466,34.3578817465,55.6127042018,0.0,42.6918050922,54.3732441037,261.162053471,26.8310491203,16.6606,217.670404351
 11/05  07:00:00,333.875212248,35.8681214436,78.1693933433,0.0,49.3960418185,88.5934452969,501.779346526,100.815907204,24.9909,375.972539321
 11/05  08:00:00,382.522344763,35.8156029681,106.197296159,0.0,57.6566862989,112.030105488,673.485564338,107.170635882,33.3212,532.993728456
 11/05  09:00:00,306.886781019,36.3953166048,92.0745284919,0.0,50.9524495726,81.1684271793,529.647757638,85.6409537735,66.8089,377.197903865
 11/05  10:00:00,245.619258078,36.48651566,76.0056824431,0.0,42.6918050922,68.9656133826,438.440120103,62.9475097974,83.4695,292.023110306
 11/05  11:00:00,238.051108922,36.5375467976,72.255878712,0.0,38.286128036,68.9656133826,368.877635005,51.1922787098,83.4695,234.215856295
 11/05  12:00:00,235.459615713,36.5760000637,70.4785904749,0.0,38.286128036,68.9656133826,293.584194297,39.9984938918,83.4695,170.116200405
 11/05  13:00:00,231.116798971,36.6061699201,84.9754937196,0.0,31.5818913096,56.727595265,269.067606558,30.6477948195,75.1392,163.280611739
 11/05  14:00:00,242.282837735,36.6340413377,95.8867973425,0.0,31.5818913096,56.727595265,261.358472568,24.9587451633,66.8089,169.590827405
 11/05  15:00:00,239.793240507,36.6604139943,93.2249375613,0.0,31.5818913096,56.727595265,259.574992366,21.6219645187,75.1392,162.813827847
 11/05  16:00:00,269.746580199,36.3573798611,94.069317461,0.0,31.5818913096,61.661095265,239.896004462,18.0200660574,91.7998,130.076138404
 11/05  17:00:00,289.023351031,35.8156029681,86.2333270296,0.0,31.5818913096,70.9729253606,235.433590098,23.6808005596,49.9818,161.770989538
 11/05  18:00:00,350.617742497,35.8156029681,77.9617672526,0.0,80.3315023541,83.7685254822,270.792432179,31.9234674707,49.9818,188.887164708
 11/05  19:00:00,360.129836395,35.8156029681,75.366789373,0.0,102.000620287,77.6748002752,329.750670112,40.7924533864,33.3212,255.637016725
 11/05  20:00:00,400.522113575,35.8156029681,95.2462040013,0.0,108.704857014,91.4735406516,326.168587554,45.5391985016,33.3212,247.308189052
 11/05  21:00:00,381.506869776,35.8156029681,104.399804596,0.0,95.2963835608,89.1510273009,327.462822455,46.8295440723,24.9909,255.642378383
 11/05  22:00:00,327.324015846,35.8156029681,103.428326785,0.0,80.3315023541,63.3799339444,436.229467298,49.7461831542,16.6606,369.822684144
 11/05  23:00:00,237.103168524,35.8156029681,77.706837019,0.0,42.6918050922,48.4199368926,277.437048575,53.6440460535,8.3303,215.462702522
 11/05  24:00:00,186.32635851,30.9565322292,62.2977418683,0.0,34.4311606118,33.1021868926,170.981606373,39.7157763945,3.33212,127.933709978
 11/06  01:00:00,169.970897369,30.9565322292,57.3466520319,0.0,25.5240853573,30.610668775,165.276119974,36.6132016105,3.33212,125.330798363
 11/06  02:00:00,157.401320017,30.9565322292,52.2052728466,0.0,19.418418834,29.3649097162,132.77841198,35.2383834695,3.33212,94.2079085107
 11/06  03:00:00,146.495123292,30.9565322292,49.2298943073,0.0,12.7620426787,28.1191506574,132.352245285,34.8071925205,3.33212,94.2129327642
 11/06  04:00:00,144.859032737,30.9565322292,47.5988633742,0.0,12.7620426787,28.1191506574,131.73022561,34.1823387147,3.33212,94.2157668955
 11/06  05:00:00,155.002310275,33.3860675987,48.7254179514,0.0,12.7620426787,28.1191506574,161.396376188,34.7216873092,3.33212,123.342568878
 11/06  06:00:00,190.162053262,32.5762224755,57.0560036682,0.0,25.5240853573,30.610668775,263.069710594,35.1350010094,8.3303,219.604409585
 11/06  07:00:00,319.234597079,34.0339436972,86.8585840283,0.0,51.0481707146,78.1489452969,428.153099457,35.0681960025,16.6606,376.424303455
 11/06  08:00:00,394.68673902,35.9144305061,114.428989157,0.0,64.3609230253,109.708623606,563.785000591,41.7679521944,24.9909,497.026148396
 11/06  09:00:00,318.778447928,35.8156029681,86.8280010721,0.0,51.0481707146,80.7689615957,461.470440158,45.9294242399,33.3212,382.219815918
 11/06  10:00:00,279.70985044,36.3788715182,75.4547342781,0.0,51.0481707146,71.0224615957,404.257877925,49.5651137956,66.8089,287.88386413
 11/06  11:00:00,219.529422159,36.468104173,63.9626452988,0.0,32.1804615127,65.7244621605,376.102183189,59.2434807009,83.4695,233.389202488
 11/06  12:00:00,214.032241975,36.5214826223,57.7918240435,0.0,32.1804615127,65.7244621605,323.664649469,69.7388888548,83.4695,170.456260614
 11/06  13:00:00,208.682619966,36.5600460929,53.1208983446,0.0,32.1804615127,65.7244621605,339.194840419,85.5170441629,83.4695,170.208296256
 11/06  14:00:00,198.570891893,36.5938668545,52.661238572,0.0,32.1804615127,55.9779621605,344.220847161,105.944923864,75.1392,163.136723296
 11/06  15:00:00,197.582652782,36.6242688593,51.5968326758,0.0,32.1804615127,55.9779621605,364.12653471,127.616449814,66.8089,169.701184896
 11/06  16:00:00,196.364910078,36.6525927043,50.3022468152,0.0,32.1804615127,55.9779621605,386.42724485,148.364123836,75.1392,162.923921014
 11/06  17:00:00,224.278178219,36.352826248,49.205682031,0.0,32.1804615127,60.9114621605,376.965388418,155.02508378,91.7998,130.140504638
 11/06  18:00:00,277.932928852,35.8156029681,59.8691774225,0.0,32.1804615127,77.5397301883,398.617407452,159.197838506,49.9818,189.437768946
 11/06  19:00:00,358.296945062,35.8156029681,77.6989352588,0.0,77.122965704,86.2600435998,573.203485484,176.010088445,49.9818,347.211597039
 11/06  20:00:00,365.675030326,35.8156029681,77.4170849409,0.0,102.647051061,80.1663183927,465.577919729,175.509981652,33.3212,256.746738076
 11/06  21:00:00,399.370135848,35.8156029681,85.7044555073,0.0,115.40909374,92.7192997104,460.716568187,171.476321191,33.3212,255.919046996
 11/06  22:00:00,390.32903237,35.8156029681,100.153234125,0.0,102.647051061,94.1340635361,568.428868436,170.82308557,24.9909,372.614882865
 11/06  23:00:00,302.70988975,35.8156029681,79.0908856458,0.0,77.122965704,65.871452062,472.038290636,174.243796667,16.6606,281.133893969
 11/06  24:00:00,211.421407139,35.8156029681,55.881289657,0.0,38.286128036,48.4199368926,352.147610192,182.578326411,8.3303,161.238983781
 11/07  01:00:00,159.722312158,30.9565322292,47.0361271162,0.0,25.5240853573,30.610668775,192.971608555,66.2563825259,3.33212,123.383106029
 11/07  02:00:00,146.557014724,30.9565322292,41.218118759,0.0,19.418418834,29.3649097162,150.209629951,52.6504864978,3.33212,94.227023453
 11/07  03:00:00,135.744386172,30.9565322292,38.3282411073,0.0,12.7620426787,28.1191506574,140.290096486,42.7215210208,3.33212,94.2364554648
 11/07  04:00:00,134.195842172,30.9565322292,36.7819536203,0.0,12.7620426787,28.1191506574,133.447376856,35.8707687121,3.33212,94.2444881444
 11/07  05:00:00,142.860032967,30.9565322292,38.2221572268,0.0,12.7620426787,28.1191506574,164.878493128,31.6516714108,3.33212,129.894701717
 11/07  06:00:00,179.098583626,30.9565322292,46.7952539858,0.0,25.5240853573,30.610668775,253.312893621,28.7839169385,8.3303,216.198676682
 11/07  07:00:00,308.591776708,34.3578817465,74.9774225461,0.0,51.0481707146,78.1489452969,419.327490883,26.8320700737,16.6606,375.834820809
 11/07  08:00:00,380.975729656,35.8184992742,98.4092080157,0.0,64.3609230253,109.708623606,668.555577713,143.9636684,24.9909,499.601009313
 11/07  09:00:00,307.89759956,35.8156029681,73.7662295296,0.0,51.0481707146,80.7689615957,596.823754118,180.492550987,33.3212,383.010003131
 11/07  10:00:00,269.794002936,36.3895357465,63.8427894115,0.0,51.0481707146,71.0224615957,565.233031814,206.101173754,66.8089,292.32295806
 11/07  11:00:00,213.782468208,36.4805796334,56.6647177377,0.0,32.1804615127,65.7244621605,513.638562525,196.223564618,83.4695,233.945497906
 11/07  12:00:00,212.465768423,36.5344853798,54.9383297116,0.0,32.1804615127,65.7244621605,437.627727129,183.593851489,83.4695,170.56437564
 11/07  13:00:00,214.556197068,36.5734642229,57.9641911781,0.0,32.1804615127,65.7244621605,427.152672808,173.369310487,83.4695,170.313862321
 11/07  14:00:00,203.543337825,36.6082980988,56.8524243569,0.0,32.1804615127,55.9779621605,401.203913643,161.283209742,75.1392,164.7815039
 11/07  15:00:00,194.134841003,36.6394017782,47.6970972532,0.0,32.1804615127,55.9779621605,385.810757238,150.732521209,66.8089,168.269336029
 11/07  16:00:00,203.407692669,36.6669234408,57.1015622893,0.0,32.1804615127,55.9779621605,382.448061976,137.475690135,75.1392,169.833171841
 11/07  17:00:00,225.088590809,36.3610852738,49.8749517508,0.0,32.1804615127,60.9114621605,361.036541322,145.540006287,91.7998,123.696735036
 11/07  18:00:00,276.284798462,35.8156029681,55.2813389989,0.0,32.1804615127,77.5397301883,411.979535017,166.384814749,49.9818,195.612920269
 11/07  19:00:00,352.899372565,35.8156029681,72.0913632163,0.0,77.122965704,86.2600435998,591.940002849,195.278201144,49.9818,346.680001705
 11/07  20:00:00,361.819658164,35.8156029681,73.8315521683,0.0,102.647051061,80.1663183927,472.234475732,180.48441241,33.3212,258.428863322
 11/07  21:00:00,396.253534241,35.8156029681,83.0059400983,0.0,115.40909374,92.7192997104,445.129919763,161.333716312,33.3212,250.475003451
 11/07  22:00:00,387.86842329,35.8156029681,98.2009540952,0.0,102.647051061,94.1340635361,556.936748771,150.998637284,24.9909,380.947211487
 11/07  23:00:00,301.475678906,35.8156029681,78.0649136142,0.0,77.122965704,65.871452062,456.416534602,158.353509869,16.6606,281.402424733
 11/07  24:00:00,210.758614343,35.8156029681,55.3634067263,0.0,38.286128036,48.4199368926,342.107381842,174.706586788,8.3303,159.070495054
 11/08  01:00:00,197.496950401,30.9565322292,84.7744988383,0.0,25.5240853573,30.610668775,193.50150289,64.5781735516,3.33212,125.591209338
 11/08  02:00:00,167.796249458,30.9565322292,62.418238979,0.0,19.418418834,29.3649097162,149.701137708,52.1183519412,3.33212,94.2506657667
 11/08  03:00:00,148.443052396,30.9565322292,50.9831685608,0.0,12.7620426787,28.1191506574,140.756543811,43.162915355,3.33212,94.2615084561
 11/08  04:00:00,142.005554101,30.9565322292,44.5440814539,0.0,12.7620426787,28.1191506574,134.421098817,36.8151118359,3.33212,94.2738669815
 11/08  05:00:00,147.522974387,30.9565322292,43.4828748366,0.0,12.7620426787,28.1191506574,164.269666852,30.9778959269,3.33212,129.959650925
 11/08  06:00:00,182.512545295,30.9565322292,50.8547478145,0.0,25.5240853573,30.610668775,251.184400106,26.4361143355,8.3303,216.417985771
 11/08  07:00:00,310.612151683,34.0339436972,78.0767418782,0.0,51.0481707146,78.1489452969,420.671744482,23.3717768457,16.6606,380.639367636
 11/08  08:00:00,380.568359018,35.817247714,99.7106193273,0.0,64.3609230253,109.708623606,616.643729673,90.0610350796,24.9909,501.591794594
 11/08  09:00:00,307.598860699,35.8156029681,75.0558926348,0.0,51.0481707146,80.7689615957,536.458572368,118.791342881,33.3212,384.346029486
 11/08  10:00:00,269.383424662,36.3835176844,64.5648590176,0.0,51.0481707146,71.0224615957,495.163133345,135.140533954,66.8089,293.213699391
 11/08  11:00:00,208.596083972,36.4713686205,52.5121079692,0.0,32.1804615127,65.7244621605,460.720048924,147.504620356,83.4695,229.745928568
 11/08  12:00:00,204.160417301,36.5245114779,47.3860540253,0.0,32.1804615127,65.7244621605,413.780322171,159.63145832,83.4695,170.679363851
 11/08  13:00:00,203.251980747,36.5634745981,47.1800358413,0.0,32.1804615127,65.7244621605,419.353526338,165.467075459,83.4695,170.416950878
