Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  14:00:00,196.7577553,36.5979679339,50.3590051569,0.0,32.1804615127,55.9779621605,413.547009783,168.241349259,75.1392,170.166460524
 11/08  15:00:00,196.66545085,36.6279210917,50.2390957,0.0,32.1804615127,55.9779621605,407.143996578,170.398502372,66.8089,169.936594206
 11/08  16:00:00,197.921268075,36.6558572495,51.4701828884,0.0,32.1804615127,55.9779621605,408.333099641,170.079896944,75.1392,163.114002697
 11/08  17:00:00,223.124268893,36.3534237188,47.6338707061,0.0,32.1804615127,60.9114621605,404.256011541,182.186775971,91.7998,130.269435569
 11/08  18:00:00,278.236767901,35.8156029681,56.8231512144,0.0,32.1804615127,77.5397301883,445.005077114,199.250801832,49.9818,195.772475282
 11/08  19:00:00,355.464085521,35.8156029681,73.9972110821,0.0,77.122965704,86.2600435998,627.507285877,230.846288795,49.9818,346.679197083
 11/08  20:00:00,362.387356412,35.8156029681,72.834311354,0.0,102.647051061,80.1663183927,530.497745254,237.217914654,33.3212,259.9586306
 11/08  21:00:00,394.8735524,35.8156029681,79.4516813602,0.0,115.40909374,92.7192997104,518.10294511,229.991454179,33.3212,254.790290932
 11/08  22:00:00,385.132863692,35.8156029681,93.2130984394,0.0,102.647051061,94.1340635361,619.651910589,218.51373327,24.9909,376.147277319
 11/08  23:00:00,298.995787553,35.8156029681,73.6911008063,0.0,77.122965704,65.871452062,527.929250852,226.863381486,16.6606,284.405269366
 11/08  24:00:00,207.590742101,35.8156029681,50.4132297188,0.0,38.286128036,48.4199368926,404.826580048,237.18967695,8.3303,159.306603099
 11/09  01:00:00,154.350222477,30.9565322292,41.4908859198,0.0,25.5240853573,30.610668775,182.541757667,49.9362360194,3.33212,129.273401647
 11/09  02:00:00,141.383464583,30.9565322292,35.8731565234,0.0,19.418418834,29.3649097162,136.887294123,38.5599327115,3.33212,94.9952414111
 11/09  03:00:00,130.924359643,30.9565322292,33.3328557932,0.0,12.7620426787,28.1191506574,129.790956072,32.15384787,3.33212,94.3049882017
 11/09  04:00:00,129.55460127,30.9565322292,31.9741945869,0.0,12.7620426787,28.1191506574,126.441964046,28.808949341,3.33212,94.3008947048
 11/09  05:00:00,137.952969727,30.9565322292,33.7904366379,0.0,12.7620426787,28.1191506574,160.533189163,27.1711828381,3.33212,130.029886325
 11/09  06:00:00,174.602009989,30.9565322292,42.8167667222,0.0,25.5240853573,30.610668775,250.209919679,25.2895516334,8.3303,216.590068045
 11/09  07:00:00,303.154746473,33.5075443672,71.0292555678,0.0,51.0481707146,78.1489452969,420.431242898,23.3262888118,16.6606,380.444354086
 11/09  08:00:00,378.856826239,35.8157380832,93.9506164955,0.0,64.3609230253,109.708623606,684.946014996,156.341840007,24.9909,503.61327499
 11/09  09:00:00,302.690188494,35.8156029681,69.3719110448,0.0,51.0481707146,80.7689615957,587.11833512,167.072991667,33.3212,386.724143454
 11/09  10:00:00,263.303832252,36.348462479,57.9126103867,0.0,51.0481707146,71.0224615957,535.279426499,172.610991982,66.8089,295.859534517
 11/09  11:00:00,202.905915031,36.4656299528,46.4332410368,0.0,32.1804615127,65.7244621605,481.569334231,170.913421258,83.4695,227.186412972
 11/09  12:00:00,198.226137506,36.5183652355,41.2409238877,0.0,32.1804615127,65.7244621605,425.323541315,169.351232992,83.4695,172.502808324
 11/09  13:00:00,195.603299442,36.5548682461,39.496031772,0.0,32.1804615127,65.7244621605,416.875817343,161.123102011,83.4695,172.283215332
 11/09  14:00:00,187.252259263,36.5860732124,40.9302061183,0.0,32.1804615127,55.9779621605,400.997862764,159.044847184,75.1392,166.81381558
 11/09  15:00:00,187.769399073,36.6145171136,41.4508590355,0.0,32.1804615127,55.9779621605,400.485886872,163.659430849,66.8089,170.017556023
 11/09  16:00:00,186.73782105,36.6407378236,40.4485525416,0.0,32.1804615127,55.9779621605,407.695489534,162.52434662,75.1392,170.031942913
 11/09  17:00:00,216.158739732,36.3401796345,40.9388402939,0.0,32.1804615127,60.9114621605,377.740088253,155.581471222,91.7998,130.358817031
 11/09  18:00:00,273.223384562,35.8156029681,52.2698285574,0.0,32.1804615127,77.5397301883,388.763216593,149.850917351,49.9818,188.930499242
 11/09  19:00:00,350.787578678,35.8156029681,70.1426133335,0.0,77.122965704,86.2600435998,560.373180304,160.116953937,49.9818,350.274426368
 11/09  20:00:00,358.119342649,35.8156029681,69.8458672552,0.0,102.647051061,80.1663183927,455.930424896,164.208883566,33.3212,258.40034133
 11/09  21:00:00,390.621900084,35.8156029681,76.9474322698,0.0,115.40909374,92.7192997104,456.609924705,167.031552825,33.3212,256.257171881
 11/09  22:00:00,380.931130845,35.8156029681,90.7470839761,0.0,102.647051061,94.1340635361,578.710384865,170.088448744,24.9909,383.63103612
 11/09  23:00:00,295.97369653,35.8156029681,72.3169754337,0.0,77.122965704,65.871452062,479.500435178,180.618265166,16.6606,282.221570012
 11/09  24:00:00,205.474011787,35.8156029681,49.8609113239,0.0,38.286128036,48.4199368926,364.459345141,194.565156567,8.3303,161.563888574
 11/10  01:00:00,153.893999415,30.9565322292,41.2085371905,0.0,25.5240853573,30.610668775,201.014989941,67.6095667788,3.33212,130.073303162
 11/10  02:00:00,141.155890145,30.9565322292,35.8101099997,0.0,19.418418834,29.3649097162,152.03540887,54.3785242921,3.33212,94.3247645783
 11/10  03:00:00,130.965004989,30.9565322292,33.5310118579,0.0,12.7620426787,28.1191506574,142.432186897,44.7574097679,3.33212,94.3426571292
 11/10  04:00:00,129.891833312,30.9565322292,32.4489512115,0.0,12.7620426787,28.1191506574,135.902380926,38.2454778264,3.33212,94.3247830992
 11/10  05:00:00,139.056349168,30.9565322292,34.3924942799,0.0,12.7620426787,28.1191506574,166.638717923,33.2214325485,3.33212,130.085165374
 11/10  06:00:00,175.681167274,30.9565322292,43.3663079966,0.0,25.5240853573,30.610668775,254.728688059,29.4100100401,8.3303,216.988378019
 11/10  07:00:00,304.344721434,33.8314824164,71.2690284156,0.0,51.0481707146,78.1489452969,426.998193183,26.5685549537,16.6606,383.76903823
 11/10  08:00:00,379.867741679,35.8184989192,94.4497924698,0.0,64.3609230253,109.708623606,677.69836366,149.03485262,24.9909,503.67261104
 11/10  09:00:00,304.829355,35.8156029681,70.5087877108,0.0,51.0481707146,80.7689615957,617.582279357,194.900452299,33.3212,389.360627058
 11/10  10:00:00,265.667876016,36.3462002947,59.3357711312,0.0,51.0481707146,71.0224615957,584.179498153,223.859901746,66.8089,293.510696407
 11/10  11:00:00,204.858782631,36.4662164621,47.3621299096,0.0,32.1804615127,65.7244621605,529.8103641,211.717052704,83.4695,234.623811396
 11/10  12:00:00,199.707901578,36.5197441,41.9272767751,0.0,32.1804615127,65.7244621605,457.023626296,202.657656028,83.4695,170.896470268
 11/10  13:00:00,199.081414448,36.5577567527,42.339454281,0.0,32.1804615127,65.7244621605,446.181877308,192.073098312,83.4695,170.639278996
 11/10  14:00:00,189.260710964,36.589794558,42.1477395427,0.0,32.1804615127,55.9779621605,462.323461977,216.797664585,75.1392,170.386597392
 11/10  15:00:00,188.5092268,36.6188044385,41.0150315118,0.0,32.1804615127,55.9779621605,480.564421932,243.620298812,66.8089,170.135223119
 11/10  16:00:00,187.492341874,36.6390702615,39.5356140369,0.0,32.1804615127,55.9779621605,499.498706004,254.21516526,75.1392,170.144340744
 11/10  17:00:00,215.539850877,36.3310302183,38.5285859578,0.0,32.1804615127,60.9114621605,452.929887713,230.704722635,91.7998,130.425365078
 11/10  18:00:00,272.494447613,35.8156029681,49.8285888329,0.0,32.1804615127,77.5397301883,456.24416744,217.176669629,49.9818,189.085697812
 11/10  19:00:00,350.197668518,35.8156029681,67.7496666093,0.0,77.122965704,86.2600435998,626.848014371,225.964163946,49.9818,350.902050425
 11/10  20:00:00,356.52119894,35.8156029681,66.9038145267,0.0,102.647051061,80.1663183927,518.796847669,219.923489053,33.3212,265.552158615
 11/10  21:00:00,388.6990028,35.8156029681,73.6999415795,0.0,115.40909374,92.7192997104,509.483144526,219.039241907,33.3212,257.122702619
 11/10  22:00:00,379.131261993,35.8156029681,87.5749647638,0.0,102.647051061,94.1340635361,623.044819679,221.71345604,24.9909,376.340463639
 11/10  23:00:00,293.857675822,35.8156029681,68.598419282,0.0,77.122965704,65.871452062,536.926340198,230.389288063,16.6606,289.876452134
 11/10  24:00:00,202.99581773,35.8156029681,45.8557951132,0.0,38.286128036,48.4199368926,410.955295285,241.016489517,8.3303,161.608505768
 11/11  01:00:00,162.160676303,30.9565322292,37.8980255524,0.0,34.4311606118,33.1021868926,178.523338252,51.3942553984,3.33212,123.796962853
 11/11  02:00:00,157.582315099,30.9565322292,33.2897335336,0.0,34.4311606118,33.1021868926,145.011217169,40.8808033617,3.33212,100.798293807
 11/11  03:00:00,137.329133008,30.9565322292,30.5234233824,0.0,19.466279405,30.610668775,133.335322995,35.5102998098,3.33212,94.4929031847
 11/11  04:00:00,135.919542919,30.9565322292,29.1230162521,0.0,19.466279405,30.610668775,137.265706591,33.1358485814,3.33212,100.797738009
 11/11  05:00:00,143.67842852,30.9565322292,30.3091522503,0.0,19.466279405,30.610668775,164.884380667,32.4121632757,3.33212,129.140097392
 11/11  06:00:00,157.666370617,30.9565322292,32.0495893414,0.0,19.466279405,30.610668775,199.403021341,32.7795177352,8.3303,158.293203606
 11/11  07:00:00,240.546542329,32.9811450371,41.4039036962,0.0,42.6918050922,54.3732441037,281.15065195,33.350522691,16.6606,231.139529259
 11/11  08:00:00,314.973912572,35.8534423408,66.1301653496,0.0,49.3960418185,88.5934452969,615.53198624,213.461322589,24.9909,377.079763652
 11/11  09:00:00,371.161804645,35.8156029681,98.7615304877,0.0,57.6566862989,112.030105488,813.902288751,236.355638932,33.3212,544.22544982
 11/11  10:00:00,294.598125931,36.2201783587,78.045857352,0.0,50.9524495726,81.1684271793,676.112313609,218.08622401,66.8089,391.217189599
 11/11  11:00:00,224.934842716,36.4057404308,53.4247619392,0.0,42.6918050922,68.9656133826,598.930503056,217.4762245,83.4695,297.984778556
 11/11  12:00:00,235.360274247,36.5310001623,67.7295493905,0.0,38.286128036,68.9656133826,517.762372085,198.706212779,83.4695,235.586659306
 11/11  13:00:00,243.669256006,36.5762166399,77.4671836812,0.0,38.286128036,68.9656133826,423.488193325,169.260038698,83.4695,170.758654627
 11/11  14:00:00,232.149235428,36.6105842572,85.1505183723,0.0,31.5818913096,56.727595265,412.406823818,166.515483148,75.1392,170.75214067
 11/11  15:00:00,236.021167291,36.6413891568,89.1256195191,0.0,31.5818913096,56.727595265,405.45896738,168.405327628,66.8089,170.244739751
 11/11  16:00:00,233.970943185,36.6679033421,87.1927103291,0.0,31.5818913096,56.727595265,410.128313254,164.741513316,75.1392,170.247599939
 11/11  17:00:00,246.645127266,36.3606150111,70.8298430571,0.0,31.5818913096,61.661095265,414.301415538,192.023348813,91.7998,130.478266724
 11/11  18:00:00,278.433869002,35.8156029681,63.8902660793,0.0,31.5818913096,70.9729253606,441.990469937,229.556500876,49.9818,162.452169061
 11/11  19:00:00,352.610230715,35.8156029681,69.9545161952,0.0,80.3315023541,83.7685254822,502.262795868,255.427182365,49.9818,196.853813503
 11/11  20:00:00,368.211212587,35.8156029681,81.5215311709,0.0,102.000620287,77.6748002752,518.744722808,227.538462779,33.3212,257.885060029
 11/11  21:00:00,396.597047743,35.8156029681,89.3879183093,0.0,108.704857014,91.4735406516,517.264990722,227.814421285,33.3212,256.129369437
 11/11  22:00:00,367.993317932,35.8156029681,88.9457366331,0.0,95.2963835608,89.1510273009,522.728150148,237.736774801,24.9909,260.000475347
 11/11  23:00:00,311.036719982,35.8156029681,85.1695628378,0.0,80.3315023541,63.3799339444,647.653579907,250.824841889,16.6606,380.168138018
 11/11  24:00:00,222.27937277,35.8156029681,60.7716782111,0.0,42.6918050922,48.4199368926,487.196367268,262.153018564,8.3303,216.713048704
 11/12  01:00:00,170.557510189,30.9565322292,46.4157194153,0.0,34.4311606118,33.1021868926,188.329806743,54.6184095277,3.33212,130.379277215
 11/12  02:00:00,163.563045774,30.9565322292,39.3816634762,0.0,34.4311606118,33.1021868926,146.204956864,42.0401671864,3.33212,100.832669678
 11/12  03:00:00,142.060933065,30.9565322292,35.357650686,0.0,19.466279405,30.610668775,133.262226655,35.3991879543,3.33212,94.5309187003
 11/12  04:00:00,139.725290609,30.9565322292,33.0341048898,0.0,19.466279405,30.610668775,136.184935425,32.0175465879,3.33212,100.835268837
 11/12  05:00:00,147.164304006,30.9565322292,33.9040844067,0.0,19.466279405,30.610668775,163.949990321,30.3920390155,3.33212,130.225831306
 11/12  06:00:00,161.001118437,30.9565322292,35.4986632847,0.0,19.466279405,30.610668775,200.174152367,29.80906406,8.3303,162.034788307
 11/12  07:00:00,243.733839977,32.9811450371,44.7160336991,0.0,42.6918050922,54.3732441037,272.504173535,29.6171587956,16.6606,226.22641474
 11/12  08:00:00,317.97204858,35.8156029681,69.3752804343,0.0,49.3960418185,88.5934452969,614.100659392,203.533277582,24.9909,385.576481809
 11/12  09:00:00,375.084890894,35.8156029681,103.004441573,0.0,57.6566862989,112.030105488,803.432137145,227.169346647,33.3212,542.941590499
 11/12  10:00:00,312.22853189,36.2805843726,95.8185590851,0.0,50.9524495726,81.1684271793,668.887817438,211.174527804,66.8089,390.904389635
 11/12  11:00:00,250.780755314,36.4690033025,79.3929529706,0.0,42.6918050922,68.9656133826,582.292581355,202.880386203,83.4695,295.942695152
 11/12  12:00:00,238.397458214,36.5328914737,71.4412775593,0.0,38.286128036,68.9656133826,494.553134406,171.253850328,83.4695,239.829784078
 11/12  13:00:00,225.592106206,36.5714725742,59.9518063644,0.0,38.286128036,68.9656133826,408.351755695,151.855571283,83.4695,173.026684412
 11/12  14:00:00,209.625237031,36.6035213074,63.1631586218,0.0,31.5818913096,56.727595265,389.125194458,143.128355824,75.1392,170.857638634
 11/12  15:00:00,215.875068934,36.6343590743,69.5568661338,0.0,31.5818913096,56.727595265,368.262011599,131.09714116,66.8089,170.355970439
 11/12  16:00:00,220.396161987,36.6623346038,74.186195894,0.0,31.5818913096,56.727595265,364.481361773,118.98594769,75.1392,170.356214083
 11/12  17:00:00,239.479809973,36.3567416332,64.2945171867,0.0,31.5818913096,61.661095265,364.690058745,142.354138265,91.7998,130.53612048
 11/12  18:00:00,275.274307773,35.8156029681,61.5552652967,0.0,31.5818913096,70.9729253606,401.665048283,189.12366748,49.9818,162.559580803
 11/12  19:00:00,350.543988799,35.8156029681,69.1392545645,0.0,80.3315023541,83.7685254822,485.352353157,238.348359545,49.9818,197.022193613
 11/12  20:00:00,366.944736434,35.8156029681,81.3265702006,0.0,102.000620287,77.6748002752,525.027478509,227.819136064,33.3212,263.887142445
 11/12  21:00:00,396.009836443,35.8156029681,89.7923922652,0.0,108.704857014,91.4735406516,495.722192388,205.423291731,33.3212,256.977700656
 11/12  22:00:00,368.733290088,35.8156029681,90.5852718136,0.0,95.2963835608,89.1510273009,488.137327179,204.060542641,24.9909,259.085884538
 11/12  23:00:00,312.957187194,35.8156029681,87.6891910791,0.0,80.3315023541,63.3799339444,618.864178362,225.473156378,16.6606,376.730421984
 11/12  24:00:00,224.698084716,35.8156029681,63.3304012078,0.0,42.6918050922,48.4199368926,474.377331107,243.249270425,8.3303,222.797760682
 11/13  01:00:00,161.465607139,30.9565322292,48.7691186676,0.0,25.5240853573,30.610668775,180.028158217,46.4276636894,3.33212,130.268374527
 11/13  02:00:00,146.85717097,30.9565322292,41.4795650821,0.0,19.418418834,29.3649097162,135.085545927,37.3173535361,3.33212,94.436072391
 11/13  03:00:00,136.190793426,30.9565322292,38.7232051579,0.0,12.7620426787,28.1191506574,134.150900926,31.1481331205,3.33212,99.6706478055
 11/13  04:00:00,134.684962759,30.9565322292,37.2220862989,0.0,12.7620426787,28.1191506574,126.486637746,27.651123386,3.33212,95.5033943599
 11/13  05:00:00,142.588522,30.9565322292,38.5547463077,0.0,12.7620426787,28.1191506574,159.041905972,25.4197619537,3.33212,130.290024018
 11/13  06:00:00,178.654809729,30.9565322292,47.0252464686,0.0,25.5240853573,30.610668775,254.11635748,23.9800358981,8.3303,221.806021582
 11/13  07:00:00,362.239631094,33.3050830864,130.275858175,0.0,51.0481707146,78.1489452969,420.6406026,23.0051601006,16.6606,380.974842499
 11/13  08:00:00,413.105449114,35.8184783248,128.14247835,0.0,64.3609230253,109.708623606,691.83687937,155.901324451,24.9909,510.94465492
 11/13  09:00:00,316.028839136,35.8156029681,82.6748430123,0.0,51.0481707146,80.7689615957,596.126908258,166.772652376,33.3212,396.033055883
 11/13  10:00:00,247.125092081,36.3808609846,41.8346939013,0.0,51.0481707146,71.0224615957,537.236476046,173.060975594,66.8089,297.366600452
 11/13  11:00:00,189.686915715,36.4704461854,33.384622787,0.0,32.1804615127,65.7244621605,486.920127761,168.154318904,83.4695,235.296308857
 11/13  12:00:00,189.57225145,36.523242703,32.8066093833,0.0,32.1804615127,65.7244621605,413.849568914,159.138631218,83.4695,171.241437696
 11/13  13:00:00,190.745347195,36.561643655,34.892062942,0.0,32.1804615127,65.7244621605,406.519472028,145.231702014,83.4695,177.818270015
 11/13  14:00:00,182.58958196,36.5941798623,36.4155933058,0.0,32.1804615127,55.9779621605,411.287490061,165.436833957,75.1392,170.711456105
 11/13  15:00:00,183.16758792,36.6228190195,36.8157797578,0.0,32.1804615127,55.9779621605,435.151641491,197.879477508,66.8089,170.463263983
 11/13  16:00:00,183.672657763,36.6495961914,37.1343184281,0.0,32.1804615127,55.9779621605,462.871016944,217.269079248,75.1392,170.462737695
 11/13  17:00:00,213.378847868,36.347285294,37.7567731002,0.0,32.1804615127,60.9114621605,434.067747379,211.662242821,91.7998,130.605704559
 11/13  18:00:00,269.958413751,35.8156029681,48.5408357179,0.0,32.1804615127,77.5397301883,451.105050117,204.561973665,49.9818,196.561276452
 11/13  19:00:00,347.272363814,35.8156029681,65.9886751994,0.0,77.122965704,86.2600435998,625.441387208,222.649457304,49.9818,352.810129904
 11/13  20:00:00,355.676955958,35.8156029681,66.684701362,0.0,102.647051061,80.1663183927,510.423569206,210.607726356,33.3212,266.494642849
 11/13  21:00:00,389.01804843,35.8156029681,74.6911141839,0.0,115.40909374,92.7192997104,490.918257605,199.556277106,33.3212,258.040780499
 11/13  22:00:00,380.229864637,35.8156029681,89.4786099103,0.0,102.647051061,94.1340635361,609.417642544,197.330053832,24.9909,387.096688712
 11/13  23:00:00,295.802083068,35.8156029681,71.0404405671,0.0,77.122965704,65.871452062,544.875698232,239.298754488,16.6606,288.916343744
 11/13  24:00:00,204.611149996,35.8156029681,47.6078728773,0.0,38.286128036,48.4199368926,408.006580518,242.112978207,8.3303,157.563302311
 11/14  01:00:00,177.362581483,30.9565322292,64.5564651583,0.0,25.5240853573,30.610668775,185.425268212,51.7692359681,3.33212,130.323912243
 11/14  02:00:00,158.498286167,30.9565322292,53.0153387413,0.0,19.418418834,29.3649097162,145.420234422,41.317402784,3.33212,100.770711638
 11/14  03:00:00,140.232937295,30.9565322292,42.6666364785,0.0,12.7620426787,28.1191506574,134.558731895,36.7548611589,3.33212,94.4717507365
 11/14  04:00:00,134.282106699,30.9565322292,36.7333551448,0.0,12.7620426787,28.1191506574,139.381666191,35.2724184522,3.33212,100.777127739
 11/14  05:00:00,141.233670027,30.9565322292,36.4746504655,0.0,12.7620426787,28.1191506574,164.02971307,35.11256026,3.33212,125.58503281
 11/14  06:00:00,177.733060931,30.9565322292,45.3061398511,0.0,25.5240853573,30.610668775,266.030125212,34.7603911651,8.3303,222.939434047
 11/14  07:00:00,307.071387374,32.9811450371,74.701561829,0.0,51.0481707146,78.1489452969,436.615393392,32.8151593724,16.6606,387.13963402
 11/14  08:00:00,381.55736026,35.8575055249,95.3231239114,0.0,64.3609230253,109.708623606,736.978319666,201.472407462,24.9909,510.515012204
 11/14  09:00:00,303.442473946,35.8156029681,68.5054914115,0.0,51.0481707146,80.7689615957,665.018717485,235.676234907,33.3212,396.021282577
 11/14  10:00:00,255.24934612,36.187077941,49.0364324215,0.0,51.0481707146,71.0224615957,599.884704192,232.994021145,66.8089,300.081783047
 11/14  11:00:00,183.141447005,36.3950006924,25.6280659071,0.0,32.1804615127,65.7244621605,558.549028826,239.551175464,83.4695,235.528353362
 11/14  12:00:00,183.884594448,36.5177984217,26.473417402,0.0,32.1804615127,65.7244621605,439.289423593,180.054428063,83.4695,175.765495531
 11/14  13:00:00,189.553033331,36.5573460847,33.5757268148,0.0,32.1804615127,65.7244621605,391.671784053,134.682372135,83.4695,173.519911918
 11/14  14:00:00,182.25506645,36.5905027011,36.1668190677,0.0,32.1804615127,55.9779621605,380.485882048,134.522238824,75.1392,170.824443224
 11/14  15:00:00,181.52288861,36.6194082144,35.4157877677,0.0,32.1804615127,55.9779621605,390.978806013,153.596332553,66.8089,170.57357346
 11/14  16:00:00,181.563043123,36.646770798,35.4501289164,0.0,32.1804615127,55.9779621605,407.895246816,162.182418907,75.1392,170.573627909
 11/14  17:00:00,211.553308527,36.3455026641,36.4289136544,0.0,32.1804615127,60.9114621605,395.23417854,171.281339369,91.7998,132.153039171
 11/14  18:00:00,268.032483163,35.8156029681,47.0752057672,0.0,32.1804615127,77.5397301883,432.086295579,185.707003532,49.9818,196.397492047
 11/14  19:00:00,345.125024778,35.8156029681,64.3583129047,0.0,77.122965704,86.2600435998,620.055008366,210.054892997,49.9818,360.01831537
 11/14  20:00:00,353.122577347,35.8156029681,65.0996684958,0.0,102.647051061,80.1663183927,493.178969251,200.149422711,33.3212,259.70834654
 11/14  21:00:00,386.420204982,35.8156029681,73.0338580714,0.0,115.40909374,92.7192997104,485.337222503,186.072136449,33.3212,265.943886053
 11/14  22:00:00,377.521759759,35.8156029681,87.6167289024,0.0,102.647051061,94.1340635361,591.575574329,181.553322217,24.9909,385.031352112
 11/14  23:00:00,293.818837708,35.8156029681,70.1865968977,0.0,77.122965704,65.871452062,484.142132695,178.93184924,16.6606,288.549683455
 11/14  24:00:00,203.92659499,35.8156029681,48.3984184905,0.0,38.286128036,48.4199368926,351.720498887,182.907811252,8.3303,160.482387635
 11/15  01:00:00,152.994946097,30.9565322292,40.454410999,0.0,25.5240853573,30.610668775,194.418599274,60.695279922,3.33212,130.391199352
 11/15  02:00:00,146.662694834,30.9565322292,41.4292462759,0.0,19.418418834,29.3649097162,152.683037133,48.5462678708,3.33212,100.804649262
 11/15  03:00:00,158.732675422,30.9565322292,61.3062019931,0.0,12.7620426787,28.1191506574,138.790657084,40.9550948108,3.33212,94.5034422733
 11/15  04:00:00,148.491401548,30.9565322292,51.0670844705,0.0,12.7620426787,28.1191506574,140.110331967,35.9667718543,3.33212,100.811440112
 11/15  05:00:00,151.851341252,30.9565322292,47.8435974474,0.0,12.7620426787,28.1191506574,165.814941067,32.0566988008,3.33212,130.426122266
 11/15  06:00:00,185.791600005,30.9565322292,54.1563073892,0.0,25.5240853573,30.610668775,262.554842923,29.065030003,8.3303,225.15951292
 11/15  07:00:00,313.029271081,33.6695133918,80.8756145136,0.0,51.0481707146,78.1489452969,429.157344061,25.9194587801,16.6606,386.577285281
 11/15  08:00:00,382.80970423,35.8169537739,99.2343629443,0.0,64.3609230253,109.708623606,630.921970386,91.9682555002,24.9909,513.962814886
 11/15  09:00:00,303.396025533,35.8156029681,70.9714554373,0.0,51.0481707146,80.7689615957,542.538124968,115.819032254,33.3212,393.397892714
 11/15  10:00:00,263.72078857,36.3445235309,59.08476173,0.0,51.0481707146,71.0224615957,496.378647071,126.048999062,66.8089,303.520748009
 11/15  11:00:00,203.916141672,36.4622921568,48.0637316613,0.0,32.1804615127,65.7244621605,442.838792506,123.584763616,83.4695,235.78452889
 11/15  12:00:00,199.27796709,36.5164206802,42.8653895518,0.0,32.1804615127,65.7244621605,368.460652837,113.536720231,83.4695,171.454432606
 11/15  13:00:00,198.870033014,36.555041816,43.2439261112,0.0,32.1804615127,65.7244621605,363.850123045,102.335754764,83.4695,178.044868281
 11/15  14:00:00,189.485009205,36.5880576584,43.5491043857,0.0,32.1804615127,55.9779621605,359.240920426,113.167330396,75.1392,170.934390031
 11/15  15:00:00,188.931556776,36.6159480594,42.9019224258,0.0,32.1804615127,55.9779621605,377.758863431,140.264876148,66.8089,170.685087283
 11/15  16:00:00,187.07197954,36.6414682964,40.9569090694,0.0,32.1804615127,55.9779621605,409.494239523,163.670593677,75.1392,170.684445847
 11/15  17:00:00,215.908468503,36.3402922037,40.7876660574,0.0,32.1804615127,60.9114621605,394.824494281,165.735803628,91.7998,137.288890652
 11/15  18:00:00,272.716921129,35.8156029681,51.8233072746,0.0,32.1804615127,77.5397301883,407.529152028,160.638341827,49.9818,196.909010201
 11/15  19:00:00,349.988562876,35.8156029681,69.3706427288,0.0,77.122965704,86.2600435998,576.761876489,172.662113138,49.9818,354.11796335
 11/15  20:00:00,357.175649371,35.8156029681,68.8869274369,0.0,102.647051061,80.1663183927,479.929991873,179.473136251,33.3212,267.135655622
 11/15  21:00:00,389.737212159,35.8156029681,75.9962176666,0.0,115.40909374,92.7192997104,475.984435373,184.028260451,33.3212,258.634974921
 11/15  22:00:00,380.272339135,35.8156029681,89.9653425764,0.0,102.647051061,94.1340635361,601.427487484,187.773076505,24.9909,388.66351098
 11/15  23:00:00,295.572762633,35.8156029681,71.8216201949,0.0,77.122965704,65.871452062,494.873997308,185.769125275,16.6606,292.444272032
 11/15  24:00:00,205.401779629,35.8156029681,49.7840669353,0.0,38.286128036,48.4199368926,356.895481523,186.366659569,8.3303,162.198521953
 11/16  01:00:00,154.296413184,30.9565322292,41.6209746634,0.0,25.5240853573,30.610668775,197.733291978,63.958659542,3.33212,130.442512436
 11/16  02:00:00,141.749421379,30.9565322292,36.4176052229,0.0,19.418418834,29.3649097162,155.817066583,51.6430338012,3.33212,100.841912782
 11/16  03:00:00,131.536234787,30.9565322292,34.1138387234,0.0,12.7620426787,28.1191506574,141.571644239,43.7029565185,3.33212,94.5365677203
 11/16  04:00:00,130.431195947,30.9565322292,33.0001417349,0.0,12.7620426787,28.1191506574,142.58136715,38.3981766653,3.33212,100.851070485
 11/16  05:00:00,138.458174723,30.9565322292,34.4180708265,0.0,12.7620426787,28.1191506574,169.5805601,35.7659189175,3.33212,130.482521183
 11/16  06:00:00,174.342197588,30.9565322292,42.6370578655,0.0,25.5240853573,30.610668775,268.401586976,34.705081598,8.3303,225.366205378
 11/16  07:00:00,302.438971699,33.6695133918,70.1828299682,0.0,51.0481707146,78.1489452969,438.187385405,32.7538839048,16.6606,388.7729015
 11/16  08:00:00,378.617691769,35.8165248073,93.4603927714,0.0,64.3609230253,109.708623606,721.891650803,182.881279062,24.9909,514.019471741
 11/16  09:00:00,303.491062129,35.8156029681,70.0079647854,0.0,51.0481707146,80.7689615957,601.075113768,172.460990377,33.3212,395.292923391
 11/16  10:00:00,265.216355178,36.3502527003,59.796158952,0.0,51.0481707146,71.0224615957,539.430832527,169.643983516,66.8089,302.977949011
 11/16  11:00:00,209.083267447,36.4701268572,52.6967711217,0.0,32.1804615127,65.7244621605,474.394417968,154.925209868,83.4695,235.9997081
 11/16  12:00:00,212.042412931,36.5256499159,55.2372012476,0.0,32.1804615127,65.7244621605,395.835229567,133.924348221,83.4695,178.441381346
 11/16  13:00:00,217.078124182,36.5657399629,61.169661526,0.0,32.1804615127,65.7244621605,366.228695797,110.764256542,83.4695,171.994939254
 11/16  14:00:00,211.474745969,36.5995309262,65.3484699098,0.0,32.1804615127,55.9779621605,351.800733808,99.4568401038,75.1392,177.204693704
 11/16  15:00:00,193.846981477,36.6290435429,47.8876490044,0.0,32.1804615127,55.9779621605,331.467229552,93.8711117515,66.8089,170.787217801
 11/16  16:00:00,193.272642975,36.656279829,47.4191552841,0.0,32.1804615127,55.9779621605,330.980283983,85.0484128538,75.1392,170.792671129
 11/16  17:00:00,223.622676324,36.3532891537,48.8146228487,0.0,32.1804615127,60.9114621605,319.207917304,92.2397738357,91.7998,135.168343468
 11/16  18:00:00,306.001214047,35.8156029681,85.2749968852,0.0,32.1804615127,77.5397301883,369.105232517,119.696074363,49.9818,199.427358154
 11/16  19:00:00,384.181331128,35.8156029681,103.610259831,0.0,77.122965704,86.2600435998,560.659444613,155.909796092,49.9818,354.767848521
 11/16  20:00:00,376.465909481,35.8156029681,88.2557496619,0.0,102.647051061,80.1663183927,461.692195999,160.905713111,33.3212,267.465282888
 11/16  21:00:00,403.018687982,35.8156029681,89.4550234121,0.0,115.40909374,92.7192997104,448.748286664,151.852866396,33.3212,263.574220268
 11/16  22:00:00,390.459500678,35.8156029681,100.433053253,0.0,102.647051061,94.1340635361,561.736533369,147.241218236,24.9909,389.504415133
 11/16  23:00:00,302.294976961,35.8156029681,78.8456619521,0.0,77.122965704,65.871452062,467.984076652,157.284673667,16.6606,294.038802985
 11/16  24:00:00,210.190086103,35.8156029681,54.825984001,0.0,38.286128036,48.4199368926,345.466568297,173.28718726,8.3303,163.849081038
 11/17  01:00:00,158.034376122,30.9565322292,45.3540416048,0.0,25.5240853573,30.610668775,208.391627238,74.5273255698,3.33212,130.532181669
 11/17  02:00:00,144.760470144,30.9565322292,39.4319713589,0.0,19.418418834,29.3649097162,157.88704841,59.9818645201,3.33212,94.5730638898
 11/17  03:00:00,134.096218681,30.9565322292,36.6900409523,0.0,12.7620426787,28.1191506574,152.991751424,48.773755149,3.33212,100.885876275
 11/17  04:00:00,132.559060272,30.9565322292,35.1562716498,0.0,12.7620426787,28.1191506574,138.639870311,40.7313655735,3.33212,94.5763847372
 11/17  05:00:00,141.235307484,30.9565322292,36.6225699197,0.0,12.7620426787,28.1191506574,168.873570078,34.2670577625,3.33212,131.274392315
 11/17  06:00:00,177.436621008,30.9565322292,45.1789250206,0.0,25.5240853573,30.610668775,266.452369751,29.3477203634,8.3303,228.774349388
 11/17  07:00:00,306.100227143,33.8314824164,73.0804391748,0.0,51.0481707146,78.1489452969,431.962967089,25.6668830206,16.6606,389.635484069
 11/17  08:00:00,384.217780427,35.8190692627,97.0566910638,0.0,64.3609230253,109.708623606,616.236757064,71.8357585647,24.9909,519.410098499
 11/17  09:00:00,315.123973732,35.8156029681,82.1281650474,0.0,51.0481707146,80.7689615957,506.296589035,76.8298843165,33.3212,396.145504719
 11/17  10:00:00,292.83749575,36.3861754822,88.3148141414,0.0,51.0481707146,71.0224615957,442.895568917,71.7401901097,66.8089,304.346478807
 11/17  11:00:00,250.312241175,36.4790133434,94.5372520772,0.0,32.1804615127,65.7244621605,367.968852596,48.2752934271,83.4695,236.224059169
 11/17  12:00:00,279.854772737,36.5388364137,123.196631376,0.0,32.1804615127,65.7244621605,284.980745108,22.9494392402,83.4695,178.561805868
 11/17  13:00:00,296.367762547,36.6683383377,139.479725768,0.0,32.1804615127,65.7244621605,261.066846585,6.18589208206,83.4695,171.411454503
 11/17  14:00:00,288.644397229,36.7567990905,140.841510235,0.0,32.1804615127,55.9779621605,256.12979177,2.98971841028,75.1392,178.00087336
 11/17  15:00:00,289.076586835,36.7560732525,140.963589451,0.0,32.1804615127,55.9779621605,240.877902843,3.17018953395,66.8089,170.89881331
 11/17  16:00:00,289.590411024,36.7294813273,141.23404693,0.0,32.1804615127,55.9779621605,249.188682522,3.14497918994,75.1392,170.904503332
 11/17  17:00:00,319.935754872,36.3841709809,142.917705785,0.0,32.1804615127,60.9114621605,231.014104332,1.78858431312,91.7998,137.425720019
 11/17  18:00:00,368.867250377,35.8198218857,143.949788243,0.0,32.1804615127,77.5397301883,252.346149766,5.14007008585,49.9818,197.22427968
 11/17  19:00:00,422.939064356,35.8617319706,141.142536463,0.0,77.122965704,86.2600435998,417.667386406,9.01325974259,49.9818,358.672326663
 11/17  20:00:00,402.415156054,35.8167732597,113.968896405,0.0,102.647051061,80.1663183927,312.617965008,14.4405489365,33.3212,264.856216072
 11/17  21:00:00,431.551460396,35.8156029681,118.173516056,0.0,115.40909374,92.7192997104,319.393295551,19.1690511948,33.3212,266.903044356
 11/17  22:00:00,415.048470123,35.8159689364,125.302475925,0.0,102.647051061,94.1340635361,439.649929706,24.3413301654,24.9909,390.317699541
 11/17  23:00:00,311.505723621,35.8526508135,88.3079133534,0.0,77.122965704,65.871452062,345.757845282,35.8512312917,16.6606,293.24601399
 11/17  24:00:00,220.387966416,35.8346730466,65.4566711945,0.0,38.286128036,48.4199368926,225.679649197,54.9235613626,8.3303,162.425787834
 11/18  01:00:00,173.775232232,30.9565322292,58.9127442598,0.0,27.7269238854,30.610668775,198.070322453,60.5402586871,3.33212,134.197943766
 11/18  02:00:00,168.739706539,30.9565322292,53.8831908682,0.0,27.7269238854,30.610668775,158.024895308,57.2669509846,3.33212,97.4258243238
 11/18  03:00:00,147.277171059,30.9565322292,49.9272233084,0.0,12.7620426787,28.1191506574,155.184713615,50.937766159,3.33212,100.914827456
 11/18  04:00:00,145.147083662,30.9565322292,47.8057284453,0.0,12.7620426787,28.1191506574,143.388555124,45.4487206533,3.33212,94.6077144705
 11/18  05:00:00,152.625214706,30.9565322292,48.6965839647,0.0,12.7620426787,28.1191506574,178.579558386,41.1182576826,3.33212,134.129180704
 11/18  06:00:00,168.713837499,33.3860675987,50.1161224649,0.0,12.7620426787,28.1191506574,211.6323076,37.7098647051,8.3303,165.592142895
 11/18  07:00:00,259.013592663,34.1959127218,58.8763026263,0.0,42.6918050922,54.3732441037,278.14921748,34.5897347268,16.6606,226.898882753
 11/18  08:00:00,324.888634297,35.8351756408,84.5999747086,0.0,42.6918050922,86.1019271793,467.637328108,51.5124064886,24.9909,391.134021619
 11/18  09:00:00,399.747552541,35.8239390341,129.462036447,0.0,57.6566862989,112.030105488,630.274991625,40.2556567378,33.3212,556.698134887
 11/18  10:00:00,359.195985749,36.3999820501,135.25908127,0.0,57.6566862989,83.6599452969,495.414071854,26.0271217467,66.8089,402.578050108
 11/18  11:00:00,306.576243382,36.5018422568,135.871764947,0.0,42.6918050922,68.9656133826,397.7347171,11.8333476844,83.4695,302.431869416
 11/18  12:00:00,302.493841002,36.686682405,138.889291847,0.0,34.9340096728,67.7198543238,325.659997661,2.82032273446,83.4695,239.370174927
 11/18  13:00:00,302.986526845,36.8745822085,139.167580188,0.0,34.9340096728,67.7198543238,263.999769098,1.57945054518,83.4695,178.950818552
 11/18  14:00:00,293.460005476,36.918277551,138.889801995,0.0,34.9340096728,57.9733543238,255.300728587,1.49218118268,75.1392,178.669347405
 11/18  15:00:00,293.564961581,36.90583517,138.761638364,0.0,34.9340096728,57.9733543238,245.941430395,1.49185659373,66.8089,177.640673802
 11/18  16:00:00,294.136718257,36.8197464322,139.200079533,0.0,34.9340096728,57.9733543238,249.195395061,1.77943605509,75.1392,172.276759006
 11/18  17:00:00,324.568399574,36.3825802045,141.319832657,0.0,34.9340096728,62.9068543238,231.959507418,2.46479266216,91.7998,137.694914755
 11/18  18:00:00,366.765017683,35.8682877098,143.365712341,0.0,34.9340096728,72.2186844194,224.142454394,5.43010692282,49.9818,168.730547471
 11/18  19:00:00,432.598732874,35.9321185264,140.898216407,0.0,87.0357390804,86.2600435998,256.356964851,6.69937881039,49.9818,199.675786041
 11/18  20:00:00,426.910910754,35.8272467039,140.996995681,0.0,102.000620287,77.6748002752,313.294066437,12.3084626758,33.3212,267.664403761
 11/18  21:00:00,438.674868241,35.8156029681,141.625618024,0.0,102.000620287,88.9820225341,315.76893051,15.2410740338,33.3212,267.206656476
 11/18  22:00:00,427.374660712,35.8156029681,140.239199345,0.0,102.000620287,91.6425454185,311.164409432,18.5263230866,24.9909,267.647186345
 11/18  23:00:00,361.909392334,35.8156029681,128.18801751,0.0,87.0357390804,65.871452062,429.46442988,23.9797910414,16.6606,388.824038839
 11/18  24:00:00,258.567263308,35.8156029681,98.7286355954,0.0,42.6918050922,48.4199368926,264.223585175,29.7582215192,8.3303,226.135063656
 11/19  01:00:00,174.382783784,30.9565322292,50.340223118,0.0,34.4311606118,33.1021868926,159.636286349,25.4550383859,3.33212,130.849127963
 11/19  02:00:00,179.262037387,30.9565322292,55.2503092756,0.0,34.4311606118,33.1021868926,128.908353908,24.4876636018,3.33212,101.088570306
 11/19  03:00:00,162.72191377,30.9565322292,56.2263432646,0.0,19.466279405,30.610668775,125.777426933,21.344460655,3.33212,101.100846278
 11/19  04:00:00,163.186459851,30.9565322292,56.7100082136,0.0,19.466279405,30.610668775,123.085333231,18.6626390561,3.33212,101.090574175
 11/19  05:00:00,172.511908012,30.9565322292,59.4366205349,0.0,19.466279405,30.610668775,150.361666087,16.3565805503,3.33212,130.672965537
 11/19  06:00:00,201.146736394,31.7663773524,74.9107669462,0.0,19.466279405,30.610668775,190.623230727,14.7484273109,8.3303,167.544503417
 11/19  07:00:00,322.424084442,35.005757845,121.003497047,0.0,42.6918050922,54.3732441037,262.193246842,13.2220708432,16.6606,232.310575999
 11/19  08:00:00,385.765279078,36.0420320541,135.31211434,0.0,49.3960418185,88.5934452969,433.822010901,14.483528664,24.9909,394.347582237
 11/19  09:00:00,412.024780389,35.8516276866,140.654605302,0.0,57.6566862989,112.030105488,600.894214372,9.20415782832,33.3212,558.368856544
 11/19  10:00:00,356.67994507,36.4130534102,140.64642933,0.0,50.9524495726,81.1684271793,471.732202139,5.47381930528,66.8089,399.449482834
 11/19  11:00:00,313.842969518,36.5514184566,142.678723635,0.0,42.6918050922,68.9656133826,393.428635718,4.25024380754,83.4695,305.70889191
 11/19  12:00:00,307.758788581,36.5839470976,140.372805374,0.0,38.286128036,68.9656133826,332.636519911,4.26921683959,83.4695,244.897803072
 11/19  13:00:00,298.819016036,36.6113147879,132.241739266,0.0,38.286128036,68.9656133826,261.752308989,4.34604781051,83.4695,173.936761178
 11/19  14:00:00,286.893358811,36.6167594461,139.272364592,0.0,31.5818913096,56.727595265,256.291116062,4.93936165032,75.1392,176.212554411
 11/19  15:00:00,292.026069192,36.6448325142,144.303597084,0.0,31.5818913096,56.727595265,249.679136263,4.88416406635,66.8089,177.986072197
 11/19  16:00:00,291.495954027,36.6703466218,143.674010115,0.0,31.5818913096,56.727595265,251.29543881,5.05141778367,75.1392,171.104821026
 11/19  17:00:00,319.671620239,36.36643682,143.081781255,0.0,31.5818913096,61.661095265,231.618327959,5.79853193312,91.7998,134.019996026
 11/19  18:00:00,347.255388018,35.8166542108,129.820390592,0.0,31.5818913096,70.9729253606,227.15898474,10.1935891965,49.9818,166.983595543
 11/19  19:00:00,405.975774798,35.8480838938,124.230093847,0.0,80.3315023541,83.7685254822,268.472829204,13.2178897014,49.9818,205.273139502
 11/19  20:00:00,417.703897343,35.8156029681,132.129558677,0.0,102.000620287,77.6748002752,316.524408169,15.6844167388,33.3212,267.51879143
 11/19  21:00:00,447.797386109,35.8156029681,141.738004548,0.0,108.704857014,91.4735406516,309.093332846,16.781837608,33.3212,258.990295238
 11/19  22:00:00,419.909631212,35.8156029681,142.095720891,0.0,95.2963835608,89.1510273009,312.155160202,19.6270992015,24.9909,267.537161001
 11/19  23:00:00,329.579123959,35.8156029681,105.376580557,0.0,80.3315023541,63.3799339444,439.847282178,33.5776254374,16.6606,389.60905674
 11/19  24:00:00,220.784657165,35.8156029681,61.4238667328,0.0,42.6918050922,48.4199368926,293.700204206,59.7145198994,8.3303,225.655384307
 11/20  01:00:00,168.815204717,30.9565322292,56.1853891664,0.0,25.5240853573,30.610668775,210.684427793,70.8896345067,3.33212,136.462673286
 11/20  02:00:00,155.65251933,30.9565322292,50.3955655032,0.0,19.418418834,29.3649097162,169.898874682,71.1235565768,3.33212,95.443198105
 11/20  03:00:00,144.717648375,30.9565322292,47.3734948364,0.0,12.7620426787,28.1191506574,171.046878669,66.7207125227,3.33212,100.994046146
 11/20  04:00:00,142.73898015,30.9565322292,45.3791274097,0.0,12.7620426787,28.1191506574,165.602726889,61.280952347,3.33212,100.989654542
 11/20  05:00:00,150.186775862,30.9565322292,46.2217418415,0.0,12.7620426787,28.1191506574,188.417211064,54.3487966888,3.33212,130.736294376
 11/20  06:00:00,188.434073944,33.3860675987,54.4033322649,0.0,25.5240853573,30.610668775,281.688243524,47.1249381854,8.3303,226.233005338
 11/20  07:00:00,315.742827612,34.1959127218,83.0804775783,0.0,51.0481707146,78.1489452969,453.197253616,41.2671625974,16.6606,395.269491018
 11/20  08:00:00,396.426723826,35.8213638187,109.926347083,0.0,64.3609230253,109.708623606,666.193763727,116.079235526,24.9909,525.123628202
 11/20  09:00:00,327.268757644,35.8156029681,94.8556913372,0.0,51.0481707146,80.7689615957,528.12534215,94.581511823,33.3212,400.222630327
 11/20  10:00:00,309.675529758,36.4027673111,105.080851254,0.0,51.0481707146,71.0224615957,446.951678458,74.5631662872,66.8089,305.579612171
 11/20  11:00:00,268.404645637,36.494196442,112.579844129,0.0,32.1804615127,65.7244621605,374.741017011,46.9375044692,83.4695,244.334012542
 11/20  12:00:00,284.805644353,36.5522177735,128.001364461,0.0,32.1804615127,65.7244621605,285.667176557,23.703633971,83.4695,178.494042586
 11/20  13:00:00,294.402311079,36.6735235596,136.720230332,0.0,32.1804615127,65.7244621605,262.884623938,7.26203890202,83.4695,172.153085035
 11/20  14:00:00,288.949163636,36.7134165353,140.41879627,0.0,32.1804615127,55.9779621605,256.498285545,3.00967450805,75.1392,178.349411037
 11/20  15:00:00,289.24008442,36.6985328445,140.912379029,0.0,32.1804615127,55.9779621605,243.645625937,3.91359178674,66.8089,172.923134151
 11/20  16:00:00,289.823070738,36.6836208338,141.749474718,0.0,32.1804615127,55.9779621605,256.476422041,4.94073950461,75.1392,176.396482537
 11/20  17:00:00,293.598558371,36.3776476458,117.298961473,0.0,32.1804615127,60.9114621605,235.987360306,10.8719447685,91.7998,133.315615537
 11/20  18:00:00,292.73613018,35.8346801812,68.9628488882,0.0,32.1804615127,77.5397301883,277.412190222,25.0395802442,49.9818,202.390809978
 11/20  19:00:00,365.74839545,35.8775600962,85.3424512548,0.0,77.122965704,86.2600435998,461.299884734,46.1964092279,49.9818,365.121675506
 11/20  20:00:00,387.92442835,35.8201251475,99.9498455152,0.0,102.647051061,80.1663183927,363.053586649,60.1750609971,33.3212,269.557325652
 11/20  21:00:00,426.791897461,35.8156029681,113.459911555,0.0,115.40909374,92.7192997104,366.547071133,65.6199900751,33.3212,267.605881058
 11/20  22:00:00,418.78165674,35.8238175192,128.98958165,0.0,102.647051061,94.1340635361,490.031405087,71.992589307,24.9909,393.04791578
 11/20  23:00:00,329.518084504,35.8658054361,106.310972904,0.0,77.122965704,65.871452062,385.87534654,74.7525377893,16.6606,294.46220875
 11/20  24:00:00,234.940634232,35.8484442895,79.9468449488,0.0,38.286128036,48.4199368926,249.122673504,71.3124493586,8.3303,169.479924146
 11/21  01:00:00,182.061521327,30.9565322292,69.4255555148,0.0,25.5240853573,30.610668775,182.613425192,48.4915246416,3.33212,130.78978055
 11/21  02:00:00,167.353788387,30.9565322292,62.1130420739,0.0,19.418418834,29.3649097162,146.876153476,42.5244228246,3.33212,101.019610651
 11/21  03:00:00,154.897120952,30.9565322292,57.5812651451,0.0,12.7620426787,28.1191506574,147.009029723,42.6494442851,3.33212,101.027465438
 11/21  04:00:00,152.838014874,31.7663773524,54.7127772279,0.0,12.7620426787,28.1191506574,140.139909752,42.0889973307,3.33212,94.718792421
 11/21  05:00:00,161.199833638,32.5762224755,55.056953494,0.0,12.7620426787,28.1191506574,179.490151192,38.7984814625,3.33212,137.35954973
 11/21  06:00:00,198.111299783,33.3860675987,63.5167048586,0.0,25.5240853573,30.610668775,269.062755242,34.2713290128,8.3303,226.461126229
 11/21  07:00:00,328.816986939,33.8719746726,95.84740297,0.0,51.0481707146,78.1489452969,440.10208889,30.5656003574,16.6606,392.875888533
 11/21  08:00:00,410.066780241,35.8273913065,123.346716512,0.0,64.3609230253,109.708623606,585.52559959,33.4753977675,24.9909,527.059301823
 11/21  09:00:00,327.497258382,35.8156029681,94.7948803236,0.0,51.0481707146,80.7689615957,471.10582025,33.5845314729,33.3212,404.200088778
 11/21  10:00:00,287.237971026,36.3900325706,82.9987086104,0.0,51.0481707146,71.0224615957,404.951033024,32.1384083174,66.8089,306.003724706
 11/21  11:00:00,227.850685657,36.4785138565,72.3200598268,0.0,32.1804615127,65.7244621605,358.495161363,30.452920701,83.4695,244.572740661
 11/21  12:00:00,245.31491458,36.529236088,89.0003609459,0.0,32.1804615127,65.7244621605,287.943321877,25.4376071148,83.4695,179.036214762
 11/21  13:00:00,263.605683144,36.565192611,107.709043038,0.0,32.1804615127,65.7244621605,281.494992058,20.3283046139,83.4695,177.697187444
 11/21  14:00:00,263.459926108,36.5958766194,116.835388026,0.0,32.1804615127,55.9779621605,265.128251858,17.3514372785,75.1392,172.637614579
 11/21  15:00:00,259.996710368,36.6245889394,113.048894216,0.0,32.1804615127,55.9779621605,260.894321193,15.8876959247,66.8089,178.197725269
 11/21  16:00:00,269.081020189,36.6513787586,121.81123505,0.0,32.1804615127,55.9779621605,260.494652006,14.0222095445,75.1392,171.333242462
 11/21  17:00:00,300.418238249,36.3531780775,124.031365724,0.0,32.1804615127,60.9114621605,240.421267334,10.9222504573,91.7998,137.699216877
 11/21  18:00:00,354.18594369,35.8161048656,129.262570342,0.0,32.1804615127,77.5397301883,264.737383547,13.456314853,49.9818,201.299268694
 11/21  19:00:00,422.412396293,35.8563182484,140.602722739,0.0,77.122965704,86.2600435998,427.094127468,14.4908164443,49.9818,362.621511024
 11/21  20:00:00,430.560373906,35.8163467427,141.6129165,0.0,102.647051061,80.1663183927,319.670938938,13.9679211473,33.3212,272.381817791
 11/21  21:00:00,455.268465319,35.8156029681,140.931278196,0.0,115.40909374,92.7192997104,314.770049034,13.9872909075,33.3212,267.461558127
 11/21  22:00:00,430.479598856,35.830847226,139.596096498,0.0,102.647051061,94.1340635361,439.348523385,14.7052921222,24.9909,399.652331263
 11/21  23:00:00,365.982061499,35.8776878484,141.486431112,0.0,77.122965704,65.871452062,330.056073748,18.5507979459,16.6606,294.844675802
 11/21  24:00:00,275.690556618,35.8628884401,119.581766505,0.0,38.286128036,48.4199368926,201.023440536,23.0806650254,8.3303,169.612475511
 11/22  01:00:00,141.889010661,30.9565322292,29.3962328825,0.0,25.5240853573,30.610668775,148.408024147,14.2242015455,3.33212,130.851702602
 11/22  02:00:00,142.999894673,30.9565322292,37.8998891915,0.0,19.418418834,29.3649097162,117.953420766,13.5666759668,3.33212,101.054624799
 11/22  03:00:00,155.126943356,31.7663773524,56.876549661,0.0,12.7620426787,28.1191506574,116.444652369,12.0431172415,3.33212,101.069415127
 11/22  04:00:00,161.547039897,32.5762224755,62.2694966244,0.0,12.7620426787,28.1191506574,109.017359014,10.5238232278,3.33212,95.1614157867
 11/22  05:00:00,189.349010402,33.3860675987,82.2782019766,0.0,12.7620426787,28.1191506574,150.022688053,9.68577122927,3.33212,137.004796824
 11/22  06:00:00,217.639359293,33.3860675987,83.0003219087,0.0,25.5240853573,30.610668775,244.514080053,9.51836287625,8.3303,226.665417177
 11/22  07:00:00,329.243015892,33.8719746726,96.1734351985,0.0,51.0481707146,78.1489452969,426.053054936,9.38640914084,16.6606,400.006045795
 11/22  08:00:00,426.363158301,35.8381071658,139.121683433,0.0,64.3609230253,109.708623606,569.442088264,16.1750127364,24.9909,528.276175528
 11/22  09:00:00,374.684049421,35.8156029681,141.225113532,0.0,51.0481707146,80.7689615957,448.492112875,13.1352209216,33.3212,402.035691953
 11/22  10:00:00,348.190525329,36.3771994882,142.420594866,0.0,51.0481707146,71.0224615957,388.276096684,12.1171730797,66.8089,309.350023604
 11/22  11:00:00,297.736708164,36.4665449934,140.560495435,0.0,32.1804615127,65.7244621605,337.979691825,14.6522796224,83.4695,239.857912202
 11/22  12:00:00,300.8938894,36.5193724325,142.826153846,0.0,32.1804615127,65.7244621605,276.587313723,13.9801023707,83.4695,179.137711352
 11/22  13:00:00,300.01451803,36.558030684,142.416155085,0.0,32.1804615127,65.7244621605,275.623801299,13.3052375676,83.4695,178.849063731
 11/22  14:00:00,283.839320236,36.5917714931,136.217147074,0.0,32.1804615127,55.9779621605,269.44456837,15.7162648571,75.1392,178.589103513
 11/22  15:00:00,253.867048028,36.6212977797,106.83454811,0.0,32.1804615127,55.9779621605,264.764289697,20.9648157954,66.8089,176.990573902
 11/22  16:00:00,221.820285932,36.6485919269,75.3621727454,0.0,32.1804615127,55.9779621605,274.495748075,26.5922377688,75.1392,172.764310306
 11/22  17:00:00,245.286916453,36.3519211983,70.0498323975,0.0,32.1804615127,60.9114621605,256.99559796,27.4114183833,91.7998,137.784379577
