Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/22  18:00:00,301.652699869,35.8251001373,77.9180972447,0.0,32.1804615127,77.5397301883,281.767967239,31.6402754474,49.9818,200.145891791
 11/22  19:00:00,373.881210539,35.8718638298,93.3030919229,0.0,77.122965704,86.2600435998,448.957323156,34.0342016706,49.9818,364.941321485
 11/22  20:00:00,369.07742809,35.8192088169,81.1289884763,0.0,102.647051061,80.1663183927,347.002276989,38.5686368668,33.3212,275.112440122
 11/22  21:00:00,395.277941416,35.8156029681,82.1497425587,0.0,115.40909374,92.7192997104,352.193998854,48.7191156291,33.3212,270.153683225
 11/22  22:00:00,398.979429683,35.8361221564,109.373306616,0.0,102.647051061,94.1340635361,481.302378943,61.5441898204,24.9909,394.767289122
 11/22  23:00:00,316.146464528,35.8771285583,93.0621091556,0.0,77.122965704,65.871452062,400.590672429,82.4441885599,16.6606,301.485883869
 11/22  24:00:00,221.618060079,35.8548183934,66.6596775316,0.0,38.286128036,48.4199368926,284.836107689,112.106087709,8.3303,164.399719981
 11/23  01:00:00,179.814478146,30.9565322292,55.7579610454,0.0,34.4311606118,33.1021868926,234.563829331,93.5667995773,3.33212,137.664909754
 11/23  02:00:00,173.986698336,30.9565322292,49.9229972005,0.0,34.4311606118,33.1021868926,186.124966019,81.5518516206,3.33212,101.240994398
 11/23  03:00:00,152.866112673,30.9565322292,46.2927134917,0.0,19.466279405,30.610668775,171.897751612,67.3156328846,3.33212,101.249998727
 11/23  04:00:00,151.019486499,30.9565322292,44.4428867338,0.0,19.466279405,30.610668775,160.616679289,56.0358918154,3.33212,101.248667473
 11/23  05:00:00,158.800632355,30.9565322292,45.6351244638,0.0,19.466279405,30.610668775,181.011362172,46.7405922232,3.33212,130.938649948
 11/23  06:00:00,172.953951893,30.9565322292,47.5399662745,0.0,19.466279405,30.610668775,217.693662885,39.2992178312,8.3303,170.064145053
 11/23  07:00:00,257.804986219,34.6818197957,57.1751309296,0.0,42.6918050922,54.3732441037,286.664590868,33.8526190983,16.6606,236.15137177
 11/23  08:00:00,331.522240945,35.9809987117,81.433831825,0.0,49.3960418185,88.5934452969,528.437149277,102.53798953,24.9909,400.908259748
 11/23  09:00:00,380.735754453,35.81674259,110.005838753,0.0,57.6566862989,112.030105488,724.755651836,126.278363817,33.3212,565.156088019
 11/23  10:00:00,304.81877031,36.4036123927,89.5806291518,0.0,50.9524495726,81.1684271793,622.585631169,151.995976228,66.8089,403.780754942
 11/23  11:00:00,239.333362627,36.492904347,69.1162136549,0.0,42.6918050922,68.9656133826,554.89834227,156.972450516,83.4695,314.456391754
 11/23  12:00:00,229.276665057,36.5434323781,62.8915937101,0.0,38.286128036,68.9656133826,485.991194678,157.678669612,83.4695,244.843025066
 11/23  13:00:00,222.719739383,36.5806155996,57.2106090497,0.0,38.286128036,68.9656133826,417.763529287,155.608057269,83.4695,178.685972018
 11/23  14:00:00,202.561159691,36.6104390267,56.033275396,0.0,31.5818913096,56.727595265,408.510458696,155.082582278,75.1392,178.288676418
 11/23  15:00:00,202.130104914,36.6383420965,55.6192384791,0.0,31.5818913096,56.727595265,397.419809852,156.28254088,66.8089,174.328368972
 11/23  16:00:00,200.060754861,36.664354323,53.5849567768,0.0,31.5818913096,56.727595265,409.069965981,155.505752611,75.1392,178.42501337
 11/23  17:00:00,226.02126331,36.3598196429,50.6061394938,0.0,31.5818913096,61.661095265,389.127714785,159.481845642,91.7998,137.846069143
 11/23  18:00:00,273.519493996,35.8156029681,56.9427120937,0.0,31.5818913096,70.9729253606,382.96875084,162.407807437,49.9818,170.579143402
 11/23  19:00:00,349.200936029,35.8156029681,67.9885035012,0.0,80.3315023541,83.7685254822,434.382901059,178.455443727,49.9818,205.945657332
 11/23  20:00:00,366.01342694,35.8156029681,80.7224359917,0.0,102.000620287,77.6748002752,487.200946245,185.079289739,33.3212,268.800456507
 11/23  21:00:00,395.400415674,35.8156029681,89.4632621414,0.0,108.704857014,91.4735406516,487.572298415,186.381347629,33.3212,267.869750786
 11/23  22:00:00,368.192470791,35.8156029681,90.3012542453,0.0,95.2963835608,89.1510273009,485.775613802,191.98760437,24.9909,268.797109432
 11/23  23:00:00,311.283677849,35.8156029681,86.3827489381,0.0,80.3315023541,63.3799339444,618.895792757,209.383575505,16.6606,392.851617251
 11/23  24:00:00,223.286904324,35.8156029681,62.5655046431,0.0,42.6918050922,48.4199368926,468.648452643,226.463174044,8.3303,233.854978599
 11/24  01:00:00,160.372397654,30.9565322292,47.5931017399,0.0,25.5240853573,30.610668775,191.820342412,57.5020072915,3.33212,130.98621512
 11/24  02:00:00,145.075720069,30.9565322292,39.6269606863,0.0,19.418418834,29.3649097162,151.227276095,46.7610566772,3.33212,101.134099417
 11/24  03:00:00,133.632967526,30.9565322292,36.0697944385,0.0,12.7620426787,28.1191506574,144.211826405,39.7491521022,3.33212,101.130554303
 11/24  04:00:00,131.517231037,30.9565322292,33.940674531,0.0,12.7620426787,28.1191506574,138.598840699,34.1356858569,3.33212,101.131034842
 11/24  05:00:00,139.963293558,30.9565322292,35.1790815274,0.0,12.7620426787,28.1191506574,164.073004473,29.7392011946,3.33212,131.001683278
 11/24  06:00:00,176.240145955,30.9565322292,43.8031773629,0.0,25.5240853573,30.610668775,270.144348182,27.3746500763,8.3303,234.439398106
 11/24  07:00:00,305.033763968,33.5075443672,72.14916432,0.0,51.0481707146,78.1489452969,439.592760842,26.0373887675,16.6606,396.894772075
 11/24  08:00:00,384.759225711,35.8156029681,95.7757103397,0.0,64.3609230253,109.708623606,738.482850051,180.968352371,24.9909,532.52359768
 11/24  09:00:00,312.131577466,35.8156029681,77.1774756572,0.0,51.0481707146,80.7689615957,647.260432342,208.220610769,33.3212,405.718621573
 11/24  10:00:00,287.103224716,36.357598021,80.7627222042,0.0,51.0481707146,71.0224615957,570.649380496,189.596579881,66.8089,314.243900614
 11/24  11:00:00,239.886685233,36.4817841216,83.0487262008,0.0,32.1804615127,65.7244621605,466.421741138,144.461885967,83.4695,238.490355171
 11/24  12:00:00,248.914076261,36.538832429,91.949838258,0.0,32.1804615127,65.7244621605,373.18258975,103.420982459,83.4695,186.292107291
 11/24  13:00:00,259.695189373,36.5812583077,103.689552509,0.0,32.1804615127,65.7244621605,331.095910085,68.5372963759,83.4695,179.089113709
 11/24  14:00:00,255.140727358,36.629092295,108.874412195,0.0,32.1804615127,55.9779621605,312.49950251,59.3599853809,75.1392,178.000317129
 11/24  15:00:00,239.288894323,36.6480983873,93.1246217546,0.0,32.1804615127,55.9779621605,303.166131104,63.8857820778,66.8089,172.471449026
 11/24  16:00:00,218.64324967,36.6743677543,72.7107239982,0.0,32.1804615127,55.9779621605,319.362688765,65.6887933808,75.1392,178.534695384
 11/24  17:00:00,245.618746086,36.3694438574,70.7352547552,0.0,32.1804615127,60.9114621605,312.112070167,82.3751780654,91.7998,137.937092102
 11/24  18:00:00,291.725298367,35.8156029681,68.3116832977,0.0,32.1804615127,77.5397301883,371.996672127,116.576469058,49.9818,205.43840307
 11/24  19:00:00,362.584944219,35.8156029681,82.1995113093,0.0,77.122965704,86.2600435998,583.334410407,164.992313006,49.9818,368.360297401
 11/24  20:00:00,417.356403005,35.8156029681,129.411812415,0.0,102.647051061,80.1663183927,482.636176224,178.960897821,33.3212,270.354078403
 11/24  21:00:00,431.179157631,35.8156029681,117.778356642,0.0,115.40909374,92.7192997104,474.12424682,171.706047852,33.3212,269.096998968
 11/24  22:00:00,407.111452933,35.8156029681,117.104929891,0.0,102.647051061,94.1340635361,599.741045414,169.409832048,24.9909,405.340313366
 11/24  23:00:00,312.330152442,35.8156029681,88.657361188,0.0,77.122965704,65.871452062,475.304626739,162.466387479,16.6606,296.177639261
 11/24  24:00:00,217.61225708,35.8156029681,62.1570965096,0.0,38.286128036,48.4199368926,335.021949682,156.879337114,8.3303,169.812312568
 11/25  01:00:00,167.724678272,30.9565322292,52.8019167311,0.0,27.7269238854,30.610668775,204.790093659,63.857571156,3.33212,137.600402503
 11/25  02:00:00,162.303646183,30.9565322292,47.3678087089,0.0,27.7269238854,30.610668775,156.223920471,51.7278989753,3.33212,101.163901495
 11/25  03:00:00,140.880749171,30.9565322292,43.4399425625,0.0,12.7620426787,28.1191506574,148.374351629,43.8775786232,3.33212,101.164653006
 11/25  04:00:00,138.921556392,30.9565322292,41.480315578,0.0,12.7620426787,28.1191506574,141.488652102,37.8458779295,3.33212,100.310654173
 11/25  05:00:00,146.556998222,30.9565322292,42.5254910864,0.0,12.7620426787,28.1191506574,168.213355249,32.9280819676,3.33212,131.953153282
 11/25  06:00:00,160.700515385,30.9565322292,44.4232557106,0.0,12.7620426787,28.1191506574,207.38062836,29.0150029436,8.3303,170.035325417
 11/25  07:00:00,253.330661418,33.7909901603,53.4969326587,0.0,42.6918050922,54.3732441037,278.901290122,26.4061077803,16.6606,235.834582342
 11/25  08:00:00,320.643825651,35.8216403284,76.819591278,0.0,42.6918050922,86.1019271793,534.81578722,110.091099735,24.9909,399.733787485
 11/25  09:00:00,374.510229904,35.8156029681,103.502842436,0.0,57.6566862989,112.030105488,745.268060145,143.446359886,33.3212,568.500500259
 11/25  10:00:00,310.227218827,36.3903496941,85.5815745954,0.0,57.6566862989,83.6599452969,640.750196145,165.604866176,66.8089,408.336429969
 11/25  11:00:00,235.256913552,36.480036639,65.0509599699,0.0,42.6918050922,68.9656133826,550.56624478,154.167689722,83.4695,312.929055058
 11/25  12:00:00,219.80954473,36.5313313306,58.2022534076,0.0,34.9340096728,67.7198543238,465.454350269,133.035712053,83.4695,248.949138215
 11/25  13:00:00,213.57048366,36.5679103796,52.9508410147,0.0,34.9340096728,67.7198543238,378.484149002,115.245136941,83.4695,179.769512061
 11/25  14:00:00,202.652300317,36.598864287,51.7578062105,0.0,34.9340096728,57.9733543238,379.059448171,124.433299387,75.1392,179.486948784
 11/25  15:00:00,201.276343958,36.6266174622,50.3060163856,0.0,34.9340096728,57.9733543238,393.166623068,145.925511293,66.8089,180.432211776
 11/25  16:00:00,198.693106511,36.6513559193,47.6540707638,0.0,34.9340096728,57.9733543238,423.939602904,165.076280437,75.1392,183.724122468
 11/25  17:00:00,225.849521208,36.3472499759,45.8673027808,0.0,34.9340096728,62.9068543238,393.412873182,162.323517668,91.7998,139.289555514
 11/25  18:00:00,274.025008472,35.8156029681,52.9281452173,0.0,34.9340096728,72.2186844194,369.6702,148.887091264,49.9818,170.801308737
 11/25  19:00:00,354.413880067,35.8156029681,64.1461228588,0.0,87.0357390804,86.2600435998,405.563050122,148.953185948,49.9818,206.628064174
 11/25  20:00:00,362.057893331,35.8156029681,77.0578114884,0.0,102.000620287,77.6748002752,450.046012003,143.108482204,33.3212,273.6163298
 11/25  21:00:00,381.814198892,35.8156029681,85.5281592528,0.0,102.000620287,88.9820225341,443.066480772,136.341449229,33.3212,273.403831542
 11/25  22:00:00,373.575603078,35.8156029681,87.033623966,0.0,102.000620287,91.6425454185,425.676596761,130.793514954,24.9909,269.892181806
 11/25  23:00:00,319.309320639,35.8156029681,85.9945203339,0.0,87.0357390804,65.871452062,541.857459081,125.172042527,16.6606,400.024816554
 11/25  24:00:00,223.705973,35.8156029681,64.1206475902,0.0,42.6918050922,48.4199368926,362.136222034,123.17791366,8.3303,230.628008374
 11/26  01:00:00,175.246057762,30.9565322292,51.1727275926,0.0,34.4311606118,33.1021868926,211.7822332,70.5740154913,3.33212,137.876097708
 11/26  02:00:00,170.085130127,30.9565322292,46.039423068,0.0,34.4311606118,33.1021868926,155.730916224,51.0522199868,3.33212,101.346576238
 11/26  03:00:00,150.458360215,30.9565322292,43.9583671086,0.0,19.466279405,30.610668775,144.425828756,33.403334104,3.33212,107.690374652
 11/26  04:00:00,149.939629155,30.9565322292,43.5056827501,0.0,19.466279405,30.610668775,122.18931848,17.4966279545,3.33212,101.360570525
 11/26  05:00:00,157.96479696,30.9565322292,44.9253412586,0.0,19.466279405,30.610668775,154.780462202,19.3916183198,3.33212,132.056723882
 11/26  06:00:00,171.37632949,30.9565322292,46.0492579043,0.0,19.466279405,30.610668775,208.594279246,30.8285082869,8.3303,169.435470959
 11/26  07:00:00,253.939770596,34.5198507711,53.5307994813,0.0,42.6918050922,54.3732441037,296.1766406,35.2601647902,16.6606,244.25587581
 11/26  08:00:00,327.891190548,35.8858428433,75.4260642261,0.0,49.3960418185,88.5934452969,508.139636759,83.5584401724,24.9909,399.590296586
 11/26  09:00:00,371.776983003,35.8156029681,101.144749069,0.0,57.6566862989,112.030105488,737.303109824,133.883313467,33.3212,570.098596358
 11/26  10:00:00,296.769932349,36.3865555186,81.3800219323,0.0,50.9524495726,81.1684271793,677.463398001,199.110841672,66.8089,411.54365633
 11/26  11:00:00,231.901430204,36.476346737,61.5115831393,0.0,42.6918050922,68.9656133826,590.565871429,190.311226485,83.4695,316.785144944
 11/26  12:00:00,221.899344354,36.5278317909,55.4114840304,0.0,38.286128036,68.9656133826,500.09709779,170.016258624,83.4695,246.611339166
 11/26  13:00:00,215.821721673,36.5655853308,50.3027886359,0.0,38.286128036,68.9656133826,419.033985632,156.225643237,83.4695,179.338842395
 11/26  14:00:00,196.065141836,36.5956491924,49.616512384,0.0,31.5818913096,56.727595265,401.123003551,146.668682818,75.1392,179.315120733
 11/26  15:00:00,195.930886357,36.6229890087,49.5799696058,0.0,31.5818913096,56.727595265,383.401923992,137.835577652,66.8089,178.75744634
 11/26  16:00:00,193.783933057,36.6475083216,47.5264249613,0.0,31.5818913096,56.727595265,384.276653521,130.365046658,75.1392,178.772406863
 11/26  17:00:00,220.889191085,36.344223703,45.7233965115,0.0,31.5818913096,61.661095265,359.823795601,129.960977456,91.7998,138.063018145
 11/26  18:00:00,269.080503431,35.8156029681,52.7578701877,0.0,31.5818913096,70.9729253606,353.092146331,132.20323175,49.9818,170.907114581
 11/26  19:00:00,344.878670131,35.8156029681,63.9893174914,0.0,80.3315023541,83.7685254822,398.729832588,141.660398821,49.9818,207.087633767
 11/26  20:00:00,361.766008247,35.8156029681,76.8895994059,0.0,102.000620287,77.6748002752,452.0409691,141.929113917,33.3212,276.790655184
 11/26  21:00:00,390.671586945,35.8156029681,85.2490247059,0.0,108.704857014,91.4735406516,441.178233369,139.03823105,33.3212,268.818802319
 11/26  22:00:00,363.774123649,35.8156029681,86.5110613714,0.0,95.2963835608,89.1510273009,433.646830119,138.927599827,24.9909,269.728330292
 11/26  23:00:00,308.662386732,35.8156029681,84.5255214843,0.0,80.3315023541,63.3799339444,576.311023168,155.680036283,16.6606,403.970386885
 11/26  24:00:00,221.01080813,35.8156029681,61.2358711085,0.0,42.6918050922,48.4199368926,415.297524241,179.374624061,8.3303,227.59260018
 11/27  01:00:00,159.369298818,30.9565322292,46.7152240059,0.0,25.5240853573,30.610668775,222.77067204,81.7070121631,3.33212,137.731539877
 11/27  02:00:00,144.739781437,30.9565322292,39.433291333,0.0,19.418418834,29.3649097162,170.505122915,65.9321470283,3.33212,101.240855887
 11/27  03:00:00,134.165152607,30.9565322292,36.7748162361,0.0,12.7620426787,28.1191506574,157.63500558,53.0525429724,3.33212,101.250342608
 11/27  04:00:00,133.002507764,30.9565322292,35.6114946801,0.0,12.7620426787,28.1191506574,148.266930264,43.6826324376,3.33212,101.252177826
 11/27  05:00:00,141.273832019,30.9565322292,37.2911630651,0.0,12.7620426787,28.1191506574,178.022885814,36.9262103622,3.33212,137.764555452
 11/27  06:00:00,177.353900204,30.9565322292,45.7369466793,0.0,25.5240853573,30.610668775,275.400046244,31.9313071432,8.3303,235.138439101
 11/27  07:00:00,305.793353841,33.8314824164,73.4921960433,0.0,51.0481707146,78.1489452969,444.701934341,28.4561102355,16.6606,399.585224106
 11/27  08:00:00,386.341830636,35.8184193526,96.957747912,0.0,64.3609230253,109.708623606,675.927104117,113.082946055,24.9909,537.853258061
 11/27  09:00:00,305.363951267,35.8156029681,72.637920388,0.0,51.0481707146,80.7689615957,593.391033825,147.979642267,33.3212,412.090191558
 11/27  10:00:00,267.556255563,36.3810062933,62.4352580256,0.0,51.0481707146,71.0224615957,550.95105163,171.232771733,66.8089,312.909379897
 11/27  11:00:00,206.487282711,36.4702191485,50.222247794,0.0,32.1804615127,65.7244621605,492.312445542,162.840021763,83.4695,246.00292378
 11/27  12:00:00,201.46679024,36.522991086,44.7224314722,0.0,32.1804615127,65.7244621605,411.968764504,148.769255302,83.4695,179.730009201
 11/27  13:00:00,201.100063652,36.5616891061,45.2287920067,0.0,32.1804615127,65.7244621605,402.980823936,133.160540476,83.4695,186.350783459
 11/27  14:00:00,191.086159477,36.5944647301,44.8104104774,0.0,32.1804615127,55.9779621605,422.610546897,168.313154425,75.1392,179.158192472
 11/27  15:00:00,189.604133912,36.6228914031,42.9303558724,0.0,32.1804615127,55.9779621605,479.282916315,233.594053826,66.8089,178.879962489
 11/27  16:00:00,188.432447624,36.6496222251,41.1272933127,0.0,32.1804615127,55.9779621605,530.485675955,277.500544254,75.1392,177.845931701
 11/27  17:00:00,216.837693927,36.3477182515,40.2580688382,0.0,32.1804615127,60.9114621605,468.499885091,239.44629475,91.7998,137.253790342
 11/27  18:00:00,276.626023561,35.8156029681,51.6340204412,0.0,32.1804615127,77.5397301883,464.030743228,208.810444857,49.9818,205.238498371
 11/27  19:00:00,351.873749502,35.8156029681,69.8418674143,0.0,77.122965704,86.2600435998,645.671693135,221.540186055,49.9818,374.14970708
 11/27  20:00:00,358.792140087,35.8156029681,69.1002566707,0.0,102.647051061,80.1663183927,517.96478265,213.660469529,33.3212,270.983113121
 11/27  21:00:00,391.030400945,35.8156029681,75.9817057754,0.0,115.40909374,92.7192997104,518.469084349,207.340210307,33.3212,277.807674042
 11/27  22:00:00,381.288845489,35.8156029681,89.7720926614,0.0,102.647051061,94.1340635361,634.660954477,206.496897204,24.9909,403.173157273
 11/27  23:00:00,295.869570615,35.8156029681,70.96049085,0.0,77.122965704,65.871452062,530.806259128,211.245770371,16.6606,302.899888757
 11/27  24:00:00,205.017440521,35.8156029681,48.237568921,0.0,38.286128036,48.4199368926,397.580315808,220.29767376,8.3303,168.952342047
 11/28  01:00:00,152.399097082,30.9565322292,39.6345293783,0.0,25.5240853573,30.610668775,187.97927033,46.8520147577,3.33212,137.795135573
 11/28  02:00:00,139.844052031,30.9565322292,34.4428374453,0.0,19.418418834,29.3649097162,141.409570188,36.793179789,3.33212,101.284270399
 11/28  03:00:00,129.91436627,30.9565322292,32.4506718223,0.0,12.7620426787,28.1191506574,135.253873358,30.6486510092,3.33212,101.273102348
 11/28  04:00:00,129.183365618,30.9565322292,31.741880154,0.0,12.7620426787,28.1191506574,131.581590033,26.9664040169,3.33212,101.283066016
 11/28  05:00:00,137.95662351,30.9565322292,33.2919011776,0.0,12.7620426787,28.1191506574,167.482641155,26.3173880487,3.33212,137.833133106
 11/28  06:00:00,173.715977544,30.9565322292,41.3641055966,0.0,25.5240853573,30.610668775,271.075749743,27.3914922855,8.3303,235.353957458
 11/28  07:00:00,301.779217543,33.5075443672,68.9444941398,0.0,51.0481707146,78.1489452969,452.255424036,27.7073593953,16.6606,407.88746464
 11/28  08:00:00,383.077505073,35.8156029681,91.3350787341,0.0,64.3609230253,109.708623606,744.639525823,183.817434565,24.9909,535.831191258
 11/28  09:00:00,301.132882242,35.8156029681,66.2200437149,0.0,51.0481707146,80.7689615957,665.459200125,218.444241644,33.3212,413.693758481
 11/28  10:00:00,261.061952122,36.2024745121,54.8044470024,0.0,51.0481707146,71.0224615957,602.586827166,223.770937906,66.8089,312.00698926
 11/28  11:00:00,200.077356139,36.2958067742,42.5142959572,0.0,32.1804615127,65.7244621605,575.67478551,243.351253453,83.4695,248.854032057
 11/28  12:00:00,195.611044184,36.3386532746,37.3455025289,0.0,32.1804615127,65.7244621605,517.420705766,252.245208853,83.4695,181.705996913
 11/28  13:00:00,179.709409429,36.3686122266,22.2841572385,0.0,32.1804615127,65.7244621605,517.468640413,254.443600055,83.4695,179.555540358
 11/28  14:00:00,169.607371186,36.3825358011,21.9087788673,0.0,32.1804615127,55.9779621605,516.379098271,259.548577377,75.1392,181.691320893
 11/28  15:00:00,172.542068841,36.3862394033,24.8405167438,0.0,32.1804615127,55.9779621605,509.336033499,263.878779933,66.8089,178.648353566
 11/28  16:00:00,173.512593213,36.3878295363,25.8294456233,0.0,32.1804615127,55.9779621605,519.403038519,265.63864408,75.1392,178.625194438
 11/28  17:00:00,202.980738009,36.1193136072,26.3212723716,0.0,32.1804615127,60.9114621605,486.64275109,254.690820059,91.7998,140.152131031
 11/28  18:00:00,261.427002638,35.8156029681,36.0030592038,0.0,32.1804615127,77.5397301883,518.618274019,260.581709948,49.9818,208.054764072
 11/28  19:00:00,334.752858022,35.8156029681,52.5112848931,0.0,77.122965704,86.2600435998,697.479532711,274.411266893,49.9818,373.086465818
 11/28  20:00:00,342.8695902,35.8156029681,53.4816207507,0.0,102.647051061,80.1663183927,583.878631609,272.536663824,33.3212,278.020767785
 11/28  21:00:00,375.871601738,35.8156029681,61.1306734657,0.0,115.40909374,92.7192997104,573.603437153,268.882850495,33.3212,271.399386658
 11/28  22:00:00,366.88930262,35.8156029681,75.6336188462,0.0,102.647051061,94.1340635361,702.279569832,268.536167546,24.9909,408.752502286
 11/28  23:00:00,283.850705479,35.8156029681,58.8202460382,0.0,77.122965704,65.871452062,601.302367005,278.880404062,16.6606,305.761362943
 11/28  24:00:00,194.62942348,35.8156029681,37.6225522643,0.0,38.286128036,48.4199368926,476.631138189,297.939876847,8.3303,170.360961342
 11/29  01:00:00,142.644913457,30.9565322292,29.993716707,0.0,25.5240853573,30.610668775,200.115481784,65.4739485754,3.33212,131.309413209
 11/29  02:00:00,130.028253406,30.9565322292,24.6987136948,0.0,19.418418834,29.3649097162,165.142196334,54.1602821719,3.33212,107.649794162
 11/29  03:00:00,119.428512737,30.9565322292,22.0024344643,0.0,12.7620426787,28.1191506574,153.178511756,48.5277308215,3.33212,101.318660935
 11/29  04:00:00,117.841246803,30.9565322292,20.4248236672,0.0,12.7620426787,28.1191506574,150.526201128,45.8751348321,3.33212,101.318946296
 11/29  05:00:00,125.697266144,30.9565322292,21.7046050202,0.0,12.7620426787,28.1191506574,185.973994598,44.7321210724,3.33212,137.909753525
 11/29  06:00:00,161.761520969,30.9565322292,30.1520596479,0.0,25.5240853573,30.610668775,288.009637513,44.0869855141,8.3303,235.592351999
 11/29  07:00:00,288.151454742,30.9565322292,58.7578600896,0.0,51.0481707146,78.1489452969,463.568029443,41.802665704,16.6606,405.104763739
 11/29  08:00:00,372.139668472,35.8392430065,81.5153439044,0.0,64.3609230253,109.708623606,807.110559003,240.827886571,24.9909,541.291772433
 11/29  09:00:00,290.70547957,35.8156029681,56.7158871953,0.0,51.0481707146,80.7689615957,738.377923964,289.734044523,33.3212,415.32267944
 11/29  10:00:00,250.755503286,35.933710638,44.8950462032,0.0,51.0481707146,71.0224615957,669.635099966,293.490260035,66.8089,309.33593993
 11/29  11:00:00,190.103157366,36.0459194506,32.8847521699,0.0,32.1804615127,65.7244621605,638.882380507,305.546757036,83.4695,249.866123471
 11/29  12:00:00,187.027265194,36.1359377742,29.0584193187,0.0,32.1804615127,65.7244621605,568.856317698,301.630878696,83.4695,183.755939002
 11/29  13:00:00,189.503637839,36.2263705339,32.2279226406,0.0,32.1804615127,65.7244621605,551.410177449,288.269994396,83.4695,179.670683052
 11/29  14:00:00,178.014606897,36.2874408281,30.4056372885,0.0,32.1804615127,55.9779621605,546.528366515,285.104465047,75.1392,186.284701469
 11/29  15:00:00,176.994888273,36.3243459008,29.3530655503,0.0,32.1804615127,55.9779621605,532.79145754,286.881945556,66.8089,179.100611983
 11/29  16:00:00,176.8443343,36.3610569196,29.1843740755,0.0,32.1804615127,55.9779621605,537.624521041,283.375650684,75.1392,179.109670357
 11/29  17:00:00,206.484108598,36.146850048,29.7985926173,0.0,32.1804615127,60.9114621605,493.561655848,263.487398869,91.7998,138.274456979
 11/29  18:00:00,267.031461378,35.8156029681,41.6215679868,0.0,32.1804615127,77.5397301883,510.141802067,253.873190602,49.9818,206.286811465
 11/29  19:00:00,342.271071835,35.8156029681,60.0529251048,0.0,77.122965704,86.2600435998,673.448848031,251.219534794,49.9818,372.247513237
 11/29  20:00:00,348.930841517,35.8156029681,59.1312615481,0.0,102.647051061,80.1663183927,556.681225669,243.886070311,33.3212,279.473955357
 11/29  21:00:00,379.991996967,35.8156029681,64.8656516165,0.0,115.40909374,92.7192997104,556.905917191,245.166502504,33.3212,278.418214687
 11/29  22:00:00,369.728947838,35.8156029681,78.1759525568,0.0,102.647051061,94.1340635361,682.628503829,251.861408469,24.9909,405.776195361
 11/29  23:00:00,284.258758412,35.8156029681,59.2338448969,0.0,77.122965704,65.871452062,594.107212786,269.538023712,16.6606,307.908589074
 11/29  24:00:00,193.947558109,35.8156029681,36.9426494103,0.0,38.286128036,48.4199368926,472.848649926,293.852970877,8.3303,170.665379049
 11/30  01:00:00,140.780979373,30.9565322292,28.1294695106,0.0,25.5240853573,30.610668775,202.248100993,66.4513347039,3.33212,132.464646289
 11/30  02:00:00,127.290706473,30.9565322292,21.9640635172,0.0,19.418418834,29.3649097162,167.074829128,56.0528292219,3.33212,107.689879906
 11/30  03:00:00,116.332159856,30.9565322292,18.9107650969,0.0,12.7620426787,28.1191506574,155.751052384,51.0630518007,3.33212,101.355880584
 11/30  04:00:00,114.497015289,30.9565322292,17.0865079244,0.0,12.7620426787,28.1191506574,153.53757162,48.8538929322,3.33212,101.351558688
 11/30  05:00:00,122.307514234,30.9565322292,18.32148555,0.0,12.7620426787,28.1191506574,189.322686543,48.0116902928,3.33212,137.978876251
 11/30  06:00:00,158.616025305,30.9565322292,27.013356092,0.0,25.5240853573,30.610668775,291.568773793,47.4516651467,8.3303,235.786808647
 11/30  07:00:00,285.62145606,30.9565322292,56.2310215769,0.0,51.0481707146,78.1489452969,471.285876417,45.0364445941,16.6606,409.588831823
 11/30  08:00:00,369.899116921,35.8360635305,79.2630708196,0.0,64.3609230253,109.708623606,819.020686775,254.481364888,24.9909,539.548421887
 11/30  09:00:00,287.960944502,35.8156029681,53.9690233281,0.0,51.0481707146,80.7689615957,755.736810208,307.006819229,33.3212,415.40879098
 11/30  10:00:00,248.216408001,35.88401847,42.3901872333,0.0,51.0481707146,71.0224615957,695.498470496,310.765586969,66.8089,317.923983528
 11/30  11:00:00,188.414811862,35.9828825598,30.91072398,0.328323312533,32.1804615127,65.7244621605,654.273937909,324.075408043,83.4695,246.729029866
 11/30  12:00:00,183.815220288,36.0312173949,25.5704323425,0.351292185821,32.1804615127,65.7244621605,596.556304153,326.908275006,83.4695,186.178529147
 11/30  13:00:00,183.824260712,36.0663596502,26.4999440672,0.176695407782,32.1804615127,65.7244621605,586.785063391,322.705990932,83.4695,180.609572459
 11/30  14:00:00,178.164989931,36.0887703521,30.7169583285,0.0,32.1804615127,55.9779621605,572.952411726,318.310579677,75.1392,179.502632049
 11/30  15:00:00,179.756670178,36.1064307562,32.2918669289,0.0,32.1804615127,55.9779621605,563.093249191,317.067986401,66.8089,179.21636279
 11/30  16:00:00,179.583547769,36.122420395,32.1235293531,0.0,32.1804615127,55.9779621605,572.540171311,313.970863099,75.1392,183.430108213
 11/30  17:00:00,206.188009975,35.9453932195,29.6733007591,0.0,32.1804615127,60.9114621605,530.540735596,297.843852669,91.7998,140.897082927
 11/30  18:00:00,264.832130521,35.8290370838,39.0204975978,0.350624681827,32.1804615127,77.5397301883,557.872722389,301.434626516,49.9818,206.456295873
 11/30  19:00:00,339.565049375,35.8156029681,57.3109422003,0.0,77.122965704,86.2600435998,727.801989634,304.900384724,49.9818,372.91980491
 11/30  20:00:00,346.837540798,35.8156029681,57.016192262,0.0,102.647051061,80.1663183927,604.059288537,290.917499939,33.3212,279.820588598
 11/30  21:00:00,378.679836798,35.8156029681,63.5408059778,0.0,115.40909374,92.7192997104,591.520369869,279.424528758,33.3212,278.774641111
 11/30  22:00:00,369.286751932,35.8156029681,77.7331499929,0.0,102.647051061,94.1340635361,706.425911827,270.965994226,24.9909,410.469017601
 11/30  23:00:00,285.136712958,35.8156029681,60.1178171183,0.0,77.122965704,65.871452062,596.79410612,273.547750886,16.6606,306.585755234
 11/30  24:00:00,196.069684161,35.8290370838,38.8298463362,0.2328471647,38.286128036,48.4199368926,463.158384326,284.256697013,8.3303,170.571387313
 12/01  01:00:00,143.764595937,30.9565322292,31.1050260421,0.0,25.5240853573,30.610668775,204.10813016,62.7645704879,3.33212,138.011439672
 12/01  02:00:00,131.386406832,30.9565322292,26.0522258508,0.0,19.418418834,29.3649097162,156.545284718,51.8261911959,3.33212,101.386973522
 12/01  03:00:00,121.259857381,30.9565322292,23.8297532163,0.0,12.7620426787,28.1191506574,150.806490641,46.0892551003,3.33212,101.385115541
 12/01  04:00:00,120.10379808,30.9565322292,22.6817936431,0.0,12.7620426787,28.1191506574,151.566792716,43.0823063815,3.33212,105.152366334
 12/01  05:00:00,128.996804662,30.9565322292,24.3651710144,0.0,12.7620426787,28.1191506574,178.975665077,41.5056076253,3.33212,134.137937451
 12/01  06:00:00,165.502138225,30.9565322292,33.2302253039,0.0,25.5240853573,30.610668775,290.139403165,40.4160835565,8.3303,241.393019608
 12/01  07:00:00,292.592257616,30.9565322292,62.4622213421,0.0,51.0481707146,78.1489452969,460.554502188,37.7649247043,16.6606,406.128977484
 12/01  08:00:00,377.078825606,35.8503700246,85.5206126252,0.0,64.3609230253,109.708623606,775.608281281,205.910042161,24.9909,544.70733912
 12/01  09:00:00,294.759331008,35.8156029681,59.9811937383,0.0,51.0481707146,80.7689615957,692.951026202,239.337837983,33.3212,420.291988219
 12/01  10:00:00,254.10949767,36.2220713477,47.9978746904,0.0,51.0481707146,71.0224615957,620.139874833,241.647014236,66.8089,311.683960597
 12/01  11:00:00,194.066826178,36.3813564037,36.550179468,0.0,32.1804615127,65.7244621605,588.812108363,252.088201288,83.4695,253.254407076
 12/01  12:00:00,189.706333191,36.5027376922,31.6945346088,0.0,32.1804615127,65.7244621605,495.52282764,231.871710997,83.4695,180.181616644
 12/01  13:00:00,188.578171051,36.5431909927,31.9391251491,0.0,32.1804615127,65.7244621605,470.723398471,200.429902679,83.4695,186.823995792
 12/01  14:00:00,178.739598976,36.5749992172,31.7970502068,0.0,32.1804615127,55.9779621605,484.40324902,229.650753937,75.1392,179.613295083
 12/01  15:00:00,178.188672686,36.6032909142,30.8568782899,0.0,32.1804615127,55.9779621605,508.626639971,262.495889021,66.8089,179.321850951
 12/01  16:00:00,178.323296095,36.6232253141,30.5192225705,0.0,32.1804615127,55.9779621605,534.572237778,273.949070611,75.1392,185.483967167
 12/01  17:00:00,207.917141273,36.3051512235,31.0630424496,0.0,32.1804615127,60.9114621605,477.042897314,246.122824167,91.7998,139.120273147
 12/01  18:00:00,268.22165208,35.8156029681,42.7987124794,0.0,32.1804615127,77.5397301883,493.001058433,236.401147972,49.9818,206.61811046
 12/01  19:00:00,343.199797476,35.8156029681,60.9654955107,0.0,77.122965704,86.2600435998,665.726188656,238.868797148,49.9818,376.875591508
 12/01  20:00:00,349.715980362,35.8156029681,60.3286988359,0.0,102.647051061,80.1663183927,547.634831596,234.784296973,33.3212,279.529334623
 12/01  21:00:00,382.135747733,35.8156029681,67.3927792064,0.0,115.40909374,92.7192997104,540.388679999,230.143851533,33.3212,276.923628466
 12/01  22:00:00,373.364636637,35.8156029681,82.1017056222,0.0,102.647051061,94.1340635361,665.580078077,229.309286992,24.9909,411.279891086
 12/01  23:00:00,289.194839203,35.8156029681,64.1592283201,0.0,77.122965704,65.871452062,561.407045169,237.740083431,16.6606,307.006361738
 12/01  24:00:00,236.008965342,35.8156029681,78.8617059358,0.0,38.286128036,48.4199368926,430.739124126,251.150713346,8.3303,171.258110779
 12/02  01:00:00,169.411461346,30.9565322292,54.3853564907,0.0,27.7269238854,30.610668775,196.602269929,55.7366027647,3.33212,137.533547164
 12/02  02:00:00,157.028754103,30.9565322292,41.9811611242,0.0,27.7269238854,30.610668775,157.035004478,45.9409326312,3.33212,107.761951846
 12/02  03:00:00,132.244326675,30.9565322292,34.6906291537,0.0,12.7620426787,28.1191506574,145.916122406,41.1577172192,3.33212,101.426285187
 12/02  04:00:00,128.213358162,30.9565322292,30.6770512659,0.0,12.7620426787,28.1191506574,143.950622839,39.1937171227,3.33212,101.424785716
 12/02  05:00:00,134.942698601,30.9565322292,30.8270199398,0.0,12.7620426787,28.1191506574,180.038791767,38.6006039464,3.33212,138.106067821
 12/02  06:00:00,148.364117853,30.9565322292,32.0008626482,0.0,12.7620426787,28.1191506574,219.595376126,38.5926405272,8.3303,172.672435599
 12/02  07:00:00,240.32003762,32.5762224755,41.5852884851,0.0,42.6918050922,54.3732441037,297.662478265,38.1639959858,16.6606,242.837882279
 12/02  08:00:00,310.870884973,35.8156029681,65.6698329577,0.0,42.6918050922,86.1019271793,667.555087704,231.298365067,24.9909,411.265822637
 12/02  09:00:00,363.462365951,35.8156029681,91.0953170092,0.0,57.6566862989,112.030105488,878.154828726,260.803317279,33.3212,584.030311446
 12/02  10:00:00,296.122452544,36.0021865295,70.5691770227,0.0,57.6566862989,83.6599452969,748.256225565,263.232221222,66.8089,418.215104344
 12/02  11:00:00,197.893945433,36.0931822649,26.7684159291,0.0,42.6918050922,68.9656133826,680.677531224,280.847042936,83.4695,316.360988288
 12/02  12:00:00,189.212782176,36.1521326391,26.3818883961,0.0,34.9340096728,67.7198543238,620.214214974,286.532959516,83.4695,250.211755457
 12/02  13:00:00,187.025311326,36.2042732408,25.0053745219,0.0,34.9340096728,67.7198543238,555.438218613,284.442415104,83.4695,187.526303509
 12/02  14:00:00,178.216728099,36.2304999352,25.8956608315,0.0,34.9340096728,57.9733543238,548.088582467,285.70162799,75.1392,187.247754478
 12/02  15:00:00,178.785347194,36.2349679816,26.4591416755,0.0,34.9340096728,57.9733543238,537.712415427,290.905188065,66.8089,179.998327362
 12/02  16:00:00,178.541079558,36.2371111555,26.2243914217,0.0,34.9340096728,57.9733543238,558.600154853,296.527126184,75.1392,186.933828669
 12/02  17:00:00,206.445663529,36.0125538417,25.0971866814,0.0,34.9340096728,62.9068543238,528.090066313,297.615744806,91.7998,138.674521507
 12/02  18:00:00,254.070372061,35.8156029681,31.2280333757,0.0,34.9340096728,72.2186844194,529.900646676,301.483666079,49.9818,178.435180597
 12/02  19:00:00,332.65479856,35.8156029681,40.6943454044,0.0,87.0357390804,86.2600435998,563.933303849,298.97901603,49.9818,214.972487819
 12/02  20:00:00,339.317165877,35.8156029681,52.6508924044,0.0,102.000620287,77.6748002752,609.265731597,296.09025423,33.3212,279.854277367
 12/02  21:00:00,359.661245933,35.8156029681,61.70822102,0.0,102.000620287,88.9820225341,604.841319303,292.186733355,33.3212,279.333385949
 12/02  22:00:00,352.15380295,35.8156029681,63.9230408396,0.0,102.000620287,91.6425454185,589.295019529,285.337942575,24.9909,278.966176953
 12/02  23:00:00,298.971788233,35.8156029681,63.9123381412,0.0,87.0357390804,65.871452062,707.346455834,286.831125391,16.6606,403.854730443
 12/02  24:00:00,205.380960578,35.8156029681,43.888752071,0.0,42.6918050922,48.4199368926,545.293835046,295.03846992,8.3303,241.925065126
 12/03  01:00:00,156.899647654,30.9565322292,32.7985016346,0.0,34.4311606118,33.1021868926,206.227621309,64.5323431495,3.33212,138.363158159
 12/03  02:00:00,151.959038785,30.9565322292,27.8167071495,0.0,34.4311606118,33.1021868926,163.556959356,52.5735780782,3.33212,107.651261278
 12/03  03:00:00,132.233012644,30.9565322292,25.5604703558,0.0,19.466279405,30.610668775,151.161142524,45.9262560383,3.33212,101.902766486
 12/03  04:00:00,131.456982145,30.9565322292,24.8008709842,0.0,19.466279405,30.610668775,152.328594343,41.0382702401,3.33212,107.958204103
 12/03  05:00:00,139.977217237,30.9565322292,26.7762476539,0.0,19.466279405,30.610668775,178.870251048,37.3803170206,3.33212,138.157814028
 12/03  06:00:00,177.887128772,30.9565322292,52.3712979243,0.0,19.466279405,30.610668775,215.270237732,35.7752715935,8.3303,171.164666138
 12/03  07:00:00,262.617673302,31.7663773524,64.7507801771,0.0,42.6918050922,54.3732441037,296.587582485,33.9796187428,16.6606,245.947363742
 12/03  08:00:00,341.243351871,35.8156029681,87.3856826576,0.0,49.3960418185,88.5934452969,610.930370754,173.83499445,24.9909,412.104476304
 12/03  09:00:00,376.816645723,35.8156029681,105.212150885,0.0,57.6566862989,112.030105488,809.336851463,189.542304536,33.3212,586.473346927
 12/03  10:00:00,291.824565422,36.3642569438,75.9000654548,0.0,50.9524495726,81.1684271793,688.185697023,201.5161341,66.8089,419.860662923
 12/03  11:00:00,224.473991357,36.4535373167,53.8909294039,0.0,42.6918050922,68.9656133826,590.116843774,186.825014805,83.4695,319.822328969
 12/03  12:00:00,213.789195115,36.5045018868,47.2327556896,0.0,38.286128036,68.9656133826,511.783388006,175.687033535,83.4695,252.626854471
 12/03  13:00:00,206.039017275,36.5417238239,40.5373936836,0.0,38.286128036,68.9656133826,428.611219349,162.092323502,83.4695,183.049395847
 12/03  14:00:00,188.036393797,36.5716403621,41.5758226898,0.0,31.5818913096,56.727595265,423.698844608,161.497759351,75.1392,187.061885257
 12/03  15:00:00,187.98656256,36.6000546655,41.5358678878,0.0,31.5818913096,56.727595265,415.939401178,169.58952019,66.8089,179.540980988
 12/03  16:00:00,185.39582926,36.6254635315,38.9793342877,0.0,31.5818913096,56.727595265,427.994831344,173.307951899,75.1392,179.547679445
 12/03  17:00:00,212.550152508,36.3253212464,37.0586130487,0.0,31.5818913096,61.661095265,441.197232637,204.258787215,91.7998,145.138645422
 12/03  18:00:00,260.008594654,35.8156029681,43.0468641324,0.0,31.5818913096,70.9729253606,465.578125982,240.62996283,49.9818,174.966363152
 12/03  19:00:00,334.502887117,35.8156029681,52.3783082498,0.0,80.3315023541,83.7685254822,543.775531029,282.341014161,49.9818,211.452716868
 12/03  20:00:00,350.977000517,35.8156029681,64.2348385862,0.0,102.000620287,77.6748002752,575.231096435,262.145197865,33.3212,279.764698569
 12/03  21:00:00,379.682930708,35.8156029681,72.2828121041,0.0,108.704857014,91.4735406516,543.807187829,231.766954219,33.3212,278.71903361
 12/03  22:00:00,352.612969934,35.8156029681,73.3760916585,0.0,95.2963835608,89.1510273009,537.831912403,233.186010545,24.9909,279.655001858
 12/03  23:00:00,297.705138595,35.8156029681,71.6362917376,0.0,80.3315023541,63.3799339444,675.212586616,251.578634983,16.6606,406.973351632
 12/03  24:00:00,209.659169303,35.8156029681,48.0042640598,0.0,42.6918050922,48.4199368926,529.483440276,282.427120759,8.3303,238.726019517
 12/04  01:00:00,146.238088976,30.9565322292,33.4557655561,0.0,25.5240853573,30.610668775,206.137638804,64.5916603805,3.33212,138.213858423
 12/04  02:00:00,131.113669755,30.9565322292,25.6815598704,0.0,19.418418834,29.3649097162,159.920791488,55.0919179949,3.33212,101.496753493
 12/04  03:00:00,119.209105557,30.9565322292,21.6946689,0.0,12.7620426787,28.1191506574,162.493683108,51.4142866029,3.33212,107.747276505
 12/04  04:00:00,116.256374925,30.9565322292,18.764053738,0.0,12.7620426787,28.1191506574,155.737359954,50.820842131,3.33212,101.584397823
 12/04  05:00:00,122.849185347,30.9565322292,18.784143232,0.0,12.7620426787,28.1191506574,193.289517774,51.7252484104,3.33212,138.232149364
 12/04  06:00:00,157.98189678,30.9565322292,26.2791818109,0.0,25.5240853573,30.610668775,299.616825057,53.0147998836,8.3303,238.271725173
 12/04  07:00:00,284.561099626,30.9565322292,54.9793921568,0.0,51.0481707146,78.1489452969,481.389940305,52.2825971428,16.6606,412.446743162
 12/04  08:00:00,338.110299667,35.8245296479,44.5669458355,0.0,64.3609230253,109.708623606,893.19156108,318.56010417,24.9909,549.64055691
 12/04  09:00:00,269.441968499,35.8156029681,35.3689778129,0.0,51.0481707146,80.7689615957,831.219509564,373.136407543,33.3212,424.761902022
 12/04  10:00:00,236.933783852,35.8435438695,30.4935151948,0.592906698561,51.0481707146,71.0224615957,744.515483536,358.097301649,66.8089,319.609281886
 12/04  11:00:00,180.89204039,35.8988390138,23.2909371158,0.459723202492,32.1804615127,65.7244621605,690.523295832,359.403540436,83.4695,247.650255396
 12/04  12:00:00,184.549676791,35.9446987332,26.4843969409,0.216567503518,32.1804615127,65.7244621605,618.825218576,347.887192938,83.4695,187.468525638
 12/04  13:00:00,194.211512847,35.9950188051,37.0822412806,0.0,32.1804615127,65.7244621605,599.059387979,328.406095253,83.4695,187.183792726
 12/04  14:00:00,186.161909999,36.0646083845,38.6982148753,0.0,32.1804615127,55.9779621605,574.464392012,319.380875415,75.1392,179.944316597
 12/04  15:00:00,191.314199119,36.1484690774,43.778619074,0.0,32.1804615127,55.9779621605,560.250797157,306.862605964,66.8089,186.579291193
 12/04  16:00:00,194.072892127,36.243595615,46.4751123742,0.0,32.1804615127,55.9779621605,544.036884293,289.24760996,75.1392,179.650074332
 12/04  17:00:00,215.901844856,36.065679252,39.2681926272,0.0,32.1804615127,60.9114621605,497.577917756,267.181183612,91.7998,138.596934144
 12/04  18:00:00,269.095766229,35.8156029681,43.6641024678,0.0,32.1804615127,77.5397301883,533.604964055,269.347305664,49.9818,214.27585839
 12/04  19:00:00,342.672356437,35.8156029681,60.4317672139,0.0,77.122965704,86.2600435998,703.258625695,274.32919194,49.9818,378.947633754
 12/04  20:00:00,350.219462541,35.8156029681,60.409369894,0.0,102.647051061,80.1663183927,581.831633189,262.570115611,33.3212,285.940317577
 12/04  21:00:00,382.500023073,35.8156029681,67.3687697718,0.0,115.40909374,92.7192997104,563.541219447,250.266479343,33.3212,279.953540104
 12/04  22:00:00,373.240283012,35.8156029681,81.6861283988,0.0,102.647051061,94.1340635361,682.00454997,243.151914468,24.9909,413.861735502
 12/04  23:00:00,288.881021562,35.8156029681,63.861696351,0.0,77.122965704,65.871452062,571.219171687,246.324300789,16.6606,308.234270898
 12/04  24:00:00,198.970768383,35.8156029681,41.9841501571,0.0,38.286128036,48.4199368926,439.083749882,256.084060579,8.3303,174.669389302
 12/05  01:00:00,146.250335347,30.9565322292,33.5672890051,0.0,25.5240853573,30.610668775,201.346393686,56.6800023907,3.33212,141.334271295
 12/05  02:00:00,133.172978913,30.9565322292,27.8210806317,0.0,19.418418834,29.3649097162,151.748510276,46.8911513351,3.33212,101.525238941
 12/05  03:00:00,122.380497344,30.9565322292,24.937952892,0.0,12.7620426787,28.1191506574,150.324113397,42.3143582395,3.33212,104.677635158
 12/05  04:00:00,120.614388941,30.9565322292,23.1822410845,0.0,12.7620426787,28.1191506574,148.64755339,40.5870265694,3.33212,104.72840682
 12/05  05:00:00,129.324211952,30.9565322292,24.683735733,0.0,12.7620426787,28.1191506574,181.730145948,40.1081996928,3.33212,138.289826255
 12/05  06:00:00,166.088660727,30.9565322292,33.8070884066,0.0,25.5240853573,30.610668775,290.358127214,39.6133400595,8.3303,242.414487155
 12/05  07:00:00,294.05411873,31.7663773524,63.1091047642,0.0,51.0481707146,78.1489452969,468.328175753,37.215051968,16.6606,414.452523785
 12/05  08:00:00,380.337489101,35.8156029681,86.0156053881,0.0,64.3609230253,109.708623606,781.887463144,205.708975088,24.9909,551.187588056
 12/05  09:00:00,295.789015958,35.8156029681,61.0540983912,0.0,51.0481707146,80.7689615957,690.993262243,237.94753484,33.3212,419.724527403
 12/05  10:00:00,255.331452779,36.1933292839,49.2447603261,0.0,51.0481707146,71.0224615957,629.602155058,242.77969533,66.8089,320.013559728
 12/05  11:00:00,194.006486396,36.2919832613,36.5708064744,0.0,32.1804615127,65.7244621605,599.231186061,260.370292235,83.4695,255.391393825
 12/05  12:00:00,188.881421046,36.3479289539,30.7200914938,0.0,32.1804615127,65.7244621605,538.080439297,267.560977221,83.4695,187.049962076
 12/05  13:00:00,187.898939674,36.3940898152,30.4598809025,0.0,32.1804615127,65.7244621605,532.096794256,267.751151506,83.4695,180.87614275
 12/05  14:00:00,179.533769967,36.4413839521,31.7689620771,0.0,32.1804615127,55.9779621605,529.975319512,267.859650789,75.1392,186.976468723
 12/05  15:00:00,179.889589157,36.4875611149,32.0815468053,0.0,32.1804615127,55.9779621605,513.840023879,267.265444248,66.8089,179.765679631
 12/05  16:00:00,179.627969655,36.5332895787,31.7922528303,0.0,32.1804615127,55.9779621605,525.320412959,263.488141581,75.1392,186.693071378
 12/05  17:00:00,208.720611141,36.2675813884,31.9014800304,0.0,32.1804615127,60.9114621605,477.811723117,247.338534927,91.7998,138.673388191
 12/05  18:00:00,272.071177586,35.8156029681,43.852100296,0.0,32.1804615127,77.5397301883,504.156203018,239.754663298,49.9818,214.41973972
 12/05  19:00:00,344.830598829,35.8156029681,62.5904875825,0.0,77.122965704,86.2600435998,670.265362669,240.691790002,49.9818,379.591772667
 12/05  20:00:00,351.555701016,35.8156029681,62.1619493941,0.0,102.647051061,80.1663183927,553.821294312,234.221943627,33.3212,286.278150686
 12/05  21:00:00,383.515385103,35.8156029681,68.7666240933,0.0,115.40909374,92.7192997104,541.547548017,227.925741873,33.3212,280.300606144
 12/05  22:00:00,374.128610684,35.8156029681,82.8614475987,0.0,102.647051061,94.1340635361,665.430621217,225.728757899,24.9909,414.710963318
 12/05  23:00:00,289.447717352,35.8156029681,64.40512935,0.0,77.122965704,65.871452062,565.370153703,238.471441785,16.6606,310.238111918
 12/05  24:00:00,198.647265036,35.8156029681,41.6302570148,0.0,38.286128036,48.4199368926,451.638121556,266.69126861,8.3303,176.616552946
 12/06  01:00:00,168.212681665,30.9565322292,55.436054447,0.0,25.5240853573,30.610668775,203.088930482,61.4051723754,3.33212,138.351638107
 12/06  02:00:00,151.442990882,30.9565322292,45.9861993924,0.0,19.418418834,29.3649097162,160.008839741,52.0869983397,3.33212,104.589721402
 12/06  03:00:00,133.886868253,30.9565322292,36.3498804678,0.0,12.7620426787,28.1191506574,156.185032013,47.9699270377,3.33212,104.882984976
 12/06  04:00:00,127.971031809,30.9565322292,30.454925355,0.0,12.7620426787,28.1191506574,154.366711151,46.5386802461,3.33212,104.495910905
 12/06  05:00:00,134.677135626,30.9565322292,30.5818375625,0.0,12.7620426787,28.1191506574,191.364064377,46.1339052672,3.33212,141.898039109
 12/06  06:00:00,172.723671904,30.9565322292,40.9775506213,0.0,25.5240853573,30.610668775,290.656294482,45.1936738929,8.3303,237.132320589
 12/06  07:00:00,303.950692844,32.171299914,73.1213833888,0.0,51.0481707146,78.1489452969,473.348034941,42.0267640432,16.6606,414.660670898
 12/06  08:00:00,387.14000771,35.8156029681,93.4992168281,0.0,64.3609230253,109.708623606,805.734166249,228.205972629,24.9909,552.53729362
 12/06  09:00:00,298.270172491,35.8156029681,64.1006397678,0.0,51.0481707146,80.7689615957,719.242360599,257.154858564,33.3212,428.766302035
 12/06  10:00:00,245.569394863,36.1298328941,39.448037864,0.0,51.0481707146,71.0224615957,643.864248782,256.599044252,66.8089,320.45630453
 12/06  11:00:00,180.124551286,36.2603953384,22.7135651104,0.0,32.1804615127,65.7244621605,600.624046867,267.334499338,83.4695,249.820047529
 12/06  12:00:00,180.02146091,36.3542227211,21.8529291342,0.0,32.1804615127,65.7244621605,537.746162926,267.58050616,83.4695,186.696156766
 12/06  13:00:00,180.928137634,36.4454408707,23.4444146702,0.0,32.1804615127,65.7244621605,532.366698553,262.02944257,83.4695,186.867755984
 12/06  14:00:00,172.719960898,36.4627472776,24.9407981531,0.0,32.1804615127,55.9779621605,525.261076999,263.023611846,75.1392,187.098265153
 12/06  15:00:00,173.364898989,36.4287880181,25.6183804482,0.0,32.1804615127,55.9779621605,517.516828176,270.835277555,66.8089,179.87265062
 12/06  16:00:00,173.692256843,36.3940605375,25.9957488791,0.0,32.1804615127,55.9779621605,537.565353209,275.620851373,75.1392,186.805301836
 12/06  17:00:00,202.985346999,36.1227862734,26.3158282717,0.0,32.1804615127,60.9114621605,495.629481202,265.089092305,91.7998,138.740588898
 12/06  18:00:00,265.049673091,35.8156029681,36.8323830895,0.0,32.1804615127,77.5397301883,529.835635102,265.230944487,49.9818,214.622890616
 12/06  19:00:00,336.434091853,35.8156029681,54.1961029435,0.0,77.122965704,86.2600435998,706.830820654,271.144912046,49.9818,385.704108607
 12/06  20:00:00,344.526359849,35.8156029681,54.71140842,0.0,102.647051061,80.1663183927,581.160419034,265.968555197,33.3212,281.870663837
