Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/06  21:00:00,377.000171385,35.8156029681,61.8602815874,0.0,115.40909374,92.7192997104,575.354132848,261.335201162,33.3212,280.697731686
 12/06  22:00:00,367.950348584,35.8156029681,76.3858835769,0.0,102.647051061,94.1340635361,701.0629775,260.517011312,24.9909,415.555066188
 12/06  23:00:00,284.495593655,35.8156029681,59.4645095688,0.0,77.122965704,65.871452062,603.605861959,269.739814985,16.6606,317.205446974
 12/06  24:00:00,195.647260702,35.8156029681,38.6440943109,0.0,38.286128036,48.4199368926,463.282421454,283.742061116,8.3303,171.210060339
 12/07  01:00:00,143.783612139,30.9565322292,31.1115605348,0.0,25.5240853573,30.610668775,207.034448487,63.3205120777,3.33212,140.381816409
 12/07  02:00:00,130.943293473,30.9565322292,25.5969412352,0.0,19.418418834,29.3649097162,162.294599002,52.9113528629,3.33212,106.051126139
 12/07  03:00:00,120.031526027,30.9565322292,22.5900927769,0.0,12.7620426787,28.1191506574,159.290395369,48.0161084406,3.33212,107.942166928
 12/07  04:00:00,118.154632621,30.9565322292,20.7238215174,0.0,12.7620426787,28.1191506574,150.93246494,46.0005753232,3.33212,101.599769616
 12/07  05:00:00,125.911949934,30.9565322292,21.9055103123,0.0,12.7620426787,28.1191506574,187.087327127,45.32982016,3.33212,138.425386967
 12/07  06:00:00,162.176284332,30.9565322292,30.5524652961,0.0,25.5240853573,30.610668775,297.856020665,44.7658956657,8.3303,244.759824999
 12/07  07:00:00,288.920533693,30.9565322292,59.5178144774,0.0,51.0481707146,78.1489452969,474.399306622,42.2688289167,16.6606,415.469877705
 12/07  08:00:00,376.054806906,35.8453304673,82.6563941503,0.0,64.3609230253,109.708623606,805.817312499,228.098129057,24.9909,552.728283442
 12/07  09:00:00,292.21012638,35.8156029681,58.208727435,0.0,51.0481707146,80.7689615957,726.226923943,264.156612177,33.3212,428.749111766
 12/07  10:00:00,252.660371928,36.0793211955,46.6761432241,0.0,51.0481707146,71.0224615957,654.220470514,264.615989564,66.8089,322.79558095
 12/07  11:00:00,193.490613654,36.2220391408,36.1182715978,0.0,32.1804615127,65.7244621605,607.98075387,274.5589082,83.4695,249.952345669
 12/07  12:00:00,189.632931408,36.3272423827,31.4872606989,0.0,32.1804615127,65.7244621605,544.961695877,272.274232538,83.4695,189.21796334
 12/07  13:00:00,188.071863807,36.4329915711,30.5932193303,0.0,32.1804615127,65.7244621605,534.398075265,266.260684426,83.4695,184.667890839
 12/07  14:00:00,180.71859136,36.5098293865,32.8845404916,0.0,32.1804615127,55.9779621605,523.645123219,261.304845453,75.1392,187.201077766
 12/07  15:00:00,181.846128839,36.5522702034,33.9707270508,0.0,32.1804615127,55.9779621605,512.533482109,258.805256313,66.8089,186.919325795
 12/07  16:00:00,180.781661388,36.5955828702,32.8802593426,0.0,32.1804615127,55.9779621605,511.58663791,256.466433819,75.1392,179.981004091
 12/07  17:00:00,210.171824705,36.3062911012,33.3073694011,0.0,32.1804615127,60.9114621605,479.008259739,241.787729331,91.7998,145.420730407
 12/07  18:00:00,272.482318259,35.8156029681,44.2579078834,0.0,32.1804615127,77.5397301883,495.329585658,235.512958784,49.9818,209.834826873
 12/07  19:00:00,344.054120184,35.8156029681,61.8104625351,0.0,77.122965704,86.2600435998,672.532562905,238.854987836,49.9818,383.695775069
 12/07  20:00:00,350.483765943,35.8156029681,60.6604743454,0.0,102.647051061,80.1663183927,558.552626349,235.320703321,33.3212,289.910723028
 12/07  21:00:00,382.417499521,35.8156029681,67.2677634588,0.0,115.40909374,92.7192997104,545.426733308,231.183268706,33.3212,280.922264602
 12/07  22:00:00,372.983707577,35.8156029681,81.4085175253,0.0,102.647051061,94.1340635361,672.134837369,230.752071471,24.9909,416.391865898
 12/07  23:00:00,288.485797463,35.8156029681,63.4477202437,0.0,77.122965704,65.871452062,572.783304833,238.492210635,16.6606,317.630494198
 12/07  24:00:00,235.515474359,35.8156029681,78.3673081013,0.0,38.286128036,48.4199368926,429.466943635,249.821543727,8.3303,171.315099908
 12/08  01:00:00,167.143197701,30.9565322292,54.3402420396,0.0,25.5240853573,30.610668775,196.347307307,53.705468114,3.33212,139.309719193
 12/08  02:00:00,146.775864375,30.9565322292,41.3285803933,0.0,19.418418834,29.3649097162,155.300182336,44.7854257689,3.33212,107.182636567
 12/08  03:00:00,132.221613435,30.9565322292,34.6919848426,0.0,12.7620426787,28.1191506574,151.876632549,40.5629014082,3.33212,107.981611141
 12/08  04:00:00,128.308495305,30.9565322292,30.7962224506,0.0,12.7620426787,28.1191506574,143.509555798,38.5375460022,3.33212,101.639889796
 12/08  05:00:00,135.681918504,30.9565322292,30.9463674391,0.0,12.7620426787,28.1191506574,184.217148462,38.5117723568,3.33212,142.373256106
 12/08  06:00:00,171.78264154,30.9565322292,39.3649767169,0.0,25.5240853573,30.610668775,287.633519908,38.647757499,8.3303,240.655462409
 12/08  07:00:00,301.576473235,33.3860675987,68.8126254602,0.0,51.0481707146,78.1489452969,470.180028617,36.2542836563,16.6606,417.265144961
 12/08  08:00:00,384.826422194,35.8156029681,90.2744304365,0.0,64.3609230253,109.708623606,790.932681796,210.006062634,24.9909,555.935719162
 12/08  09:00:00,298.222160713,35.8156029681,63.3012670273,0.0,51.0481707146,80.7689615957,710.596547207,247.454779079,33.3212,429.820568128
 12/08  10:00:00,257.771819839,36.0826127526,51.6176417379,0.0,51.0481707146,71.0224615957,644.194099509,256.095490669,66.8089,321.28970884
 12/08  11:00:00,193.205647647,36.1413995425,35.7937969259,0.0,32.1804615127,65.7244621605,617.838946642,278.269812949,83.4695,256.099633694
 12/08  12:00:00,175.28581663,36.1645891644,17.2813241087,0.0,32.1804615127,65.7244621605,561.115869543,289.67306814,83.4695,187.973301403
 12/08  13:00:00,176.082194442,36.1762734598,18.8375862565,0.0,32.1804615127,65.7244621605,565.17048643,294.043253307,83.4695,187.657733123
 12/08  14:00:00,168.247574081,36.1757861234,20.7213581852,0.0,32.1804615127,55.9779621605,562.797413132,300.325512299,75.1392,187.332700833
 12/08  15:00:00,168.813897858,36.1714539452,21.2903145783,0.0,32.1804615127,55.9779621605,554.742826443,307.843048788,66.8089,180.090877655
 12/08  16:00:00,168.889191745,36.164586805,21.3867832482,0.0,32.1804615127,55.9779621605,574.160905247,311.994402767,75.1392,187.02730248
 12/08  17:00:00,198.548270349,35.9655722595,22.0035488075,0.0,32.1804615127,60.9114621605,531.466072507,299.156961454,91.7998,140.509311053
 12/08  18:00:00,260.545826656,35.8156029681,32.2954927529,0.0,32.1804615127,77.5397301883,564.339767012,301.137264083,49.9818,213.220702929
 12/08  19:00:00,331.711952884,35.8156029681,49.4471749478,0.0,77.122965704,86.2600435998,741.863851457,304.594713967,49.9818,387.28733749
 12/08  20:00:00,339.970872509,35.8156029681,50.5662082981,0.0,102.647051061,80.1663183927,613.144485656,294.518760625,33.3212,285.304525031
 12/08  21:00:00,372.599523186,35.8156029681,57.8459166129,0.0,115.40909374,92.7192997104,607.992926447,288.475369072,33.3212,286.196357375
 12/08  22:00:00,363.806377136,35.8156029681,72.5399165886,0.0,102.647051061,94.1340635361,727.754894337,285.542724424,24.9909,417.221269913
 12/08  23:00:00,281.527113274,35.8156029681,56.4875481982,0.0,77.122965704,65.871452062,628.036948926,293.327208695,16.6606,318.049140231
 12/08  24:00:00,193.363582726,35.8156029681,36.350195753,0.0,38.286128036,48.4199368926,487.006701466,307.25714398,8.3303,171.419257486
 12/09  01:00:00,144.2021128,30.9565322292,29.3445125274,0.0,27.7269238854,30.610668775,216.664067502,68.1957851732,3.33212,145.136162329
 12/09  02:00:00,139.103368378,30.9565322292,24.1984932108,0.0,27.7269238854,30.610668775,162.191320922,57.1909201654,3.33212,101.668280757
 12/09  03:00:00,117.385994409,30.9565322292,19.9581379049,0.0,12.7620426787,28.1191506574,164.039991952,52.6852482303,3.33212,108.022623722
 12/09  04:00:00,114.636274459,30.9565322292,17.2205039598,0.0,12.7620426787,28.1191506574,157.830561902,51.6149534621,3.33212,102.88348844
 12/09  05:00:00,121.403988753,30.9565322292,17.4141968206,0.0,12.7620426787,28.1191506574,199.399836121,52.1767293646,3.33212,143.890986757
 12/09  06:00:00,134.480482061,30.9565322292,18.2512836386,0.0,12.7620426787,28.1191506574,235.402315392,53.468120057,8.3303,173.603895335
 12/09  07:00:00,223.687342622,30.9565322292,26.6932886156,0.0,42.6918050922,54.3732441037,322.611247743,54.252995452,16.6606,251.697652292
 12/09  08:00:00,298.389295079,35.8397684812,50.0684615152,0.342301620504,42.6918050922,86.1019271793,767.975930984,325.815895474,24.9909,417.169135509
 12/09  09:00:00,350.83832633,35.8357541417,78.3180107477,0.334514454873,57.6566862989,112.030105488,989.628799812,362.978592276,33.3212,593.329007536
 12/09  10:00:00,289.346199063,35.849450239,63.912297517,0.19460810976,57.6566862989,83.6599452969,834.962918403,339.042452405,66.8089,429.111565998
 12/09  11:00:00,216.741148716,35.9100745079,45.3859492422,0.339278971627,42.6918050922,68.9656133826,746.797500187,341.639785632,83.4695,321.688214554
 12/09  12:00:00,201.913995767,35.9511396519,38.48293583,0.721420956832,34.9340096728,67.7198543238,688.797885426,348.095816761,83.4695,257.232568665
 12/09  13:00:00,188.912128492,35.9430764953,26.9872652803,0.0830882348561,34.9340096728,67.7198543238,634.63631836,355.804024182,83.4695,195.362794178
 12/09  14:00:00,181.196800801,35.9577197614,28.8402246974,0.222754576964,34.9340096728,57.9733543238,622.531630245,359.352407426,75.1392,188.040022819
 12/09  15:00:00,187.90538193,35.9679692131,35.2855713381,0.472557356508,34.9340096728,57.9733543238,609.635420354,355.082887689,66.8089,187.743632665
 12/09  16:00:00,185.483866104,35.9725019776,33.0272819457,0.316998237984,34.9340096728,57.9733543238,620.70787922,357.827808674,75.1392,187.740870546
 12/09  17:00:00,206.061492718,35.8444182198,24.6824682918,0.0992411792304,34.9340096728,62.9068543238,608.582038981,371.004655053,91.7998,145.777583928
 12/09  18:00:00,252.851444838,35.8245590452,27.069278152,0.0,34.9340096728,72.2186844194,636.812589457,407.584883779,49.9818,179.245905678
 12/09  19:00:00,328.008131883,35.822320026,35.8749689907,0.0,87.0357390804,86.2600435998,692.449919071,426.308241425,49.9818,216.159877646
 12/09  20:00:00,334.107738006,35.8290370838,47.2310634274,0.0,102.000620287,77.6748002752,757.663937504,439.551538346,33.3212,284.791199158
 12/09  21:00:00,352.699001218,35.8357541417,54.4991893242,0.0,102.000620287,88.9820225341,771.914542561,451.755672365,33.3212,286.837670196
 12/09  22:00:00,342.939620218,35.822320026,54.4423948062,0.0,102.000620287,91.6425454185,768.277986899,461.144218111,24.9909,282.142868788
 12/09  23:00:00,287.929631738,35.8357541417,52.554259154,0.0,87.0357390804,65.871452062,911.280387965,478.932169427,16.6606,415.687618539
 12/09  24:00:00,191.946288297,35.8156029681,30.1182929471,0.0,42.6918050922,48.4199368926,755.689433799,501.986378103,8.3303,245.372755696
 12/10  01:00:00,142.164026851,30.9968345763,16.4417720338,1.65096329188,34.4311606118,33.1021868926,251.623934477,102.870536059,3.33212,145.421278418
 12/10  02:00:00,134.621543708,30.9968345763,8.80709910162,1.70041471421,34.4311606118,33.1021868926,198.52660628,86.9810225974,3.33212,108.213463683
 12/10  03:00:00,112.697461373,30.9968345763,4.15908985155,1.90116017852,19.466279405,30.610668775,191.690522388,80.1435407842,3.33212,108.214861604
 12/10  04:00:00,111.024889845,30.9968345763,2.29290052321,2.10306244134,19.466279405,30.610668775,186.741295394,77.7394236567,3.33212,105.669751737
 12/10  05:00:00,117.701126859,30.9968345763,2.22643973875,2.27677447103,19.466279405,30.610668775,221.943695735,77.3407421717,3.33212,141.270833564
 12/10  06:00:00,130.565407519,30.9968345763,2.70773654108,2.41960782095,19.466279405,30.610668775,264.85517757,77.7323451818,8.3303,178.792532388
 12/10  07:00:00,209.540520013,30.9968345763,10.1504180577,2.36610036078,42.6918050922,54.3732441037,341.397519234,77.1513491206,16.6606,247.585570113
 12/10  08:00:00,291.732063171,35.8559053152,33.7982106836,0.348951055135,49.3960418185,88.5934452969,924.453432348,476.578376735,24.9909,422.884155613
 12/10  09:00:00,334.610322408,35.8559053152,61.3147003222,0.634009665764,57.6566862989,112.030105488,1166.72829256,534.89738306,33.3212,598.509709496
 12/10  10:00:00,264.463669664,35.8559053152,47.5533106514,0.451151784421,50.9524495726,81.1684271793,1004.73750826,511.092133168,66.8089,426.836475096
 12/10  11:00:00,209.206215392,35.8256785549,37.9048483852,0.0130793768078,42.6918050922,68.9656133826,901.60920224,489.703398956,83.4695,328.436303284
 12/10  12:00:00,210.213594204,35.822320026,42.7382733544,0.0,38.286128036,68.9656133826,808.514535339,467.568184454,83.4695,257.476850886
 12/10  13:00:00,213.377242762,35.8290370838,46.807916515,0.0,38.286128036,68.9656133826,715.371946831,444.052927284,83.4695,187.849519547
 12/10  14:00:00,197.15770811,35.8256785549,49.5612666929,0.0,31.5818913096,56.727595265,698.648037894,435.665214817,75.1392,187.843623077
 12/10  15:00:00,195.698267821,35.8290370838,48.1327915808,0.0,31.5818913096,56.727595265,683.485489138,429.431533564,66.8089,187.245055574
 12/10  16:00:00,189.561661646,35.822320026,42.0539320168,0.0,31.5818913096,56.727595265,685.050302436,422.660305676,75.1392,187.25079676
 12/10  17:00:00,206.202873142,35.8279175742,29.4599221943,0.0,31.5818913096,61.661095265,653.116316918,422.302468157,91.7998,139.014048761
 12/10  18:00:00,249.058781364,35.8290370838,27.7999422046,0.0,31.5818913096,70.9729253606,690.530678179,457.326363512,49.9818,183.222514667
 12/10  19:00:00,320.082680839,35.822320026,37.1041784778,0.0,80.3315023541,83.7685254822,739.527684009,470.432389784,49.9818,219.113494225
 12/10  20:00:00,336.758608172,35.822320026,49.8700255661,0.0,102.000620287,77.6748002752,773.086686463,457.847689511,33.3212,281.917796951
 12/10  21:00:00,366.153268772,35.822320026,58.7688758022,0.0,108.704857014,91.4735406516,756.823653736,442.51661279,33.3212,280.985840945
 12/10  22:00:00,339.593543535,35.822320026,60.3969337796,0.0,95.2963835608,89.1510273009,744.056516675,429.271904481,24.9909,289.793712195
 12/10  23:00:00,285.398172748,35.8290370838,59.3697685559,0.0,80.3315023541,63.3799339444,859.647902726,426.876080003,16.6606,416.111222723
 12/10  24:00:00,198.728731042,35.8424711995,37.0418260729,0.0,42.6918050922,48.4199368926,681.371938627,428.188142482,8.3303,244.853496145
 12/11  01:00:00,137.650922689,30.9968345763,23.3038046308,1.70218589844,25.5240853573,30.610668775,231.207168994,89.0540893868,3.33212,138.820959607
 12/11  02:00:00,123.750357796,30.9968345763,16.925387333,1.50662752253,19.418418834,29.3649097162,184.712808433,73.2930746017,3.33212,108.087613831
 12/11  03:00:00,114.061906199,30.9968345763,15.2823999826,1.36708464606,12.7620426787,28.1191506574,169.547239873,64.4849871246,3.33212,101.730132749
 12/11  04:00:00,113.517840027,30.9968345763,14.9000889932,1.21261192698,12.7620426787,28.1191506574,170.604940201,59.1697777363,3.33212,108.103042465
 12/11  05:00:00,122.12040467,30.9968345763,17.0783623897,1.05690883478,12.7620426787,28.1191506574,204.425708126,55.7952525384,3.33212,145.298335588
 12/11  06:00:00,158.855976384,30.9968345763,26.4357198567,0.813887215082,25.5240853573,30.610668775,305.665275485,53.3293807886,8.3303,244.005594697
 12/11  07:00:00,286.06809953,30.9968345763,56.1807055057,0.449288538757,51.0481707146,78.1489452969,486.789754728,49.2106684368,16.6606,420.918486291
 12/11  08:00:00,372.573727895,35.8389879762,79.1860563041,0.0,64.3609230253,109.708623606,840.849635455,255.602540477,24.9909,560.256194978
 12/11  09:00:00,288.838866795,35.8290370838,54.8539447191,0.0,51.0481707146,80.7689615957,760.785385933,297.012637456,33.3212,430.451548478
 12/11  10:00:00,254.865018423,35.9797119922,48.9574949284,0.0,51.0481707146,71.0224615957,684.166529441,291.407618335,66.8089,325.950011107
 12/11  11:00:00,193.822624513,36.0861094996,36.5569670454,0.0,32.1804615127,65.7244621605,642.796980524,302.537239294,83.4695,256.790241229
 12/11  12:00:00,189.199156059,36.1674418554,31.1875462035,0.0,32.1804615127,65.7244621605,575.655741459,303.90455188,83.4695,188.281689579
 12/11  13:00:00,183.86448924,36.2279103332,26.5770751028,0.0,32.1804615127,65.7244621605,573.635524722,302.19813161,83.4695,187.967893112
 12/11  14:00:00,173.777017743,36.284172395,26.162481074,0.0,32.1804615127,55.9779621605,564.637067622,301.838174946,75.1392,187.659692676
 12/11  15:00:00,175.163509302,36.3586174078,27.387011764,0.0945061494545,32.1804615127,55.9779621605,551.822488656,297.670352752,66.8089,187.343235905
 12/11  16:00:00,175.435694513,36.4043827855,27.6516529692,0.0745282881627,32.1804615127,55.9779621605,552.485662205,289.974252078,75.1392,187.372210128
 12/11  17:00:00,204.397607808,36.1887118519,27.3588040769,0.304174348118,32.1804615127,60.9114621605,507.803909563,270.301871684,91.7998,145.702237878
 12/11  18:00:00,266.890177097,35.8236634375,38.5969005209,0.0734250585201,32.1804615127,77.5397301883,530.709975332,265.583501904,49.9818,215.144673428
 12/11  19:00:00,339.451618238,35.8290370838,57.0259047825,0.182961543633,77.122965704,86.2600435998,706.926660109,267.972214199,49.9818,388.97264591
 12/11  20:00:00,346.683396399,35.8156029681,56.8773137658,0.0,102.647051061,80.1663183927,576.621126939,259.514434668,33.3212,283.785492272
 12/11  21:00:00,379.21052483,35.8156029681,64.0783204068,0.0,115.40909374,92.7192997104,574.770080407,251.351103178,33.3212,290.097777229
 12/11  22:00:00,369.942743216,35.8156029681,78.3836088895,0.0,102.647051061,94.1340635361,692.832106141,248.109901269,24.9909,419.731304872
 12/11  23:00:00,285.795052841,35.8156029681,60.7676174557,0.0,77.122965704,65.871452062,591.169870621,255.267477012,16.6606,319.241793609
 12/11  24:00:00,195.973439584,35.8156029681,38.9753924853,0.0,38.286128036,48.4199368926,455.264404501,268.321744593,8.3303,178.612359908
 12/12  01:00:00,143.641423178,30.9565322292,30.9579947098,0.0,25.5240853573,30.610668775,202.875024329,60.8189410641,3.33212,138.723963265
 12/12  02:00:00,131.255948912,30.9565322292,25.9011511803,0.0,19.418418834,29.3649097162,162.379210965,50.9119167146,3.33212,108.135174251
 12/12  03:00:00,121.056671647,30.9565322292,23.6058296043,0.0,12.7620426787,28.1191506574,157.230946233,45.7678535174,3.33212,108.130972716
 12/12  04:00:00,119.961752478,30.9565322292,22.5182831413,0.0,12.7620426787,28.1191506574,154.490576071,43.0327106908,3.33212,108.12574538
 12/12  05:00:00,129.069839821,30.9565322292,24.4258571352,0.0,12.7620426787,28.1191506574,183.084146937,41.0060984951,3.33212,138.745928442
 12/12  06:00:00,196.024343494,30.9565322292,63.6315768608,0.0,25.5240853573,30.610668775,293.810337945,39.617117169,8.3303,245.862920776
 12/12  07:00:00,328.740207786,32.171299914,97.1955894141,0.0,51.0481707146,78.1489452969,477.909988154,36.7327747371,16.6606,424.516613417
 12/12  08:00:00,402.415316879,35.8156029681,107.802202229,0.0,64.3609230253,109.708623606,792.100007948,205.244317882,24.9909,561.864790065
 12/12  09:00:00,303.397864704,35.8156029681,68.4608545702,0.0,51.0481707146,80.7689615957,697.048603201,233.186204852,33.3212,430.541198348
 12/12  10:00:00,246.998922214,36.2190123548,40.8099498059,0.0,51.0481707146,71.0224615957,629.863085137,232.089036113,66.8089,330.965149024
 12/12  11:00:00,191.301062712,36.3773320544,33.7530648438,0.0,32.1804615127,65.7244621605,579.891322571,239.161486237,83.4695,257.260336335
 12/12  12:00:00,190.366713943,36.4996333491,32.3281299357,0.0,32.1804615127,65.7244621605,493.481727282,221.600994865,83.4695,188.411232417
 12/12  13:00:00,189.521936587,36.5404819931,32.8608311283,0.0,32.1804615127,65.7244621605,465.421928004,193.886070798,83.4695,188.066357206
 12/12  14:00:00,182.926413221,36.5744786824,36.2900225505,0.0,32.1804615127,55.9779621605,448.92104726,186.024895203,75.1392,187.756952057
 12/12  15:00:00,182.261915115,36.6048152662,35.7933385294,0.0,32.1804615127,55.9779621605,437.07320672,182.813839223,66.8089,187.450467497
 12/12  16:00:00,182.558636589,36.6332072278,36.2468899814,0.0,32.1804615127,55.9779621605,434.172427711,171.547493637,75.1392,187.485734074
 12/12  17:00:00,211.22257099,36.3337282566,36.0472119448,0.0,32.1804615127,60.9114621605,400.951713553,163.375677252,91.7998,145.776236301
 12/12  18:00:00,272.104371651,35.8156029681,45.6386729566,0.0,32.1804615127,77.5397301883,429.538275228,164.042362852,49.9818,215.514112376
 12/12  19:00:00,344.018418233,35.8156029681,63.4787865974,0.0,77.122965704,86.2600435998,617.961373029,177.986216404,49.9818,389.993356624
 12/12  20:00:00,351.657648883,35.8156029681,63.9433532039,0.0,102.647051061,80.1663183927,497.918272167,175.627198592,33.3212,288.969873575
 12/12  21:00:00,384.375758149,35.8156029681,71.3044056114,0.0,115.40909374,92.7192997104,487.711424122,169.342885817,33.3212,285.047338305
 12/12  22:00:00,375.382557256,35.8156029681,85.7899037693,0.0,102.647051061,94.1340635361,616.267605268,166.420262351,24.9909,424.856442917
 12/12  23:00:00,291.521278002,35.8156029681,68.1008028529,0.0,77.122965704,65.871452062,515.910904018,180.397095114,16.6606,318.853208904
 12/12  24:00:00,201.656330636,35.8156029681,46.2034954666,0.0,38.286128036,48.4199368926,384.765440643,200.125548747,8.3303,176.309591896
 12/13  01:00:00,176.31906737,30.9565322292,63.6709081865,0.0,25.5240853573,30.610668775,220.827948563,72.0956463708,3.33212,145.400182192
 12/13  02:00:00,158.922610195,30.9565322292,53.5744051353,0.0,19.418418834,29.3649097162,171.83714362,60.3427461908,3.33212,108.162277429
 12/13  03:00:00,140.758281114,30.9565322292,43.3022506917,0.0,12.7620426787,28.1191506574,159.048261759,52.2467036502,3.33212,103.469438108
 12/13  04:00:00,135.035744072,30.9565322292,37.5685305275,0.0,12.7620426787,28.1191506574,156.795393313,46.962254916,3.33212,106.501018397
 12/13  05:00:00,140.863357894,30.9565322292,36.7969435,0.0,12.7620426787,28.1191506574,191.600307816,42.8383712503,3.33212,145.429816565
 12/13  06:00:00,176.316727943,30.9565322292,44.5979620573,0.0,25.5240853573,30.610668775,293.869773083,39.4169008773,8.3303,246.122572206
 12/13  07:00:00,305.065774581,33.3860675987,73.0849190011,0.0,51.0481707146,78.1489452969,473.127569017,35.7914947762,16.6606,420.675474241
 12/13  08:00:00,386.870922512,35.8819348776,93.2558534911,0.0,64.3609230253,109.708623606,787.143811103,198.4149775,24.9909,563.737933603
 12/13  09:00:00,298.948790068,35.8156029681,64.7804884444,0.0,51.0481707146,80.7689615957,697.840769166,228.34991748,33.3212,436.169651685
 12/13  10:00:00,258.47328631,36.160578552,52.2419388735,0.0,51.0481707146,71.0224615957,632.856811828,238.920940232,66.8089,327.126971595
 12/13  11:00:00,184.266555541,36.2283050922,26.8452762214,0.0,32.1804615127,65.7244621605,606.901814627,262.922454746,83.4695,260.509859881
 12/13  12:00:00,176.485618946,36.2522210779,18.4095816901,0.0,32.1804615127,65.7244621605,548.511528337,275.738744194,83.4695,189.303284143
 12/13  13:00:00,176.803614035,36.2634355957,19.4885791541,0.0,32.1804615127,65.7244621605,552.774523932,281.129571917,83.4695,188.175452015
 12/13  14:00:00,168.453928499,36.2609267652,20.8585429509,0.0,32.1804615127,55.9779621605,551.616537796,288.599897704,75.1392,187.877440092
 12/13  15:00:00,169.110033924,36.2544547319,21.5189827498,0.0,32.1804615127,55.9779621605,550.660058434,296.284020249,66.8089,187.567138184
 12/13  16:00:00,169.210734918,36.2453016053,21.643256804,0.0,32.1804615127,55.9779621605,562.900318593,300.209061598,75.1392,187.552056995
 12/13  17:00:00,198.841009201,36.0295002637,22.2495994024,0.0,32.1804615127,60.9114621605,524.793102286,287.161976978,91.7998,145.831325308
 12/13  18:00:00,260.903059399,35.8156029681,32.6721324639,0.0,32.1804615127,77.5397301883,552.011796228,286.294851748,49.9818,215.73514448
 12/13  19:00:00,332.21245902,35.8156029681,49.9657897152,0.0,77.122965704,86.2600435998,729.17125164,288.527137169,49.9818,390.662314471
 12/13  20:00:00,341.24908061,35.8156029681,51.4337756305,0.0,102.647051061,80.1663183927,602.49389299,277.355228852,33.3212,291.817464137
 12/13  21:00:00,373.832321711,35.8156029681,58.6972589577,0.0,115.40909374,92.7192997104,591.467269407,269.030245322,33.3212,289.115824085
 12/13  22:00:00,364.774054433,35.8156029681,73.2165696535,0.0,102.647051061,94.1340635361,713.466263025,265.062126307,24.9909,423.413236718
 12/13  23:00:00,281.935737008,35.8156029681,56.9076570871,0.0,77.122965704,65.871452062,610.958751831,274.248206917,16.6606,320.049944914
 12/13  24:00:00,193.356329962,35.8156029681,36.3514489896,0.0,38.286128036,48.4199368926,479.361515782,292.203151408,8.3303,178.828064374
 12/14  01:00:00,141.349303398,30.9565322292,28.6871906868,0.0,25.5240853573,30.610668775,215.070312146,66.2644228592,3.33212,145.473769287
 12/14  02:00:00,128.547852422,30.9565322292,23.2095643269,0.0,19.418418834,29.3649097162,161.372837805,56.173602981,3.33212,101.867114824
 12/14  03:00:00,117.675192073,30.9565322292,20.2401595067,0.0,12.7620426787,28.1191506574,163.084064616,51.5823736536,3.33212,108.169570962
 12/14  04:00:00,115.917590478,30.9565322292,18.4924403835,0.0,12.7620426787,28.1191506574,161.383733413,49.8496947891,3.33212,108.201918624
 12/14  05:00:00,123.197267268,30.9565322292,19.1966438542,0.0,12.7620426787,28.1191506574,198.442461358,49.6220181634,3.33212,145.488323195
 12/14  06:00:00,158.480795893,30.9565322292,26.8642138675,0.0,25.5240853573,30.610668775,304.660834846,49.9963759088,8.3303,246.334158937
 12/14  07:00:00,284.198250784,30.9565322292,54.794308492,0.0,51.0481707146,78.1489452969,487.750549594,48.54104336,16.6606,422.548906234
 12/14  08:00:00,370.812226031,35.832033345,77.3353699665,0.0,64.3609230253,109.708623606,868.21277553,278.483048087,24.9909,564.738827443
 12/14  09:00:00,288.041466444,35.8156029681,54.0222830564,0.0,51.0481707146,80.7689615957,799.655862827,329.729699733,33.3212,436.604963093
 12/14  10:00:00,256.422463577,35.8639560944,50.5887986966,0.0,51.0481707146,71.0224615957,714.708881886,316.335029269,66.8089,331.564952616
 12/14  11:00:00,204.016042481,35.9886416646,46.8124398866,0.0,32.1804615127,65.7244621605,652.306824141,310.913476998,83.4695,257.923847143
 12/14  12:00:00,206.661919273,36.1450660876,48.6435866218,0.0,32.1804615127,65.7244621605,563.917527491,291.825983057,83.4695,188.622044434
 12/14  13:00:00,208.594442585,36.3356596845,51.1775573226,0.0,32.1804615127,65.7244621605,542.122475771,267.514154589,83.4695,191.138821182
 12/14  14:00:00,199.925860045,36.4877689236,52.0832485489,0.0,32.1804615127,55.9779621605,519.123741515,251.862145953,75.1392,192.122395561
 12/14  15:00:00,191.835697077,36.596713823,43.9683270788,0.0,32.1804615127,55.9779621605,498.676475709,245.16083693,66.8089,186.706738779
 12/14  16:00:00,187.775893838,36.6404938908,40.4074164127,0.0,32.1804615127,55.9779621605,477.815291666,216.584172434,75.1392,186.091919232
 12/14  17:00:00,213.859498487,36.33753866,37.8048075993,0.0,32.1804615127,60.9114621605,442.766580583,207.895918213,91.7998,143.07086237
 12/14  18:00:00,274.723963884,35.8156029681,47.4947422044,0.0,32.1804615127,77.5397301883,472.332144374,200.806628223,49.9818,221.543716151
 12/14  19:00:00,346.718079439,35.8156029681,65.3754644672,0.0,77.122965704,86.2600435998,657.757653583,216.438398275,49.9818,391.337455308
 12/14  20:00:00,353.648313666,35.8156029681,64.5165639833,0.0,102.647051061,80.1663183927,549.338357777,223.871443555,33.3212,292.145714222
 12/14  21:00:00,385.218159285,35.8156029681,70.4928867351,0.0,115.40909374,92.7192997104,540.900131349,224.30117237,33.3212,283.277758978
 12/14  22:00:00,375.372158296,35.8156029681,83.8934377319,0.0,102.647051061,94.1340635361,684.655609812,227.972485823,24.9909,431.692223989
 12/14  23:00:00,290.515145071,35.8156029681,65.4780926613,0.0,77.122965704,65.871452062,564.975798891,227.827507124,16.6606,320.487691767
 12/14  24:00:00,200.65868675,35.8156029681,43.6647719932,0.0,38.286128036,48.4199368926,424.918444386,237.657224139,8.3303,178.930920247
 12/15  01:00:00,148.090754752,30.9565322292,35.4504181258,0.0,25.5240853573,30.610668775,190.314015565,48.0744280842,3.33212,138.907467481
 12/15  02:00:00,134.995313887,30.9565322292,29.674958022,0.0,19.418418834,29.3649097162,154.084938451,42.5174634159,3.33212,108.235355035
 12/15  03:00:00,124.067508147,30.9565322292,26.6323065156,0.0,12.7620426787,28.1191506574,151.836665522,40.2675741719,3.33212,108.23697135
 12/15  04:00:00,122.421597194,30.9565322292,24.9741058026,0.0,12.7620426787,28.1191506574,151.226637061,39.6556367733,3.33212,108.238880288
 12/15  05:00:00,130.962167323,30.9565322292,26.293315424,0.0,12.7620426787,28.1191506574,188.213441459,39.3301013589,3.33212,145.5512201
 12/15  06:00:00,167.214898577,30.9565322292,34.9071544541,0.0,25.5240853573,30.610668775,293.486319448,38.6106750596,8.3303,246.545344389
 12/15  07:00:00,295.682098314,32.9811450371,63.5153772223,0.0,51.0481707146,78.1489452969,479.018003833,36.7071276718,16.6606,425.650276161
 12/15  08:00:00,380.259685607,35.8156029681,85.9696089657,0.0,64.3609230253,109.708623606,799.203638935,208.067461661,24.9909,566.145277274
 12/15  09:00:00,301.859896963,35.8156029681,64.3472883119,0.0,51.0481707146,80.7689615957,703.843889845,235.077658963,33.3212,435.445030882
 12/15  10:00:00,272.367128464,36.2003144329,66.2376255397,0.0,51.0481707146,71.0224615957,626.301730534,227.057245073,66.8089,332.435585461
 12/15  11:00:00,226.008344181,36.3538370681,68.4422347973,0.0,32.1804615127,65.7244621605,572.277232394,231.102156334,83.4695,257.70557606
 12/15  12:00:00,235.171535002,36.5073827823,76.8984441387,0.0,32.1804615127,65.7244621605,495.584127871,217.410810141,83.4695,194.70381773
 12/15  13:00:00,243.489522612,36.5629922347,86.624192746,0.0,32.1804615127,65.7244621605,449.949804507,177.043679274,83.4695,189.436625233
 12/15  14:00:00,237.048876474,36.598490295,90.2022867134,0.0,32.1804615127,55.9779621605,435.749223724,172.507853132,75.1392,188.102170592
 12/15  15:00:00,233.826711747,36.6288929973,87.0901714686,0.0,32.1804615127,55.9779621605,429.695345059,175.124959906,66.8089,187.761485153
 12/15  16:00:00,227.435553549,36.6564114509,80.8262294849,0.0,32.1804615127,55.9779621605,431.736430591,168.836557487,75.1392,187.760673104
 12/15  17:00:00,244.391872344,36.3537298003,68.8688201589,0.0,32.1804615127,60.9114621605,408.970827334,171.1952994,91.7998,145.975727934
 12/15  18:00:00,291.767922766,35.8156029681,64.9387818923,0.0,32.1804615127,77.5397301883,443.915485277,177.837319367,49.9818,216.09636591
 12/15  19:00:00,359.748255545,35.8156029681,78.6943302563,0.0,77.122965704,86.2600435998,648.165731198,203.208694103,49.9818,394.975237095
 12/15  20:00:00,364.698484294,35.8156029681,76.2262530537,0.0,102.647051061,80.1663183927,538.609960091,213.881809483,33.3212,291.406950608
 12/15  21:00:00,396.07449357,35.8156029681,81.8774860299,0.0,115.40909374,92.7192997104,545.211806957,222.114245846,33.3212,289.776361112
 12/15  22:00:00,386.231480652,35.8156029681,95.0500429801,0.0,102.647051061,94.1340635361,683.153524868,226.68815879,24.9909,431.474466078
 12/15  23:00:00,299.695720013,35.8156029681,74.6277662765,0.0,77.122965704,65.871452062,561.87775266,223.347009487,16.6606,321.870143173
 12/15  24:00:00,208.45113043,35.8156029681,51.4301138552,0.0,38.286128036,48.4199368926,426.337838132,238.967051054,8.3303,179.040487078
 12/16  01:00:00,157.51034904,30.9565322292,42.5784755813,0.0,27.7269238854,30.610668775,195.292167136,52.8321271219,3.33212,139.127920014
 12/16  02:00:00,163.816637595,30.9565322292,48.805924067,0.0,27.7269238854,30.610668775,154.038834491,42.5976498837,3.33212,108.109064608
 12/16  03:00:00,156.493174048,30.9565322292,58.8947003324,0.0,12.7620426787,28.1191506574,149.117646045,37.514989705,3.33212,108.27053634
 12/16  04:00:00,145.398160715,30.9565322292,47.8231512979,0.0,12.7620426787,28.1191506574,146.784358955,35.1773875215,3.33212,108.274851433
 12/16  05:00:00,148.525825885,30.9565322292,44.3744338146,0.0,12.7620426787,28.1191506574,183.220235745,34.2637449521,3.33212,145.624370793
 12/16  06:00:00,159.515475539,30.9565322292,43.1171446426,0.0,12.7620426787,28.1191506574,221.594832407,34.1335304629,8.3303,179.131001944
 12/16  07:00:00,250.685295016,32.9811450371,51.5139974597,0.0,42.6918050922,54.3732441037,306.294126012,34.0598270582,16.6606,255.573698954
 12/16  08:00:00,323.240975432,35.8156029681,75.2469568041,0.0,42.6918050922,86.1019271793,663.325624278,215.45625198,24.9909,422.878472298
 12/16  09:00:00,375.678031051,35.8156029681,100.475528169,0.0,57.6566862989,112.030105488,880.155002895,238.690247062,33.3212,608.143555833
 12/16  10:00:00,292.499776316,36.1705203494,66.8282724304,0.0,57.6566862989,83.6599452969,734.026841554,231.460334747,66.8089,435.757606807
 12/16  11:00:00,209.430150056,36.3530309953,38.0362169789,0.0,42.6918050922,68.9656133826,653.553127494,237.232761961,83.4695,332.850865533
 12/16  12:00:00,215.452936482,36.5057790403,52.3627716034,0.0,34.9340096728,67.7198543238,561.829954486,219.059545828,83.4695,259.300908659
 12/16  13:00:00,225.145489112,36.5615758489,63.5381083629,0.0,34.9340096728,67.7198543238,455.917308903,176.689681688,83.4695,195.758127215
 12/16  14:00:00,214.492833874,36.5942099857,62.8442791608,0.0,34.9340096728,57.9733543238,453.460190856,182.487196341,75.1392,195.833794516
 12/16  15:00:00,210.305649088,36.621799689,58.6529453281,0.0,34.9340096728,57.9733543238,450.972232723,195.644848176,66.8089,188.518484547
 12/16  16:00:00,200.842711652,36.6457862394,49.2069910386,0.0,34.9340096728,57.9733543238,469.039035873,203.282953557,75.1392,190.616882316
 12/16  17:00:00,224.381875518,36.3408074944,43.7935778565,0.0,34.9340096728,62.9068543238,451.771551553,209.064384389,91.7998,150.907367164
 12/16  18:00:00,270.598022092,35.8156029681,48.88273336,0.0,34.9340096728,72.2186844194,434.377796361,204.395054204,49.9818,180.000942158
 12/16  19:00:00,350.039746166,35.8156029681,59.0069474797,0.0,87.0357390804,86.2600435998,492.285734563,217.717903512,49.9818,224.586031051
 12/16  20:00:00,357.026792423,35.8156029681,71.1134336275,0.0,102.000620287,77.6748002752,542.075278324,216.535089884,33.3212,292.21898844
 12/16  21:00:00,377.111125853,35.8156029681,79.7653804551,0.0,102.000620287,88.9820225341,540.37355855,215.365068212,33.3212,291.687290338
 12/16  22:00:00,368.636007876,35.8156029681,80.8470346549,0.0,102.000620287,91.6425454185,533.227846207,216.714459636,24.9909,291.522486572
 12/16  23:00:00,313.94271383,35.8156029681,79.1467129232,0.0,87.0357390804,65.871452062,663.002416743,224.56395504,16.6606,421.777861703
 12/16  24:00:00,218.129136376,35.8156029681,56.7828794695,0.0,42.6918050922,48.4199368926,493.929341857,235.395403853,8.3303,250.203638004
 12/17  01:00:00,196.700453715,30.9565322292,72.4954838231,0.0,34.4311606118,33.1021868926,194.243433953,47.706825354,3.33212,143.204488599
 12/17  02:00:00,184.715832699,30.9565322292,60.4370742271,0.0,34.4311606118,33.1021868926,159.576982194,41.3939441875,3.33212,114.850918007
 12/17  03:00:00,153.584392931,30.9565322292,46.7673932277,0.0,19.466279405,30.610668775,150.155567369,38.3503228581,3.33212,108.473124511
 12/17  04:00:00,146.042615144,30.9565322292,39.2339137179,0.0,19.466279405,30.610668775,147.975675644,36.1749580383,3.33212,108.468597606
 12/17  05:00:00,150.618249357,30.9565322292,37.2418105722,0.0,19.466279405,30.610668775,183.931963282,34.923081648,3.33212,145.676761634
 12/17  06:00:00,162.33685127,30.9565322292,36.7146319543,0.0,19.466279405,30.610668775,223.116919639,35.2699734662,8.3303,179.516646173
 12/17  07:00:00,244.544277044,33.3860675987,44.9794684774,0.0,42.6918050922,54.3732441037,309.28563658,35.8802618849,16.6606,256.744774695
 12/17  08:00:00,326.153546301,35.8156029681,68.9441805536,0.0,49.3960418185,88.5934452969,681.768754662,227.157877871,24.9909,429.619976791
 12/17  09:00:00,371.990833367,35.8156029681,96.7884205623,0.0,57.6566862989,112.030105488,898.226310776,254.936356738,33.3212,609.968754039
 12/17  10:00:00,265.441597482,36.0542239792,49.2559831838,0.0,50.9524495726,81.1684271793,746.350126233,244.114975403,66.8089,435.42625083
 12/17  11:00:00,219.135287295,36.1970819446,47.8757387826,0.0,42.6918050922,68.9656133826,659.304983741,244.952895948,83.4695,330.882587792
 12/17  12:00:00,225.377735176,36.3194659566,57.7068510326,0.0,38.286128036,68.9656133826,591.709048962,241.50993862,83.4695,266.729610342
 12/17  13:00:00,235.225658865,36.4470712934,68.2538006871,0.0,38.286128036,68.9656133826,504.897081285,232.794186226,83.4695,188.633395059
 12/17  14:00:00,225.78868091,36.5532167557,77.6373549548,0.0,31.5818913096,56.727595265,502.435951592,231.686204969,75.1392,195.610546623
 12/17  15:00:00,229.681251833,36.6266537228,81.6629807466,0.0,31.5818913096,56.727595265,473.618441615,218.790316691,66.8089,188.019224924
 12/17  16:00:00,226.622662592,36.6549749035,79.0449958053,0.0,31.5818913096,56.727595265,465.832615338,202.710713081,75.1392,187.982702257
 12/17  17:00:00,241.555617997,36.3474307271,64.7997907734,0.0,31.5818913096,61.661095265,473.427307579,235.536731325,91.7998,146.090776255
 12/17  18:00:00,275.310964058,35.8156029681,57.0764731551,0.0,31.5818913096,70.9729253606,476.011905668,239.004862401,49.9818,187.025243267
 12/17  19:00:00,345.76413261,35.8156029681,63.0234299782,0.0,80.3315023541,83.7685254822,517.184630107,247.932382106,49.9818,219.270448001
 12/17  20:00:00,360.24701637,35.8156029681,73.5748217719,0.0,102.000620287,77.6748002752,575.195320604,252.229455444,33.3212,289.64466516
 12/17  21:00:00,388.369388036,35.8156029681,81.17632702,0.0,108.704857014,91.4735406516,576.660000356,252.475522616,33.3212,290.86327774
 12/17  22:00:00,360.314012298,35.8156029681,81.2843255054,0.0,95.2963835608,89.1510273009,572.35997105,255.384191767,24.9909,291.984879283
 12/17  23:00:00,304.862993468,35.8156029681,79.0005712231,0.0,80.3315023541,63.3799339444,703.779574529,265.184552435,16.6606,421.934422094
 12/17  24:00:00,217.517963671,35.8156029681,56.0120254915,0.0,42.6918050922,48.4199368926,536.253885884,276.273678232,8.3303,251.649907652
 12/18  01:00:00,154.844053739,30.9565322292,42.1541561032,0.0,25.5240853573,30.610668775,203.49467932,59.1341834131,3.33212,141.028375907
 12/18  02:00:00,140.079993761,30.9565322292,34.71950328,0.0,19.418418834,29.3649097162,158.807618001,47.1444075711,3.33212,108.33109043
 12/18  03:00:00,128.863161843,30.9565322292,31.411191628,0.0,12.7620426787,28.1191506574,152.397912672,40.732644137,3.33212,108.333148535
 12/18  04:00:00,127.161683829,30.9565322292,29.7200140538,0.0,12.7620426787,28.1191506574,149.011216189,37.3440748372,3.33212,108.335021352
 12/18  05:00:00,135.146390904,30.9565322292,31.1262698724,0.0,12.7620426787,28.1191506574,184.728780021,35.6554639082,3.33212,145.741196113
 12/18  06:00:00,171.516902342,30.9565322292,39.8748178629,0.0,25.5240853573,30.610668775,295.147078997,34.6193521526,8.3303,252.197426844
 12/18  07:00:00,299.551619803,32.171299914,68.9129156899,0.0,51.0481707146,78.1489452969,476.827165084,32.5128952216,16.6606,427.653669863
 12/18  08:00:00,385.351145738,35.8156029681,92.0170943371,0.0,64.3609230253,109.708623606,788.931810807,190.700741511,24.9909,573.240169296
 12/18  09:00:00,303.708890952,35.8156029681,66.9629472281,0.0,51.0481707146,80.7689615957,693.030845056,219.346204325,33.3212,440.363440731
 12/18  10:00:00,262.351408737,36.3227093368,56.131699502,0.0,51.0481707146,71.0224615957,620.099101943,219.636344549,66.8089,333.653857394
 12/18  11:00:00,205.146935429,36.4622561931,47.8193577689,0.0,32.1804615127,65.7244621605,557.709291447,215.853401585,83.4695,258.386389862
 12/18  12:00:00,211.198666173,36.5174440382,53.5366190817,0.0,32.1804615127,65.7244621605,482.994306516,203.461512456,83.4695,196.06329406
 12/18  13:00:00,214.050196198,36.55637327,57.4139880489,0.0,32.1804615127,65.7244621605,461.627908577,189.433523417,83.4695,188.72488516
 12/18  14:00:00,208.165899938,36.5887174241,61.3760744188,0.0,32.1804615127,55.9779621605,458.161386539,189.379392393,75.1392,193.642794147
 12/18  15:00:00,210.978879889,36.6184624753,64.2066058619,0.0,32.1804615127,55.9779621605,450.761384329,194.10794482,66.8089,189.844539509
 12/18  16:00:00,214.997918907,36.6473393306,68.2579633077,0.0,32.1804615127,55.9779621605,453.010348847,189.756843529,75.1392,188.114305318
 12/18  17:00:00,234.311165881,36.3457245199,58.5896486767,0.0,32.1804615127,60.9114621605,431.737957808,193.777839926,91.7998,146.160317883
 12/18  18:00:00,284.357782208,35.8156029681,59.9744792184,0.0,32.1804615127,77.5397301883,474.126681412,206.183779409,49.9818,217.961102002
 12/18  19:00:00,357.164916406,35.8156029681,75.5192463002,0.0,77.122965704,86.2600435998,686.29034224,234.957844151,49.9818,401.350698089
 12/18  20:00:00,363.136513193,35.8156029681,73.3262037656,0.0,102.647051061,80.1663183927,565.440697225,238.757359669,33.3212,293.362137556
 12/18  21:00:00,394.310574122,35.8156029681,79.1295415783,0.0,115.40909374,92.7192997104,550.177408785,224.575776043,33.3212,292.280432742
 12/18  22:00:00,383.449994944,35.8156029681,91.8428460211,0.0,102.647051061,94.1340635361,688.038940126,234.23472675,24.9909,428.813313376
 12/18  23:00:00,297.084384111,35.8156029681,72.0264556642,0.0,77.122965704,65.871452062,591.487380884,247.425642147,16.6606,327.401138737
 12/18  24:00:00,206.35357925,35.8156029681,49.3415385423,0.0,38.286128036,48.4199368926,442.602608075,254.951632741,8.3303,179.320675334
 12/19  01:00:00,153.60405007,30.9565322292,40.8879274478,0.0,25.5240853573,30.610668775,203.675961077,54.5648989126,3.33212,145.778942164
 12/19  02:00:00,140.171815241,30.9565322292,34.7860104113,0.0,19.418418834,29.3649097162,155.047628454,43.3464605012,3.33212,108.369047953
 12/19  03:00:00,128.769547108,30.9565322292,31.2982879134,0.0,12.7620426787,28.1191506574,149.399999551,37.6995971351,3.33212,108.368282416
 12/19  04:00:00,145.064928225,30.9565322292,47.54082544,0.0,12.7620426787,28.1191506574,146.927889584,35.2232402469,3.33212,108.372529337
 12/19  05:00:00,157.280880053,30.9565322292,52.5137194955,0.0,12.7620426787,28.1191506574,183.672188544,34.5428292109,3.33212,145.797239333
 12/19  06:00:00,191.151867712,30.9565322292,58.7163901798,0.0,25.5240853573,30.610668775,290.064952255,34.3872292867,8.3303,247.347422968
 12/19  07:00:00,320.664364321,32.9811450371,88.2658859376,0.0,51.0481707146,78.1489452969,484.65981729,33.0580580772,16.6606,434.941159212
 12/19  08:00:00,398.200852764,35.8156029681,103.589180135,0.0,64.3609230253,109.708623606,804.700465723,205.70657306,24.9909,574.002992663
 12/19  09:00:00,295.871833573,35.8156029681,58.2007314489,0.0,51.0481707146,80.7689615957,718.098749118,245.865063445,33.3212,438.912485673
 12/19  10:00:00,237.415208686,36.0806406832,31.4265628734,0.0,51.0481707146,71.0224615957,652.794295585,255.04751523,66.8089,330.937880355
 12/19  11:00:00,183.745160089,36.1529806815,26.4325851668,0.0,32.1804615127,65.7244621605,623.611050511,276.323682898,83.4695,263.817867613
 12/19  12:00:00,181.710457566,36.1903602424,23.6863415181,0.0,32.1804615127,65.7244621605,565.621429496,285.974730773,83.4695,196.177198723
 12/19  13:00:00,181.623749819,36.2164585138,24.347061639,0.0,32.1804615127,65.7244621605,560.822253751,288.523358101,83.4695,188.829395649
 12/19  14:00:00,173.00121262,36.238644393,25.4239481718,0.0,32.1804615127,55.9779621605,562.68079759,292.427167059,75.1392,195.114430531
 12/19  15:00:00,172.913373715,36.2586250837,25.3190206013,0.0,32.1804615127,55.9779621605,551.706642724,296.308225226,66.8089,188.589517498
 12/19  16:00:00,172.824555469,36.2770752384,25.231841646,0.0,32.1804615127,55.9779621605,559.235237322,295.881806321,75.1392,188.214231001
 12/19  17:00:00,202.438873344,36.0647939414,25.818638375,0.0,32.1804615127,60.9114621605,517.173516396,279.15551188,91.7998,146.218204516
 12/19  18:00:00,262.573283345,35.8156029681,37.140489286,0.0,32.1804615127,77.5397301883,549.401205,275.493678155,49.9818,223.925726845
 12/19  19:00:00,337.493443544,35.8156029681,55.2492663153,0.0,77.122965704,86.2600435998,721.207485002,276.687723572,49.9818,394.537961431
 12/19  20:00:00,345.303164718,35.8156029681,55.9156126284,0.0,102.647051061,80.1663183927,593.217456598,266.062369175,33.3212,293.833887423
 12/19  21:00:00,377.476346682,35.8156029681,62.7393924748,0.0,115.40909374,92.7192997104,583.886383784,258.123885141,33.3212,292.441298643
 12/19  22:00:00,368.153026103,35.8156029681,76.8993846454,0.0,102.647051061,94.1340635361,715.788719541,254.854826051,24.9909,435.94299349
 12/19  23:00:00,284.704641161,35.8156029681,59.674529374,0.0,77.122965704,65.871452062,603.045483598,263.522132012,16.6606,322.862751586
 12/19  24:00:00,195.533942512,35.8156029681,38.530595673,0.0,38.286128036,48.4199368926,473.876274682,279.58039282,8.3303,185.965581862
 12/20  01:00:00,143.25239175,30.9565322292,30.5800424766,0.0,25.5240853573,30.610668775,211.153738062,62.9910419516,3.33212,144.830576111
 12/20  02:00:00,130.829077671,30.9565322292,25.4840379545,0.0,19.418418834,29.3649097162,165.427467272,52.7239170626,3.33212,109.37143021
 12/20  03:00:00,120.563191731,30.9565322292,23.1231857134,0.0,12.7620426787,28.1191506574,159.174232947,47.4365074956,3.33212,108.405605451
 12/20  04:00:00,119.364483965,30.9565322292,21.9335884813,0.0,12.7620426787,28.1191506574,156.449249903,44.7100310223,3.33212,108.40709888
 12/20  05:00:00,127.765596732,30.9565322292,23.7562580537,0.0,12.7620426787,28.1191506574,192.426181071,43.2234893292,3.33212,145.870571742
 12/20  06:00:00,164.51788706,30.9565322292,32.887413828,0.0,25.5240853573,30.610668775,297.965377042,42.0755395824,8.3303,247.559537459
 12/20  07:00:00,291.675130685,30.9565322292,62.2640801684,0.0,51.0481707146,78.1489452969,491.637575528,39.247883787,16.6606,435.729091741
 12/20  08:00:00,382.13104843,35.8516879601,88.7299579464,0.0,64.3609230253,109.708623606,809.272510197,208.43703538,24.9909,575.844574816
 12/20  09:00:00,296.566956678,35.8156029681,59.7516051804,0.0,51.0481707146,80.7689615957,713.615649676,239.796088348,33.3212,440.498361327
 12/20  10:00:00,254.509467385,36.2242838633,48.3828227209,0.0,51.0481707146,71.0224615957,640.596514037,241.026266783,66.8089,332.761347254
 12/20  11:00:00,194.857726183,36.3633962285,37.3457523261,0.0,32.1804615127,65.7244621605,597.69262305,252.103340925,83.4695,262.119782125
 12/20  12:00:00,190.471106739,36.4674670023,32.1946847704,0.0,32.1804615127,65.7244621605,533.168548985,253.419585353,83.4695,196.279463632
 12/20  13:00:00,189.581386109,36.5423582188,32.202566257,0.0,32.1804615127,65.7244621605,509.706744003,236.550089428,83.4695,189.687154575
 12/20  14:00:00,180.039701817,36.5745568251,32.9987980973,0.0,32.1804615127,55.9779621605,473.852446631,203.857027591,75.1392,194.856219041
 12/20  15:00:00,180.201095119,36.6022880669,33.6388252431,0.0,32.1804615127,55.9779621605,435.546935815,180.438069447,66.8089,188.299966368
 12/20  16:00:00,180.509628591,36.627768399,34.2706912566,0.0,32.1804615127,55.9779621605,420.472202452,156.038517613,75.1392,189.294484839
 12/20  17:00:00,209.350859194,36.3275917703,34.1248494079,0.0,32.1804615127,60.9114621605,421.21259886,177.422261658,91.7998,151.990537202
 12/20  18:00:00,297.21514149,35.8156029681,73.0631484971,0.0,32.1804615127,77.5397301883,487.25022251,220.452380799,49.9818,216.816041711
 12/20  19:00:00,379.294658318,35.8156029681,97.5919124911,0.0,77.122965704,86.2600435998,723.057886736,270.305697247,49.9818,402.770389489
 12/20  20:00:00,368.645404657,35.8156029681,78.8765103346,0.0,102.647051061,80.1663183927,576.608442157,247.894602782,33.3212,295.392639376
 12/20  21:00:00,392.510836174,35.8156029681,77.2535759618,0.0,115.40909374,92.7192997104,550.816626595,224.6259944,33.3212,292.869432195
