Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/20  22:00:00,378.243712586,35.8156029681,86.3969607694,0.0,102.647051061,94.1340635361,681.271808924,221.05187596,24.9909,435.229032964
 12/20  23:00:00,289.396670551,35.8156029681,64.145078863,0.0,77.122965704,65.871452062,570.680410146,229.914516623,16.6606,324.105293522
 12/20  24:00:00,197.752345117,35.8156029681,40.6179489499,0.0,38.286128036,48.4199368926,441.272403558,253.422263085,8.3303,179.519840473
 12/21  01:00:00,144.362483458,30.9565322292,31.5649739106,0.0,25.5240853573,30.610668775,207.911748181,58.6785539949,3.33212,145.901074187
 12/21  02:00:00,131.013733804,30.9565322292,25.5689812564,0.0,19.418418834,29.3649097162,164.006402404,49.750906179,3.33212,110.923376225
 12/21  03:00:00,120.289731992,30.9565322292,22.7571140939,0.0,12.7620426787,28.1191506574,161.20531585,45.5480811447,3.33212,112.325114705
 12/21  04:00:00,118.723478564,30.9565322292,21.2060789691,0.0,12.7620426787,28.1191506574,155.530020067,43.7577535162,3.33212,108.440146551
 12/21  05:00:00,126.549760747,30.9565322292,22.4526197251,0.0,12.7620426787,28.1191506574,192.460281588,43.188282322,3.33212,145.939879266
 12/21  06:00:00,162.772985385,30.9565322292,31.0307329658,0.0,25.5240853573,30.610668775,299.038808037,42.9455288483,8.3303,247.762979189
 12/21  07:00:00,291.700326629,32.5762224755,60.4814154047,0.0,51.0481707146,78.1489452969,494.137690421,40.9461345054,16.6606,436.530955916
 12/21  08:00:00,377.109821324,35.8156029681,83.4807332713,0.0,64.3609230253,109.708623606,841.324652632,238.002983753,24.9909,578.330768879
 12/21  09:00:00,294.225987964,35.8156029681,57.2551148493,0.0,51.0481707146,80.7689615957,762.687296311,287.305164022,33.3212,442.060932289
 12/21  10:00:00,234.947893011,35.8964038587,29.0580473798,0.0,51.0481707146,71.0224615957,703.37491729,302.02032373,66.8089,334.54569356
 12/21  11:00:00,175.529311272,35.9582699684,18.3616315418,0.0,32.1804615127,65.7244621605,668.922375227,325.375494689,83.4695,260.077380539
 12/21  12:00:00,174.206921535,35.9887836704,16.3352445899,0.0,32.1804615127,65.7244621605,613.575204137,333.703435834,83.4695,196.402268302
 12/21  13:00:00,174.157982119,36.0101035818,17.040242642,0.0,32.1804615127,65.7244621605,614.911616818,335.398613208,83.4695,196.04350361
 12/21  14:00:00,167.650843518,36.0501756414,20.222570115,0.0,32.1804615127,55.9779621605,597.494775725,333.634501075,75.1392,188.72107465
 12/21  15:00:00,179.105010911,36.1122532966,31.6142640364,0.0,32.1804615127,55.9779621605,574.430570051,315.726841828,66.8089,191.894828222
 12/21  16:00:00,186.863902544,36.1778191652,39.3236033365,0.0,32.1804615127,55.9779621605,563.632825288,296.593196108,75.1392,191.90042918
 12/21  17:00:00,212.413617262,35.9949710054,35.8341813405,0.0,32.1804615127,60.9114621605,514.266280759,276.122750113,91.7998,146.343730647
 12/21  18:00:00,264.02102097,35.8156029681,38.5702104124,0.0,32.1804615127,77.5397301883,559.715197256,285.494056132,49.9818,224.239341124
 12/21  19:00:00,336.339218084,35.8156029681,54.0747318838,0.0,77.122965704,86.2600435998,742.974100298,297.182931221,49.9818,395.809369077
 12/21  20:00:00,344.238179741,35.8156029681,54.4043715384,0.0,102.647051061,80.1663183927,624.235607839,289.879804782,33.3212,301.034603057
 12/21  21:00:00,376.476147447,35.8156029681,61.3202057411,0.0,115.40909374,92.7192997104,610.434362748,282.72548171,33.3212,294.387681038
 12/21  22:00:00,366.932589701,35.8156029681,75.3563142964,0.0,102.647051061,94.1340635361,736.42646512,278.545701485,24.9909,432.889863635
 12/21  23:00:00,283.398407218,35.8156029681,58.3602865918,0.0,77.122965704,65.871452062,628.489714447,284.69916634,16.6606,327.129948107
 12/21  24:00:00,194.008156649,35.8156029681,36.999069034,0.0,38.286128036,48.4199368926,486.809084419,298.851433686,8.3303,179.627350734
 12/22  01:00:00,141.393508022,30.9565322292,28.7401357034,0.0,25.5240853573,30.610668775,215.814169683,66.5179539119,3.33212,145.964095771
 12/22  02:00:00,128.948110416,30.9565322292,23.6198472227,0.0,19.418418834,29.3649097162,173.691294015,55.5109281735,3.33212,114.848245841
 12/22  03:00:00,118.830095878,30.9565322292,21.40678996,0.0,12.7620426787,28.1191506574,161.471596993,49.6641306348,3.33212,108.475346358
 12/22  04:00:00,117.805396971,30.9565322292,20.3908177102,0.0,12.7620426787,28.1191506574,158.253605944,46.4509675776,3.33212,108.470518367
 12/22  05:00:00,126.781303599,30.9565322292,22.1560947835,0.0,12.7620426787,28.1191506574,193.899982309,44.5866022766,3.33212,145.981260032
 12/22  06:00:00,163.322460926,30.9565322292,31.054835165,0.0,25.5240853573,30.610668775,305.338985723,43.3019104681,8.3303,253.706775255
 12/22  07:00:00,290.315784117,30.9565322292,60.1770092579,0.0,51.0481707146,78.1489452969,488.237615007,40.4483729566,16.6606,431.12864205
 12/22  08:00:00,377.551255975,35.847290772,83.1895574502,0.0,64.3609230253,109.708623606,816.46693004,212.577875183,24.9909,578.898154857
 12/22  09:00:00,296.830747369,35.8156029681,59.2852415583,0.0,51.0481707146,80.7689615957,720.98925838,244.085426149,33.3212,443.582632231
 12/22  10:00:00,261.995679284,36.1882370182,55.9071170926,0.0,51.0481707146,71.0224615957,640.409749822,238.393530695,66.8089,335.207319127
 12/22  11:00:00,213.935320525,36.3480637781,56.4111079964,0.0,32.1804615127,65.7244621605,590.587492993,240.261359619,83.4695,266.856633375
 12/22  12:00:00,222.234061282,36.5003424899,64.0169225903,0.0,32.1804615127,65.7244621605,502.252394138,222.277247731,83.4695,196.505646407
 12/22  13:00:00,232.075639476,36.5555105342,75.2647629619,0.0,32.1804615127,65.7244621605,453.252971123,180.64847152,83.4695,189.134999603
 12/22  14:00:00,228.888310522,36.5916774332,81.9270165017,0.0,32.1804615127,55.9779621605,463.410264065,192.454284063,75.1392,195.816780002
 12/22  15:00:00,230.318020047,36.6231014505,83.2111542496,0.0,32.1804615127,55.9779621605,466.887921916,211.586698193,66.8089,188.492323723
 12/22  16:00:00,225.817867243,36.6519729913,78.5923892605,0.0,32.1804615127,55.9779621605,487.747364768,217.112752804,75.1392,195.495411965
 12/22  17:00:00,238.764046886,36.345679321,62.1625705742,0.0,32.1804615127,60.9114621605,474.83802987,236.628713441,91.7998,146.409516429
 12/22  18:00:00,284.53222424,35.8156029681,59.0806659374,0.0,32.1804615127,77.5397301883,502.738213971,228.361347198,49.9818,224.395066773
 12/22  19:00:00,354.949980091,35.8156029681,72.6892475697,0.0,77.122965704,86.2600435998,684.458372094,238.047285222,49.9818,396.429286872
 12/22  20:00:00,359.875203544,35.8156029681,70.4695920301,0.0,102.647051061,80.1663183927,577.158493155,241.275053304,33.3212,302.562239851
 12/22  21:00:00,391.291898351,35.8156029681,76.5348455715,0.0,115.40909374,92.7192997104,562.067749731,235.309353058,33.3212,293.437196673
 12/22  22:00:00,381.709616777,35.8156029681,90.4328379665,0.0,102.647051061,94.1340635361,694.22556098,232.19959042,24.9909,437.035070559
 12/22  23:00:00,295.896226421,35.8156029681,70.8507426635,0.0,77.122965704,65.871452062,582.030019501,240.709416794,16.6606,324.660002707
 12/22  24:00:00,204.338717762,35.8156029681,47.3263936957,0.0,38.286128036,48.4199368926,455.958413362,260.981917378,8.3303,186.646195984
 12/23  01:00:00,152.965844342,30.9565322292,38.0699084301,0.0,27.7269238854,30.610668775,207.13965164,57.7875501464,3.33212,146.019981494
 12/23  02:00:00,146.945892549,30.9565322292,32.0098039331,0.0,27.7269238854,30.610668775,158.91902624,47.0858311593,3.33212,108.501075081
 12/23  03:00:00,124.791074552,30.9565322292,27.3390222487,0.0,12.7620426787,28.1191506574,154.008065378,42.1761556284,3.33212,108.49978975
 12/23  04:00:00,121.950178148,30.9565322292,24.5115782925,0.0,12.7620426787,28.1191506574,152.599170655,40.7744859064,3.33212,108.492564749
 12/23  05:00:00,129.223065022,30.9565322292,25.2092741698,0.0,12.7620426787,28.1191506574,190.429265076,41.0534751162,3.33212,146.04366996
 12/23  06:00:00,143.189479098,30.9565322292,26.9335310772,0.0,12.7620426787,28.1191506574,236.965982412,41.891150684,8.3303,186.744531728
 12/23  07:00:00,233.194500454,30.9565322292,36.1944384242,0.0,42.6918050922,54.3732441037,315.984819027,42.2242858171,16.6606,257.09993321
 12/23  08:00:00,308.313164336,35.8369520747,60.4107125198,0.0,42.6918050922,86.1019271793,715.593119575,253.585868314,24.9909,437.016351261
 12/23  09:00:00,364.300928615,35.8156029681,89.4029877051,0.0,57.6566862989,112.030105488,930.140511708,279.956224305,33.3212,616.863087403
 12/23  10:00:00,301.946214933,36.0306093919,76.5836005393,0.0,57.6566862989,83.6599452969,770.166637228,260.508947595,66.8089,442.848789634
 12/23  11:00:00,233.424247382,36.2371759451,62.1468578557,0.0,42.6918050922,68.9656133826,677.082189445,255.524517587,83.4695,338.088171858
 12/23  12:00:00,221.292805973,36.4565636894,58.2054521171,0.0,34.9340096728,67.7198543238,589.240457735,239.157967854,83.4695,266.612989881
 12/23  13:00:00,229.26092147,36.5580645552,67.8137309699,0.0,34.9340096728,67.7198543238,451.131576464,168.321404651,83.4695,199.340671813
 12/23  14:00:00,213.543540997,36.5925544992,62.1626089864,0.0,34.9340096728,57.9733543238,438.700940489,168.988628822,75.1392,194.573111667
 12/23  15:00:00,215.876836236,36.6212091191,64.4569158907,0.0,34.9340096728,57.9733543238,444.274919343,186.225048789,66.8089,191.240970553
 12/23  16:00:00,214.05342368,36.648178443,62.6191321129,0.0,34.9340096728,57.9733543238,463.47836637,192.080720645,75.1392,196.258445725
 12/23  17:00:00,230.512386244,36.3421065626,50.1916428402,0.0,34.9340096728,62.9068543238,436.755691536,191.590835325,91.7998,153.365056211
 12/23  18:00:00,273.304565573,35.8156029681,51.9246524345,0.0,34.9340096728,72.2186844194,421.388708111,183.758078648,49.9818,187.648829463
 12/23  19:00:00,352.244155062,35.8156029681,61.6761147518,0.0,87.0357390804,86.2600435998,467.827177325,192.119983227,49.9818,225.725394098
 12/23  20:00:00,358.866738785,35.8156029681,73.5145504583,0.0,102.000620287,77.6748002752,522.682538116,195.066439558,33.3212,294.294898558
 12/23  21:00:00,378.340596447,35.8156029681,81.6150802789,0.0,102.000620287,88.9820225341,524.518602779,197.44392029,33.3212,293.753482489
 12/23  22:00:00,369.52572,35.8156029681,82.4248366998,0.0,102.000620287,91.6425454185,527.073543874,199.80486395,24.9909,302.277779924
 12/23  23:00:00,314.55883744,35.8156029681,80.5326915695,0.0,87.0357390804,65.871452062,652.571123687,206.700651795,16.6606,429.209871892
 12/23  24:00:00,218.543342263,35.8156029681,58.0394233073,0.0,42.6918050922,48.4199368926,478.626157733,216.4095499,8.3303,253.886307833
 12/24  01:00:00,169.145167003,30.9565322292,45.1056719792,0.0,34.4311606118,33.1021868926,213.231511151,57.8343060252,3.33212,152.065085126
 12/24  02:00:00,162.959109851,30.9565322292,38.8814987965,0.0,34.4311606118,33.1021868926,159.283862527,46.3713379648,3.33212,109.580404562
 12/24  03:00:00,141.925728324,30.9565322292,35.3208478888,0.0,19.466279405,30.610668775,151.247855967,38.9586708955,3.33212,108.957065071
 12/24  04:00:00,140.161247748,30.9565322292,33.5631042726,0.0,19.466279405,30.610668775,152.619607005,34.45479029,3.33212,114.832696715
 12/24  05:00:00,148.167306654,30.9565322292,34.9946624938,0.0,19.466279405,30.610668775,181.164026739,31.7311274243,3.33212,146.100779314
 12/24  06:00:00,181.199910293,30.9565322292,55.7139889434,0.0,19.466279405,30.610668775,225.587342344,30.1022910792,8.3303,187.154751264
 12/24  07:00:00,279.107317689,33.3860675987,79.6200954259,0.0,42.6918050922,54.3732441037,303.685787475,28.7801499005,16.6606,258.245037574
 12/24  08:00:00,353.799083242,35.8813267712,97.206248362,0.0,49.3960418185,88.5934452969,624.332364914,160.484386924,24.9909,438.85707799
 12/24  09:00:00,386.881180397,35.8156029681,112.052003991,0.0,57.6566862989,112.030105488,862.062410504,207.953890917,33.3212,620.787319587
 12/24  10:00:00,298.690875841,36.3323088183,81.9725753241,0.0,50.9524495726,81.1684271793,737.149144175,223.980394242,66.8089,446.359849933
 12/24  11:00:00,204.833233391,36.3959162967,33.3645835214,0.0,42.6918050922,68.9656133826,651.439254371,230.940811868,83.4695,337.028942503
 12/24  12:00:00,198.884207271,36.441240942,31.1422802506,0.0,38.286128036,68.9656133826,591.279256854,239.537491857,83.4695,268.272264997
 12/24  13:00:00,196.549324716,36.4744320409,29.6349852896,0.0,38.286128036,68.9656133826,522.303199103,242.455209677,83.4695,196.378489426
 12/24  14:00:00,179.207947259,36.5009000813,31.2223045229,0.0,31.5818913096,56.727595265,517.316675393,249.640283632,75.1392,192.537191761
 12/24  15:00:00,180.367552009,36.5250992973,32.3638529966,0.0,31.5818913096,56.727595265,514.984341838,255.666548083,66.8089,192.508893754
 12/24  16:00:00,179.760325375,36.5465670802,31.7503077982,0.0,31.5818913096,56.727595265,526.257565081,260.471074795,75.1392,190.647290285
 12/24  17:00:00,208.483667626,36.2808399063,31.4915949944,0.0,31.5818913096,61.661095265,497.032919289,253.893577895,91.7998,151.339541395
 12/24  18:00:00,256.842523586,35.8156029681,38.6251922137,0.0,31.5818913096,70.9729253606,483.195361837,245.429764315,49.9818,187.783797522
 12/24  19:00:00,331.893765333,35.8156029681,49.1672454231,0.0,80.3315023541,83.7685254822,515.732467564,240.277894303,49.9818,225.472773261
 12/24  20:00:00,348.596112792,35.8156029681,61.93218259,0.0,102.000620287,77.6748002752,560.579487617,233.226930811,33.3212,294.031356806
 12/24  21:00:00,410.915347608,35.8156029681,103.599022629,0.0,108.704857014,91.4735406516,558.985342233,232.759742746,33.3212,292.904399487
 12/24  22:00:00,389.544515174,35.8156029681,110.26222635,0.0,95.2963835608,89.1510273009,564.177792323,238.942672357,24.9909,300.244219966
 12/24  23:00:00,315.388616589,35.8156029681,89.2795740853,0.0,80.3315023541,63.3799339444,698.873810342,252.130249268,16.6606,430.082961074
 12/24  24:00:00,218.096338005,35.8156029681,56.4237335917,0.0,42.6918050922,48.4199368926,528.399090563,265.310100698,8.3303,254.758689865
 12/25  01:00:00,164.428015066,30.9565322292,40.1651413067,0.0,34.4311606118,33.1021868926,208.233975438,58.5309970652,3.33212,146.370858373
 12/25  02:00:00,156.791420638,30.9565322292,32.5144911818,0.0,34.4311606118,33.1021868926,166.617054944,48.1545246053,3.33212,115.130410339
 12/25  03:00:00,135.158413128,30.9565322292,28.3678080923,0.0,19.466279405,30.610668775,155.443533454,43.3917638625,3.33212,108.719649591
 12/25  04:00:00,132.948327553,30.9565322292,26.1731875645,0.0,19.466279405,30.610668775,160.036670699,41.5716473177,3.33212,115.132903381
 12/25  05:00:00,140.243496024,30.9565322292,26.8933386496,0.0,19.466279405,30.610668775,190.788181811,41.2985584656,3.33212,146.157503346
 12/25  06:00:00,153.783147561,30.9565322292,28.1847812368,0.0,19.466279405,30.610668775,237.557817804,41.9661644184,8.3303,187.261353386
 12/25  07:00:00,235.627538608,32.171299914,37.2804705332,0.0,42.6918050922,54.3732441037,317.639585207,42.5379462909,16.6606,258.441038916
 12/25  08:00:00,312.826620496,35.8156029681,55.5843141341,0.0,49.3960418185,88.5934452969,722.972286026,258.373171557,24.9909,439.608214469
 12/25  09:00:00,326.290111621,35.8156029681,51.3775294271,0.0,57.6566862989,112.030105488,955.713113545,299.318870935,33.3212,623.07304261
 12/25  10:00:00,264.102348512,35.867860254,48.1011249966,0.0,50.9524495726,81.1684271793,813.311248927,299.033412137,66.8089,447.46893679
 12/25  11:00:00,207.514317126,35.9440197784,36.4940088185,0.0,42.6918050922,68.9656133826,731.564555914,311.061682046,83.4695,337.033373869
 12/25  12:00:00,200.03280206,35.9896382128,32.6983156122,0.0,38.286128036,68.9656133826,672.469973821,320.5179746,83.4695,268.482499221
 12/25  13:00:00,196.906478794,36.0295016978,30.4006804053,0.0,38.286128036,68.9656133826,599.853204533,319.914256052,83.4695,196.469448481
 12/25  14:00:00,187.646377485,36.0699179368,40.033216502,0.0,31.5818913096,56.727595265,587.732065305,316.130969663,75.1392,196.461895642
 12/25  15:00:00,194.792422405,36.1077592945,47.1363772325,0.0,31.5818913096,56.727595265,566.369362944,310.770808663,66.8089,188.789654281
 12/25  16:00:00,198.806818198,36.1464824185,51.1252473463,0.0,31.5818913096,56.727595265,576.032385145,305.098390206,75.1392,195.794794938
 12/25  17:00:00,219.514716904,35.9416316968,42.804257754,0.0,31.5818913096,61.661095265,540.039612537,301.666825439,91.7998,146.572987098
 12/25  18:00:00,258.915258787,35.8156029681,40.6334141976,0.0,31.5818913096,70.9729253606,562.176152634,324.336213862,49.9818,187.858138772
 12/25  19:00:00,331.21223054,35.8156029681,48.4094706869,0.0,80.3315023541,83.7685254822,619.955448768,343.379838895,49.9818,226.593809872
 12/25  20:00:00,346.964999862,35.8156029681,60.236603583,0.0,102.000620287,77.6748002752,674.813188345,340.273675827,33.3212,301.218312518
 12/25  21:00:00,376.10048968,35.8156029681,68.8621567079,0.0,108.704857014,91.4735406516,657.546294844,331.058270695,33.3212,293.166824149
 12/25  22:00:00,349.741041354,35.8156029681,70.6783738087,0.0,95.2963835608,89.1510273009,642.514720616,323.222980801,24.9909,294.300839815
 12/25  23:00:00,295.653556104,35.8156029681,69.7554219266,0.0,80.3315023541,63.3799339444,780.570031644,326.359964302,16.6606,437.549467342
 12/25  24:00:00,210.044121845,35.8290370838,48.0789558638,0.402322500486,42.6918050922,48.4199368926,596.019080264,335.536063476,8.3303,252.152716788
 12/26  01:00:00,147.490094085,30.9565322292,34.8321208246,0.0,25.5240853573,30.610668775,224.006901752,71.431332907,3.33212,149.243448845
 12/26  02:00:00,133.087354677,30.9565322292,27.7560860973,0.0,19.418418834,29.3649097162,170.298243655,58.369554107,3.33212,108.596569548
 12/26  03:00:00,122.349214889,30.9565322292,24.9220859572,0.0,12.7620426787,28.1191506574,163.736989704,51.8229127724,3.33212,108.581956932
 12/26  04:00:00,120.894240978,30.9565322292,23.4756602027,0.0,12.7620426787,28.1191506574,167.001834115,48.6868465341,3.33212,114.982867581
 12/26  05:00:00,129.464787805,30.9565322292,24.8357962643,0.0,12.7620426787,28.1191506574,196.840552597,47.2821818914,3.33212,146.226250706
 12/26  06:00:00,165.526960548,30.9565322292,33.2565440728,0.0,25.5240853573,30.610668775,311.047871876,46.4364308803,8.3303,256.281140995
 12/26  07:00:00,291.83541302,30.9565322292,61.6886348904,0.0,51.0481707146,78.1489452969,499.614820719,43.9196665334,16.6606,439.034554185
 12/26  08:00:00,378.032794542,35.8340908163,83.5999776284,0.0,64.3609230253,109.708623606,856.117990572,251.051817944,24.9909,580.075272628
 12/26  09:00:00,294.712020427,35.8290370838,56.8797053688,0.250880561346,51.0481707146,80.7689615957,790.682954991,307.98806034,33.3212,449.373694651
 12/26  10:00:00,249.637107531,35.9062159428,43.655431204,0.111196402824,51.0481707146,71.0224615957,723.785273974,316.43269813,66.8089,340.543675844
 12/26  11:00:00,188.03953373,35.9629201794,30.8003411944,0.0556992802749,32.1804615127,65.7244621605,686.046254139,335.824238134,83.4695,266.752516004
 12/26  12:00:00,185.104449986,35.9905647866,27.0784721012,0.141357256885,32.1804615127,65.7244621605,623.517290203,342.28604945,83.4695,197.761740753
 12/26  13:00:00,184.018740026,35.9885978066,26.845691455,0.061461805805,32.1804615127,65.7244621605,622.981594108,344.377326191,83.4695,195.134767916
 12/26  14:00:00,174.440809564,36.0019850869,26.9765396409,0.059367530347,32.1804615127,55.9779621605,615.043804098,349.285267716,75.1392,190.619336382
 12/26  15:00:00,174.760038915,36.030955908,27.137109887,0.191722378652,32.1804615127,55.9779621605,614.139216561,351.436011193,66.8089,195.894305368
 12/26  16:00:00,173.442264313,36.0519243665,25.7865287393,0.224497135623,32.1804615127,55.9779621605,616.361921697,350.392436412,75.1392,190.830285285
 12/26  17:00:00,200.536069851,35.8752078399,23.8833293829,0.155405545584,32.1804615127,60.9114621605,581.97257595,338.705425362,91.7998,151.467350587
 12/26  18:00:00,259.578521824,35.822320026,34.0442742012,0.0,32.1804615127,77.5397301883,633.787003661,358.838424135,49.9818,224.966779526
 12/26  19:00:00,333.719967166,35.8357541417,51.3447619694,0.000865856621113,77.122965704,86.2600435998,833.160690769,377.991591889,49.9818,405.18729888
 12/26  20:00:00,339.945389305,35.8391126706,50.3410063329,0.0830401375122,102.647051061,80.1663183927,706.756506506,375.152160918,33.3212,298.283145588
 12/26  21:00:00,371.839790328,35.8357541417,56.8942308751,0.0769914900352,115.40909374,92.7192997104,704.180181499,370.691545604,33.3212,300.167435895
 12/26  22:00:00,362.070870574,35.822320026,70.6908509901,0.00719085345007,102.647051061,94.1340635361,833.27393074,368.935480713,24.9909,439.347550027
 12/26  23:00:00,277.91241478,35.822320026,52.7763202584,0.0,77.122965704,65.871452062,718.723122972,372.782101126,16.6606,329.280421846
 12/26  24:00:00,187.933119904,35.8156029681,30.8457910042,0.0,38.286128036,48.4199368926,572.278007917,376.925414725,8.3303,187.022293192
 12/27  01:00:00,135.977570387,30.9968345763,22.7374192877,0.57531229961,25.5240853573,30.610668775,230.847281414,81.2562695385,3.33212,146.258891876
 12/27  02:00:00,123.033211159,30.9968345763,17.256568524,0.436079966978,19.418418834,29.3649097162,185.473724339,67.6609631809,3.33212,114.480641158
 12/27  03:00:00,112.449649366,30.9968345763,14.6187542224,0.396538015025,12.7620426787,28.1191506574,173.253741798,60.7688793836,3.33212,109.152742415
 12/27  04:00:00,111.077178256,30.9968345763,13.2929346512,0.359426158182,12.7620426787,28.1191506574,169.271318948,57.3246118023,3.33212,108.614587146
 12/27  05:00:00,118.926134906,30.9968345763,14.5927692822,0.330677692668,12.7620426787,28.1191506574,208.894837382,55.7264664803,3.33212,149.836250901
 12/27  06:00:00,154.822181861,30.9968345763,22.9523834838,0.247871991873,25.5240853573,30.610668775,316.260875006,54.9879845339,8.3303,252.942590472
 12/27  07:00:00,281.404853321,30.9968345763,51.8858904678,0.0785732715858,51.0481707146,78.1489452969,509.635775584,52.4876755487,16.6606,440.487500036
 12/27  08:00:00,368.077109574,35.8342532794,74.5915822382,0.0,64.3609230253,109.708623606,918.186454748,303.862329341,24.9909,589.333225407
 12/27  09:00:00,284.883648108,35.8156029681,48.0044680153,0.0,51.0481707146,80.7689615957,856.904948118,376.103134176,33.3212,447.480613942
 12/27  10:00:00,240.545872313,35.822320026,34.6650103463,0.0,51.0481707146,71.0224615957,790.273635579,386.384659723,66.8089,337.080075856
 12/27  11:00:00,178.698908417,35.8393884276,21.5483222588,0.0,32.1804615127,65.7244621605,752.67580005,401.305732413,83.4695,267.900567637
 12/27  12:00:00,174.853335688,35.8470642437,17.0452221272,0.0,32.1804615127,65.7244621605,677.198454552,396.72800668,83.4695,197.000947871
 12/27  13:00:00,174.098945073,35.8919864603,17.0397048488,0.0,32.1804615127,65.7244621605,667.796074082,387.676590762,83.4695,196.64998332
 12/27  14:00:00,165.835900106,35.9370864052,18.4687921356,0.0,32.1804615127,55.9779621605,653.306767568,381.842571615,75.1392,196.324995954
 12/27  15:00:00,171.838439536,35.9727579489,24.4559461946,0.0,32.1804615127,55.9779621605,631.302216524,368.51060841,66.8089,195.982708113
 12/27  16:00:00,171.576735171,36.0133113533,24.1840297554,0.0,32.1804615127,55.9779621605,621.729137581,357.616077653,75.1392,188.973859928
 12/27  17:00:00,197.532819986,35.8375248697,21.0671619494,0.0,32.1804615127,60.9114621605,591.14298266,345.970761473,91.7998,153.372421187
 12/27  18:00:00,255.928776401,35.8307163483,30.3652985863,0.0,32.1804615127,77.5397301883,650.85099162,375.75395454,49.9818,225.115237081
 12/27  19:00:00,329.965654528,35.8156029681,47.5743488021,0.0,77.122965704,86.2600435998,858.518348658,403.777109595,49.9818,404.759439064
 12/27  20:00:00,336.32048941,35.822320026,46.3317519109,0.0,102.647051061,80.1663183927,743.643317349,410.884937613,33.3212,299.437179736
 12/27  21:00:00,367.470103132,35.822320026,52.1353311311,0.0,115.40909374,92.7192997104,754.590903045,418.661890118,33.3212,302.607812926
 12/27  22:00:00,357.057001213,35.8156029681,65.2778738976,0.0,102.647051061,94.1340635361,895.461905445,429.626409285,24.9909,440.84459616
 12/27  23:00:00,272.353313899,35.8357541417,47.0788317354,0.0,77.122965704,65.871452062,790.294037765,444.204555323,16.6606,329.428882443
 12/27  24:00:00,181.994349527,35.8357541417,24.7402782646,0.0,38.286128036,48.4199368926,651.573273292,458.369972236,8.3303,184.873001056
 12/28  01:00:00,129.538098694,30.9968345763,15.265181987,1.63326909851,25.5240853573,30.610668775,246.012984895,96.3730003868,3.33212,146.307864508
 12/28  02:00:00,115.957930102,30.9968345763,8.96656675866,1.67463754385,19.418418834,29.3649097162,199.707639664,81.3206676761,3.33212,115.054851988
 12/28  03:00:00,104.952565354,30.9968345763,5.78524024169,1.7592330074,12.7620426787,28.1191506574,186.18201143,74.20194852,3.33212,108.64794291
 12/28  04:00:00,103.115814934,30.9968345763,3.89254387674,1.82623120716,12.7620426787,28.1191506574,189.500512509,71.1305180703,3.33212,115.037874439
 12/28  05:00:00,110.870468326,30.9968345763,4.99594791642,1.90152500605,12.7620426787,28.1191506574,219.672982999,70.0064981245,3.33212,146.334364875
 12/28  06:00:00,147.105873096,30.9968345763,13.6084840032,1.90677876712,25.5240853573,30.610668775,334.165530174,69.1765971354,8.3303,256.658633039
 12/28  07:00:00,274.028398161,30.9968345763,42.8006430031,1.79642336679,51.0481707146,78.1489452969,524.422787818,65.8950572744,16.6606,441.867130543
 12/28  08:00:00,360.108049757,35.8253575381,66.4906673727,0.0,64.3609230253,109.708623606,995.340679205,385.961038582,24.9909,584.388740623
 12/28  09:00:00,280.853395788,35.8156029681,43.8952231388,0.0,51.0481707146,80.7689615957,911.074242559,425.594464899,33.3212,452.15857766
 12/28  10:00:00,247.288651536,35.8299165051,41.419099575,0.0,51.0481707146,71.0224615957,787.820173014,382.582129931,66.8089,338.429143083
 12/28  11:00:00,187.372210101,35.8583036435,30.2460490491,0.0,32.1804615127,65.7244621605,724.149006726,372.583348398,83.4695,268.096158329
 12/28  12:00:00,182.968314501,35.9281545964,25.1221975385,0.0,32.1804615127,65.7244621605,646.67176583,366.095029999,83.4695,197.107235831
 12/28  13:00:00,178.153281696,35.9985024246,21.0316266094,0.0,32.1804615127,65.7244621605,638.95301727,358.718002727,83.4695,196.765514543
 12/28  14:00:00,167.322783446,36.0571465344,19.8760257292,0.0,32.1804615127,55.9779621605,627.087863158,355.52435412,75.1392,196.424309038
 12/28  15:00:00,168.001833905,36.0921516152,20.534656682,0.0,32.1804615127,55.9779621605,612.844937242,349.958051858,66.8089,196.077985383
 12/28  16:00:00,170.459560602,36.135083391,22.9833068889,0.0,32.1804615127,55.9779621605,600.864213133,336.660231987,75.1392,189.064781146
 12/28  17:00:00,198.364348121,35.9481091645,21.8393281736,0.0,32.1804615127,60.9114621605,561.673860159,316.44049965,91.7998,153.433560509
 12/28  18:00:00,257.901613093,35.8250068491,32.4299322066,0.0,32.1804615127,77.5397301883,597.042082177,321.809348862,49.9818,225.250933315
 12/28  19:00:00,332.785400536,35.8357541417,50.4897725465,0.0,77.122965704,86.2600435998,786.354893558,327.780864061,49.9818,408.592229496
 12/28  20:00:00,339.681993103,35.8156029681,49.8411021499,0.0,102.647051061,80.1663183927,648.069894765,317.804394664,33.3212,296.944300101
 12/28  21:00:00,371.715861575,35.8290370838,56.5432464488,0.0,115.40909374,92.7192997104,645.326348409,308.88370862,33.3212,303.12143979
 12/28  22:00:00,362.244107551,35.8290370838,70.6471562104,0.00479213608961,102.647051061,94.1340635361,770.831334348,302.915275841,24.9909,442.925158507
 12/28  23:00:00,278.199438402,35.822320026,53.1543305051,0.0,77.122965704,65.871452062,657.081170233,306.343301072,16.6606,334.077269161
 12/28  24:00:00,188.842646263,35.8424711995,31.8042787056,0.0,38.286128036,48.4199368926,505.871907394,317.274844227,8.3303,180.266763168
 12/29  01:00:00,136.772349305,30.9968345763,23.7898646636,0.305651025698,25.5240853573,30.610668775,227.73514097,71.3882408917,3.33212,153.014780078
 12/29  02:00:00,123.626813113,30.9968345763,18.1479253011,0.128175731228,19.418418834,29.3649097162,172.260028868,60.2430256904,3.33212,108.684883178
 12/29  03:00:00,112.675661917,30.9968345763,15.1609542062,0.0706721652552,12.7620426787,28.1191506574,171.597648838,54.7366608768,3.33212,113.528867962
 12/29  04:00:00,110.93097595,30.9968345763,13.4717325541,0.0259105305846,12.7620426787,28.1191506574,165.673359167,52.1145086255,3.33212,110.226730541
 12/29  05:00:00,119.441700843,30.9834004606,14.8118945699,0.0,12.7620426787,28.1191506574,200.653927838,50.9425878412,3.33212,146.379219996
 12/29  06:00:00,155.918828594,30.9565322292,23.6738753212,0.0,25.5240853573,30.610668775,315.386331005,50.2090207713,8.3303,256.847010233
 12/29  07:00:00,283.348094066,30.9565322292,53.2160264598,0.0,51.0481707146,78.1489452969,506.811304737,47.5872284322,16.6606,442.563476305
 12/29  08:00:00,371.410097036,35.8469734649,76.8726474271,0.122474531081,64.3609230253,109.708623606,869.888862169,253.681292323,24.9909,591.216669846
 12/29  09:00:00,289.116860455,35.8357541417,51.5505988254,0.00991502552206,51.0481707146,80.7689615957,779.747553534,296.297437324,33.3212,450.12891621
 12/29  10:00:00,245.417430712,35.9918432545,39.4982249465,0.0,51.0481707146,71.0224615957,703.44588129,298.860783467,66.8089,337.776197823
 12/29  11:00:00,185.726494059,36.1123991106,28.4420789143,0.0,32.1804615127,65.7244621605,660.62477985,308.859787143,83.4695,268.295492707
 12/29  12:00:00,182.032073303,36.1950354457,24.0042643503,0.000236913746147,32.1804615127,65.7244621605,589.964075621,305.996499513,83.4695,200.498076108
 12/29  13:00:00,182.363999967,36.2939585785,24.9125147504,0.108583413261,32.1804615127,65.7244621605,578.776591637,296.713423797,83.4695,198.59366784
 12/29  14:00:00,174.622618678,36.37854089,26.5642338254,0.357883593661,32.1804615127,55.9779621605,557.0193383,289.782724613,75.1392,192.097413687
 12/29  15:00:00,174.493022695,36.4378223522,26.5621626773,0.175233126709,32.1804615127,55.9779621605,547.11865771,284.747629035,66.8089,195.562128675
 12/29  16:00:00,173.904081092,36.5138445172,26.0134434611,0.0781936224896,32.1804615127,55.9779621605,549.19006942,277.874601268,75.1392,196.176268151
 12/29  17:00:00,204.246286148,36.2716792841,27.4313663384,0.0,32.1804615127,60.9114621605,498.521291826,255.885333514,91.7998,150.836158312
 12/29  18:00:00,264.589881324,35.8156029681,39.1714983786,0.0,32.1804615127,77.5397301883,520.477074296,244.290787885,49.9818,226.20448641
 12/29  19:00:00,339.943777124,35.8156029681,57.7088363347,0.0,77.122965704,86.2600435998,697.898607657,242.919282088,49.9818,404.997525569
 12/29  20:00:00,346.627399903,35.8156029681,57.3777950079,0.0,102.647051061,80.1663183927,562.00594651,225.619732767,33.3212,303.065013743
 12/29  21:00:00,378.294520457,35.8156029681,64.0104625876,0.0,115.40909374,92.7192997104,544.925725217,208.20469852,33.3212,303.399826697
 12/29  22:00:00,368.833339959,35.8156029681,78.3009227402,0.0,102.647051061,94.1340635361,666.455259858,197.795003808,24.9909,443.66935605
 12/29  23:00:00,285.356994316,35.8156029681,61.2948427547,0.0,77.122965704,65.871452062,547.32385079,196.230763426,16.6606,334.432487364
 12/29  24:00:00,196.773550409,35.8156029681,40.9304205488,0.0,38.286128036,48.4199368926,391.786756152,203.102948603,8.3303,180.353507548
 12/30  01:00:00,148.975218605,30.9565322292,34.2197621432,0.0,27.7269238854,30.610668775,217.314820235,60.9121130736,3.33212,153.070587161
 12/30  02:00:00,144.874564102,30.9565322292,30.0832790087,0.0,27.7269238854,30.610668775,162.578528061,50.5393032555,3.33212,108.707104805
 12/30  03:00:00,149.77776698,30.9565322292,52.3597167857,0.0,12.7620426787,28.1191506574,163.518312354,45.0874682629,3.33212,115.098724091
 12/30  04:00:00,141.146061288,30.9565322292,43.7343694741,0.0,12.7620426787,28.1191506574,153.591893755,41.5442293224,3.33212,108.715544433
 12/30  05:00:00,145.583141954,30.9565322292,41.5856523242,0.0,12.7620426787,28.1191506574,191.948764169,38.8071071351,3.33212,149.809537034
 12/30  06:00:00,157.062193685,30.9565322292,40.8158504582,0.0,12.7620426787,28.1191506574,229.029135527,36.8157326563,8.3303,183.883102871
 12/30  07:00:00,248.87535698,33.3860675987,49.4618075202,0.0,42.6918050922,54.3732441037,317.685624953,34.9588037011,16.6606,266.066221252
 12/30  08:00:00,319.392877732,35.8156029681,72.5913663379,0.0,42.6918050922,86.1019271793,621.044553224,152.713597664,24.9909,443.340055561
 12/30  09:00:00,369.526454494,35.8156029681,95.608870049,0.0,57.6566862989,112.030105488,835.74830653,177.479745022,33.3212,624.947361508
 12/30  10:00:00,298.601638999,36.3269798772,73.8811833387,0.0,57.6566862989,83.6599452969,712.435086708,192.980406915,66.8089,452.645779793
 12/30  11:00:00,223.635618755,36.4460665814,53.1425076947,0.0,42.6918050922,68.9656133826,627.355794523,202.798072343,83.4695,341.088222181
 12/30  12:00:00,208.192168028,36.500019175,46.0218193872,0.0,34.9340096728,67.7198543238,564.528993951,211.578400189,83.4695,269.481093762
 12/30  13:00:00,201.512306496,36.5385928037,40.1465669543,0.0,34.9340096728,67.7198543238,502.246199536,214.071420649,83.4695,204.705278887
 12/30  14:00:00,191.403808205,36.5718758496,39.6692762532,0.0,34.9340096728,57.9733543238,494.311194445,221.885766687,75.1392,197.286227757
 12/30  15:00:00,191.846752318,36.6016661405,39.9719142064,0.0,34.9340096728,57.9733543238,493.296827505,229.539521955,66.8089,196.94840555
 12/30  16:00:00,190.828522281,36.6284639456,38.8206269782,0.0,34.9340096728,57.9733543238,507.468579702,235.389958887,75.1392,196.939420815
 12/30  17:00:00,217.946268172,36.3275841666,36.9095215728,0.0,34.9340096728,62.9068543238,480.521729463,234.920584054,91.7998,153.801345409
 12/30  18:00:00,266.074817148,35.8156029681,43.8702506203,0.0,34.9340096728,72.2186844194,463.483431869,225.184760785,49.9818,188.316871085
 12/30  19:00:00,345.772029884,35.8156029681,54.1431246896,0.0,87.0357390804,86.2600435998,521.645852526,237.603590779,49.9818,234.060461748
 12/30  20:00:00,353.159297418,35.8156029681,66.6428809841,0.0,102.000620287,77.6748002752,562.805778294,226.648628028,33.3212,302.835950265
 12/30  21:00:00,372.779450962,35.8156029681,74.9478796007,0.0,102.000620287,88.9820225341,549.430252009,219.039796534,33.3212,297.069255476
 12/30  22:00:00,364.391268911,35.8156029681,76.2724634615,0.0,102.000620287,91.6425454185,545.847806039,216.595388005,24.9909,304.261518034
 12/30  23:00:00,310.119947271,35.8156029681,75.0632011119,0.0,87.0357390804,65.871452062,686.294242027,228.453450879,16.6606,441.180191148
 12/30  24:00:00,214.469263268,35.8156029681,52.9287469607,0.0,42.6918050922,48.4199368926,507.949146594,242.105240499,8.3303,257.513606095
 12/31  01:00:00,164.039368769,30.9565322292,39.8217483995,0.0,34.4311606118,33.1021868926,203.415751408,49.253307178,3.33212,150.83032423
 12/31  02:00:00,158.197470778,30.9565322292,33.9599779213,0.0,34.4311606118,33.1021868926,156.638588406,41.9288443258,3.33212,111.37762408
 12/31  03:00:00,138.085597534,30.9565322292,31.3331697831,0.0,19.466279405,30.610668775,156.413474659,37.7595799795,3.33212,115.32177468
 12/31  04:00:00,136.969486636,30.9565322292,30.2232238973,0.0,19.466279405,30.610668775,154.282214301,35.6562998596,3.33212,115.293794441
 12/31  05:00:00,145.167039657,30.9565322292,31.8367803955,0.0,19.466279405,30.610668775,184.457767816,34.6319730471,3.33212,146.493674769
 12/31  06:00:00,159.626701718,30.9565322292,34.0514287479,0.0,19.466279405,30.610668775,230.302060728,34.1940931495,8.3303,187.777667579
 12/31  07:00:00,242.745902581,33.1836063179,43.4501696928,0.0,42.6918050922,54.3732441037,317.436766886,33.4781432791,16.6606,267.298023607
 12/31  08:00:00,324.024131845,35.8228297169,66.8432599895,0.0,49.3960418185,88.5934452969,667.515840135,198.49633591,24.9909,444.028604224
 12/31  09:00:00,367.518731235,35.8156029681,92.3630238342,0.0,57.6566862989,112.030105488,878.403179084,217.502850918,33.3212,627.579128166
 12/31  10:00:00,289.948823014,36.3071681587,73.3218345142,0.0,50.9524495726,81.1684271793,742.977952817,220.246098312,66.8089,455.922954505
 12/31  11:00:00,225.123137418,36.4050308296,53.5083526341,0.0,42.6918050922,68.9656133826,658.852544252,234.850842268,83.4695,340.532201985
 12/31  12:00:00,214.710085311,36.4675830855,46.8027988492,0.0,38.286128036,68.9656133826,600.834315599,241.951172269,83.4695,275.413643331
 12/31  13:00:00,207.02645244,36.5207601529,39.943233745,0.0,38.286128036,68.9656133826,525.903992615,243.58765588,83.4695,198.846836735
 12/31  14:00:00,188.182943835,36.5589512055,40.0148439813,0.0,31.5818913096,56.727595265,520.620582758,248.428595237,75.1392,197.05278752
 12/31  15:00:00,188.474326298,36.5846172739,40.285326947,0.0,31.5818913096,56.727595265,515.179330416,252.009528787,66.8089,196.360901628
 12/31  16:00:00,185.960380365,36.6073523158,37.7684359508,0.0,31.5818913096,56.727595265,522.600850344,256.858295549,75.1392,190.603354795
 12/31  17:00:00,213.580468266,36.3179895091,36.4282259665,0.0,31.5818913096,61.661095265,496.267471523,252.068751818,91.7998,152.398919705
 12/31  18:00:00,261.809870313,35.8156029681,43.5695616903,0.0,31.5818913096,70.9729253606,483.716014627,240.749645711,49.9818,192.984568916
 12/31  19:00:00,336.554098234,35.8156029681,53.6546421499,0.0,80.3315023541,83.7685254822,523.074689887,244.079954486,49.9818,229.012935401
 12/31  20:00:00,352.692213296,35.8156029681,65.8060904027,0.0,102.000620287,77.6748002752,570.901248122,234.520927019,33.3212,303.059121102
 12/31  21:00:00,381.157231,35.8156029681,73.7280151277,0.0,108.704857014,91.4735406516,560.400582709,231.455512413,33.3212,295.623870295
 12/31  22:00:00,354.098003454,35.8156029681,74.8297052504,0.0,95.2963835608,89.1510273009,564.029393727,235.09439481,24.9909,303.944098917
 12/31  23:00:00,299.406567868,35.8156029681,73.3070657443,0.0,80.3315023541,63.3799339444,705.924179015,248.213631905,16.6606,441.04994711
 12/31  24:00:00,211.994753485,35.8156029681,50.3267802977,0.0,42.6918050922,48.4199368926,529.733129782,265.776056743,8.3303,255.626773039
